Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
450948,Vallards Lane Estate,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
450948,Vallards Lane Estate,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
450948,Vallards Lane Estate,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
450948,Vallards Lane Estate,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.14
450948,Vallards Lane Estate,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.47
450948,Vallards Lane Estate,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
450948,Vallards Lane Estate,2023-06-12T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
450948,Vallards Lane Estate,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
450948,Vallards Lane Estate,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.7
450948,Vallards Lane Estate,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
450948,Vallards Lane Estate,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
450948,Vallards Lane Estate,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
450948,Vallards Lane Estate,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
450948,Vallards Lane Estate,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
450948,Vallards Lane Estate,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.82
450948,Vallards Lane Estate,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
450948,Vallards Lane Estate,2023-06-12T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
450948,Vallards Lane Estate,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
450948,Vallards Lane Estate,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
450948,Vallards Lane Estate,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
450948,Vallards Lane Estate,2023-06-12T05:40:00.000+00:00,transformer,,Temperature,C,28.8
450948,Vallards Lane Estate,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
450948,Vallards Lane Estate,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
450948,Vallards Lane Estate,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
450948,Vallards Lane Estate,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
450948,Vallards Lane Estate,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
450948,Vallards Lane Estate,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
450948,Vallards Lane Estate,2023-06-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
450948,Vallards Lane Estate,2023-06-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
450948,Vallards Lane Estate,2023-06-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
450948,Vallards Lane Estate,2023-06-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.25
450948,Vallards Lane Estate,2023-06-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.3
450948,Vallards Lane Estate,2023-06-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,3.5
450948,Vallards Lane Estate,2023-06-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
450948,Vallards Lane Estate,2023-06-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
450948,Vallards Lane Estate,2023-06-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
450948,Vallards Lane Estate,2023-06-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
450948,Vallards Lane Estate,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
450948,Vallards Lane Estate,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
450948,Vallards Lane Estate,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
450948,Vallards Lane Estate,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.94
450948,Vallards Lane Estate,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.25
450948,Vallards Lane Estate,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.86
450948,Vallards Lane Estate,2023-06-12T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,52.8
450948,Vallards Lane Estate,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
450948,Vallards Lane Estate,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.5
450948,Vallards Lane Estate,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
450948,Vallards Lane Estate,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
450948,Vallards Lane Estate,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
450948,Vallards Lane Estate,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
450948,Vallards Lane Estate,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.06
450948,Vallards Lane Estate,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
450948,Vallards Lane Estate,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
450948,Vallards Lane Estate,2023-06-12T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
450948,Vallards Lane Estate,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
450948,Vallards Lane Estate,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
450948,Vallards Lane Estate,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
450948,Vallards Lane Estate,2023-06-12T05:30:00.000+00:00,transformer,,Temperature,C,28.8
450948,Vallards Lane Estate,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
450948,Vallards Lane Estate,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
450948,Vallards Lane Estate,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
450948,Vallards Lane Estate,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
450948,Vallards Lane Estate,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
450948,Vallards Lane Estate,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
450948,Vallards Lane Estate,2023-06-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
450948,Vallards Lane Estate,2023-06-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
450948,Vallards Lane Estate,2023-06-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
450948,Vallards Lane Estate,2023-06-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
450948,Vallards Lane Estate,2023-06-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.68
450948,Vallards Lane Estate,2023-06-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,5.67
450948,Vallards Lane Estate,2023-06-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
450948,Vallards Lane Estate,2023-06-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
450948,Vallards Lane Estate,2023-06-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
450948,Vallards Lane Estate,2023-06-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
450948,Vallards Lane Estate,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
450948,Vallards Lane Estate,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
450948,Vallards Lane Estate,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.49
450948,Vallards Lane Estate,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.71
450948,Vallards Lane Estate,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.99
450948,Vallards Lane Estate,2023-06-12T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.2
450948,Vallards Lane Estate,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
450948,Vallards Lane Estate,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.2
450948,Vallards Lane Estate,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
450948,Vallards Lane Estate,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
450948,Vallards Lane Estate,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
450948,Vallards Lane Estate,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.98
450948,Vallards Lane Estate,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
450948,Vallards Lane Estate,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
450948,Vallards Lane Estate,2023-06-12T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
450948,Vallards Lane Estate,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
450948,Vallards Lane Estate,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
450948,Vallards Lane Estate,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
450948,Vallards Lane Estate,2023-06-12T05:20:00.000+00:00,transformer,,Temperature,C,28.8
450948,Vallards Lane Estate,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
450948,Vallards Lane Estate,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
450948,Vallards Lane Estate,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
450948,Vallards Lane Estate,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
450948,Vallards Lane Estate,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
450948,Vallards Lane Estate,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
450948,Vallards Lane Estate,2023-06-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
450948,Vallards Lane Estate,2023-06-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
450948,Vallards Lane Estate,2023-06-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
450948,Vallards Lane Estate,2023-06-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.47
450948,Vallards Lane Estate,2023-06-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.46
450948,Vallards Lane Estate,2023-06-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,5.03
450948,Vallards Lane Estate,2023-06-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
450948,Vallards Lane Estate,2023-06-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
450948,Vallards Lane Estate,2023-06-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
450948,Vallards Lane Estate,2023-06-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
450948,Vallards Lane Estate,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
450948,Vallards Lane Estate,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
450948,Vallards Lane Estate,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
450948,Vallards Lane Estate,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.44
450948,Vallards Lane Estate,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.86
450948,Vallards Lane Estate,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
450948,Vallards Lane Estate,2023-06-12T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.6
450948,Vallards Lane Estate,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
450948,Vallards Lane Estate,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.4
450948,Vallards Lane Estate,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
450948,Vallards Lane Estate,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
450948,Vallards Lane Estate,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
450948,Vallards Lane Estate,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.96
450948,Vallards Lane Estate,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.44
450948,Vallards Lane Estate,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
450948,Vallards Lane Estate,2023-06-12T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
450948,Vallards Lane Estate,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
450948,Vallards Lane Estate,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
450948,Vallards Lane Estate,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
450948,Vallards Lane Estate,2023-06-12T05:10:00.000+00:00,transformer,,Temperature,C,28.8
450948,Vallards Lane Estate,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
450948,Vallards Lane Estate,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
450948,Vallards Lane Estate,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
450948,Vallards Lane Estate,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
450948,Vallards Lane Estate,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
450948,Vallards Lane Estate,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
450948,Vallards Lane Estate,2023-06-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
450948,Vallards Lane Estate,2023-06-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
450948,Vallards Lane Estate,2023-06-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
450948,Vallards Lane Estate,2023-06-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.4
450948,Vallards Lane Estate,2023-06-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.3
450948,Vallards Lane Estate,2023-06-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,2.6
450948,Vallards Lane Estate,2023-06-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,66.7
450948,Vallards Lane Estate,2023-06-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
450948,Vallards Lane Estate,2023-06-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
450948,Vallards Lane Estate,2023-06-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
450948,Vallards Lane Estate,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
450948,Vallards Lane Estate,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
450948,Vallards Lane Estate,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
450948,Vallards Lane Estate,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.18
450948,Vallards Lane Estate,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.36
450948,Vallards Lane Estate,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
450948,Vallards Lane Estate,2023-06-12T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.6
450948,Vallards Lane Estate,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
450948,Vallards Lane Estate,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.0
450948,Vallards Lane Estate,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
450948,Vallards Lane Estate,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
450948,Vallards Lane Estate,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
450948,Vallards Lane Estate,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
450948,Vallards Lane Estate,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.08
450948,Vallards Lane Estate,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.97
450948,Vallards Lane Estate,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
450948,Vallards Lane Estate,2023-06-12T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
450948,Vallards Lane Estate,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
450948,Vallards Lane Estate,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
450948,Vallards Lane Estate,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
450948,Vallards Lane Estate,2023-06-12T05:00:00.000+00:00,transformer,,Temperature,C,28.9
450948,Vallards Lane Estate,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
450948,Vallards Lane Estate,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
450948,Vallards Lane Estate,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
450948,Vallards Lane Estate,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
450948,Vallards Lane Estate,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
450948,Vallards Lane Estate,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
450948,Vallards Lane Estate,2023-06-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
450948,Vallards Lane Estate,2023-06-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
450948,Vallards Lane Estate,2023-06-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
450948,Vallards Lane Estate,2023-06-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.27
450948,Vallards Lane Estate,2023-06-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.32
450948,Vallards Lane Estate,2023-06-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,3.24
450948,Vallards Lane Estate,2023-06-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,70.4
450948,Vallards Lane Estate,2023-06-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
450948,Vallards Lane Estate,2023-06-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
450948,Vallards Lane Estate,2023-06-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
450948,Vallards Lane Estate,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
450948,Vallards Lane Estate,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
450948,Vallards Lane Estate,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
450948,Vallards Lane Estate,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.54
450948,Vallards Lane Estate,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.5
450948,Vallards Lane Estate,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
450948,Vallards Lane Estate,2023-06-12T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
450948,Vallards Lane Estate,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
450948,Vallards Lane Estate,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
450948,Vallards Lane Estate,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
450948,Vallards Lane Estate,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
450948,Vallards Lane Estate,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
450948,Vallards Lane Estate,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
450948,Vallards Lane Estate,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.14
450948,Vallards Lane Estate,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.07
450948,Vallards Lane Estate,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
450948,Vallards Lane Estate,2023-06-12T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
450948,Vallards Lane Estate,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
450948,Vallards Lane Estate,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
450948,Vallards Lane Estate,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
450948,Vallards Lane Estate,2023-06-12T04:50:00.000+00:00,transformer,,Temperature,C,28.9
450948,Vallards Lane Estate,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
450948,Vallards Lane Estate,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
450948,Vallards Lane Estate,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
450948,Vallards Lane Estate,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
450948,Vallards Lane Estate,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
450948,Vallards Lane Estate,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
450948,Vallards Lane Estate,2023-06-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
450948,Vallards Lane Estate,2023-06-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
450948,Vallards Lane Estate,2023-06-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
450948,Vallards Lane Estate,2023-06-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.68
450948,Vallards Lane Estate,2023-06-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.57
450948,Vallards Lane Estate,2023-06-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,3.58
450948,Vallards Lane Estate,2023-06-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
450948,Vallards Lane Estate,2023-06-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
450948,Vallards Lane Estate,2023-06-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
450948,Vallards Lane Estate,2023-06-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
450948,Vallards Lane Estate,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
450948,Vallards Lane Estate,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
450948,Vallards Lane Estate,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
450948,Vallards Lane Estate,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.91
450948,Vallards Lane Estate,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.84
450948,Vallards Lane Estate,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.87
450948,Vallards Lane Estate,2023-06-12T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
450948,Vallards Lane Estate,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.3
450948,Vallards Lane Estate,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
450948,Vallards Lane Estate,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
450948,Vallards Lane Estate,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
450948,Vallards Lane Estate,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
450948,Vallards Lane Estate,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
450948,Vallards Lane Estate,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
450948,Vallards Lane Estate,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.84
450948,Vallards Lane Estate,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
450948,Vallards Lane Estate,2023-06-12T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
450948,Vallards Lane Estate,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
450948,Vallards Lane Estate,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
450948,Vallards Lane Estate,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
450948,Vallards Lane Estate,2023-06-12T04:40:00.000+00:00,transformer,,Temperature,C,29.0
450948,Vallards Lane Estate,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
450948,Vallards Lane Estate,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
450948,Vallards Lane Estate,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
450948,Vallards Lane Estate,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
450948,Vallards Lane Estate,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
450948,Vallards Lane Estate,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.57
450948,Vallards Lane Estate,2023-06-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
450948,Vallards Lane Estate,2023-06-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
450948,Vallards Lane Estate,2023-06-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-06-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.08
450948,Vallards Lane Estate,2023-06-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.68
450948,Vallards Lane Estate,2023-06-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,3.91
450948,Vallards Lane Estate,2023-06-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
450948,Vallards Lane Estate,2023-06-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
450948,Vallards Lane Estate,2023-06-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
450948,Vallards Lane Estate,2023-06-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
450948,Vallards Lane Estate,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
450948,Vallards Lane Estate,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
450948,Vallards Lane Estate,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.42
450948,Vallards Lane Estate,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.36
450948,Vallards Lane Estate,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
450948,Vallards Lane Estate,2023-06-12T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
450948,Vallards Lane Estate,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
450948,Vallards Lane Estate,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
450948,Vallards Lane Estate,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
450948,Vallards Lane Estate,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
450948,Vallards Lane Estate,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
450948,Vallards Lane Estate,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
450948,Vallards Lane Estate,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.54
450948,Vallards Lane Estate,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
450948,Vallards Lane Estate,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.58
450948,Vallards Lane Estate,2023-06-12T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
450948,Vallards Lane Estate,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
450948,Vallards Lane Estate,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
450948,Vallards Lane Estate,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
450948,Vallards Lane Estate,2023-06-12T04:30:00.000+00:00,transformer,,Temperature,C,29.0
450948,Vallards Lane Estate,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
450948,Vallards Lane Estate,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
450948,Vallards Lane Estate,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
450948,Vallards Lane Estate,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
450948,Vallards Lane Estate,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
450948,Vallards Lane Estate,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
450948,Vallards Lane Estate,2023-06-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
450948,Vallards Lane Estate,2023-06-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
450948,Vallards Lane Estate,2023-06-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.96
450948,Vallards Lane Estate,2023-06-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.07
450948,Vallards Lane Estate,2023-06-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,2.18
450948,Vallards Lane Estate,2023-06-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,29.8
450948,Vallards Lane Estate,2023-06-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
450948,Vallards Lane Estate,2023-06-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
450948,Vallards Lane Estate,2023-06-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.0
450948,Vallards Lane Estate,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
450948,Vallards Lane Estate,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
450948,Vallards Lane Estate,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
450948,Vallards Lane Estate,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.08
450948,Vallards Lane Estate,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.26
450948,Vallards Lane Estate,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.23
450948,Vallards Lane Estate,2023-06-12T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
450948,Vallards Lane Estate,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
450948,Vallards Lane Estate,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
450948,Vallards Lane Estate,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
450948,Vallards Lane Estate,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
450948,Vallards Lane Estate,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
450948,Vallards Lane Estate,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
450948,Vallards Lane Estate,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
450948,Vallards Lane Estate,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
450948,Vallards Lane Estate,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
450948,Vallards Lane Estate,2023-06-12T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
450948,Vallards Lane Estate,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
450948,Vallards Lane Estate,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
450948,Vallards Lane Estate,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
450948,Vallards Lane Estate,2023-06-12T04:20:00.000+00:00,transformer,,Temperature,C,29.0
450948,Vallards Lane Estate,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
450948,Vallards Lane Estate,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
450948,Vallards Lane Estate,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
450948,Vallards Lane Estate,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
450948,Vallards Lane Estate,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
450948,Vallards Lane Estate,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
450948,Vallards Lane Estate,2023-06-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
450948,Vallards Lane Estate,2023-06-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
450948,Vallards Lane Estate,2023-06-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
450948,Vallards Lane Estate,2023-06-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.14
450948,Vallards Lane Estate,2023-06-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.07
450948,Vallards Lane Estate,2023-06-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,2.91
450948,Vallards Lane Estate,2023-06-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,40.5
450948,Vallards Lane Estate,2023-06-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
450948,Vallards Lane Estate,2023-06-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
450948,Vallards Lane Estate,2023-06-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
450948,Vallards Lane Estate,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
450948,Vallards Lane Estate,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
450948,Vallards Lane Estate,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
450948,Vallards Lane Estate,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.01
450948,Vallards Lane Estate,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.7
450948,Vallards Lane Estate,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
450948,Vallards Lane Estate,2023-06-12T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
450948,Vallards Lane Estate,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
450948,Vallards Lane Estate,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
450948,Vallards Lane Estate,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
450948,Vallards Lane Estate,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
450948,Vallards Lane Estate,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
450948,Vallards Lane Estate,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
450948,Vallards Lane Estate,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.71
450948,Vallards Lane Estate,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
450948,Vallards Lane Estate,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
450948,Vallards Lane Estate,2023-06-12T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
450948,Vallards Lane Estate,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
450948,Vallards Lane Estate,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
450948,Vallards Lane Estate,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
450948,Vallards Lane Estate,2023-06-12T04:10:00.000+00:00,transformer,,Temperature,C,29.1
450948,Vallards Lane Estate,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
450948,Vallards Lane Estate,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
450948,Vallards Lane Estate,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
450948,Vallards Lane Estate,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
450948,Vallards Lane Estate,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
450948,Vallards Lane Estate,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
450948,Vallards Lane Estate,2023-06-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
450948,Vallards Lane Estate,2023-06-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
450948,Vallards Lane Estate,2023-06-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-06-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.72
450948,Vallards Lane Estate,2023-06-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.96
450948,Vallards Lane Estate,2023-06-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,2.23
450948,Vallards Lane Estate,2023-06-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,32.1
450948,Vallards Lane Estate,2023-06-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
450948,Vallards Lane Estate,2023-06-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
450948,Vallards Lane Estate,2023-06-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.3
450948,Vallards Lane Estate,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
450948,Vallards Lane Estate,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
450948,Vallards Lane Estate,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.07
450948,Vallards Lane Estate,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.32
450948,Vallards Lane Estate,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
450948,Vallards Lane Estate,2023-06-12T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
450948,Vallards Lane Estate,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
450948,Vallards Lane Estate,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
450948,Vallards Lane Estate,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
450948,Vallards Lane Estate,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
450948,Vallards Lane Estate,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
450948,Vallards Lane Estate,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
450948,Vallards Lane Estate,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.57
450948,Vallards Lane Estate,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
450948,Vallards Lane Estate,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
450948,Vallards Lane Estate,2023-06-12T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
450948,Vallards Lane Estate,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
450948,Vallards Lane Estate,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
450948,Vallards Lane Estate,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
450948,Vallards Lane Estate,2023-06-12T04:00:00.000+00:00,transformer,,Temperature,C,29.1
450948,Vallards Lane Estate,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
450948,Vallards Lane Estate,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
450948,Vallards Lane Estate,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
450948,Vallards Lane Estate,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
450948,Vallards Lane Estate,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
450948,Vallards Lane Estate,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
450948,Vallards Lane Estate,2023-06-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
450948,Vallards Lane Estate,2023-06-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
450948,Vallards Lane Estate,2023-06-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
450948,Vallards Lane Estate,2023-06-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.64
450948,Vallards Lane Estate,2023-06-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.87
450948,Vallards Lane Estate,2023-06-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,2.54
450948,Vallards Lane Estate,2023-06-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,31.8
450948,Vallards Lane Estate,2023-06-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
450948,Vallards Lane Estate,2023-06-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
450948,Vallards Lane Estate,2023-06-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
450948,Vallards Lane Estate,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
450948,Vallards Lane Estate,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
450948,Vallards Lane Estate,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
450948,Vallards Lane Estate,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.25
450948,Vallards Lane Estate,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.04
450948,Vallards Lane Estate,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
450948,Vallards Lane Estate,2023-06-12T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
450948,Vallards Lane Estate,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
450948,Vallards Lane Estate,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
450948,Vallards Lane Estate,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
450948,Vallards Lane Estate,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
450948,Vallards Lane Estate,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
450948,Vallards Lane Estate,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
450948,Vallards Lane Estate,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.02
450948,Vallards Lane Estate,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.79
450948,Vallards Lane Estate,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
450948,Vallards Lane Estate,2023-06-12T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
450948,Vallards Lane Estate,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
450948,Vallards Lane Estate,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
450948,Vallards Lane Estate,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
450948,Vallards Lane Estate,2023-06-12T03:50:00.000+00:00,transformer,,Temperature,C,29.2
450948,Vallards Lane Estate,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
450948,Vallards Lane Estate,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
450948,Vallards Lane Estate,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
450948,Vallards Lane Estate,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
450948,Vallards Lane Estate,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
450948,Vallards Lane Estate,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
450948,Vallards Lane Estate,2023-06-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
450948,Vallards Lane Estate,2023-06-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
450948,Vallards Lane Estate,2023-06-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
450948,Vallards Lane Estate,2023-06-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.27
450948,Vallards Lane Estate,2023-06-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.83
450948,Vallards Lane Estate,2023-06-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,2.34
450948,Vallards Lane Estate,2023-06-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,36.3
450948,Vallards Lane Estate,2023-06-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
450948,Vallards Lane Estate,2023-06-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
450948,Vallards Lane Estate,2023-06-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.7
450948,Vallards Lane Estate,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
450948,Vallards Lane Estate,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
450948,Vallards Lane Estate,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
450948,Vallards Lane Estate,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.51
450948,Vallards Lane Estate,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.68
450948,Vallards Lane Estate,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
450948,Vallards Lane Estate,2023-06-12T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
450948,Vallards Lane Estate,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
450948,Vallards Lane Estate,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.8
450948,Vallards Lane Estate,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
450948,Vallards Lane Estate,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
450948,Vallards Lane Estate,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
450948,Vallards Lane Estate,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
450948,Vallards Lane Estate,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
450948,Vallards Lane Estate,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
450948,Vallards Lane Estate,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
450948,Vallards Lane Estate,2023-06-12T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
450948,Vallards Lane Estate,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
450948,Vallards Lane Estate,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
450948,Vallards Lane Estate,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
450948,Vallards Lane Estate,2023-06-12T03:40:00.000+00:00,transformer,,Temperature,C,29.3
450948,Vallards Lane Estate,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
450948,Vallards Lane Estate,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
450948,Vallards Lane Estate,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
450948,Vallards Lane Estate,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
450948,Vallards Lane Estate,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
450948,Vallards Lane Estate,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
450948,Vallards Lane Estate,2023-06-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
450948,Vallards Lane Estate,2023-06-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
450948,Vallards Lane Estate,2023-06-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
450948,Vallards Lane Estate,2023-06-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.83
450948,Vallards Lane Estate,2023-06-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.21
450948,Vallards Lane Estate,2023-06-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,2.62
450948,Vallards Lane Estate,2023-06-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
450948,Vallards Lane Estate,2023-06-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
450948,Vallards Lane Estate,2023-06-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
450948,Vallards Lane Estate,2023-06-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
450948,Vallards Lane Estate,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
450948,Vallards Lane Estate,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
450948,Vallards Lane Estate,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
450948,Vallards Lane Estate,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.77
450948,Vallards Lane Estate,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.83
450948,Vallards Lane Estate,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
450948,Vallards Lane Estate,2023-06-12T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
450948,Vallards Lane Estate,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
450948,Vallards Lane Estate,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
450948,Vallards Lane Estate,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
450948,Vallards Lane Estate,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
450948,Vallards Lane Estate,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
450948,Vallards Lane Estate,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
450948,Vallards Lane Estate,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
450948,Vallards Lane Estate,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
450948,Vallards Lane Estate,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.7
450948,Vallards Lane Estate,2023-06-12T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
450948,Vallards Lane Estate,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
450948,Vallards Lane Estate,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
450948,Vallards Lane Estate,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
450948,Vallards Lane Estate,2023-06-12T03:30:00.000+00:00,transformer,,Temperature,C,29.3
450948,Vallards Lane Estate,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
450948,Vallards Lane Estate,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
450948,Vallards Lane Estate,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
450948,Vallards Lane Estate,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
450948,Vallards Lane Estate,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
450948,Vallards Lane Estate,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.87
