Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
450948,Vallards Lane Estate,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
450948,Vallards Lane Estate,2023-06-12T01:10:00.000+00:00,transformer,,Temperature,C,30.1
450948,Vallards Lane Estate,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
450948,Vallards Lane Estate,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
450948,Vallards Lane Estate,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
450948,Vallards Lane Estate,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
450948,Vallards Lane Estate,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
450948,Vallards Lane Estate,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
450948,Vallards Lane Estate,2023-06-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
450948,Vallards Lane Estate,2023-06-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
450948,Vallards Lane Estate,2023-06-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
450948,Vallards Lane Estate,2023-06-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.28
450948,Vallards Lane Estate,2023-06-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.5
450948,Vallards Lane Estate,2023-06-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,2.67
450948,Vallards Lane Estate,2023-06-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,56.7
450948,Vallards Lane Estate,2023-06-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
450948,Vallards Lane Estate,2023-06-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
450948,Vallards Lane Estate,2023-06-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
450948,Vallards Lane Estate,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
450948,Vallards Lane Estate,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
450948,Vallards Lane Estate,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
450948,Vallards Lane Estate,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.06
450948,Vallards Lane Estate,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.11
450948,Vallards Lane Estate,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
450948,Vallards Lane Estate,2023-06-12T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
450948,Vallards Lane Estate,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
450948,Vallards Lane Estate,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
450948,Vallards Lane Estate,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
450948,Vallards Lane Estate,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
450948,Vallards Lane Estate,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
450948,Vallards Lane Estate,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.92
450948,Vallards Lane Estate,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.71
450948,Vallards Lane Estate,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
450948,Vallards Lane Estate,2023-06-12T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
450948,Vallards Lane Estate,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
450948,Vallards Lane Estate,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
450948,Vallards Lane Estate,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
450948,Vallards Lane Estate,2023-06-12T01:00:00.000+00:00,transformer,,Temperature,C,30.2
450948,Vallards Lane Estate,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
450948,Vallards Lane Estate,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
450948,Vallards Lane Estate,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
450948,Vallards Lane Estate,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
450948,Vallards Lane Estate,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
450948,Vallards Lane Estate,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
450948,Vallards Lane Estate,2023-06-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
450948,Vallards Lane Estate,2023-06-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
450948,Vallards Lane Estate,2023-06-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
450948,Vallards Lane Estate,2023-06-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.98
450948,Vallards Lane Estate,2023-06-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.82
450948,Vallards Lane Estate,2023-06-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,2.41
450948,Vallards Lane Estate,2023-06-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
450948,Vallards Lane Estate,2023-06-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
450948,Vallards Lane Estate,2023-06-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
450948,Vallards Lane Estate,2023-06-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
450948,Vallards Lane Estate,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
450948,Vallards Lane Estate,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
450948,Vallards Lane Estate,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
450948,Vallards Lane Estate,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.15
450948,Vallards Lane Estate,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.56
450948,Vallards Lane Estate,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
450948,Vallards Lane Estate,2023-06-12T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
450948,Vallards Lane Estate,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
450948,Vallards Lane Estate,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
450948,Vallards Lane Estate,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
450948,Vallards Lane Estate,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
450948,Vallards Lane Estate,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
450948,Vallards Lane Estate,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
450948,Vallards Lane Estate,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
450948,Vallards Lane Estate,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
450948,Vallards Lane Estate,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
450948,Vallards Lane Estate,2023-06-12T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
450948,Vallards Lane Estate,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
450948,Vallards Lane Estate,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
450948,Vallards Lane Estate,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
450948,Vallards Lane Estate,2023-06-12T00:50:00.000+00:00,transformer,,Temperature,C,30.3
450948,Vallards Lane Estate,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
450948,Vallards Lane Estate,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
450948,Vallards Lane Estate,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
450948,Vallards Lane Estate,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
450948,Vallards Lane Estate,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
450948,Vallards Lane Estate,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
450948,Vallards Lane Estate,2023-06-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
450948,Vallards Lane Estate,2023-06-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
450948,Vallards Lane Estate,2023-06-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-06-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.03
450948,Vallards Lane Estate,2023-06-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.68
450948,Vallards Lane Estate,2023-06-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,2.58
450948,Vallards Lane Estate,2023-06-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,41.4
450948,Vallards Lane Estate,2023-06-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
450948,Vallards Lane Estate,2023-06-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
450948,Vallards Lane Estate,2023-06-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
450948,Vallards Lane Estate,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
450948,Vallards Lane Estate,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
450948,Vallards Lane Estate,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.29
450948,Vallards Lane Estate,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.86
450948,Vallards Lane Estate,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
450948,Vallards Lane Estate,2023-06-12T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
450948,Vallards Lane Estate,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
450948,Vallards Lane Estate,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
450948,Vallards Lane Estate,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
450948,Vallards Lane Estate,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
450948,Vallards Lane Estate,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
450948,Vallards Lane Estate,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
450948,Vallards Lane Estate,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.76
450948,Vallards Lane Estate,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.41
450948,Vallards Lane Estate,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.8
450948,Vallards Lane Estate,2023-06-12T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
450948,Vallards Lane Estate,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
450948,Vallards Lane Estate,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
450948,Vallards Lane Estate,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
450948,Vallards Lane Estate,2023-06-12T00:40:00.000+00:00,transformer,,Temperature,C,30.4
450948,Vallards Lane Estate,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
450948,Vallards Lane Estate,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
450948,Vallards Lane Estate,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
450948,Vallards Lane Estate,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
450948,Vallards Lane Estate,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
450948,Vallards Lane Estate,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
450948,Vallards Lane Estate,2023-06-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
450948,Vallards Lane Estate,2023-06-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
450948,Vallards Lane Estate,2023-06-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
450948,Vallards Lane Estate,2023-06-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.05
450948,Vallards Lane Estate,2023-06-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.27
450948,Vallards Lane Estate,2023-06-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,2.74
450948,Vallards Lane Estate,2023-06-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
450948,Vallards Lane Estate,2023-06-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
450948,Vallards Lane Estate,2023-06-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
450948,Vallards Lane Estate,2023-06-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
450948,Vallards Lane Estate,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
450948,Vallards Lane Estate,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
450948,Vallards Lane Estate,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
450948,Vallards Lane Estate,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.34
450948,Vallards Lane Estate,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.17
450948,Vallards Lane Estate,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
450948,Vallards Lane Estate,2023-06-12T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
450948,Vallards Lane Estate,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
450948,Vallards Lane Estate,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
450948,Vallards Lane Estate,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
450948,Vallards Lane Estate,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
450948,Vallards Lane Estate,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
450948,Vallards Lane Estate,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
450948,Vallards Lane Estate,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
450948,Vallards Lane Estate,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.95
450948,Vallards Lane Estate,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
450948,Vallards Lane Estate,2023-06-12T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
450948,Vallards Lane Estate,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
450948,Vallards Lane Estate,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
450948,Vallards Lane Estate,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
450948,Vallards Lane Estate,2023-06-12T00:30:00.000+00:00,transformer,,Temperature,C,30.4
450948,Vallards Lane Estate,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
450948,Vallards Lane Estate,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
450948,Vallards Lane Estate,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
450948,Vallards Lane Estate,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
450948,Vallards Lane Estate,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
450948,Vallards Lane Estate,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
450948,Vallards Lane Estate,2023-06-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
450948,Vallards Lane Estate,2023-06-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
450948,Vallards Lane Estate,2023-06-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
450948,Vallards Lane Estate,2023-06-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.62
450948,Vallards Lane Estate,2023-06-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.12
450948,Vallards Lane Estate,2023-06-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,2.76
450948,Vallards Lane Estate,2023-06-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,37.7
450948,Vallards Lane Estate,2023-06-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
450948,Vallards Lane Estate,2023-06-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
450948,Vallards Lane Estate,2023-06-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
450948,Vallards Lane Estate,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
450948,Vallards Lane Estate,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
450948,Vallards Lane Estate,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
450948,Vallards Lane Estate,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.51
450948,Vallards Lane Estate,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.59
450948,Vallards Lane Estate,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
450948,Vallards Lane Estate,2023-06-12T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
450948,Vallards Lane Estate,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
450948,Vallards Lane Estate,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.7
450948,Vallards Lane Estate,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
450948,Vallards Lane Estate,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
450948,Vallards Lane Estate,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
450948,Vallards Lane Estate,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
450948,Vallards Lane Estate,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
450948,Vallards Lane Estate,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.69
450948,Vallards Lane Estate,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
450948,Vallards Lane Estate,2023-06-12T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
450948,Vallards Lane Estate,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
450948,Vallards Lane Estate,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.9
450948,Vallards Lane Estate,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
450948,Vallards Lane Estate,2023-06-12T00:20:00.000+00:00,transformer,,Temperature,C,30.5
450948,Vallards Lane Estate,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
450948,Vallards Lane Estate,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
450948,Vallards Lane Estate,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
450948,Vallards Lane Estate,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
450948,Vallards Lane Estate,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
450948,Vallards Lane Estate,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
450948,Vallards Lane Estate,2023-06-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
450948,Vallards Lane Estate,2023-06-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
450948,Vallards Lane Estate,2023-06-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
450948,Vallards Lane Estate,2023-06-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.04
450948,Vallards Lane Estate,2023-06-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.28
450948,Vallards Lane Estate,2023-06-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,2.6
450948,Vallards Lane Estate,2023-06-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,60.9
450948,Vallards Lane Estate,2023-06-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
450948,Vallards Lane Estate,2023-06-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
450948,Vallards Lane Estate,2023-06-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
450948,Vallards Lane Estate,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
450948,Vallards Lane Estate,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
450948,Vallards Lane Estate,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
450948,Vallards Lane Estate,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.38
450948,Vallards Lane Estate,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.03
450948,Vallards Lane Estate,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
450948,Vallards Lane Estate,2023-06-12T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
450948,Vallards Lane Estate,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
450948,Vallards Lane Estate,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.7
450948,Vallards Lane Estate,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
450948,Vallards Lane Estate,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
450948,Vallards Lane Estate,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
450948,Vallards Lane Estate,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
450948,Vallards Lane Estate,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.65
450948,Vallards Lane Estate,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.63
450948,Vallards Lane Estate,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
450948,Vallards Lane Estate,2023-06-12T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
450948,Vallards Lane Estate,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
450948,Vallards Lane Estate,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
450948,Vallards Lane Estate,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
450948,Vallards Lane Estate,2023-06-12T00:10:00.000+00:00,transformer,,Temperature,C,30.6
450948,Vallards Lane Estate,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
450948,Vallards Lane Estate,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
450948,Vallards Lane Estate,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
450948,Vallards Lane Estate,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
450948,Vallards Lane Estate,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
450948,Vallards Lane Estate,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
450948,Vallards Lane Estate,2023-06-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
450948,Vallards Lane Estate,2023-06-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
450948,Vallards Lane Estate,2023-06-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
450948,Vallards Lane Estate,2023-06-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,5.03
450948,Vallards Lane Estate,2023-06-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.66
450948,Vallards Lane Estate,2023-06-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,2.18
450948,Vallards Lane Estate,2023-06-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
450948,Vallards Lane Estate,2023-06-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
450948,Vallards Lane Estate,2023-06-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
450948,Vallards Lane Estate,2023-06-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.3
450948,Vallards Lane Estate,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
450948,Vallards Lane Estate,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
450948,Vallards Lane Estate,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.31
450948,Vallards Lane Estate,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.98
450948,Vallards Lane Estate,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
450948,Vallards Lane Estate,2023-06-12T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
450948,Vallards Lane Estate,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
450948,Vallards Lane Estate,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
450948,Vallards Lane Estate,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
450948,Vallards Lane Estate,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
450948,Vallards Lane Estate,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
450948,Vallards Lane Estate,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
450948,Vallards Lane Estate,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
450948,Vallards Lane Estate,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.1
450948,Vallards Lane Estate,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
450948,Vallards Lane Estate,2023-06-12T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
450948,Vallards Lane Estate,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
450948,Vallards Lane Estate,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
450948,Vallards Lane Estate,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
450948,Vallards Lane Estate,2023-06-12T00:00:00.000+00:00,transformer,,Temperature,C,30.6
450948,Vallards Lane Estate,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
450948,Vallards Lane Estate,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
450948,Vallards Lane Estate,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
450948,Vallards Lane Estate,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
450948,Vallards Lane Estate,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
450948,Vallards Lane Estate,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
450948,Vallards Lane Estate,2023-06-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
450948,Vallards Lane Estate,2023-06-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
450948,Vallards Lane Estate,2023-06-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
450948,Vallards Lane Estate,2023-06-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,4.72
450948,Vallards Lane Estate,2023-06-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.08
450948,Vallards Lane Estate,2023-06-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,2.54
450948,Vallards Lane Estate,2023-06-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
450948,Vallards Lane Estate,2023-06-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
450948,Vallards Lane Estate,2023-06-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
450948,Vallards Lane Estate,2023-06-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
450948,Vallards Lane Estate,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
450948,Vallards Lane Estate,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
450948,Vallards Lane Estate,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
450948,Vallards Lane Estate,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.69
450948,Vallards Lane Estate,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.42
450948,Vallards Lane Estate,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.02
450948,Vallards Lane Estate,2023-06-13T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
450948,Vallards Lane Estate,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
450948,Vallards Lane Estate,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
450948,Vallards Lane Estate,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
450948,Vallards Lane Estate,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
450948,Vallards Lane Estate,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
450948,Vallards Lane Estate,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
450948,Vallards Lane Estate,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.52
450948,Vallards Lane Estate,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
450948,Vallards Lane Estate,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.89
450948,Vallards Lane Estate,2023-06-13T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
450948,Vallards Lane Estate,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
450948,Vallards Lane Estate,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
450948,Vallards Lane Estate,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
450948,Vallards Lane Estate,2023-06-13T23:50:00.000+00:00,transformer,,Temperature,C,32.6
450948,Vallards Lane Estate,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
450948,Vallards Lane Estate,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
450948,Vallards Lane Estate,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
450948,Vallards Lane Estate,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
450948,Vallards Lane Estate,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
450948,Vallards Lane Estate,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
450948,Vallards Lane Estate,2023-06-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
450948,Vallards Lane Estate,2023-06-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
450948,Vallards Lane Estate,2023-06-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
450948,Vallards Lane Estate,2023-06-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.21
450948,Vallards Lane Estate,2023-06-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
450948,Vallards Lane Estate,2023-06-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,2.91
450948,Vallards Lane Estate,2023-06-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
450948,Vallards Lane Estate,2023-06-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
450948,Vallards Lane Estate,2023-06-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
450948,Vallards Lane Estate,2023-06-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
450948,Vallards Lane Estate,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
450948,Vallards Lane Estate,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
450948,Vallards Lane Estate,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
450948,Vallards Lane Estate,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.68
450948,Vallards Lane Estate,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.31
450948,Vallards Lane Estate,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.35
450948,Vallards Lane Estate,2023-06-13T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
450948,Vallards Lane Estate,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
450948,Vallards Lane Estate,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
450948,Vallards Lane Estate,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
450948,Vallards Lane Estate,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
450948,Vallards Lane Estate,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
450948,Vallards Lane Estate,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
450948,Vallards Lane Estate,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.42
450948,Vallards Lane Estate,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.67
450948,Vallards Lane Estate,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
450948,Vallards Lane Estate,2023-06-13T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
450948,Vallards Lane Estate,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
450948,Vallards Lane Estate,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
450948,Vallards Lane Estate,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
450948,Vallards Lane Estate,2023-06-13T23:40:00.000+00:00,transformer,,Temperature,C,32.7
450948,Vallards Lane Estate,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
450948,Vallards Lane Estate,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
450948,Vallards Lane Estate,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
450948,Vallards Lane Estate,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
450948,Vallards Lane Estate,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
450948,Vallards Lane Estate,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
450948,Vallards Lane Estate,2023-06-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
450948,Vallards Lane Estate,2023-06-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
450948,Vallards Lane Estate,2023-06-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
450948,Vallards Lane Estate,2023-06-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.1
450948,Vallards Lane Estate,2023-06-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.98
450948,Vallards Lane Estate,2023-06-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,5.11
450948,Vallards Lane Estate,2023-06-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,31.8
450948,Vallards Lane Estate,2023-06-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
450948,Vallards Lane Estate,2023-06-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
450948,Vallards Lane Estate,2023-06-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
450948,Vallards Lane Estate,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
450948,Vallards Lane Estate,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
450948,Vallards Lane Estate,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
450948,Vallards Lane Estate,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.63
450948,Vallards Lane Estate,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.5
450948,Vallards Lane Estate,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.17
450948,Vallards Lane Estate,2023-06-13T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
450948,Vallards Lane Estate,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
450948,Vallards Lane Estate,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
450948,Vallards Lane Estate,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
450948,Vallards Lane Estate,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
450948,Vallards Lane Estate,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
450948,Vallards Lane Estate,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
450948,Vallards Lane Estate,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.42
450948,Vallards Lane Estate,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.23
450948,Vallards Lane Estate,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.9
450948,Vallards Lane Estate,2023-06-13T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
450948,Vallards Lane Estate,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
450948,Vallards Lane Estate,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
450948,Vallards Lane Estate,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
450948,Vallards Lane Estate,2023-06-13T23:30:00.000+00:00,transformer,,Temperature,C,32.8
450948,Vallards Lane Estate,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
450948,Vallards Lane Estate,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
450948,Vallards Lane Estate,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
450948,Vallards Lane Estate,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
450948,Vallards Lane Estate,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
450948,Vallards Lane Estate,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
450948,Vallards Lane Estate,2023-06-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
450948,Vallards Lane Estate,2023-06-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
450948,Vallards Lane Estate,2023-06-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
450948,Vallards Lane Estate,2023-06-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.06
450948,Vallards Lane Estate,2023-06-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.74
450948,Vallards Lane Estate,2023-06-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,3.07
450948,Vallards Lane Estate,2023-06-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
450948,Vallards Lane Estate,2023-06-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
450948,Vallards Lane Estate,2023-06-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
450948,Vallards Lane Estate,2023-06-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
450948,Vallards Lane Estate,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
450948,Vallards Lane Estate,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.09
450948,Vallards Lane Estate,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.94
450948,Vallards Lane Estate,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
450948,Vallards Lane Estate,2023-06-13T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
450948,Vallards Lane Estate,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
450948,Vallards Lane Estate,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
450948,Vallards Lane Estate,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
450948,Vallards Lane Estate,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
450948,Vallards Lane Estate,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
450948,Vallards Lane Estate,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
450948,Vallards Lane Estate,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.71
450948,Vallards Lane Estate,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.02
450948,Vallards Lane Estate,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
450948,Vallards Lane Estate,2023-06-13T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
450948,Vallards Lane Estate,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
450948,Vallards Lane Estate,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
450948,Vallards Lane Estate,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
450948,Vallards Lane Estate,2023-06-13T23:20:00.000+00:00,transformer,,Temperature,C,32.9
450948,Vallards Lane Estate,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
450948,Vallards Lane Estate,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
450948,Vallards Lane Estate,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
450948,Vallards Lane Estate,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
450948,Vallards Lane Estate,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
450948,Vallards Lane Estate,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
450948,Vallards Lane Estate,2023-06-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
450948,Vallards Lane Estate,2023-06-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
450948,Vallards Lane Estate,2023-06-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
450948,Vallards Lane Estate,2023-06-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.8
450948,Vallards Lane Estate,2023-06-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.96
450948,Vallards Lane Estate,2023-06-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,3.3
450948,Vallards Lane Estate,2023-06-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
450948,Vallards Lane Estate,2023-06-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
450948,Vallards Lane Estate,2023-06-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
450948,Vallards Lane Estate,2023-06-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
450948,Vallards Lane Estate,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
450948,Vallards Lane Estate,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
450948,Vallards Lane Estate,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.3
450948,Vallards Lane Estate,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.27
450948,Vallards Lane Estate,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.08
450948,Vallards Lane Estate,2023-06-13T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
450948,Vallards Lane Estate,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
450948,Vallards Lane Estate,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
450948,Vallards Lane Estate,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
450948,Vallards Lane Estate,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
450948,Vallards Lane Estate,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
450948,Vallards Lane Estate,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
450948,Vallards Lane Estate,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.91
450948,Vallards Lane Estate,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.57
450948,Vallards Lane Estate,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
450948,Vallards Lane Estate,2023-06-13T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
450948,Vallards Lane Estate,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
450948,Vallards Lane Estate,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
450948,Vallards Lane Estate,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
450948,Vallards Lane Estate,2023-06-13T23:10:00.000+00:00,transformer,,Temperature,C,33.0
450948,Vallards Lane Estate,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
450948,Vallards Lane Estate,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
450948,Vallards Lane Estate,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
450948,Vallards Lane Estate,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
450948,Vallards Lane Estate,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
450948,Vallards Lane Estate,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
450948,Vallards Lane Estate,2023-06-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
450948,Vallards Lane Estate,2023-06-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
450948,Vallards Lane Estate,2023-06-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
450948,Vallards Lane Estate,2023-06-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.21
450948,Vallards Lane Estate,2023-06-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.85
450948,Vallards Lane Estate,2023-06-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,2.96
450948,Vallards Lane Estate,2023-06-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
450948,Vallards Lane Estate,2023-06-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
450948,Vallards Lane Estate,2023-06-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
450948,Vallards Lane Estate,2023-06-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
450948,Vallards Lane Estate,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
450948,Vallards Lane Estate,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
450948,Vallards Lane Estate,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
450948,Vallards Lane Estate,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.24
450948,Vallards Lane Estate,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.93
450948,Vallards Lane Estate,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
450948,Vallards Lane Estate,2023-06-13T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
450948,Vallards Lane Estate,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
450948,Vallards Lane Estate,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
450948,Vallards Lane Estate,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
450948,Vallards Lane Estate,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
450948,Vallards Lane Estate,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
450948,Vallards Lane Estate,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
450948,Vallards Lane Estate,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.78
450948,Vallards Lane Estate,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.1
450948,Vallards Lane Estate,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
450948,Vallards Lane Estate,2023-06-13T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
450948,Vallards Lane Estate,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
450948,Vallards Lane Estate,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
450948,Vallards Lane Estate,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
450948,Vallards Lane Estate,2023-06-13T23:00:00.000+00:00,transformer,,Temperature,C,33.0
450948,Vallards Lane Estate,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
450948,Vallards Lane Estate,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
450948,Vallards Lane Estate,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
450948,Vallards Lane Estate,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
450948,Vallards Lane Estate,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
450948,Vallards Lane Estate,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
450948,Vallards Lane Estate,2023-06-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
450948,Vallards Lane Estate,2023-06-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
450948,Vallards Lane Estate,2023-06-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
450948,Vallards Lane Estate,2023-06-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.02
450948,Vallards Lane Estate,2023-06-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.04
450948,Vallards Lane Estate,2023-06-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,2.74
450948,Vallards Lane Estate,2023-06-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
450948,Vallards Lane Estate,2023-06-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
450948,Vallards Lane Estate,2023-06-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
450948,Vallards Lane Estate,2023-06-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
450948,Vallards Lane Estate,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
450948,Vallards Lane Estate,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
450948,Vallards Lane Estate,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.06
450948,Vallards Lane Estate,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.68
450948,Vallards Lane Estate,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
450948,Vallards Lane Estate,2023-06-13T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
450948,Vallards Lane Estate,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
450948,Vallards Lane Estate,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
