Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
450948,Vallards Lane Estate,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
450948,Vallards Lane Estate,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
450948,Vallards Lane Estate,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
450948,Vallards Lane Estate,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.9
450948,Vallards Lane Estate,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.92
450948,Vallards Lane Estate,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
450948,Vallards Lane Estate,2023-06-13T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
450948,Vallards Lane Estate,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
450948,Vallards Lane Estate,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
450948,Vallards Lane Estate,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
450948,Vallards Lane Estate,2023-06-13T22:50:00.000+00:00,transformer,,Temperature,C,33.1
450948,Vallards Lane Estate,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
450948,Vallards Lane Estate,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
450948,Vallards Lane Estate,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
450948,Vallards Lane Estate,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
450948,Vallards Lane Estate,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
450948,Vallards Lane Estate,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
450948,Vallards Lane Estate,2023-06-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
450948,Vallards Lane Estate,2023-06-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
450948,Vallards Lane Estate,2023-06-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-06-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.97
450948,Vallards Lane Estate,2023-06-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.6
450948,Vallards Lane Estate,2023-06-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,3.0
450948,Vallards Lane Estate,2023-06-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
450948,Vallards Lane Estate,2023-06-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
450948,Vallards Lane Estate,2023-06-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
450948,Vallards Lane Estate,2023-06-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
450948,Vallards Lane Estate,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
450948,Vallards Lane Estate,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
450948,Vallards Lane Estate,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
450948,Vallards Lane Estate,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.0
450948,Vallards Lane Estate,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.49
450948,Vallards Lane Estate,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
450948,Vallards Lane Estate,2023-06-13T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
450948,Vallards Lane Estate,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
450948,Vallards Lane Estate,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
450948,Vallards Lane Estate,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
450948,Vallards Lane Estate,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
450948,Vallards Lane Estate,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
450948,Vallards Lane Estate,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
450948,Vallards Lane Estate,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.76
450948,Vallards Lane Estate,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.46
450948,Vallards Lane Estate,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
450948,Vallards Lane Estate,2023-06-13T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
450948,Vallards Lane Estate,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
450948,Vallards Lane Estate,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
450948,Vallards Lane Estate,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
450948,Vallards Lane Estate,2023-06-13T22:40:00.000+00:00,transformer,,Temperature,C,33.2
450948,Vallards Lane Estate,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
450948,Vallards Lane Estate,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
450948,Vallards Lane Estate,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
450948,Vallards Lane Estate,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
450948,Vallards Lane Estate,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
450948,Vallards Lane Estate,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
450948,Vallards Lane Estate,2023-06-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
450948,Vallards Lane Estate,2023-06-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
450948,Vallards Lane Estate,2023-06-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
450948,Vallards Lane Estate,2023-06-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.77
450948,Vallards Lane Estate,2023-06-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.95
450948,Vallards Lane Estate,2023-06-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,3.31
450948,Vallards Lane Estate,2023-06-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
450948,Vallards Lane Estate,2023-06-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
450948,Vallards Lane Estate,2023-06-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
450948,Vallards Lane Estate,2023-06-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
450948,Vallards Lane Estate,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
450948,Vallards Lane Estate,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
450948,Vallards Lane Estate,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
450948,Vallards Lane Estate,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.12
450948,Vallards Lane Estate,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.22
450948,Vallards Lane Estate,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.52
450948,Vallards Lane Estate,2023-06-13T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
450948,Vallards Lane Estate,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
450948,Vallards Lane Estate,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
450948,Vallards Lane Estate,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
450948,Vallards Lane Estate,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
450948,Vallards Lane Estate,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
450948,Vallards Lane Estate,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
450948,Vallards Lane Estate,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.01
450948,Vallards Lane Estate,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.53
450948,Vallards Lane Estate,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
450948,Vallards Lane Estate,2023-06-13T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
450948,Vallards Lane Estate,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
450948,Vallards Lane Estate,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
450948,Vallards Lane Estate,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
450948,Vallards Lane Estate,2023-06-13T22:30:00.000+00:00,transformer,,Temperature,C,33.3
450948,Vallards Lane Estate,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
450948,Vallards Lane Estate,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
450948,Vallards Lane Estate,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
450948,Vallards Lane Estate,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
450948,Vallards Lane Estate,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
450948,Vallards Lane Estate,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.18
450948,Vallards Lane Estate,2023-06-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
450948,Vallards Lane Estate,2023-06-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
450948,Vallards Lane Estate,2023-06-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.13
450948,Vallards Lane Estate,2023-06-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.75
450948,Vallards Lane Estate,2023-06-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,3.47
450948,Vallards Lane Estate,2023-06-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
450948,Vallards Lane Estate,2023-06-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
450948,Vallards Lane Estate,2023-06-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
450948,Vallards Lane Estate,2023-06-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
450948,Vallards Lane Estate,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
450948,Vallards Lane Estate,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
450948,Vallards Lane Estate,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
450948,Vallards Lane Estate,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.29
450948,Vallards Lane Estate,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.86
450948,Vallards Lane Estate,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
450948,Vallards Lane Estate,2023-06-13T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
450948,Vallards Lane Estate,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
450948,Vallards Lane Estate,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.1
450948,Vallards Lane Estate,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
450948,Vallards Lane Estate,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
450948,Vallards Lane Estate,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
450948,Vallards Lane Estate,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
450948,Vallards Lane Estate,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.26
450948,Vallards Lane Estate,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.94
450948,Vallards Lane Estate,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
450948,Vallards Lane Estate,2023-06-13T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
450948,Vallards Lane Estate,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
450948,Vallards Lane Estate,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
450948,Vallards Lane Estate,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
450948,Vallards Lane Estate,2023-06-13T22:20:00.000+00:00,transformer,,Temperature,C,33.4
450948,Vallards Lane Estate,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
450948,Vallards Lane Estate,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
450948,Vallards Lane Estate,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
450948,Vallards Lane Estate,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
450948,Vallards Lane Estate,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
450948,Vallards Lane Estate,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
450948,Vallards Lane Estate,2023-06-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
450948,Vallards Lane Estate,2023-06-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
450948,Vallards Lane Estate,2023-06-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
450948,Vallards Lane Estate,2023-06-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,13.55
450948,Vallards Lane Estate,2023-06-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.81
450948,Vallards Lane Estate,2023-06-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,3.78
450948,Vallards Lane Estate,2023-06-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
450948,Vallards Lane Estate,2023-06-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
450948,Vallards Lane Estate,2023-06-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
450948,Vallards Lane Estate,2023-06-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
450948,Vallards Lane Estate,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
450948,Vallards Lane Estate,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
450948,Vallards Lane Estate,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.26
450948,Vallards Lane Estate,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.65
450948,Vallards Lane Estate,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.95
450948,Vallards Lane Estate,2023-06-13T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
450948,Vallards Lane Estate,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
450948,Vallards Lane Estate,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.7
450948,Vallards Lane Estate,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
450948,Vallards Lane Estate,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
450948,Vallards Lane Estate,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
450948,Vallards Lane Estate,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
450948,Vallards Lane Estate,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.76
450948,Vallards Lane Estate,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.87
450948,Vallards Lane Estate,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
450948,Vallards Lane Estate,2023-06-13T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.7
450948,Vallards Lane Estate,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
450948,Vallards Lane Estate,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.2
450948,Vallards Lane Estate,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
450948,Vallards Lane Estate,2023-06-13T22:10:00.000+00:00,transformer,,Temperature,C,33.4
450948,Vallards Lane Estate,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
450948,Vallards Lane Estate,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
450948,Vallards Lane Estate,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
450948,Vallards Lane Estate,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
450948,Vallards Lane Estate,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
450948,Vallards Lane Estate,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
450948,Vallards Lane Estate,2023-06-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
450948,Vallards Lane Estate,2023-06-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
450948,Vallards Lane Estate,2023-06-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
450948,Vallards Lane Estate,2023-06-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,14.02
450948,Vallards Lane Estate,2023-06-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.51
450948,Vallards Lane Estate,2023-06-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,6.83
450948,Vallards Lane Estate,2023-06-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
450948,Vallards Lane Estate,2023-06-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
450948,Vallards Lane Estate,2023-06-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
450948,Vallards Lane Estate,2023-06-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
450948,Vallards Lane Estate,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
450948,Vallards Lane Estate,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
450948,Vallards Lane Estate,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
450948,Vallards Lane Estate,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.03
450948,Vallards Lane Estate,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.17
450948,Vallards Lane Estate,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.99
450948,Vallards Lane Estate,2023-06-13T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
450948,Vallards Lane Estate,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
450948,Vallards Lane Estate,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.9
450948,Vallards Lane Estate,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
450948,Vallards Lane Estate,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
450948,Vallards Lane Estate,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
450948,Vallards Lane Estate,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
450948,Vallards Lane Estate,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.04
450948,Vallards Lane Estate,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.11
450948,Vallards Lane Estate,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
450948,Vallards Lane Estate,2023-06-13T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
450948,Vallards Lane Estate,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.1
450948,Vallards Lane Estate,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
450948,Vallards Lane Estate,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
450948,Vallards Lane Estate,2023-06-13T22:00:00.000+00:00,transformer,,Temperature,C,33.5
450948,Vallards Lane Estate,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
450948,Vallards Lane Estate,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
450948,Vallards Lane Estate,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
450948,Vallards Lane Estate,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
450948,Vallards Lane Estate,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
450948,Vallards Lane Estate,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
450948,Vallards Lane Estate,2023-06-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
450948,Vallards Lane Estate,2023-06-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
450948,Vallards Lane Estate,2023-06-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
450948,Vallards Lane Estate,2023-06-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.08
450948,Vallards Lane Estate,2023-06-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.28
450948,Vallards Lane Estate,2023-06-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,8.09
450948,Vallards Lane Estate,2023-06-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
450948,Vallards Lane Estate,2023-06-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
450948,Vallards Lane Estate,2023-06-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
450948,Vallards Lane Estate,2023-06-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
450948,Vallards Lane Estate,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
450948,Vallards Lane Estate,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
450948,Vallards Lane Estate,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
450948,Vallards Lane Estate,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.2
450948,Vallards Lane Estate,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.15
450948,Vallards Lane Estate,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.19
450948,Vallards Lane Estate,2023-06-13T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
450948,Vallards Lane Estate,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
450948,Vallards Lane Estate,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
450948,Vallards Lane Estate,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
450948,Vallards Lane Estate,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
450948,Vallards Lane Estate,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
450948,Vallards Lane Estate,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.62
450948,Vallards Lane Estate,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.07
450948,Vallards Lane Estate,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
450948,Vallards Lane Estate,2023-06-13T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.6
450948,Vallards Lane Estate,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.6
450948,Vallards Lane Estate,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
450948,Vallards Lane Estate,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
450948,Vallards Lane Estate,2023-06-13T21:50:00.000+00:00,transformer,,Temperature,C,33.5
450948,Vallards Lane Estate,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
450948,Vallards Lane Estate,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
450948,Vallards Lane Estate,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
450948,Vallards Lane Estate,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
450948,Vallards Lane Estate,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
450948,Vallards Lane Estate,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
450948,Vallards Lane Estate,2023-06-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
450948,Vallards Lane Estate,2023-06-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
450948,Vallards Lane Estate,2023-06-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
450948,Vallards Lane Estate,2023-06-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.82
450948,Vallards Lane Estate,2023-06-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.22
450948,Vallards Lane Estate,2023-06-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,4.26
450948,Vallards Lane Estate,2023-06-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
450948,Vallards Lane Estate,2023-06-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
450948,Vallards Lane Estate,2023-06-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
450948,Vallards Lane Estate,2023-06-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
450948,Vallards Lane Estate,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
450948,Vallards Lane Estate,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
450948,Vallards Lane Estate,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.66
450948,Vallards Lane Estate,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.52
450948,Vallards Lane Estate,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.06
450948,Vallards Lane Estate,2023-06-13T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
450948,Vallards Lane Estate,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
450948,Vallards Lane Estate,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.7
450948,Vallards Lane Estate,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
450948,Vallards Lane Estate,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
450948,Vallards Lane Estate,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
450948,Vallards Lane Estate,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
450948,Vallards Lane Estate,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.57
450948,Vallards Lane Estate,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.52
450948,Vallards Lane Estate,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
450948,Vallards Lane Estate,2023-06-13T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
450948,Vallards Lane Estate,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.3
450948,Vallards Lane Estate,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
450948,Vallards Lane Estate,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
450948,Vallards Lane Estate,2023-06-13T21:40:00.000+00:00,transformer,,Temperature,C,33.6
450948,Vallards Lane Estate,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
450948,Vallards Lane Estate,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
450948,Vallards Lane Estate,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
450948,Vallards Lane Estate,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
450948,Vallards Lane Estate,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
450948,Vallards Lane Estate,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.57
450948,Vallards Lane Estate,2023-06-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
450948,Vallards Lane Estate,2023-06-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
450948,Vallards Lane Estate,2023-06-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
450948,Vallards Lane Estate,2023-06-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,15.24
450948,Vallards Lane Estate,2023-06-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.04
450948,Vallards Lane Estate,2023-06-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,5.23
450948,Vallards Lane Estate,2023-06-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
450948,Vallards Lane Estate,2023-06-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
450948,Vallards Lane Estate,2023-06-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
450948,Vallards Lane Estate,2023-06-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
450948,Vallards Lane Estate,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
450948,Vallards Lane Estate,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
450948,Vallards Lane Estate,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.94
450948,Vallards Lane Estate,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.23
450948,Vallards Lane Estate,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.98
450948,Vallards Lane Estate,2023-06-13T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
450948,Vallards Lane Estate,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
450948,Vallards Lane Estate,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
450948,Vallards Lane Estate,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
450948,Vallards Lane Estate,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
450948,Vallards Lane Estate,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
450948,Vallards Lane Estate,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
450948,Vallards Lane Estate,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.06
450948,Vallards Lane Estate,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.49
450948,Vallards Lane Estate,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
450948,Vallards Lane Estate,2023-06-13T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
450948,Vallards Lane Estate,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
450948,Vallards Lane Estate,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
450948,Vallards Lane Estate,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
450948,Vallards Lane Estate,2023-06-13T21:30:00.000+00:00,transformer,,Temperature,C,33.7
450948,Vallards Lane Estate,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
450948,Vallards Lane Estate,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
450948,Vallards Lane Estate,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
450948,Vallards Lane Estate,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
450948,Vallards Lane Estate,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
450948,Vallards Lane Estate,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
450948,Vallards Lane Estate,2023-06-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
450948,Vallards Lane Estate,2023-06-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
450948,Vallards Lane Estate,2023-06-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
450948,Vallards Lane Estate,2023-06-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
450948,Vallards Lane Estate,2023-06-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.72
450948,Vallards Lane Estate,2023-06-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,4.2
450948,Vallards Lane Estate,2023-06-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
450948,Vallards Lane Estate,2023-06-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
450948,Vallards Lane Estate,2023-06-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
450948,Vallards Lane Estate,2023-06-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
450948,Vallards Lane Estate,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
450948,Vallards Lane Estate,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
450948,Vallards Lane Estate,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.69
450948,Vallards Lane Estate,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.06
450948,Vallards Lane Estate,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.66
450948,Vallards Lane Estate,2023-06-13T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
450948,Vallards Lane Estate,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
450948,Vallards Lane Estate,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
450948,Vallards Lane Estate,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
450948,Vallards Lane Estate,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
450948,Vallards Lane Estate,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
450948,Vallards Lane Estate,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.5
450948,Vallards Lane Estate,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.96
450948,Vallards Lane Estate,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
450948,Vallards Lane Estate,2023-06-13T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
450948,Vallards Lane Estate,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
450948,Vallards Lane Estate,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
450948,Vallards Lane Estate,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
450948,Vallards Lane Estate,2023-06-13T21:20:00.000+00:00,transformer,,Temperature,C,33.8
450948,Vallards Lane Estate,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
450948,Vallards Lane Estate,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
450948,Vallards Lane Estate,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
450948,Vallards Lane Estate,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
450948,Vallards Lane Estate,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
450948,Vallards Lane Estate,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
450948,Vallards Lane Estate,2023-06-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
450948,Vallards Lane Estate,2023-06-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
450948,Vallards Lane Estate,2023-06-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
450948,Vallards Lane Estate,2023-06-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,15.19
450948,Vallards Lane Estate,2023-06-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,16.03
450948,Vallards Lane Estate,2023-06-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,5.74
450948,Vallards Lane Estate,2023-06-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
450948,Vallards Lane Estate,2023-06-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
450948,Vallards Lane Estate,2023-06-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
450948,Vallards Lane Estate,2023-06-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
450948,Vallards Lane Estate,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
450948,Vallards Lane Estate,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.26
450948,Vallards Lane Estate,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.04
450948,Vallards Lane Estate,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.54
450948,Vallards Lane Estate,2023-06-13T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
450948,Vallards Lane Estate,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
450948,Vallards Lane Estate,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
450948,Vallards Lane Estate,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
450948,Vallards Lane Estate,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
450948,Vallards Lane Estate,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
450948,Vallards Lane Estate,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
450948,Vallards Lane Estate,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.26
450948,Vallards Lane Estate,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.07
450948,Vallards Lane Estate,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
450948,Vallards Lane Estate,2023-06-13T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
450948,Vallards Lane Estate,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
450948,Vallards Lane Estate,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
450948,Vallards Lane Estate,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
450948,Vallards Lane Estate,2023-06-13T21:10:00.000+00:00,transformer,,Temperature,C,33.8
450948,Vallards Lane Estate,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
450948,Vallards Lane Estate,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
450948,Vallards Lane Estate,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
450948,Vallards Lane Estate,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
450948,Vallards Lane Estate,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
450948,Vallards Lane Estate,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
450948,Vallards Lane Estate,2023-06-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
450948,Vallards Lane Estate,2023-06-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
450948,Vallards Lane Estate,2023-06-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-06-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.52
450948,Vallards Lane Estate,2023-06-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.12
450948,Vallards Lane Estate,2023-06-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,5.01
450948,Vallards Lane Estate,2023-06-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
450948,Vallards Lane Estate,2023-06-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
450948,Vallards Lane Estate,2023-06-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
450948,Vallards Lane Estate,2023-06-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
450948,Vallards Lane Estate,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
450948,Vallards Lane Estate,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
450948,Vallards Lane Estate,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.9
450948,Vallards Lane Estate,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.99
450948,Vallards Lane Estate,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.77
450948,Vallards Lane Estate,2023-06-13T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
450948,Vallards Lane Estate,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
450948,Vallards Lane Estate,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.9
450948,Vallards Lane Estate,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
450948,Vallards Lane Estate,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
450948,Vallards Lane Estate,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
450948,Vallards Lane Estate,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
450948,Vallards Lane Estate,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.54
450948,Vallards Lane Estate,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.21
450948,Vallards Lane Estate,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.14
450948,Vallards Lane Estate,2023-06-13T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
450948,Vallards Lane Estate,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.9
450948,Vallards Lane Estate,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
450948,Vallards Lane Estate,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
450948,Vallards Lane Estate,2023-06-13T21:00:00.000+00:00,transformer,,Temperature,C,33.9
450948,Vallards Lane Estate,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
450948,Vallards Lane Estate,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
450948,Vallards Lane Estate,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
450948,Vallards Lane Estate,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
450948,Vallards Lane Estate,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
450948,Vallards Lane Estate,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
450948,Vallards Lane Estate,2023-06-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
450948,Vallards Lane Estate,2023-06-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
450948,Vallards Lane Estate,2023-06-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-06-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.45
450948,Vallards Lane Estate,2023-06-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.2
450948,Vallards Lane Estate,2023-06-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,10.91
450948,Vallards Lane Estate,2023-06-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
450948,Vallards Lane Estate,2023-06-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
450948,Vallards Lane Estate,2023-06-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
450948,Vallards Lane Estate,2023-06-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
450948,Vallards Lane Estate,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
450948,Vallards Lane Estate,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
450948,Vallards Lane Estate,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
450948,Vallards Lane Estate,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.8
450948,Vallards Lane Estate,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.75
450948,Vallards Lane Estate,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.45
450948,Vallards Lane Estate,2023-06-13T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,49.4
450948,Vallards Lane Estate,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
450948,Vallards Lane Estate,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.6
450948,Vallards Lane Estate,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
450948,Vallards Lane Estate,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
450948,Vallards Lane Estate,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
450948,Vallards Lane Estate,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
450948,Vallards Lane Estate,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.13
450948,Vallards Lane Estate,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.11
450948,Vallards Lane Estate,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
450948,Vallards Lane Estate,2023-06-13T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,51.2
450948,Vallards Lane Estate,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
450948,Vallards Lane Estate,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.5
450948,Vallards Lane Estate,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
450948,Vallards Lane Estate,2023-06-13T20:50:00.000+00:00,transformer,,Temperature,C,34.0
450948,Vallards Lane Estate,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
450948,Vallards Lane Estate,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
450948,Vallards Lane Estate,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
450948,Vallards Lane Estate,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
450948,Vallards Lane Estate,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
450948,Vallards Lane Estate,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.63
450948,Vallards Lane Estate,2023-06-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
450948,Vallards Lane Estate,2023-06-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
450948,Vallards Lane Estate,2023-06-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
450948,Vallards Lane Estate,2023-06-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,17.94
450948,Vallards Lane Estate,2023-06-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,29.86
450948,Vallards Lane Estate,2023-06-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,7.99
450948,Vallards Lane Estate,2023-06-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,94.9
450948,Vallards Lane Estate,2023-06-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
450948,Vallards Lane Estate,2023-06-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
450948,Vallards Lane Estate,2023-06-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
450948,Vallards Lane Estate,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
450948,Vallards Lane Estate,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
450948,Vallards Lane Estate,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
450948,Vallards Lane Estate,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.24
450948,Vallards Lane Estate,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.02
450948,Vallards Lane Estate,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.83
450948,Vallards Lane Estate,2023-06-13T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.9
450948,Vallards Lane Estate,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
450948,Vallards Lane Estate,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.2
450948,Vallards Lane Estate,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
450948,Vallards Lane Estate,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
450948,Vallards Lane Estate,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.8
450948,Vallards Lane Estate,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
450948,Vallards Lane Estate,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.4
450948,Vallards Lane Estate,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.64
450948,Vallards Lane Estate,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.39
450948,Vallards Lane Estate,2023-06-13T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,99.7
450948,Vallards Lane Estate,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
450948,Vallards Lane Estate,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,112.8
450948,Vallards Lane Estate,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
450948,Vallards Lane Estate,2023-06-13T20:40:00.000+00:00,transformer,,Temperature,C,34.0
450948,Vallards Lane Estate,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
450948,Vallards Lane Estate,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
450948,Vallards Lane Estate,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
450948,Vallards Lane Estate,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
450948,Vallards Lane Estate,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
450948,Vallards Lane Estate,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
450948,Vallards Lane Estate,2023-06-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
450948,Vallards Lane Estate,2023-06-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
450948,Vallards Lane Estate,2023-06-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
450948,Vallards Lane Estate,2023-06-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,17.64
450948,Vallards Lane Estate,2023-06-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,42.65
450948,Vallards Lane Estate,2023-06-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,5.23
450948,Vallards Lane Estate,2023-06-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,136.8
450948,Vallards Lane Estate,2023-06-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
450948,Vallards Lane Estate,2023-06-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
450948,Vallards Lane Estate,2023-06-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
