Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
450948,Vallards Lane Estate,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
450948,Vallards Lane Estate,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
450948,Vallards Lane Estate,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.98
450948,Vallards Lane Estate,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.43
450948,Vallards Lane Estate,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.88
450948,Vallards Lane Estate,2023-06-13T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
450948,Vallards Lane Estate,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
450948,Vallards Lane Estate,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
450948,Vallards Lane Estate,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
450948,Vallards Lane Estate,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
450948,Vallards Lane Estate,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
450948,Vallards Lane Estate,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
450948,Vallards Lane Estate,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.2
450948,Vallards Lane Estate,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.56
450948,Vallards Lane Estate,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
450948,Vallards Lane Estate,2023-06-13T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,55.6
450948,Vallards Lane Estate,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
450948,Vallards Lane Estate,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.9
450948,Vallards Lane Estate,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
450948,Vallards Lane Estate,2023-06-13T20:30:00.000+00:00,transformer,,Temperature,C,34.1
450948,Vallards Lane Estate,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
450948,Vallards Lane Estate,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
450948,Vallards Lane Estate,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
450948,Vallards Lane Estate,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
450948,Vallards Lane Estate,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
450948,Vallards Lane Estate,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
450948,Vallards Lane Estate,2023-06-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
450948,Vallards Lane Estate,2023-06-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
450948,Vallards Lane Estate,2023-06-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
450948,Vallards Lane Estate,2023-06-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,17.18
450948,Vallards Lane Estate,2023-06-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
450948,Vallards Lane Estate,2023-06-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,6.18
450948,Vallards Lane Estate,2023-06-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,68.5
450948,Vallards Lane Estate,2023-06-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
450948,Vallards Lane Estate,2023-06-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
450948,Vallards Lane Estate,2023-06-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
450948,Vallards Lane Estate,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
450948,Vallards Lane Estate,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
450948,Vallards Lane Estate,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
450948,Vallards Lane Estate,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.48
450948,Vallards Lane Estate,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.67
450948,Vallards Lane Estate,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.8
450948,Vallards Lane Estate,2023-06-13T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
450948,Vallards Lane Estate,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
450948,Vallards Lane Estate,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
450948,Vallards Lane Estate,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
450948,Vallards Lane Estate,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
450948,Vallards Lane Estate,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
450948,Vallards Lane Estate,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
450948,Vallards Lane Estate,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.51
450948,Vallards Lane Estate,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.2
450948,Vallards Lane Estate,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
450948,Vallards Lane Estate,2023-06-13T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
450948,Vallards Lane Estate,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.3
450948,Vallards Lane Estate,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
450948,Vallards Lane Estate,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
450948,Vallards Lane Estate,2023-06-13T20:20:00.000+00:00,transformer,,Temperature,C,34.2
450948,Vallards Lane Estate,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
450948,Vallards Lane Estate,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
450948,Vallards Lane Estate,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
450948,Vallards Lane Estate,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
450948,Vallards Lane Estate,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
450948,Vallards Lane Estate,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
450948,Vallards Lane Estate,2023-06-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
450948,Vallards Lane Estate,2023-06-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
450948,Vallards Lane Estate,2023-06-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-06-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,15.99
450948,Vallards Lane Estate,2023-06-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,15.88
450948,Vallards Lane Estate,2023-06-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,5.02
450948,Vallards Lane Estate,2023-06-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
450948,Vallards Lane Estate,2023-06-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
450948,Vallards Lane Estate,2023-06-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
450948,Vallards Lane Estate,2023-06-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
450948,Vallards Lane Estate,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
450948,Vallards Lane Estate,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
450948,Vallards Lane Estate,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
450948,Vallards Lane Estate,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.08
450948,Vallards Lane Estate,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.46
450948,Vallards Lane Estate,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.53
450948,Vallards Lane Estate,2023-06-13T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
450948,Vallards Lane Estate,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
450948,Vallards Lane Estate,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.5
450948,Vallards Lane Estate,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
450948,Vallards Lane Estate,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
450948,Vallards Lane Estate,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
450948,Vallards Lane Estate,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
450948,Vallards Lane Estate,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.43
450948,Vallards Lane Estate,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.56
450948,Vallards Lane Estate,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
450948,Vallards Lane Estate,2023-06-13T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.7
450948,Vallards Lane Estate,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.1
450948,Vallards Lane Estate,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.8
450948,Vallards Lane Estate,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
450948,Vallards Lane Estate,2023-06-13T20:10:00.000+00:00,transformer,,Temperature,C,34.3
450948,Vallards Lane Estate,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
450948,Vallards Lane Estate,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
450948,Vallards Lane Estate,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
450948,Vallards Lane Estate,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
450948,Vallards Lane Estate,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
450948,Vallards Lane Estate,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
450948,Vallards Lane Estate,2023-06-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
450948,Vallards Lane Estate,2023-06-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
450948,Vallards Lane Estate,2023-06-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
450948,Vallards Lane Estate,2023-06-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,17.51
450948,Vallards Lane Estate,2023-06-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,20.02
450948,Vallards Lane Estate,2023-06-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,5.1
450948,Vallards Lane Estate,2023-06-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,64.7
450948,Vallards Lane Estate,2023-06-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
450948,Vallards Lane Estate,2023-06-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
450948,Vallards Lane Estate,2023-06-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
450948,Vallards Lane Estate,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
450948,Vallards Lane Estate,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
450948,Vallards Lane Estate,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.33
450948,Vallards Lane Estate,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.08
450948,Vallards Lane Estate,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
450948,Vallards Lane Estate,2023-06-13T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
450948,Vallards Lane Estate,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
450948,Vallards Lane Estate,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.0
450948,Vallards Lane Estate,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
450948,Vallards Lane Estate,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
450948,Vallards Lane Estate,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
450948,Vallards Lane Estate,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
450948,Vallards Lane Estate,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.6
450948,Vallards Lane Estate,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.59
450948,Vallards Lane Estate,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
450948,Vallards Lane Estate,2023-06-13T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,53.2
450948,Vallards Lane Estate,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.1
450948,Vallards Lane Estate,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.5
450948,Vallards Lane Estate,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
450948,Vallards Lane Estate,2023-06-13T20:00:00.000+00:00,transformer,,Temperature,C,34.4
450948,Vallards Lane Estate,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
450948,Vallards Lane Estate,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
450948,Vallards Lane Estate,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
450948,Vallards Lane Estate,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
450948,Vallards Lane Estate,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
450948,Vallards Lane Estate,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
450948,Vallards Lane Estate,2023-06-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
450948,Vallards Lane Estate,2023-06-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
450948,Vallards Lane Estate,2023-06-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
450948,Vallards Lane Estate,2023-06-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,20.93
450948,Vallards Lane Estate,2023-06-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,20.68
450948,Vallards Lane Estate,2023-06-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,6.54
450948,Vallards Lane Estate,2023-06-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,71.5
450948,Vallards Lane Estate,2023-06-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
450948,Vallards Lane Estate,2023-06-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
450948,Vallards Lane Estate,2023-06-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
450948,Vallards Lane Estate,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
450948,Vallards Lane Estate,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
450948,Vallards Lane Estate,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.96
450948,Vallards Lane Estate,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.19
450948,Vallards Lane Estate,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.29
450948,Vallards Lane Estate,2023-06-13T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,48.7
450948,Vallards Lane Estate,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.3
450948,Vallards Lane Estate,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.2
450948,Vallards Lane Estate,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
450948,Vallards Lane Estate,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
450948,Vallards Lane Estate,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
450948,Vallards Lane Estate,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
450948,Vallards Lane Estate,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.16
450948,Vallards Lane Estate,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.17
450948,Vallards Lane Estate,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
450948,Vallards Lane Estate,2023-06-13T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
450948,Vallards Lane Estate,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.1
450948,Vallards Lane Estate,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
450948,Vallards Lane Estate,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
450948,Vallards Lane Estate,2023-06-13T19:50:00.000+00:00,transformer,,Temperature,C,34.5
450948,Vallards Lane Estate,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
450948,Vallards Lane Estate,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
450948,Vallards Lane Estate,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
450948,Vallards Lane Estate,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
450948,Vallards Lane Estate,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
450948,Vallards Lane Estate,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
450948,Vallards Lane Estate,2023-06-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
450948,Vallards Lane Estate,2023-06-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
450948,Vallards Lane Estate,2023-06-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-06-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.12
450948,Vallards Lane Estate,2023-06-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,21.36
450948,Vallards Lane Estate,2023-06-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,5.39
450948,Vallards Lane Estate,2023-06-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,82.2
450948,Vallards Lane Estate,2023-06-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
450948,Vallards Lane Estate,2023-06-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
450948,Vallards Lane Estate,2023-06-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
450948,Vallards Lane Estate,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
450948,Vallards Lane Estate,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
450948,Vallards Lane Estate,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
450948,Vallards Lane Estate,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.09
450948,Vallards Lane Estate,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.89
450948,Vallards Lane Estate,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.16
450948,Vallards Lane Estate,2023-06-13T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
450948,Vallards Lane Estate,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
450948,Vallards Lane Estate,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.8
450948,Vallards Lane Estate,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
450948,Vallards Lane Estate,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
450948,Vallards Lane Estate,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
450948,Vallards Lane Estate,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
450948,Vallards Lane Estate,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.51
450948,Vallards Lane Estate,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.12
450948,Vallards Lane Estate,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
450948,Vallards Lane Estate,2023-06-13T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.2
450948,Vallards Lane Estate,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.5
450948,Vallards Lane Estate,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.9
450948,Vallards Lane Estate,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
450948,Vallards Lane Estate,2023-06-13T19:40:00.000+00:00,transformer,,Temperature,C,34.7
450948,Vallards Lane Estate,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
450948,Vallards Lane Estate,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
450948,Vallards Lane Estate,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
450948,Vallards Lane Estate,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
450948,Vallards Lane Estate,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
450948,Vallards Lane Estate,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
450948,Vallards Lane Estate,2023-06-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
450948,Vallards Lane Estate,2023-06-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-06-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
450948,Vallards Lane Estate,2023-06-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,20.59
450948,Vallards Lane Estate,2023-06-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,20.01
450948,Vallards Lane Estate,2023-06-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,5.33
450948,Vallards Lane Estate,2023-06-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
450948,Vallards Lane Estate,2023-06-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
450948,Vallards Lane Estate,2023-06-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
450948,Vallards Lane Estate,2023-06-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
450948,Vallards Lane Estate,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
450948,Vallards Lane Estate,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
450948,Vallards Lane Estate,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.59
450948,Vallards Lane Estate,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.7
450948,Vallards Lane Estate,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.17
450948,Vallards Lane Estate,2023-06-13T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
450948,Vallards Lane Estate,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
450948,Vallards Lane Estate,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
450948,Vallards Lane Estate,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
450948,Vallards Lane Estate,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
450948,Vallards Lane Estate,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
450948,Vallards Lane Estate,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
450948,Vallards Lane Estate,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.25
450948,Vallards Lane Estate,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.58
450948,Vallards Lane Estate,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
450948,Vallards Lane Estate,2023-06-13T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.2
450948,Vallards Lane Estate,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.4
450948,Vallards Lane Estate,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
450948,Vallards Lane Estate,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
450948,Vallards Lane Estate,2023-06-13T19:30:00.000+00:00,transformer,,Temperature,C,34.8
450948,Vallards Lane Estate,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
450948,Vallards Lane Estate,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
450948,Vallards Lane Estate,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
450948,Vallards Lane Estate,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
450948,Vallards Lane Estate,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
450948,Vallards Lane Estate,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
450948,Vallards Lane Estate,2023-06-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
450948,Vallards Lane Estate,2023-06-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
450948,Vallards Lane Estate,2023-06-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
450948,Vallards Lane Estate,2023-06-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,19.84
450948,Vallards Lane Estate,2023-06-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,16.29
450948,Vallards Lane Estate,2023-06-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,5.34
450948,Vallards Lane Estate,2023-06-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
450948,Vallards Lane Estate,2023-06-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
450948,Vallards Lane Estate,2023-06-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
450948,Vallards Lane Estate,2023-06-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
450948,Vallards Lane Estate,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
450948,Vallards Lane Estate,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
450948,Vallards Lane Estate,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
450948,Vallards Lane Estate,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.68
450948,Vallards Lane Estate,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.63
450948,Vallards Lane Estate,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.37
450948,Vallards Lane Estate,2023-06-13T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
450948,Vallards Lane Estate,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
450948,Vallards Lane Estate,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.6
450948,Vallards Lane Estate,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
450948,Vallards Lane Estate,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
450948,Vallards Lane Estate,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
450948,Vallards Lane Estate,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
450948,Vallards Lane Estate,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.81
450948,Vallards Lane Estate,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.01
450948,Vallards Lane Estate,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
450948,Vallards Lane Estate,2023-06-13T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.3
450948,Vallards Lane Estate,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.8
450948,Vallards Lane Estate,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
450948,Vallards Lane Estate,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
450948,Vallards Lane Estate,2023-06-13T19:20:00.000+00:00,transformer,,Temperature,C,34.9
450948,Vallards Lane Estate,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
450948,Vallards Lane Estate,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
450948,Vallards Lane Estate,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
450948,Vallards Lane Estate,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
450948,Vallards Lane Estate,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
450948,Vallards Lane Estate,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
450948,Vallards Lane Estate,2023-06-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
450948,Vallards Lane Estate,2023-06-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
450948,Vallards Lane Estate,2023-06-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
450948,Vallards Lane Estate,2023-06-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,19.49
450948,Vallards Lane Estate,2023-06-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,19.64
450948,Vallards Lane Estate,2023-06-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,9.59
450948,Vallards Lane Estate,2023-06-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
450948,Vallards Lane Estate,2023-06-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
450948,Vallards Lane Estate,2023-06-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
450948,Vallards Lane Estate,2023-06-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
450948,Vallards Lane Estate,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
450948,Vallards Lane Estate,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
450948,Vallards Lane Estate,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
450948,Vallards Lane Estate,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.21
450948,Vallards Lane Estate,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.78
450948,Vallards Lane Estate,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.19
450948,Vallards Lane Estate,2023-06-13T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
450948,Vallards Lane Estate,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
450948,Vallards Lane Estate,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
450948,Vallards Lane Estate,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
450948,Vallards Lane Estate,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
450948,Vallards Lane Estate,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
450948,Vallards Lane Estate,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
450948,Vallards Lane Estate,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.23
450948,Vallards Lane Estate,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.84
450948,Vallards Lane Estate,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
450948,Vallards Lane Estate,2023-06-13T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
450948,Vallards Lane Estate,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.1
450948,Vallards Lane Estate,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
450948,Vallards Lane Estate,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
450948,Vallards Lane Estate,2023-06-13T19:10:00.000+00:00,transformer,,Temperature,C,35.0
450948,Vallards Lane Estate,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
450948,Vallards Lane Estate,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
450948,Vallards Lane Estate,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
450948,Vallards Lane Estate,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
450948,Vallards Lane Estate,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
450948,Vallards Lane Estate,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
450948,Vallards Lane Estate,2023-06-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
450948,Vallards Lane Estate,2023-06-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
450948,Vallards Lane Estate,2023-06-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
450948,Vallards Lane Estate,2023-06-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,15.44
450948,Vallards Lane Estate,2023-06-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,18.62
450948,Vallards Lane Estate,2023-06-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,7.69
450948,Vallards Lane Estate,2023-06-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
450948,Vallards Lane Estate,2023-06-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
450948,Vallards Lane Estate,2023-06-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
450948,Vallards Lane Estate,2023-06-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
450948,Vallards Lane Estate,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
450948,Vallards Lane Estate,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
450948,Vallards Lane Estate,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
450948,Vallards Lane Estate,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.23
450948,Vallards Lane Estate,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.53
450948,Vallards Lane Estate,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.25
450948,Vallards Lane Estate,2023-06-13T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
450948,Vallards Lane Estate,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
450948,Vallards Lane Estate,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
450948,Vallards Lane Estate,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
450948,Vallards Lane Estate,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
450948,Vallards Lane Estate,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
450948,Vallards Lane Estate,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
450948,Vallards Lane Estate,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.16
450948,Vallards Lane Estate,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.61
450948,Vallards Lane Estate,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
450948,Vallards Lane Estate,2023-06-13T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,64.9
450948,Vallards Lane Estate,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
450948,Vallards Lane Estate,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.2
450948,Vallards Lane Estate,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
450948,Vallards Lane Estate,2023-06-13T19:00:00.000+00:00,transformer,,Temperature,C,35.1
450948,Vallards Lane Estate,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
450948,Vallards Lane Estate,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
450948,Vallards Lane Estate,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
450948,Vallards Lane Estate,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
450948,Vallards Lane Estate,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
450948,Vallards Lane Estate,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
450948,Vallards Lane Estate,2023-06-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
450948,Vallards Lane Estate,2023-06-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
450948,Vallards Lane Estate,2023-06-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
450948,Vallards Lane Estate,2023-06-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,15.39
450948,Vallards Lane Estate,2023-06-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.14
450948,Vallards Lane Estate,2023-06-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,6.56
450948,Vallards Lane Estate,2023-06-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,78.2
450948,Vallards Lane Estate,2023-06-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
450948,Vallards Lane Estate,2023-06-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
450948,Vallards Lane Estate,2023-06-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
450948,Vallards Lane Estate,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
450948,Vallards Lane Estate,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
450948,Vallards Lane Estate,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
450948,Vallards Lane Estate,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.57
450948,Vallards Lane Estate,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.35
450948,Vallards Lane Estate,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.92
450948,Vallards Lane Estate,2023-06-13T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
450948,Vallards Lane Estate,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
450948,Vallards Lane Estate,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
450948,Vallards Lane Estate,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
450948,Vallards Lane Estate,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
450948,Vallards Lane Estate,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
450948,Vallards Lane Estate,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
450948,Vallards Lane Estate,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.02
450948,Vallards Lane Estate,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.47
450948,Vallards Lane Estate,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
450948,Vallards Lane Estate,2023-06-13T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,65.7
450948,Vallards Lane Estate,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.3
450948,Vallards Lane Estate,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.3
450948,Vallards Lane Estate,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
450948,Vallards Lane Estate,2023-06-13T18:50:00.000+00:00,transformer,,Temperature,C,35.2
450948,Vallards Lane Estate,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
450948,Vallards Lane Estate,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
450948,Vallards Lane Estate,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
450948,Vallards Lane Estate,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
450948,Vallards Lane Estate,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
450948,Vallards Lane Estate,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
450948,Vallards Lane Estate,2023-06-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
450948,Vallards Lane Estate,2023-06-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-06-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
450948,Vallards Lane Estate,2023-06-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,16.59
450948,Vallards Lane Estate,2023-06-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,26.82
450948,Vallards Lane Estate,2023-06-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,9.36
450948,Vallards Lane Estate,2023-06-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,68.9
450948,Vallards Lane Estate,2023-06-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
450948,Vallards Lane Estate,2023-06-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
450948,Vallards Lane Estate,2023-06-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
450948,Vallards Lane Estate,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
450948,Vallards Lane Estate,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
450948,Vallards Lane Estate,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
450948,Vallards Lane Estate,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.33
450948,Vallards Lane Estate,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.75
450948,Vallards Lane Estate,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.32
450948,Vallards Lane Estate,2023-06-13T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
450948,Vallards Lane Estate,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
450948,Vallards Lane Estate,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
450948,Vallards Lane Estate,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.7
450948,Vallards Lane Estate,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
450948,Vallards Lane Estate,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
450948,Vallards Lane Estate,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
450948,Vallards Lane Estate,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.63
450948,Vallards Lane Estate,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.41
450948,Vallards Lane Estate,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.9
450948,Vallards Lane Estate,2023-06-13T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.8
450948,Vallards Lane Estate,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.7
450948,Vallards Lane Estate,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.3
450948,Vallards Lane Estate,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
450948,Vallards Lane Estate,2023-06-13T18:40:00.000+00:00,transformer,,Temperature,C,35.3
450948,Vallards Lane Estate,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
450948,Vallards Lane Estate,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
450948,Vallards Lane Estate,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
450948,Vallards Lane Estate,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
450948,Vallards Lane Estate,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
450948,Vallards Lane Estate,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
450948,Vallards Lane Estate,2023-06-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
450948,Vallards Lane Estate,2023-06-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
450948,Vallards Lane Estate,2023-06-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
450948,Vallards Lane Estate,2023-06-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,14.96
450948,Vallards Lane Estate,2023-06-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,20.17
450948,Vallards Lane Estate,2023-06-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,9.22
450948,Vallards Lane Estate,2023-06-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
450948,Vallards Lane Estate,2023-06-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
450948,Vallards Lane Estate,2023-06-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
450948,Vallards Lane Estate,2023-06-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
450948,Vallards Lane Estate,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
450948,Vallards Lane Estate,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
450948,Vallards Lane Estate,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
450948,Vallards Lane Estate,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.52
450948,Vallards Lane Estate,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.49
450948,Vallards Lane Estate,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.98
450948,Vallards Lane Estate,2023-06-13T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
450948,Vallards Lane Estate,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
450948,Vallards Lane Estate,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
450948,Vallards Lane Estate,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.2
450948,Vallards Lane Estate,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
450948,Vallards Lane Estate,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
450948,Vallards Lane Estate,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
450948,Vallards Lane Estate,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.28
450948,Vallards Lane Estate,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.6
450948,Vallards Lane Estate,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.27
450948,Vallards Lane Estate,2023-06-13T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
450948,Vallards Lane Estate,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
450948,Vallards Lane Estate,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
450948,Vallards Lane Estate,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
450948,Vallards Lane Estate,2023-06-13T18:30:00.000+00:00,transformer,,Temperature,C,35.3
450948,Vallards Lane Estate,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
450948,Vallards Lane Estate,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
450948,Vallards Lane Estate,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
450948,Vallards Lane Estate,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
450948,Vallards Lane Estate,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
450948,Vallards Lane Estate,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
450948,Vallards Lane Estate,2023-06-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
450948,Vallards Lane Estate,2023-06-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
450948,Vallards Lane Estate,2023-06-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
450948,Vallards Lane Estate,2023-06-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,10.79
450948,Vallards Lane Estate,2023-06-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,17.09
450948,Vallards Lane Estate,2023-06-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,13.25
450948,Vallards Lane Estate,2023-06-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
450948,Vallards Lane Estate,2023-06-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
450948,Vallards Lane Estate,2023-06-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
450948,Vallards Lane Estate,2023-06-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
450948,Vallards Lane Estate,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
450948,Vallards Lane Estate,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
450948,Vallards Lane Estate,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
450948,Vallards Lane Estate,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.22
450948,Vallards Lane Estate,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.99
450948,Vallards Lane Estate,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.05
450948,Vallards Lane Estate,2023-06-13T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
450948,Vallards Lane Estate,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
450948,Vallards Lane Estate,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.9
450948,Vallards Lane Estate,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
450948,Vallards Lane Estate,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
450948,Vallards Lane Estate,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
450948,Vallards Lane Estate,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
450948,Vallards Lane Estate,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.51
450948,Vallards Lane Estate,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.32
450948,Vallards Lane Estate,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
450948,Vallards Lane Estate,2023-06-13T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
450948,Vallards Lane Estate,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
450948,Vallards Lane Estate,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
450948,Vallards Lane Estate,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
450948,Vallards Lane Estate,2023-06-13T18:20:00.000+00:00,transformer,,Temperature,C,35.4
450948,Vallards Lane Estate,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
450948,Vallards Lane Estate,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
450948,Vallards Lane Estate,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
450948,Vallards Lane Estate,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
450948,Vallards Lane Estate,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
450948,Vallards Lane Estate,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
