Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
450948,Vallards Lane Estate,2023-06-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
450948,Vallards Lane Estate,2023-06-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
450948,Vallards Lane Estate,2023-06-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,13.74
450948,Vallards Lane Estate,2023-06-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,16.31
450948,Vallards Lane Estate,2023-06-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,9.04
450948,Vallards Lane Estate,2023-06-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
450948,Vallards Lane Estate,2023-06-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
450948,Vallards Lane Estate,2023-06-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
450948,Vallards Lane Estate,2023-06-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
450948,Vallards Lane Estate,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
450948,Vallards Lane Estate,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
450948,Vallards Lane Estate,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
450948,Vallards Lane Estate,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.59
450948,Vallards Lane Estate,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.09
450948,Vallards Lane Estate,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.22
450948,Vallards Lane Estate,2023-06-13T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
450948,Vallards Lane Estate,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
450948,Vallards Lane Estate,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
450948,Vallards Lane Estate,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
450948,Vallards Lane Estate,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
450948,Vallards Lane Estate,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
450948,Vallards Lane Estate,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
450948,Vallards Lane Estate,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.99
450948,Vallards Lane Estate,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.82
450948,Vallards Lane Estate,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.85
450948,Vallards Lane Estate,2023-06-13T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
450948,Vallards Lane Estate,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
450948,Vallards Lane Estate,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
450948,Vallards Lane Estate,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
450948,Vallards Lane Estate,2023-06-13T18:10:00.000+00:00,transformer,,Temperature,C,35.5
450948,Vallards Lane Estate,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
450948,Vallards Lane Estate,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
450948,Vallards Lane Estate,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
450948,Vallards Lane Estate,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
450948,Vallards Lane Estate,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
450948,Vallards Lane Estate,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
450948,Vallards Lane Estate,2023-06-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
450948,Vallards Lane Estate,2023-06-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
450948,Vallards Lane Estate,2023-06-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
450948,Vallards Lane Estate,2023-06-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,12.58
450948,Vallards Lane Estate,2023-06-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,15.91
450948,Vallards Lane Estate,2023-06-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,11.07
450948,Vallards Lane Estate,2023-06-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
450948,Vallards Lane Estate,2023-06-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
450948,Vallards Lane Estate,2023-06-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
450948,Vallards Lane Estate,2023-06-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
450948,Vallards Lane Estate,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
450948,Vallards Lane Estate,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
450948,Vallards Lane Estate,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
450948,Vallards Lane Estate,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.0
450948,Vallards Lane Estate,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.55
450948,Vallards Lane Estate,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.76
450948,Vallards Lane Estate,2023-06-13T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
450948,Vallards Lane Estate,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
450948,Vallards Lane Estate,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
450948,Vallards Lane Estate,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
450948,Vallards Lane Estate,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
450948,Vallards Lane Estate,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
450948,Vallards Lane Estate,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
450948,Vallards Lane Estate,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.36
450948,Vallards Lane Estate,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.2
450948,Vallards Lane Estate,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
450948,Vallards Lane Estate,2023-06-13T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
450948,Vallards Lane Estate,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
450948,Vallards Lane Estate,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
450948,Vallards Lane Estate,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
450948,Vallards Lane Estate,2023-06-13T18:00:00.000+00:00,transformer,,Temperature,C,35.5
450948,Vallards Lane Estate,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
450948,Vallards Lane Estate,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
450948,Vallards Lane Estate,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
450948,Vallards Lane Estate,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
450948,Vallards Lane Estate,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
450948,Vallards Lane Estate,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
450948,Vallards Lane Estate,2023-06-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
450948,Vallards Lane Estate,2023-06-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
450948,Vallards Lane Estate,2023-06-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
450948,Vallards Lane Estate,2023-06-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,11.37
450948,Vallards Lane Estate,2023-06-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,8.74
450948,Vallards Lane Estate,2023-06-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,11.95
450948,Vallards Lane Estate,2023-06-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,29.1
450948,Vallards Lane Estate,2023-06-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
450948,Vallards Lane Estate,2023-06-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
450948,Vallards Lane Estate,2023-06-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
450948,Vallards Lane Estate,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
450948,Vallards Lane Estate,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
450948,Vallards Lane Estate,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
450948,Vallards Lane Estate,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.13
450948,Vallards Lane Estate,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.31
450948,Vallards Lane Estate,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.5
450948,Vallards Lane Estate,2023-06-13T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
450948,Vallards Lane Estate,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
450948,Vallards Lane Estate,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.7
450948,Vallards Lane Estate,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.0
450948,Vallards Lane Estate,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
450948,Vallards Lane Estate,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
450948,Vallards Lane Estate,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
450948,Vallards Lane Estate,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.39
450948,Vallards Lane Estate,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.37
450948,Vallards Lane Estate,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
450948,Vallards Lane Estate,2023-06-13T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
450948,Vallards Lane Estate,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
450948,Vallards Lane Estate,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
450948,Vallards Lane Estate,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
450948,Vallards Lane Estate,2023-06-13T17:50:00.000+00:00,transformer,,Temperature,C,35.5
450948,Vallards Lane Estate,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
450948,Vallards Lane Estate,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
450948,Vallards Lane Estate,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
450948,Vallards Lane Estate,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
450948,Vallards Lane Estate,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
450948,Vallards Lane Estate,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
450948,Vallards Lane Estate,2023-06-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
450948,Vallards Lane Estate,2023-06-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
450948,Vallards Lane Estate,2023-06-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
450948,Vallards Lane Estate,2023-06-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,12.51
450948,Vallards Lane Estate,2023-06-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,13.68
450948,Vallards Lane Estate,2023-06-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,14.71
450948,Vallards Lane Estate,2023-06-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,28.2
450948,Vallards Lane Estate,2023-06-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
450948,Vallards Lane Estate,2023-06-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
450948,Vallards Lane Estate,2023-06-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
450948,Vallards Lane Estate,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
450948,Vallards Lane Estate,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
450948,Vallards Lane Estate,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
450948,Vallards Lane Estate,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.13
450948,Vallards Lane Estate,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.93
450948,Vallards Lane Estate,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.89
450948,Vallards Lane Estate,2023-06-13T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
450948,Vallards Lane Estate,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
450948,Vallards Lane Estate,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.0
450948,Vallards Lane Estate,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
450948,Vallards Lane Estate,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
450948,Vallards Lane Estate,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
450948,Vallards Lane Estate,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
450948,Vallards Lane Estate,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.06
450948,Vallards Lane Estate,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.64
450948,Vallards Lane Estate,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
450948,Vallards Lane Estate,2023-06-13T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
450948,Vallards Lane Estate,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
450948,Vallards Lane Estate,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
450948,Vallards Lane Estate,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
450948,Vallards Lane Estate,2023-06-13T17:40:00.000+00:00,transformer,,Temperature,C,35.6
450948,Vallards Lane Estate,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
450948,Vallards Lane Estate,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
450948,Vallards Lane Estate,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
450948,Vallards Lane Estate,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
450948,Vallards Lane Estate,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
450948,Vallards Lane Estate,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
450948,Vallards Lane Estate,2023-06-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
450948,Vallards Lane Estate,2023-06-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
450948,Vallards Lane Estate,2023-06-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
450948,Vallards Lane Estate,2023-06-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,11.19
450948,Vallards Lane Estate,2023-06-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,14.56
450948,Vallards Lane Estate,2023-06-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,10.07
450948,Vallards Lane Estate,2023-06-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
450948,Vallards Lane Estate,2023-06-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
450948,Vallards Lane Estate,2023-06-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
450948,Vallards Lane Estate,2023-06-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
450948,Vallards Lane Estate,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
450948,Vallards Lane Estate,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
450948,Vallards Lane Estate,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
450948,Vallards Lane Estate,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
450948,Vallards Lane Estate,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.75
450948,Vallards Lane Estate,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.42
450948,Vallards Lane Estate,2023-06-13T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.2
450948,Vallards Lane Estate,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
450948,Vallards Lane Estate,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.4
450948,Vallards Lane Estate,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
450948,Vallards Lane Estate,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
450948,Vallards Lane Estate,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
450948,Vallards Lane Estate,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
450948,Vallards Lane Estate,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.53
450948,Vallards Lane Estate,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
450948,Vallards Lane Estate,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
450948,Vallards Lane Estate,2023-06-13T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
450948,Vallards Lane Estate,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
450948,Vallards Lane Estate,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
450948,Vallards Lane Estate,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
450948,Vallards Lane Estate,2023-06-13T17:30:00.000+00:00,transformer,,Temperature,C,35.6
450948,Vallards Lane Estate,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
450948,Vallards Lane Estate,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
450948,Vallards Lane Estate,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
450948,Vallards Lane Estate,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
450948,Vallards Lane Estate,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
450948,Vallards Lane Estate,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
450948,Vallards Lane Estate,2023-06-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
450948,Vallards Lane Estate,2023-06-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
450948,Vallards Lane Estate,2023-06-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
450948,Vallards Lane Estate,2023-06-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,9.79
450948,Vallards Lane Estate,2023-06-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,16.64
450948,Vallards Lane Estate,2023-06-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,6.41
450948,Vallards Lane Estate,2023-06-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
450948,Vallards Lane Estate,2023-06-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
450948,Vallards Lane Estate,2023-06-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
450948,Vallards Lane Estate,2023-06-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
450948,Vallards Lane Estate,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
450948,Vallards Lane Estate,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
450948,Vallards Lane Estate,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
450948,Vallards Lane Estate,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.37
450948,Vallards Lane Estate,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.72
450948,Vallards Lane Estate,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.68
450948,Vallards Lane Estate,2023-06-13T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.9
450948,Vallards Lane Estate,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
450948,Vallards Lane Estate,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.0
450948,Vallards Lane Estate,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
450948,Vallards Lane Estate,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
450948,Vallards Lane Estate,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
450948,Vallards Lane Estate,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
450948,Vallards Lane Estate,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.98
450948,Vallards Lane Estate,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.91
450948,Vallards Lane Estate,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
450948,Vallards Lane Estate,2023-06-13T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
450948,Vallards Lane Estate,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
450948,Vallards Lane Estate,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
450948,Vallards Lane Estate,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
450948,Vallards Lane Estate,2023-06-13T17:20:00.000+00:00,transformer,,Temperature,C,35.6
450948,Vallards Lane Estate,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
450948,Vallards Lane Estate,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
450948,Vallards Lane Estate,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
450948,Vallards Lane Estate,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
450948,Vallards Lane Estate,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
450948,Vallards Lane Estate,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
450948,Vallards Lane Estate,2023-06-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
450948,Vallards Lane Estate,2023-06-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
450948,Vallards Lane Estate,2023-06-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
450948,Vallards Lane Estate,2023-06-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,9.35
450948,Vallards Lane Estate,2023-06-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,19.62
450948,Vallards Lane Estate,2023-06-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,8.57
450948,Vallards Lane Estate,2023-06-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
450948,Vallards Lane Estate,2023-06-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
450948,Vallards Lane Estate,2023-06-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
450948,Vallards Lane Estate,2023-06-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
450948,Vallards Lane Estate,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
450948,Vallards Lane Estate,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
450948,Vallards Lane Estate,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.18
450948,Vallards Lane Estate,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.94
450948,Vallards Lane Estate,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.74
450948,Vallards Lane Estate,2023-06-13T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
450948,Vallards Lane Estate,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
450948,Vallards Lane Estate,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
450948,Vallards Lane Estate,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
450948,Vallards Lane Estate,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
450948,Vallards Lane Estate,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
450948,Vallards Lane Estate,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
450948,Vallards Lane Estate,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.63
450948,Vallards Lane Estate,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
450948,Vallards Lane Estate,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
450948,Vallards Lane Estate,2023-06-13T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
450948,Vallards Lane Estate,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
450948,Vallards Lane Estate,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
450948,Vallards Lane Estate,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
450948,Vallards Lane Estate,2023-06-13T17:10:00.000+00:00,transformer,,Temperature,C,35.6
450948,Vallards Lane Estate,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
450948,Vallards Lane Estate,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
450948,Vallards Lane Estate,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
450948,Vallards Lane Estate,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
450948,Vallards Lane Estate,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
450948,Vallards Lane Estate,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
450948,Vallards Lane Estate,2023-06-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
450948,Vallards Lane Estate,2023-06-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
450948,Vallards Lane Estate,2023-06-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
450948,Vallards Lane Estate,2023-06-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,8.81
450948,Vallards Lane Estate,2023-06-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,12.48
450948,Vallards Lane Estate,2023-06-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,5.16
450948,Vallards Lane Estate,2023-06-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
450948,Vallards Lane Estate,2023-06-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
450948,Vallards Lane Estate,2023-06-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
450948,Vallards Lane Estate,2023-06-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
450948,Vallards Lane Estate,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
450948,Vallards Lane Estate,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
450948,Vallards Lane Estate,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.89
450948,Vallards Lane Estate,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.42
450948,Vallards Lane Estate,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.18
450948,Vallards Lane Estate,2023-06-13T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
450948,Vallards Lane Estate,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
450948,Vallards Lane Estate,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
450948,Vallards Lane Estate,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
450948,Vallards Lane Estate,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
450948,Vallards Lane Estate,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
450948,Vallards Lane Estate,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
450948,Vallards Lane Estate,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.8
450948,Vallards Lane Estate,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
450948,Vallards Lane Estate,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.09
450948,Vallards Lane Estate,2023-06-13T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
450948,Vallards Lane Estate,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
450948,Vallards Lane Estate,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
450948,Vallards Lane Estate,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
450948,Vallards Lane Estate,2023-06-13T17:00:00.000+00:00,transformer,,Temperature,C,35.6
450948,Vallards Lane Estate,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
450948,Vallards Lane Estate,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
450948,Vallards Lane Estate,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
450948,Vallards Lane Estate,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
450948,Vallards Lane Estate,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
450948,Vallards Lane Estate,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
450948,Vallards Lane Estate,2023-06-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
450948,Vallards Lane Estate,2023-06-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
450948,Vallards Lane Estate,2023-06-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
450948,Vallards Lane Estate,2023-06-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,10.69
450948,Vallards Lane Estate,2023-06-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,12.13
450948,Vallards Lane Estate,2023-06-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,5.09
450948,Vallards Lane Estate,2023-06-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
450948,Vallards Lane Estate,2023-06-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
450948,Vallards Lane Estate,2023-06-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
450948,Vallards Lane Estate,2023-06-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
450948,Vallards Lane Estate,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
450948,Vallards Lane Estate,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
450948,Vallards Lane Estate,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
450948,Vallards Lane Estate,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.47
450948,Vallards Lane Estate,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.3
450948,Vallards Lane Estate,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.81
450948,Vallards Lane Estate,2023-06-13T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
450948,Vallards Lane Estate,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.9
450948,Vallards Lane Estate,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.5
450948,Vallards Lane Estate,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
450948,Vallards Lane Estate,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
450948,Vallards Lane Estate,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
450948,Vallards Lane Estate,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
450948,Vallards Lane Estate,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.33
450948,Vallards Lane Estate,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
450948,Vallards Lane Estate,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.42
450948,Vallards Lane Estate,2023-06-13T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
450948,Vallards Lane Estate,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
450948,Vallards Lane Estate,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
450948,Vallards Lane Estate,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
450948,Vallards Lane Estate,2023-06-13T16:50:00.000+00:00,transformer,,Temperature,C,35.5
450948,Vallards Lane Estate,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
450948,Vallards Lane Estate,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
450948,Vallards Lane Estate,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
450948,Vallards Lane Estate,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
450948,Vallards Lane Estate,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
450948,Vallards Lane Estate,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
450948,Vallards Lane Estate,2023-06-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
450948,Vallards Lane Estate,2023-06-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
450948,Vallards Lane Estate,2023-06-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
450948,Vallards Lane Estate,2023-06-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,11.8
450948,Vallards Lane Estate,2023-06-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,11.75
450948,Vallards Lane Estate,2023-06-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,6.22
450948,Vallards Lane Estate,2023-06-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
450948,Vallards Lane Estate,2023-06-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
450948,Vallards Lane Estate,2023-06-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
450948,Vallards Lane Estate,2023-06-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
450948,Vallards Lane Estate,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
450948,Vallards Lane Estate,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
450948,Vallards Lane Estate,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
450948,Vallards Lane Estate,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.67
450948,Vallards Lane Estate,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.25
450948,Vallards Lane Estate,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
450948,Vallards Lane Estate,2023-06-13T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
450948,Vallards Lane Estate,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.2
450948,Vallards Lane Estate,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
450948,Vallards Lane Estate,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
450948,Vallards Lane Estate,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
450948,Vallards Lane Estate,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.86
450948,Vallards Lane Estate,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
450948,Vallards Lane Estate,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
450948,Vallards Lane Estate,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.42
450948,Vallards Lane Estate,2023-06-13T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
450948,Vallards Lane Estate,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
450948,Vallards Lane Estate,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
450948,Vallards Lane Estate,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
450948,Vallards Lane Estate,2023-06-13T16:40:00.000+00:00,transformer,,Temperature,C,35.5
450948,Vallards Lane Estate,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
450948,Vallards Lane Estate,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
450948,Vallards Lane Estate,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
450948,Vallards Lane Estate,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
450948,Vallards Lane Estate,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
450948,Vallards Lane Estate,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
450948,Vallards Lane Estate,2023-06-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
450948,Vallards Lane Estate,2023-06-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
450948,Vallards Lane Estate,2023-06-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
450948,Vallards Lane Estate,2023-06-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,14.01
450948,Vallards Lane Estate,2023-06-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,10.76
450948,Vallards Lane Estate,2023-06-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,4.04
450948,Vallards Lane Estate,2023-06-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
450948,Vallards Lane Estate,2023-06-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
450948,Vallards Lane Estate,2023-06-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
450948,Vallards Lane Estate,2023-06-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
450948,Vallards Lane Estate,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
450948,Vallards Lane Estate,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
450948,Vallards Lane Estate,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
450948,Vallards Lane Estate,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.89
450948,Vallards Lane Estate,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.46
450948,Vallards Lane Estate,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.08
450948,Vallards Lane Estate,2023-06-13T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
450948,Vallards Lane Estate,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.7
450948,Vallards Lane Estate,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
450948,Vallards Lane Estate,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
450948,Vallards Lane Estate,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
450948,Vallards Lane Estate,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
450948,Vallards Lane Estate,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
450948,Vallards Lane Estate,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
450948,Vallards Lane Estate,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.42
450948,Vallards Lane Estate,2023-06-13T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
450948,Vallards Lane Estate,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
450948,Vallards Lane Estate,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
450948,Vallards Lane Estate,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
450948,Vallards Lane Estate,2023-06-13T16:30:00.000+00:00,transformer,,Temperature,C,35.5
450948,Vallards Lane Estate,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
450948,Vallards Lane Estate,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
450948,Vallards Lane Estate,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
450948,Vallards Lane Estate,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
450948,Vallards Lane Estate,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
450948,Vallards Lane Estate,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
450948,Vallards Lane Estate,2023-06-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
450948,Vallards Lane Estate,2023-06-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
450948,Vallards Lane Estate,2023-06-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
450948,Vallards Lane Estate,2023-06-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,12.89
450948,Vallards Lane Estate,2023-06-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,6.41
450948,Vallards Lane Estate,2023-06-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,4.66
450948,Vallards Lane Estate,2023-06-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,38.3
450948,Vallards Lane Estate,2023-06-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
450948,Vallards Lane Estate,2023-06-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
450948,Vallards Lane Estate,2023-06-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
450948,Vallards Lane Estate,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
450948,Vallards Lane Estate,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
450948,Vallards Lane Estate,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
450948,Vallards Lane Estate,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.12
450948,Vallards Lane Estate,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.17
450948,Vallards Lane Estate,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.39
450948,Vallards Lane Estate,2023-06-13T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
450948,Vallards Lane Estate,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
450948,Vallards Lane Estate,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
450948,Vallards Lane Estate,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
450948,Vallards Lane Estate,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
450948,Vallards Lane Estate,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
450948,Vallards Lane Estate,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
450948,Vallards Lane Estate,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
450948,Vallards Lane Estate,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
450948,Vallards Lane Estate,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.39
450948,Vallards Lane Estate,2023-06-13T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
450948,Vallards Lane Estate,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
450948,Vallards Lane Estate,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
450948,Vallards Lane Estate,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
450948,Vallards Lane Estate,2023-06-13T16:20:00.000+00:00,transformer,,Temperature,C,35.5
450948,Vallards Lane Estate,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
450948,Vallards Lane Estate,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
450948,Vallards Lane Estate,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
450948,Vallards Lane Estate,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
450948,Vallards Lane Estate,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
450948,Vallards Lane Estate,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
450948,Vallards Lane Estate,2023-06-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
450948,Vallards Lane Estate,2023-06-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
450948,Vallards Lane Estate,2023-06-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
450948,Vallards Lane Estate,2023-06-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,8.71
450948,Vallards Lane Estate,2023-06-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,5.28
450948,Vallards Lane Estate,2023-06-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
450948,Vallards Lane Estate,2023-06-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,28.0
450948,Vallards Lane Estate,2023-06-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
450948,Vallards Lane Estate,2023-06-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
450948,Vallards Lane Estate,2023-06-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
450948,Vallards Lane Estate,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
450948,Vallards Lane Estate,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
450948,Vallards Lane Estate,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
450948,Vallards Lane Estate,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.68
450948,Vallards Lane Estate,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.39
450948,Vallards Lane Estate,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.32
450948,Vallards Lane Estate,2023-06-13T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
450948,Vallards Lane Estate,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
450948,Vallards Lane Estate,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
450948,Vallards Lane Estate,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
450948,Vallards Lane Estate,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
450948,Vallards Lane Estate,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
450948,Vallards Lane Estate,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.9
450948,Vallards Lane Estate,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
450948,Vallards Lane Estate,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
450948,Vallards Lane Estate,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
450948,Vallards Lane Estate,2023-06-13T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
450948,Vallards Lane Estate,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
450948,Vallards Lane Estate,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
450948,Vallards Lane Estate,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
450948,Vallards Lane Estate,2023-06-13T16:10:00.000+00:00,transformer,,Temperature,C,35.5
450948,Vallards Lane Estate,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
450948,Vallards Lane Estate,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
450948,Vallards Lane Estate,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
450948,Vallards Lane Estate,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
450948,Vallards Lane Estate,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
450948,Vallards Lane Estate,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
450948,Vallards Lane Estate,2023-06-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
450948,Vallards Lane Estate,2023-06-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
450948,Vallards Lane Estate,2023-06-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
450948,Vallards Lane Estate,2023-06-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,2.91
450948,Vallards Lane Estate,2023-06-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,4.4
450948,Vallards Lane Estate,2023-06-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,4.96
450948,Vallards Lane Estate,2023-06-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
450948,Vallards Lane Estate,2023-06-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
450948,Vallards Lane Estate,2023-06-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
450948,Vallards Lane Estate,2023-06-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
450948,Vallards Lane Estate,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
450948,Vallards Lane Estate,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
450948,Vallards Lane Estate,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
450948,Vallards Lane Estate,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.64
450948,Vallards Lane Estate,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
450948,Vallards Lane Estate,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
450948,Vallards Lane Estate,2023-06-13T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
450948,Vallards Lane Estate,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
450948,Vallards Lane Estate,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
450948,Vallards Lane Estate,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
450948,Vallards Lane Estate,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
450948,Vallards Lane Estate,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
450948,Vallards Lane Estate,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
450948,Vallards Lane Estate,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.24
450948,Vallards Lane Estate,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
450948,Vallards Lane Estate,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.57
450948,Vallards Lane Estate,2023-06-13T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
450948,Vallards Lane Estate,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
