Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
450948,Vallards Lane Estate,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
450948,Vallards Lane Estate,2023-06-13T16:00:00.000+00:00,transformer,,Temperature,C,35.4
450948,Vallards Lane Estate,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
450948,Vallards Lane Estate,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
450948,Vallards Lane Estate,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
450948,Vallards Lane Estate,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
450948,Vallards Lane Estate,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
450948,Vallards Lane Estate,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
450948,Vallards Lane Estate,2023-06-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
450948,Vallards Lane Estate,2023-06-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
450948,Vallards Lane Estate,2023-06-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
450948,Vallards Lane Estate,2023-06-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,2.6
450948,Vallards Lane Estate,2023-06-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,2.57
450948,Vallards Lane Estate,2023-06-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,1.19
450948,Vallards Lane Estate,2023-06-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,24.5
450948,Vallards Lane Estate,2023-06-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
450948,Vallards Lane Estate,2023-06-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
450948,Vallards Lane Estate,2023-06-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,8.4
450948,Vallards Lane Estate,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
450948,Vallards Lane Estate,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
450948,Vallards Lane Estate,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
450948,Vallards Lane Estate,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.74
450948,Vallards Lane Estate,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.23
450948,Vallards Lane Estate,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.86
450948,Vallards Lane Estate,2023-06-13T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
450948,Vallards Lane Estate,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
450948,Vallards Lane Estate,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
450948,Vallards Lane Estate,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
450948,Vallards Lane Estate,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
450948,Vallards Lane Estate,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
450948,Vallards Lane Estate,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
450948,Vallards Lane Estate,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.25
450948,Vallards Lane Estate,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.17
450948,Vallards Lane Estate,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.48
450948,Vallards Lane Estate,2023-06-13T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
450948,Vallards Lane Estate,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
450948,Vallards Lane Estate,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
450948,Vallards Lane Estate,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
450948,Vallards Lane Estate,2023-06-13T15:50:00.000+00:00,transformer,,Temperature,C,35.4
450948,Vallards Lane Estate,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
450948,Vallards Lane Estate,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
450948,Vallards Lane Estate,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
450948,Vallards Lane Estate,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
450948,Vallards Lane Estate,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
450948,Vallards Lane Estate,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
450948,Vallards Lane Estate,2023-06-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
450948,Vallards Lane Estate,2023-06-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
450948,Vallards Lane Estate,2023-06-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
450948,Vallards Lane Estate,2023-06-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,5.52
450948,Vallards Lane Estate,2023-06-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,5.4
450948,Vallards Lane Estate,2023-06-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,2.38
450948,Vallards Lane Estate,2023-06-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,26.9
450948,Vallards Lane Estate,2023-06-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
450948,Vallards Lane Estate,2023-06-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
450948,Vallards Lane Estate,2023-06-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
450948,Vallards Lane Estate,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
450948,Vallards Lane Estate,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
450948,Vallards Lane Estate,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.47
450948,Vallards Lane Estate,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.73
450948,Vallards Lane Estate,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.02
450948,Vallards Lane Estate,2023-06-13T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
450948,Vallards Lane Estate,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
450948,Vallards Lane Estate,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
450948,Vallards Lane Estate,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
450948,Vallards Lane Estate,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
450948,Vallards Lane Estate,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
450948,Vallards Lane Estate,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
450948,Vallards Lane Estate,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.91
450948,Vallards Lane Estate,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.18
450948,Vallards Lane Estate,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.22
450948,Vallards Lane Estate,2023-06-13T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
450948,Vallards Lane Estate,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
450948,Vallards Lane Estate,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
450948,Vallards Lane Estate,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
450948,Vallards Lane Estate,2023-06-13T15:40:00.000+00:00,transformer,,Temperature,C,35.3
450948,Vallards Lane Estate,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
450948,Vallards Lane Estate,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
450948,Vallards Lane Estate,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
450948,Vallards Lane Estate,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
450948,Vallards Lane Estate,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
450948,Vallards Lane Estate,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
450948,Vallards Lane Estate,2023-06-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
450948,Vallards Lane Estate,2023-06-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
450948,Vallards Lane Estate,2023-06-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
450948,Vallards Lane Estate,2023-06-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,5.45
450948,Vallards Lane Estate,2023-06-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,5.55
450948,Vallards Lane Estate,2023-06-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,2.8
450948,Vallards Lane Estate,2023-06-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,28.6
450948,Vallards Lane Estate,2023-06-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
450948,Vallards Lane Estate,2023-06-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
450948,Vallards Lane Estate,2023-06-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
450948,Vallards Lane Estate,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
450948,Vallards Lane Estate,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
450948,Vallards Lane Estate,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
450948,Vallards Lane Estate,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.05
450948,Vallards Lane Estate,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.41
450948,Vallards Lane Estate,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.97
450948,Vallards Lane Estate,2023-06-13T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
450948,Vallards Lane Estate,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
450948,Vallards Lane Estate,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
450948,Vallards Lane Estate,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
450948,Vallards Lane Estate,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
450948,Vallards Lane Estate,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
450948,Vallards Lane Estate,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
450948,Vallards Lane Estate,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.24
450948,Vallards Lane Estate,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.47
450948,Vallards Lane Estate,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.26
450948,Vallards Lane Estate,2023-06-13T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
450948,Vallards Lane Estate,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
450948,Vallards Lane Estate,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
450948,Vallards Lane Estate,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
450948,Vallards Lane Estate,2023-06-13T15:30:00.000+00:00,transformer,,Temperature,C,35.4
450948,Vallards Lane Estate,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
450948,Vallards Lane Estate,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
450948,Vallards Lane Estate,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
450948,Vallards Lane Estate,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
450948,Vallards Lane Estate,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
450948,Vallards Lane Estate,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
450948,Vallards Lane Estate,2023-06-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
450948,Vallards Lane Estate,2023-06-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
450948,Vallards Lane Estate,2023-06-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
450948,Vallards Lane Estate,2023-06-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,5.19
450948,Vallards Lane Estate,2023-06-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,5.88
450948,Vallards Lane Estate,2023-06-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,4.71
450948,Vallards Lane Estate,2023-06-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,27.3
450948,Vallards Lane Estate,2023-06-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
450948,Vallards Lane Estate,2023-06-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
450948,Vallards Lane Estate,2023-06-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
450948,Vallards Lane Estate,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
450948,Vallards Lane Estate,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
450948,Vallards Lane Estate,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
450948,Vallards Lane Estate,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.48
450948,Vallards Lane Estate,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
450948,Vallards Lane Estate,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.56
450948,Vallards Lane Estate,2023-06-13T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
450948,Vallards Lane Estate,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
450948,Vallards Lane Estate,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
450948,Vallards Lane Estate,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
450948,Vallards Lane Estate,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
450948,Vallards Lane Estate,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
450948,Vallards Lane Estate,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
450948,Vallards Lane Estate,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.32
450948,Vallards Lane Estate,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
450948,Vallards Lane Estate,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.37
450948,Vallards Lane Estate,2023-06-13T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
450948,Vallards Lane Estate,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
450948,Vallards Lane Estate,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
450948,Vallards Lane Estate,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
450948,Vallards Lane Estate,2023-06-13T15:20:00.000+00:00,transformer,,Temperature,C,35.4
450948,Vallards Lane Estate,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
450948,Vallards Lane Estate,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
450948,Vallards Lane Estate,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
450948,Vallards Lane Estate,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
450948,Vallards Lane Estate,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
450948,Vallards Lane Estate,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
450948,Vallards Lane Estate,2023-06-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
450948,Vallards Lane Estate,2023-06-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
450948,Vallards Lane Estate,2023-06-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
450948,Vallards Lane Estate,2023-06-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,7.8
450948,Vallards Lane Estate,2023-06-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,5.4
450948,Vallards Lane Estate,2023-06-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,4.92
450948,Vallards Lane Estate,2023-06-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,25.5
450948,Vallards Lane Estate,2023-06-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
450948,Vallards Lane Estate,2023-06-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
450948,Vallards Lane Estate,2023-06-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
450948,Vallards Lane Estate,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
450948,Vallards Lane Estate,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
450948,Vallards Lane Estate,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
450948,Vallards Lane Estate,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.39
450948,Vallards Lane Estate,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
450948,Vallards Lane Estate,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.19
450948,Vallards Lane Estate,2023-06-13T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
450948,Vallards Lane Estate,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
450948,Vallards Lane Estate,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
450948,Vallards Lane Estate,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
450948,Vallards Lane Estate,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
450948,Vallards Lane Estate,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
450948,Vallards Lane Estate,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
450948,Vallards Lane Estate,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
450948,Vallards Lane Estate,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.15
450948,Vallards Lane Estate,2023-06-13T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
450948,Vallards Lane Estate,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
450948,Vallards Lane Estate,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
450948,Vallards Lane Estate,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
450948,Vallards Lane Estate,2023-06-13T15:10:00.000+00:00,transformer,,Temperature,C,35.3
450948,Vallards Lane Estate,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
450948,Vallards Lane Estate,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
450948,Vallards Lane Estate,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
450948,Vallards Lane Estate,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
450948,Vallards Lane Estate,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
450948,Vallards Lane Estate,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
450948,Vallards Lane Estate,2023-06-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
450948,Vallards Lane Estate,2023-06-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
450948,Vallards Lane Estate,2023-06-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
450948,Vallards Lane Estate,2023-06-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.89
450948,Vallards Lane Estate,2023-06-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,4.73
450948,Vallards Lane Estate,2023-06-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,3.04
450948,Vallards Lane Estate,2023-06-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
450948,Vallards Lane Estate,2023-06-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
450948,Vallards Lane Estate,2023-06-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
450948,Vallards Lane Estate,2023-06-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
450948,Vallards Lane Estate,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
450948,Vallards Lane Estate,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
450948,Vallards Lane Estate,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
450948,Vallards Lane Estate,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.98
450948,Vallards Lane Estate,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
450948,Vallards Lane Estate,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.72
450948,Vallards Lane Estate,2023-06-13T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
450948,Vallards Lane Estate,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
450948,Vallards Lane Estate,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
450948,Vallards Lane Estate,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
450948,Vallards Lane Estate,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
450948,Vallards Lane Estate,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
450948,Vallards Lane Estate,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
450948,Vallards Lane Estate,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.01
450948,Vallards Lane Estate,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
450948,Vallards Lane Estate,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.33
450948,Vallards Lane Estate,2023-06-13T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
450948,Vallards Lane Estate,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
450948,Vallards Lane Estate,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
450948,Vallards Lane Estate,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
450948,Vallards Lane Estate,2023-06-13T15:00:00.000+00:00,transformer,,Temperature,C,35.3
450948,Vallards Lane Estate,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
450948,Vallards Lane Estate,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
450948,Vallards Lane Estate,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
450948,Vallards Lane Estate,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
450948,Vallards Lane Estate,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
450948,Vallards Lane Estate,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
450948,Vallards Lane Estate,2023-06-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
450948,Vallards Lane Estate,2023-06-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
450948,Vallards Lane Estate,2023-06-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
450948,Vallards Lane Estate,2023-06-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.96
450948,Vallards Lane Estate,2023-06-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,2.01
450948,Vallards Lane Estate,2023-06-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,2.4
450948,Vallards Lane Estate,2023-06-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,31.8
450948,Vallards Lane Estate,2023-06-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
450948,Vallards Lane Estate,2023-06-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
450948,Vallards Lane Estate,2023-06-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
450948,Vallards Lane Estate,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
450948,Vallards Lane Estate,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
450948,Vallards Lane Estate,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
450948,Vallards Lane Estate,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
450948,Vallards Lane Estate,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
450948,Vallards Lane Estate,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.72
450948,Vallards Lane Estate,2023-06-13T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
450948,Vallards Lane Estate,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
450948,Vallards Lane Estate,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
450948,Vallards Lane Estate,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
450948,Vallards Lane Estate,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
450948,Vallards Lane Estate,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
450948,Vallards Lane Estate,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
450948,Vallards Lane Estate,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
450948,Vallards Lane Estate,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.08
450948,Vallards Lane Estate,2023-06-13T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
450948,Vallards Lane Estate,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
450948,Vallards Lane Estate,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
450948,Vallards Lane Estate,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
450948,Vallards Lane Estate,2023-06-13T14:50:00.000+00:00,transformer,,Temperature,C,35.3
450948,Vallards Lane Estate,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
450948,Vallards Lane Estate,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
450948,Vallards Lane Estate,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
450948,Vallards Lane Estate,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
450948,Vallards Lane Estate,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
450948,Vallards Lane Estate,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
450948,Vallards Lane Estate,2023-06-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
450948,Vallards Lane Estate,2023-06-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
450948,Vallards Lane Estate,2023-06-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
450948,Vallards Lane Estate,2023-06-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,3.5
450948,Vallards Lane Estate,2023-06-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,4.52
450948,Vallards Lane Estate,2023-06-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,2.64
450948,Vallards Lane Estate,2023-06-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,29.9
450948,Vallards Lane Estate,2023-06-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
450948,Vallards Lane Estate,2023-06-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
450948,Vallards Lane Estate,2023-06-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
450948,Vallards Lane Estate,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
450948,Vallards Lane Estate,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
450948,Vallards Lane Estate,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
450948,Vallards Lane Estate,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.36
450948,Vallards Lane Estate,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
450948,Vallards Lane Estate,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.32
450948,Vallards Lane Estate,2023-06-13T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
450948,Vallards Lane Estate,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
450948,Vallards Lane Estate,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
450948,Vallards Lane Estate,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
450948,Vallards Lane Estate,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
450948,Vallards Lane Estate,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
450948,Vallards Lane Estate,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.06
450948,Vallards Lane Estate,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
450948,Vallards Lane Estate,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.25
450948,Vallards Lane Estate,2023-06-13T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
450948,Vallards Lane Estate,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
450948,Vallards Lane Estate,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
450948,Vallards Lane Estate,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
450948,Vallards Lane Estate,2023-06-13T14:40:00.000+00:00,transformer,,Temperature,C,35.4
450948,Vallards Lane Estate,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
450948,Vallards Lane Estate,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
450948,Vallards Lane Estate,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
450948,Vallards Lane Estate,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
450948,Vallards Lane Estate,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
450948,Vallards Lane Estate,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
450948,Vallards Lane Estate,2023-06-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
450948,Vallards Lane Estate,2023-06-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
450948,Vallards Lane Estate,2023-06-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
450948,Vallards Lane Estate,2023-06-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,8.42
450948,Vallards Lane Estate,2023-06-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,2.68
450948,Vallards Lane Estate,2023-06-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,3.07
450948,Vallards Lane Estate,2023-06-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
450948,Vallards Lane Estate,2023-06-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
450948,Vallards Lane Estate,2023-06-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
450948,Vallards Lane Estate,2023-06-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
450948,Vallards Lane Estate,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
450948,Vallards Lane Estate,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
450948,Vallards Lane Estate,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
450948,Vallards Lane Estate,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.72
450948,Vallards Lane Estate,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.21
450948,Vallards Lane Estate,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.06
450948,Vallards Lane Estate,2023-06-13T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
450948,Vallards Lane Estate,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
450948,Vallards Lane Estate,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
450948,Vallards Lane Estate,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
450948,Vallards Lane Estate,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
450948,Vallards Lane Estate,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
450948,Vallards Lane Estate,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
450948,Vallards Lane Estate,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.51
450948,Vallards Lane Estate,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.66
450948,Vallards Lane Estate,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.89
450948,Vallards Lane Estate,2023-06-13T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
450948,Vallards Lane Estate,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
450948,Vallards Lane Estate,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
450948,Vallards Lane Estate,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
450948,Vallards Lane Estate,2023-06-13T14:30:00.000+00:00,transformer,,Temperature,C,35.4
450948,Vallards Lane Estate,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
450948,Vallards Lane Estate,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
450948,Vallards Lane Estate,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
450948,Vallards Lane Estate,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
450948,Vallards Lane Estate,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
450948,Vallards Lane Estate,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
450948,Vallards Lane Estate,2023-06-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
450948,Vallards Lane Estate,2023-06-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
450948,Vallards Lane Estate,2023-06-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
450948,Vallards Lane Estate,2023-06-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.21
450948,Vallards Lane Estate,2023-06-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,3.56
450948,Vallards Lane Estate,2023-06-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,2.17
450948,Vallards Lane Estate,2023-06-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
450948,Vallards Lane Estate,2023-06-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
450948,Vallards Lane Estate,2023-06-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
450948,Vallards Lane Estate,2023-06-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.3
450948,Vallards Lane Estate,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
450948,Vallards Lane Estate,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
450948,Vallards Lane Estate,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
450948,Vallards Lane Estate,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.17
450948,Vallards Lane Estate,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
450948,Vallards Lane Estate,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
450948,Vallards Lane Estate,2023-06-13T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
450948,Vallards Lane Estate,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
450948,Vallards Lane Estate,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
450948,Vallards Lane Estate,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
450948,Vallards Lane Estate,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
450948,Vallards Lane Estate,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
450948,Vallards Lane Estate,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
450948,Vallards Lane Estate,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.99
450948,Vallards Lane Estate,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.38
450948,Vallards Lane Estate,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.55
450948,Vallards Lane Estate,2023-06-13T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
450948,Vallards Lane Estate,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
450948,Vallards Lane Estate,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
450948,Vallards Lane Estate,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
450948,Vallards Lane Estate,2023-06-13T14:20:00.000+00:00,transformer,,Temperature,C,35.4
450948,Vallards Lane Estate,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
450948,Vallards Lane Estate,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
450948,Vallards Lane Estate,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
450948,Vallards Lane Estate,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
450948,Vallards Lane Estate,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
450948,Vallards Lane Estate,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
450948,Vallards Lane Estate,2023-06-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
450948,Vallards Lane Estate,2023-06-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
450948,Vallards Lane Estate,2023-06-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
450948,Vallards Lane Estate,2023-06-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.18
450948,Vallards Lane Estate,2023-06-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.35
450948,Vallards Lane Estate,2023-06-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,1.72
450948,Vallards Lane Estate,2023-06-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
450948,Vallards Lane Estate,2023-06-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
450948,Vallards Lane Estate,2023-06-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
450948,Vallards Lane Estate,2023-06-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
450948,Vallards Lane Estate,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
450948,Vallards Lane Estate,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
450948,Vallards Lane Estate,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
450948,Vallards Lane Estate,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.52
450948,Vallards Lane Estate,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.83
450948,Vallards Lane Estate,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
450948,Vallards Lane Estate,2023-06-13T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
450948,Vallards Lane Estate,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
450948,Vallards Lane Estate,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
450948,Vallards Lane Estate,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
450948,Vallards Lane Estate,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
450948,Vallards Lane Estate,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
450948,Vallards Lane Estate,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
450948,Vallards Lane Estate,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.13
450948,Vallards Lane Estate,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.83
450948,Vallards Lane Estate,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.02
450948,Vallards Lane Estate,2023-06-13T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
450948,Vallards Lane Estate,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
450948,Vallards Lane Estate,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
450948,Vallards Lane Estate,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
450948,Vallards Lane Estate,2023-06-13T14:10:00.000+00:00,transformer,,Temperature,C,35.3
450948,Vallards Lane Estate,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
450948,Vallards Lane Estate,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
450948,Vallards Lane Estate,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
450948,Vallards Lane Estate,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
450948,Vallards Lane Estate,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
450948,Vallards Lane Estate,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
450948,Vallards Lane Estate,2023-06-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
450948,Vallards Lane Estate,2023-06-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
450948,Vallards Lane Estate,2023-06-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
450948,Vallards Lane Estate,2023-06-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.39
450948,Vallards Lane Estate,2023-06-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.67
450948,Vallards Lane Estate,2023-06-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,0.49
450948,Vallards Lane Estate,2023-06-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,31.5
450948,Vallards Lane Estate,2023-06-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
450948,Vallards Lane Estate,2023-06-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
450948,Vallards Lane Estate,2023-06-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.6
450948,Vallards Lane Estate,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
450948,Vallards Lane Estate,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
450948,Vallards Lane Estate,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
450948,Vallards Lane Estate,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.49
450948,Vallards Lane Estate,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.87
450948,Vallards Lane Estate,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
450948,Vallards Lane Estate,2023-06-13T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
450948,Vallards Lane Estate,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
450948,Vallards Lane Estate,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
450948,Vallards Lane Estate,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
450948,Vallards Lane Estate,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
450948,Vallards Lane Estate,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
450948,Vallards Lane Estate,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
450948,Vallards Lane Estate,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.08
450948,Vallards Lane Estate,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.35
450948,Vallards Lane Estate,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.67
450948,Vallards Lane Estate,2023-06-13T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
450948,Vallards Lane Estate,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
450948,Vallards Lane Estate,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
450948,Vallards Lane Estate,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
450948,Vallards Lane Estate,2023-06-13T14:00:00.000+00:00,transformer,,Temperature,C,35.3
450948,Vallards Lane Estate,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
450948,Vallards Lane Estate,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
450948,Vallards Lane Estate,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
450948,Vallards Lane Estate,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
450948,Vallards Lane Estate,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
450948,Vallards Lane Estate,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
450948,Vallards Lane Estate,2023-06-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
450948,Vallards Lane Estate,2023-06-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
450948,Vallards Lane Estate,2023-06-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
450948,Vallards Lane Estate,2023-06-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.56
450948,Vallards Lane Estate,2023-06-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.53
450948,Vallards Lane Estate,2023-06-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,1.95
450948,Vallards Lane Estate,2023-06-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
450948,Vallards Lane Estate,2023-06-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
450948,Vallards Lane Estate,2023-06-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
450948,Vallards Lane Estate,2023-06-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
450948,Vallards Lane Estate,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
450948,Vallards Lane Estate,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
450948,Vallards Lane Estate,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
450948,Vallards Lane Estate,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.63
450948,Vallards Lane Estate,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.26
450948,Vallards Lane Estate,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
450948,Vallards Lane Estate,2023-06-13T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
450948,Vallards Lane Estate,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
450948,Vallards Lane Estate,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
450948,Vallards Lane Estate,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
450948,Vallards Lane Estate,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
450948,Vallards Lane Estate,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
450948,Vallards Lane Estate,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.45
450948,Vallards Lane Estate,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
450948,Vallards Lane Estate,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.87
450948,Vallards Lane Estate,2023-06-13T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
450948,Vallards Lane Estate,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
450948,Vallards Lane Estate,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
450948,Vallards Lane Estate,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
450948,Vallards Lane Estate,2023-06-13T13:50:00.000+00:00,transformer,,Temperature,C,35.4
450948,Vallards Lane Estate,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
450948,Vallards Lane Estate,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
450948,Vallards Lane Estate,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
450948,Vallards Lane Estate,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
450948,Vallards Lane Estate,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
450948,Vallards Lane Estate,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
450948,Vallards Lane Estate,2023-06-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
450948,Vallards Lane Estate,2023-06-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
450948,Vallards Lane Estate,2023-06-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
450948,Vallards Lane Estate,2023-06-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.18
450948,Vallards Lane Estate,2023-06-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,0.62
450948,Vallards Lane Estate,2023-06-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.09
450948,Vallards Lane Estate,2023-06-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,26.2
450948,Vallards Lane Estate,2023-06-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
450948,Vallards Lane Estate,2023-06-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
450948,Vallards Lane Estate,2023-06-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,5.7
450948,Vallards Lane Estate,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
450948,Vallards Lane Estate,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
450948,Vallards Lane Estate,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
450948,Vallards Lane Estate,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.56
450948,Vallards Lane Estate,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.7
450948,Vallards Lane Estate,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
450948,Vallards Lane Estate,2023-06-13T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
450948,Vallards Lane Estate,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
450948,Vallards Lane Estate,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
