Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
450948,Vallards Lane Estate,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
450948,Vallards Lane Estate,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
450948,Vallards Lane Estate,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
450948,Vallards Lane Estate,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.53
450948,Vallards Lane Estate,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.96
450948,Vallards Lane Estate,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.96
450948,Vallards Lane Estate,2023-06-13T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
450948,Vallards Lane Estate,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
450948,Vallards Lane Estate,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
450948,Vallards Lane Estate,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
450948,Vallards Lane Estate,2023-06-13T13:40:00.000+00:00,transformer,,Temperature,C,35.2
450948,Vallards Lane Estate,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
450948,Vallards Lane Estate,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
450948,Vallards Lane Estate,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
450948,Vallards Lane Estate,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
450948,Vallards Lane Estate,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
450948,Vallards Lane Estate,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
450948,Vallards Lane Estate,2023-06-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
450948,Vallards Lane Estate,2023-06-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
450948,Vallards Lane Estate,2023-06-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
450948,Vallards Lane Estate,2023-06-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.09
450948,Vallards Lane Estate,2023-06-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.65
450948,Vallards Lane Estate,2023-06-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.9
450948,Vallards Lane Estate,2023-06-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
450948,Vallards Lane Estate,2023-06-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
450948,Vallards Lane Estate,2023-06-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
450948,Vallards Lane Estate,2023-06-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,8.8
450948,Vallards Lane Estate,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
450948,Vallards Lane Estate,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
450948,Vallards Lane Estate,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
450948,Vallards Lane Estate,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.63
450948,Vallards Lane Estate,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.87
450948,Vallards Lane Estate,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
450948,Vallards Lane Estate,2023-06-13T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
450948,Vallards Lane Estate,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
450948,Vallards Lane Estate,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
450948,Vallards Lane Estate,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
450948,Vallards Lane Estate,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
450948,Vallards Lane Estate,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
450948,Vallards Lane Estate,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
450948,Vallards Lane Estate,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.63
450948,Vallards Lane Estate,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.27
450948,Vallards Lane Estate,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.62
450948,Vallards Lane Estate,2023-06-13T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
450948,Vallards Lane Estate,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
450948,Vallards Lane Estate,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
450948,Vallards Lane Estate,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
450948,Vallards Lane Estate,2023-06-13T13:30:00.000+00:00,transformer,,Temperature,C,35.0
450948,Vallards Lane Estate,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
450948,Vallards Lane Estate,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
450948,Vallards Lane Estate,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
450948,Vallards Lane Estate,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
450948,Vallards Lane Estate,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
450948,Vallards Lane Estate,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
450948,Vallards Lane Estate,2023-06-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
450948,Vallards Lane Estate,2023-06-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
450948,Vallards Lane Estate,2023-06-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
450948,Vallards Lane Estate,2023-06-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.26
450948,Vallards Lane Estate,2023-06-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.14
450948,Vallards Lane Estate,2023-06-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.61
450948,Vallards Lane Estate,2023-06-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
450948,Vallards Lane Estate,2023-06-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
450948,Vallards Lane Estate,2023-06-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
450948,Vallards Lane Estate,2023-06-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,8.4
450948,Vallards Lane Estate,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
450948,Vallards Lane Estate,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
450948,Vallards Lane Estate,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
450948,Vallards Lane Estate,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.97
450948,Vallards Lane Estate,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.91
450948,Vallards Lane Estate,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
450948,Vallards Lane Estate,2023-06-13T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
450948,Vallards Lane Estate,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
450948,Vallards Lane Estate,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
450948,Vallards Lane Estate,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
450948,Vallards Lane Estate,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
450948,Vallards Lane Estate,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
450948,Vallards Lane Estate,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
450948,Vallards Lane Estate,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.15
450948,Vallards Lane Estate,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.15
450948,Vallards Lane Estate,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.56
450948,Vallards Lane Estate,2023-06-13T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
450948,Vallards Lane Estate,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
450948,Vallards Lane Estate,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
450948,Vallards Lane Estate,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
450948,Vallards Lane Estate,2023-06-13T13:20:00.000+00:00,transformer,,Temperature,C,34.8
450948,Vallards Lane Estate,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
450948,Vallards Lane Estate,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
450948,Vallards Lane Estate,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
450948,Vallards Lane Estate,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
450948,Vallards Lane Estate,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
450948,Vallards Lane Estate,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
450948,Vallards Lane Estate,2023-06-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
450948,Vallards Lane Estate,2023-06-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
450948,Vallards Lane Estate,2023-06-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
450948,Vallards Lane Estate,2023-06-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.11
450948,Vallards Lane Estate,2023-06-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.06
450948,Vallards Lane Estate,2023-06-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,0.2
450948,Vallards Lane Estate,2023-06-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
450948,Vallards Lane Estate,2023-06-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
450948,Vallards Lane Estate,2023-06-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
450948,Vallards Lane Estate,2023-06-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,9.3
450948,Vallards Lane Estate,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
450948,Vallards Lane Estate,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
450948,Vallards Lane Estate,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
450948,Vallards Lane Estate,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.53
450948,Vallards Lane Estate,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
450948,Vallards Lane Estate,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
450948,Vallards Lane Estate,2023-06-13T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
450948,Vallards Lane Estate,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
450948,Vallards Lane Estate,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
450948,Vallards Lane Estate,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
450948,Vallards Lane Estate,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
450948,Vallards Lane Estate,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
450948,Vallards Lane Estate,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
450948,Vallards Lane Estate,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.78
450948,Vallards Lane Estate,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.74
450948,Vallards Lane Estate,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.67
450948,Vallards Lane Estate,2023-06-13T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
450948,Vallards Lane Estate,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
450948,Vallards Lane Estate,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
450948,Vallards Lane Estate,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
450948,Vallards Lane Estate,2023-06-13T13:10:00.000+00:00,transformer,,Temperature,C,34.7
450948,Vallards Lane Estate,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
450948,Vallards Lane Estate,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
450948,Vallards Lane Estate,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
450948,Vallards Lane Estate,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
450948,Vallards Lane Estate,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
450948,Vallards Lane Estate,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
450948,Vallards Lane Estate,2023-06-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
450948,Vallards Lane Estate,2023-06-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
450948,Vallards Lane Estate,2023-06-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
450948,Vallards Lane Estate,2023-06-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.25
450948,Vallards Lane Estate,2023-06-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,2.04
450948,Vallards Lane Estate,2023-06-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,0.6
450948,Vallards Lane Estate,2023-06-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
450948,Vallards Lane Estate,2023-06-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
450948,Vallards Lane Estate,2023-06-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
450948,Vallards Lane Estate,2023-06-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,6.4
450948,Vallards Lane Estate,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
450948,Vallards Lane Estate,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
450948,Vallards Lane Estate,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
450948,Vallards Lane Estate,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.92
450948,Vallards Lane Estate,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.4
450948,Vallards Lane Estate,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.49
450948,Vallards Lane Estate,2023-06-13T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
450948,Vallards Lane Estate,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
450948,Vallards Lane Estate,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
450948,Vallards Lane Estate,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
450948,Vallards Lane Estate,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
450948,Vallards Lane Estate,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
450948,Vallards Lane Estate,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
450948,Vallards Lane Estate,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.86
450948,Vallards Lane Estate,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.07
450948,Vallards Lane Estate,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.13
450948,Vallards Lane Estate,2023-06-13T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
450948,Vallards Lane Estate,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
450948,Vallards Lane Estate,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
450948,Vallards Lane Estate,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
450948,Vallards Lane Estate,2023-06-13T13:00:00.000+00:00,transformer,,Temperature,C,34.4
450948,Vallards Lane Estate,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
450948,Vallards Lane Estate,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
450948,Vallards Lane Estate,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
450948,Vallards Lane Estate,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
450948,Vallards Lane Estate,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
450948,Vallards Lane Estate,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
450948,Vallards Lane Estate,2023-06-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
450948,Vallards Lane Estate,2023-06-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
450948,Vallards Lane Estate,2023-06-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
450948,Vallards Lane Estate,2023-06-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.78
450948,Vallards Lane Estate,2023-06-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.47
450948,Vallards Lane Estate,2023-06-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.64
450948,Vallards Lane Estate,2023-06-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,25.3
450948,Vallards Lane Estate,2023-06-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
450948,Vallards Lane Estate,2023-06-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
450948,Vallards Lane Estate,2023-06-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,8.3
450948,Vallards Lane Estate,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
450948,Vallards Lane Estate,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
450948,Vallards Lane Estate,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
450948,Vallards Lane Estate,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.78
450948,Vallards Lane Estate,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.58
450948,Vallards Lane Estate,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
450948,Vallards Lane Estate,2023-06-13T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
450948,Vallards Lane Estate,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
450948,Vallards Lane Estate,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
450948,Vallards Lane Estate,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
450948,Vallards Lane Estate,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
450948,Vallards Lane Estate,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
450948,Vallards Lane Estate,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
450948,Vallards Lane Estate,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.12
450948,Vallards Lane Estate,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.82
450948,Vallards Lane Estate,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.77
450948,Vallards Lane Estate,2023-06-13T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
450948,Vallards Lane Estate,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
450948,Vallards Lane Estate,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
450948,Vallards Lane Estate,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
450948,Vallards Lane Estate,2023-06-13T12:50:00.000+00:00,transformer,,Temperature,C,34.1
450948,Vallards Lane Estate,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
450948,Vallards Lane Estate,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
450948,Vallards Lane Estate,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
450948,Vallards Lane Estate,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
450948,Vallards Lane Estate,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
450948,Vallards Lane Estate,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.76
450948,Vallards Lane Estate,2023-06-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
450948,Vallards Lane Estate,2023-06-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
450948,Vallards Lane Estate,2023-06-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
450948,Vallards Lane Estate,2023-06-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.9
450948,Vallards Lane Estate,2023-06-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.4
450948,Vallards Lane Estate,2023-06-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.38
450948,Vallards Lane Estate,2023-06-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,26.8
450948,Vallards Lane Estate,2023-06-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
450948,Vallards Lane Estate,2023-06-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
450948,Vallards Lane Estate,2023-06-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,7.3
450948,Vallards Lane Estate,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
450948,Vallards Lane Estate,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
450948,Vallards Lane Estate,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
450948,Vallards Lane Estate,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.75
450948,Vallards Lane Estate,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.67
450948,Vallards Lane Estate,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.32
450948,Vallards Lane Estate,2023-06-13T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
450948,Vallards Lane Estate,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
450948,Vallards Lane Estate,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
450948,Vallards Lane Estate,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
450948,Vallards Lane Estate,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
450948,Vallards Lane Estate,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
450948,Vallards Lane Estate,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
450948,Vallards Lane Estate,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.22
450948,Vallards Lane Estate,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.92
450948,Vallards Lane Estate,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.82
450948,Vallards Lane Estate,2023-06-13T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
450948,Vallards Lane Estate,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
450948,Vallards Lane Estate,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
450948,Vallards Lane Estate,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
450948,Vallards Lane Estate,2023-06-13T12:40:00.000+00:00,transformer,,Temperature,C,33.7
450948,Vallards Lane Estate,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
450948,Vallards Lane Estate,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
450948,Vallards Lane Estate,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
450948,Vallards Lane Estate,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
450948,Vallards Lane Estate,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
450948,Vallards Lane Estate,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.13
450948,Vallards Lane Estate,2023-06-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
450948,Vallards Lane Estate,2023-06-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
450948,Vallards Lane Estate,2023-06-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
450948,Vallards Lane Estate,2023-06-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.97
450948,Vallards Lane Estate,2023-06-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.59
450948,Vallards Lane Estate,2023-06-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.5
450948,Vallards Lane Estate,2023-06-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,27.2
450948,Vallards Lane Estate,2023-06-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
450948,Vallards Lane Estate,2023-06-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
450948,Vallards Lane Estate,2023-06-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,7.3
450948,Vallards Lane Estate,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
450948,Vallards Lane Estate,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
450948,Vallards Lane Estate,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
450948,Vallards Lane Estate,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.79
450948,Vallards Lane Estate,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.96
450948,Vallards Lane Estate,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
450948,Vallards Lane Estate,2023-06-13T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
450948,Vallards Lane Estate,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
450948,Vallards Lane Estate,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
450948,Vallards Lane Estate,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
450948,Vallards Lane Estate,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
450948,Vallards Lane Estate,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
450948,Vallards Lane Estate,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
450948,Vallards Lane Estate,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.01
450948,Vallards Lane Estate,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.75
450948,Vallards Lane Estate,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.78
450948,Vallards Lane Estate,2023-06-13T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
450948,Vallards Lane Estate,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
450948,Vallards Lane Estate,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
450948,Vallards Lane Estate,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
450948,Vallards Lane Estate,2023-06-13T12:30:00.000+00:00,transformer,,Temperature,C,33.3
450948,Vallards Lane Estate,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
450948,Vallards Lane Estate,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
450948,Vallards Lane Estate,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
450948,Vallards Lane Estate,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
450948,Vallards Lane Estate,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
450948,Vallards Lane Estate,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.29
450948,Vallards Lane Estate,2023-06-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
450948,Vallards Lane Estate,2023-06-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
450948,Vallards Lane Estate,2023-06-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
450948,Vallards Lane Estate,2023-06-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.78
450948,Vallards Lane Estate,2023-06-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.72
450948,Vallards Lane Estate,2023-06-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.65
450948,Vallards Lane Estate,2023-06-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,26.2
450948,Vallards Lane Estate,2023-06-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
450948,Vallards Lane Estate,2023-06-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
450948,Vallards Lane Estate,2023-06-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,7.9
450948,Vallards Lane Estate,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
450948,Vallards Lane Estate,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
450948,Vallards Lane Estate,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
450948,Vallards Lane Estate,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.83
450948,Vallards Lane Estate,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
450948,Vallards Lane Estate,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
450948,Vallards Lane Estate,2023-06-13T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
450948,Vallards Lane Estate,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
450948,Vallards Lane Estate,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
450948,Vallards Lane Estate,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
450948,Vallards Lane Estate,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
450948,Vallards Lane Estate,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
450948,Vallards Lane Estate,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.06
450948,Vallards Lane Estate,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.59
450948,Vallards Lane Estate,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.65
450948,Vallards Lane Estate,2023-06-13T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.9
450948,Vallards Lane Estate,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
450948,Vallards Lane Estate,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
450948,Vallards Lane Estate,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
450948,Vallards Lane Estate,2023-06-13T12:20:00.000+00:00,transformer,,Temperature,C,33.0
450948,Vallards Lane Estate,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
450948,Vallards Lane Estate,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
450948,Vallards Lane Estate,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
450948,Vallards Lane Estate,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
450948,Vallards Lane Estate,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
450948,Vallards Lane Estate,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
450948,Vallards Lane Estate,2023-06-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
450948,Vallards Lane Estate,2023-06-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
450948,Vallards Lane Estate,2023-06-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
450948,Vallards Lane Estate,2023-06-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.89
450948,Vallards Lane Estate,2023-06-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,8.9
450948,Vallards Lane Estate,2023-06-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,0.29
450948,Vallards Lane Estate,2023-06-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
450948,Vallards Lane Estate,2023-06-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
450948,Vallards Lane Estate,2023-06-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
450948,Vallards Lane Estate,2023-06-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,8.7
450948,Vallards Lane Estate,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
450948,Vallards Lane Estate,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
450948,Vallards Lane Estate,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
450948,Vallards Lane Estate,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.89
450948,Vallards Lane Estate,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
450948,Vallards Lane Estate,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.58
450948,Vallards Lane Estate,2023-06-13T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
450948,Vallards Lane Estate,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
450948,Vallards Lane Estate,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
450948,Vallards Lane Estate,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
450948,Vallards Lane Estate,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
450948,Vallards Lane Estate,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
450948,Vallards Lane Estate,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
450948,Vallards Lane Estate,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.34
450948,Vallards Lane Estate,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.58
450948,Vallards Lane Estate,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.84
450948,Vallards Lane Estate,2023-06-13T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.7
450948,Vallards Lane Estate,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
450948,Vallards Lane Estate,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
450948,Vallards Lane Estate,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
450948,Vallards Lane Estate,2023-06-13T12:10:00.000+00:00,transformer,,Temperature,C,32.6
450948,Vallards Lane Estate,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
450948,Vallards Lane Estate,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
450948,Vallards Lane Estate,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
450948,Vallards Lane Estate,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
450948,Vallards Lane Estate,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
450948,Vallards Lane Estate,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
450948,Vallards Lane Estate,2023-06-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
450948,Vallards Lane Estate,2023-06-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
450948,Vallards Lane Estate,2023-06-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
450948,Vallards Lane Estate,2023-06-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.23
450948,Vallards Lane Estate,2023-06-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,9.26
450948,Vallards Lane Estate,2023-06-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.25
450948,Vallards Lane Estate,2023-06-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
450948,Vallards Lane Estate,2023-06-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
450948,Vallards Lane Estate,2023-06-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
450948,Vallards Lane Estate,2023-06-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,7.6
450948,Vallards Lane Estate,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
450948,Vallards Lane Estate,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
450948,Vallards Lane Estate,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
450948,Vallards Lane Estate,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.72
450948,Vallards Lane Estate,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
450948,Vallards Lane Estate,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
450948,Vallards Lane Estate,2023-06-13T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
450948,Vallards Lane Estate,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
450948,Vallards Lane Estate,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
450948,Vallards Lane Estate,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
450948,Vallards Lane Estate,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
450948,Vallards Lane Estate,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
450948,Vallards Lane Estate,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
450948,Vallards Lane Estate,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
450948,Vallards Lane Estate,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.94
450948,Vallards Lane Estate,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.64
450948,Vallards Lane Estate,2023-06-13T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,50.7
450948,Vallards Lane Estate,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
450948,Vallards Lane Estate,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.1
450948,Vallards Lane Estate,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
450948,Vallards Lane Estate,2023-06-13T12:00:00.000+00:00,transformer,,Temperature,C,32.2
450948,Vallards Lane Estate,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
450948,Vallards Lane Estate,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
450948,Vallards Lane Estate,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
450948,Vallards Lane Estate,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
450948,Vallards Lane Estate,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
450948,Vallards Lane Estate,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
450948,Vallards Lane Estate,2023-06-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
450948,Vallards Lane Estate,2023-06-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-06-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
450948,Vallards Lane Estate,2023-06-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.02
450948,Vallards Lane Estate,2023-06-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.94
450948,Vallards Lane Estate,2023-06-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.92
450948,Vallards Lane Estate,2023-06-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
450948,Vallards Lane Estate,2023-06-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
450948,Vallards Lane Estate,2023-06-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
450948,Vallards Lane Estate,2023-06-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,7.3
450948,Vallards Lane Estate,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
450948,Vallards Lane Estate,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
450948,Vallards Lane Estate,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
450948,Vallards Lane Estate,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.35
450948,Vallards Lane Estate,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.66
450948,Vallards Lane Estate,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
450948,Vallards Lane Estate,2023-06-13T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
450948,Vallards Lane Estate,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
450948,Vallards Lane Estate,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
450948,Vallards Lane Estate,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
450948,Vallards Lane Estate,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
450948,Vallards Lane Estate,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
450948,Vallards Lane Estate,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
450948,Vallards Lane Estate,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.93
450948,Vallards Lane Estate,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.77
450948,Vallards Lane Estate,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.48
450948,Vallards Lane Estate,2023-06-13T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
450948,Vallards Lane Estate,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
450948,Vallards Lane Estate,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
450948,Vallards Lane Estate,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
450948,Vallards Lane Estate,2023-06-13T11:50:00.000+00:00,transformer,,Temperature,C,31.9
450948,Vallards Lane Estate,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
450948,Vallards Lane Estate,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
450948,Vallards Lane Estate,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
450948,Vallards Lane Estate,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
450948,Vallards Lane Estate,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
450948,Vallards Lane Estate,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.19
450948,Vallards Lane Estate,2023-06-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
450948,Vallards Lane Estate,2023-06-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
450948,Vallards Lane Estate,2023-06-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
450948,Vallards Lane Estate,2023-06-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.28
450948,Vallards Lane Estate,2023-06-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.43
450948,Vallards Lane Estate,2023-06-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.8
450948,Vallards Lane Estate,2023-06-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,27.6
450948,Vallards Lane Estate,2023-06-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
450948,Vallards Lane Estate,2023-06-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
450948,Vallards Lane Estate,2023-06-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,8.1
450948,Vallards Lane Estate,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
450948,Vallards Lane Estate,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
450948,Vallards Lane Estate,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
450948,Vallards Lane Estate,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.04
450948,Vallards Lane Estate,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
450948,Vallards Lane Estate,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
450948,Vallards Lane Estate,2023-06-13T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
450948,Vallards Lane Estate,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
450948,Vallards Lane Estate,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
450948,Vallards Lane Estate,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
450948,Vallards Lane Estate,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
450948,Vallards Lane Estate,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
450948,Vallards Lane Estate,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
450948,Vallards Lane Estate,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
450948,Vallards Lane Estate,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.24
450948,Vallards Lane Estate,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.06
450948,Vallards Lane Estate,2023-06-13T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
450948,Vallards Lane Estate,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
450948,Vallards Lane Estate,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
450948,Vallards Lane Estate,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
450948,Vallards Lane Estate,2023-06-13T11:40:00.000+00:00,transformer,,Temperature,C,31.9
450948,Vallards Lane Estate,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
450948,Vallards Lane Estate,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
450948,Vallards Lane Estate,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
450948,Vallards Lane Estate,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
450948,Vallards Lane Estate,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
450948,Vallards Lane Estate,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
450948,Vallards Lane Estate,2023-06-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
450948,Vallards Lane Estate,2023-06-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
450948,Vallards Lane Estate,2023-06-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
450948,Vallards Lane Estate,2023-06-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.06
450948,Vallards Lane Estate,2023-06-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,0.12
450948,Vallards Lane Estate,2023-06-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,1.55
450948,Vallards Lane Estate,2023-06-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,23.8
450948,Vallards Lane Estate,2023-06-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
450948,Vallards Lane Estate,2023-06-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
450948,Vallards Lane Estate,2023-06-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.1
450948,Vallards Lane Estate,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
450948,Vallards Lane Estate,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
450948,Vallards Lane Estate,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
450948,Vallards Lane Estate,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.5
450948,Vallards Lane Estate,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
450948,Vallards Lane Estate,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.86
450948,Vallards Lane Estate,2023-06-13T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
450948,Vallards Lane Estate,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
450948,Vallards Lane Estate,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
450948,Vallards Lane Estate,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
450948,Vallards Lane Estate,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
450948,Vallards Lane Estate,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
450948,Vallards Lane Estate,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.38
450948,Vallards Lane Estate,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
450948,Vallards Lane Estate,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.68
450948,Vallards Lane Estate,2023-06-13T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
450948,Vallards Lane Estate,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
450948,Vallards Lane Estate,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
450948,Vallards Lane Estate,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
450948,Vallards Lane Estate,2023-06-13T11:30:00.000+00:00,transformer,,Temperature,C,31.9
450948,Vallards Lane Estate,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
450948,Vallards Lane Estate,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
450948,Vallards Lane Estate,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
450948,Vallards Lane Estate,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
450948,Vallards Lane Estate,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
450948,Vallards Lane Estate,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
450948,Vallards Lane Estate,2023-06-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
450948,Vallards Lane Estate,2023-06-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
450948,Vallards Lane Estate,2023-06-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
450948,Vallards Lane Estate,2023-06-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,0.88
450948,Vallards Lane Estate,2023-06-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,2.24
450948,Vallards Lane Estate,2023-06-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,4.18
450948,Vallards Lane Estate,2023-06-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,26.1
450948,Vallards Lane Estate,2023-06-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
450948,Vallards Lane Estate,2023-06-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
450948,Vallards Lane Estate,2023-06-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
