Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
450948,Vallards Lane Estate,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
450948,Vallards Lane Estate,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.75
450948,Vallards Lane Estate,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.38
450948,Vallards Lane Estate,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
450948,Vallards Lane Estate,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.58
450948,Vallards Lane Estate,2023-06-13T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
450948,Vallards Lane Estate,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
450948,Vallards Lane Estate,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
450948,Vallards Lane Estate,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
450948,Vallards Lane Estate,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
450948,Vallards Lane Estate,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
450948,Vallards Lane Estate,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
450948,Vallards Lane Estate,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
450948,Vallards Lane Estate,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.7
450948,Vallards Lane Estate,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.61
450948,Vallards Lane Estate,2023-06-13T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
450948,Vallards Lane Estate,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
450948,Vallards Lane Estate,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
450948,Vallards Lane Estate,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
450948,Vallards Lane Estate,2023-06-13T11:20:00.000+00:00,transformer,,Temperature,C,31.8
450948,Vallards Lane Estate,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
450948,Vallards Lane Estate,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
450948,Vallards Lane Estate,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
450948,Vallards Lane Estate,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
450948,Vallards Lane Estate,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
450948,Vallards Lane Estate,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
450948,Vallards Lane Estate,2023-06-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
450948,Vallards Lane Estate,2023-06-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
450948,Vallards Lane Estate,2023-06-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
450948,Vallards Lane Estate,2023-06-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,1.39
450948,Vallards Lane Estate,2023-06-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,1.79
450948,Vallards Lane Estate,2023-06-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,2.96
450948,Vallards Lane Estate,2023-06-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,21.2
450948,Vallards Lane Estate,2023-06-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
450948,Vallards Lane Estate,2023-06-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
450948,Vallards Lane Estate,2023-06-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
450948,Vallards Lane Estate,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
450948,Vallards Lane Estate,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
450948,Vallards Lane Estate,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
450948,Vallards Lane Estate,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.91
450948,Vallards Lane Estate,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.84
450948,Vallards Lane Estate,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
450948,Vallards Lane Estate,2023-06-13T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
450948,Vallards Lane Estate,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
450948,Vallards Lane Estate,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
450948,Vallards Lane Estate,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
450948,Vallards Lane Estate,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
450948,Vallards Lane Estate,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
450948,Vallards Lane Estate,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
450948,Vallards Lane Estate,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.19
450948,Vallards Lane Estate,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.34
450948,Vallards Lane Estate,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.34
450948,Vallards Lane Estate,2023-06-13T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
450948,Vallards Lane Estate,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
450948,Vallards Lane Estate,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
450948,Vallards Lane Estate,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
450948,Vallards Lane Estate,2023-06-13T11:10:00.000+00:00,transformer,,Temperature,C,31.5
450948,Vallards Lane Estate,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
450948,Vallards Lane Estate,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
450948,Vallards Lane Estate,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
450948,Vallards Lane Estate,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
450948,Vallards Lane Estate,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
450948,Vallards Lane Estate,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
450948,Vallards Lane Estate,2023-06-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
450948,Vallards Lane Estate,2023-06-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
450948,Vallards Lane Estate,2023-06-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
450948,Vallards Lane Estate,2023-06-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,6.71
450948,Vallards Lane Estate,2023-06-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.5
450948,Vallards Lane Estate,2023-06-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,0.92
450948,Vallards Lane Estate,2023-06-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
450948,Vallards Lane Estate,2023-06-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
450948,Vallards Lane Estate,2023-06-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
450948,Vallards Lane Estate,2023-06-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
450948,Vallards Lane Estate,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
450948,Vallards Lane Estate,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
450948,Vallards Lane Estate,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
450948,Vallards Lane Estate,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.87
450948,Vallards Lane Estate,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.53
450948,Vallards Lane Estate,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
450948,Vallards Lane Estate,2023-06-13T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
450948,Vallards Lane Estate,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
450948,Vallards Lane Estate,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
450948,Vallards Lane Estate,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
450948,Vallards Lane Estate,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
450948,Vallards Lane Estate,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
450948,Vallards Lane Estate,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
450948,Vallards Lane Estate,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
450948,Vallards Lane Estate,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.01
450948,Vallards Lane Estate,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.89
450948,Vallards Lane Estate,2023-06-13T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
450948,Vallards Lane Estate,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
450948,Vallards Lane Estate,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
450948,Vallards Lane Estate,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
450948,Vallards Lane Estate,2023-06-13T11:00:00.000+00:00,transformer,,Temperature,C,31.1
450948,Vallards Lane Estate,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
450948,Vallards Lane Estate,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
450948,Vallards Lane Estate,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
450948,Vallards Lane Estate,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
450948,Vallards Lane Estate,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
450948,Vallards Lane Estate,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
450948,Vallards Lane Estate,2023-06-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
450948,Vallards Lane Estate,2023-06-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
450948,Vallards Lane Estate,2023-06-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
450948,Vallards Lane Estate,2023-06-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,2.45
450948,Vallards Lane Estate,2023-06-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.54
450948,Vallards Lane Estate,2023-06-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,0.43
450948,Vallards Lane Estate,2023-06-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,29.4
450948,Vallards Lane Estate,2023-06-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
450948,Vallards Lane Estate,2023-06-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
450948,Vallards Lane Estate,2023-06-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,6.0
450948,Vallards Lane Estate,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
450948,Vallards Lane Estate,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
450948,Vallards Lane Estate,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
450948,Vallards Lane Estate,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.57
450948,Vallards Lane Estate,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.78
450948,Vallards Lane Estate,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
450948,Vallards Lane Estate,2023-06-13T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
450948,Vallards Lane Estate,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
450948,Vallards Lane Estate,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
450948,Vallards Lane Estate,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
450948,Vallards Lane Estate,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
450948,Vallards Lane Estate,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
450948,Vallards Lane Estate,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
450948,Vallards Lane Estate,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.27
450948,Vallards Lane Estate,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.11
450948,Vallards Lane Estate,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.63
450948,Vallards Lane Estate,2023-06-13T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
450948,Vallards Lane Estate,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
450948,Vallards Lane Estate,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
450948,Vallards Lane Estate,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
450948,Vallards Lane Estate,2023-06-13T10:50:00.000+00:00,transformer,,Temperature,C,30.6
450948,Vallards Lane Estate,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
450948,Vallards Lane Estate,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
450948,Vallards Lane Estate,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
450948,Vallards Lane Estate,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
450948,Vallards Lane Estate,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
450948,Vallards Lane Estate,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.18
450948,Vallards Lane Estate,2023-06-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
450948,Vallards Lane Estate,2023-06-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
450948,Vallards Lane Estate,2023-06-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
450948,Vallards Lane Estate,2023-06-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.3
450948,Vallards Lane Estate,2023-06-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.88
450948,Vallards Lane Estate,2023-06-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.93
450948,Vallards Lane Estate,2023-06-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,26.2
450948,Vallards Lane Estate,2023-06-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
450948,Vallards Lane Estate,2023-06-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
450948,Vallards Lane Estate,2023-06-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,6.7
450948,Vallards Lane Estate,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
450948,Vallards Lane Estate,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
450948,Vallards Lane Estate,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
450948,Vallards Lane Estate,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.77
450948,Vallards Lane Estate,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.72
450948,Vallards Lane Estate,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
450948,Vallards Lane Estate,2023-06-13T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
450948,Vallards Lane Estate,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
450948,Vallards Lane Estate,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
450948,Vallards Lane Estate,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
450948,Vallards Lane Estate,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
450948,Vallards Lane Estate,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
450948,Vallards Lane Estate,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
450948,Vallards Lane Estate,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.42
450948,Vallards Lane Estate,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.22
450948,Vallards Lane Estate,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.8
450948,Vallards Lane Estate,2023-06-13T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
450948,Vallards Lane Estate,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
450948,Vallards Lane Estate,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
450948,Vallards Lane Estate,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
450948,Vallards Lane Estate,2023-06-13T10:40:00.000+00:00,transformer,,Temperature,C,30.2
450948,Vallards Lane Estate,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
450948,Vallards Lane Estate,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
450948,Vallards Lane Estate,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
450948,Vallards Lane Estate,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
450948,Vallards Lane Estate,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
450948,Vallards Lane Estate,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
450948,Vallards Lane Estate,2023-06-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
450948,Vallards Lane Estate,2023-06-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
450948,Vallards Lane Estate,2023-06-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
450948,Vallards Lane Estate,2023-06-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.35
450948,Vallards Lane Estate,2023-06-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.94
450948,Vallards Lane Estate,2023-06-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.29
450948,Vallards Lane Estate,2023-06-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,29.7
450948,Vallards Lane Estate,2023-06-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
450948,Vallards Lane Estate,2023-06-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
450948,Vallards Lane Estate,2023-06-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.1
450948,Vallards Lane Estate,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
450948,Vallards Lane Estate,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
450948,Vallards Lane Estate,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
450948,Vallards Lane Estate,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.22
450948,Vallards Lane Estate,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
450948,Vallards Lane Estate,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.95
450948,Vallards Lane Estate,2023-06-13T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
450948,Vallards Lane Estate,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
450948,Vallards Lane Estate,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
450948,Vallards Lane Estate,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
450948,Vallards Lane Estate,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
450948,Vallards Lane Estate,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
450948,Vallards Lane Estate,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
450948,Vallards Lane Estate,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.14
450948,Vallards Lane Estate,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.75
450948,Vallards Lane Estate,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.53
450948,Vallards Lane Estate,2023-06-13T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
450948,Vallards Lane Estate,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
450948,Vallards Lane Estate,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
450948,Vallards Lane Estate,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
450948,Vallards Lane Estate,2023-06-13T10:30:00.000+00:00,transformer,,Temperature,C,29.9
450948,Vallards Lane Estate,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
450948,Vallards Lane Estate,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
450948,Vallards Lane Estate,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
450948,Vallards Lane Estate,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
450948,Vallards Lane Estate,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
450948,Vallards Lane Estate,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
450948,Vallards Lane Estate,2023-06-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
450948,Vallards Lane Estate,2023-06-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
450948,Vallards Lane Estate,2023-06-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
450948,Vallards Lane Estate,2023-06-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.37
450948,Vallards Lane Estate,2023-06-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.38
450948,Vallards Lane Estate,2023-06-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.58
450948,Vallards Lane Estate,2023-06-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,28.4
450948,Vallards Lane Estate,2023-06-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
450948,Vallards Lane Estate,2023-06-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
450948,Vallards Lane Estate,2023-06-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,8.1
450948,Vallards Lane Estate,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
450948,Vallards Lane Estate,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
450948,Vallards Lane Estate,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
450948,Vallards Lane Estate,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.73
450948,Vallards Lane Estate,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.39
450948,Vallards Lane Estate,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
450948,Vallards Lane Estate,2023-06-13T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
450948,Vallards Lane Estate,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
450948,Vallards Lane Estate,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
450948,Vallards Lane Estate,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
450948,Vallards Lane Estate,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
450948,Vallards Lane Estate,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
450948,Vallards Lane Estate,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
450948,Vallards Lane Estate,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
450948,Vallards Lane Estate,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
450948,Vallards Lane Estate,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.94
450948,Vallards Lane Estate,2023-06-13T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
450948,Vallards Lane Estate,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
450948,Vallards Lane Estate,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
450948,Vallards Lane Estate,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
450948,Vallards Lane Estate,2023-06-13T10:20:00.000+00:00,transformer,,Temperature,C,29.7
450948,Vallards Lane Estate,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
450948,Vallards Lane Estate,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
450948,Vallards Lane Estate,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
450948,Vallards Lane Estate,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
450948,Vallards Lane Estate,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
450948,Vallards Lane Estate,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
450948,Vallards Lane Estate,2023-06-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
450948,Vallards Lane Estate,2023-06-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
450948,Vallards Lane Estate,2023-06-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
450948,Vallards Lane Estate,2023-06-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.5
450948,Vallards Lane Estate,2023-06-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,4.12
450948,Vallards Lane Estate,2023-06-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,0.82
450948,Vallards Lane Estate,2023-06-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,28.0
450948,Vallards Lane Estate,2023-06-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
450948,Vallards Lane Estate,2023-06-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
450948,Vallards Lane Estate,2023-06-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,6.1
450948,Vallards Lane Estate,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
450948,Vallards Lane Estate,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
450948,Vallards Lane Estate,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
450948,Vallards Lane Estate,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.9
450948,Vallards Lane Estate,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
450948,Vallards Lane Estate,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
450948,Vallards Lane Estate,2023-06-13T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
450948,Vallards Lane Estate,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
450948,Vallards Lane Estate,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
450948,Vallards Lane Estate,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
450948,Vallards Lane Estate,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
450948,Vallards Lane Estate,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
450948,Vallards Lane Estate,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
450948,Vallards Lane Estate,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
450948,Vallards Lane Estate,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
450948,Vallards Lane Estate,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.51
450948,Vallards Lane Estate,2023-06-13T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
450948,Vallards Lane Estate,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
450948,Vallards Lane Estate,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
450948,Vallards Lane Estate,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
450948,Vallards Lane Estate,2023-06-13T10:10:00.000+00:00,transformer,,Temperature,C,29.5
450948,Vallards Lane Estate,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
450948,Vallards Lane Estate,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
450948,Vallards Lane Estate,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
450948,Vallards Lane Estate,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
450948,Vallards Lane Estate,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
450948,Vallards Lane Estate,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
450948,Vallards Lane Estate,2023-06-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
450948,Vallards Lane Estate,2023-06-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
450948,Vallards Lane Estate,2023-06-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
450948,Vallards Lane Estate,2023-06-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.43
450948,Vallards Lane Estate,2023-06-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,5.11
450948,Vallards Lane Estate,2023-06-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,1.55
450948,Vallards Lane Estate,2023-06-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,31.1
450948,Vallards Lane Estate,2023-06-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
450948,Vallards Lane Estate,2023-06-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
450948,Vallards Lane Estate,2023-06-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.9
450948,Vallards Lane Estate,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
450948,Vallards Lane Estate,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
450948,Vallards Lane Estate,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
450948,Vallards Lane Estate,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.42
450948,Vallards Lane Estate,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
450948,Vallards Lane Estate,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
450948,Vallards Lane Estate,2023-06-13T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
450948,Vallards Lane Estate,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
450948,Vallards Lane Estate,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
450948,Vallards Lane Estate,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
450948,Vallards Lane Estate,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
450948,Vallards Lane Estate,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
450948,Vallards Lane Estate,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
450948,Vallards Lane Estate,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.21
450948,Vallards Lane Estate,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
450948,Vallards Lane Estate,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.52
450948,Vallards Lane Estate,2023-06-13T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
450948,Vallards Lane Estate,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
450948,Vallards Lane Estate,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
450948,Vallards Lane Estate,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
450948,Vallards Lane Estate,2023-06-13T10:00:00.000+00:00,transformer,,Temperature,C,29.3
450948,Vallards Lane Estate,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
450948,Vallards Lane Estate,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
450948,Vallards Lane Estate,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
450948,Vallards Lane Estate,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
450948,Vallards Lane Estate,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
450948,Vallards Lane Estate,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
450948,Vallards Lane Estate,2023-06-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
450948,Vallards Lane Estate,2023-06-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
450948,Vallards Lane Estate,2023-06-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
450948,Vallards Lane Estate,2023-06-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,2.79
450948,Vallards Lane Estate,2023-06-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,4.46
450948,Vallards Lane Estate,2023-06-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,1.59
450948,Vallards Lane Estate,2023-06-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,24.7
450948,Vallards Lane Estate,2023-06-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
450948,Vallards Lane Estate,2023-06-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
450948,Vallards Lane Estate,2023-06-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,9.5
450948,Vallards Lane Estate,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
450948,Vallards Lane Estate,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
450948,Vallards Lane Estate,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
450948,Vallards Lane Estate,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.36
450948,Vallards Lane Estate,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
450948,Vallards Lane Estate,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
450948,Vallards Lane Estate,2023-06-13T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
450948,Vallards Lane Estate,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
450948,Vallards Lane Estate,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
450948,Vallards Lane Estate,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
450948,Vallards Lane Estate,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
450948,Vallards Lane Estate,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
450948,Vallards Lane Estate,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
450948,Vallards Lane Estate,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
450948,Vallards Lane Estate,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.39
450948,Vallards Lane Estate,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.32
450948,Vallards Lane Estate,2023-06-13T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
450948,Vallards Lane Estate,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
450948,Vallards Lane Estate,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
450948,Vallards Lane Estate,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
450948,Vallards Lane Estate,2023-06-13T09:50:00.000+00:00,transformer,,Temperature,C,29.3
450948,Vallards Lane Estate,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
450948,Vallards Lane Estate,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
450948,Vallards Lane Estate,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
450948,Vallards Lane Estate,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
450948,Vallards Lane Estate,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
450948,Vallards Lane Estate,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
450948,Vallards Lane Estate,2023-06-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
450948,Vallards Lane Estate,2023-06-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
450948,Vallards Lane Estate,2023-06-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,1.98
450948,Vallards Lane Estate,2023-06-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,5.04
450948,Vallards Lane Estate,2023-06-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,1.92
450948,Vallards Lane Estate,2023-06-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,26.1
450948,Vallards Lane Estate,2023-06-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
450948,Vallards Lane Estate,2023-06-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
450948,Vallards Lane Estate,2023-06-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
450948,Vallards Lane Estate,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
450948,Vallards Lane Estate,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
450948,Vallards Lane Estate,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.51
450948,Vallards Lane Estate,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
450948,Vallards Lane Estate,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
450948,Vallards Lane Estate,2023-06-13T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
450948,Vallards Lane Estate,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
450948,Vallards Lane Estate,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
450948,Vallards Lane Estate,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
450948,Vallards Lane Estate,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
450948,Vallards Lane Estate,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
450948,Vallards Lane Estate,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
450948,Vallards Lane Estate,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.94
450948,Vallards Lane Estate,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
450948,Vallards Lane Estate,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.16
450948,Vallards Lane Estate,2023-06-13T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
450948,Vallards Lane Estate,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
450948,Vallards Lane Estate,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
450948,Vallards Lane Estate,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
450948,Vallards Lane Estate,2023-06-13T09:40:00.000+00:00,transformer,,Temperature,C,29.2
450948,Vallards Lane Estate,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
450948,Vallards Lane Estate,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
450948,Vallards Lane Estate,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
450948,Vallards Lane Estate,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
450948,Vallards Lane Estate,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
450948,Vallards Lane Estate,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
450948,Vallards Lane Estate,2023-06-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
450948,Vallards Lane Estate,2023-06-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
450948,Vallards Lane Estate,2023-06-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
450948,Vallards Lane Estate,2023-06-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.56
450948,Vallards Lane Estate,2023-06-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,3.79
450948,Vallards Lane Estate,2023-06-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.6
450948,Vallards Lane Estate,2023-06-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
450948,Vallards Lane Estate,2023-06-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
450948,Vallards Lane Estate,2023-06-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
450948,Vallards Lane Estate,2023-06-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,6.6
450948,Vallards Lane Estate,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
450948,Vallards Lane Estate,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
450948,Vallards Lane Estate,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
450948,Vallards Lane Estate,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.26
450948,Vallards Lane Estate,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.31
450948,Vallards Lane Estate,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.15
450948,Vallards Lane Estate,2023-06-13T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
450948,Vallards Lane Estate,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
450948,Vallards Lane Estate,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
450948,Vallards Lane Estate,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
450948,Vallards Lane Estate,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
450948,Vallards Lane Estate,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
450948,Vallards Lane Estate,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
450948,Vallards Lane Estate,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.38
450948,Vallards Lane Estate,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
450948,Vallards Lane Estate,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.37
450948,Vallards Lane Estate,2023-06-13T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
450948,Vallards Lane Estate,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
450948,Vallards Lane Estate,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
450948,Vallards Lane Estate,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
450948,Vallards Lane Estate,2023-06-13T09:30:00.000+00:00,transformer,,Temperature,C,29.0
450948,Vallards Lane Estate,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
450948,Vallards Lane Estate,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
450948,Vallards Lane Estate,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
450948,Vallards Lane Estate,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
450948,Vallards Lane Estate,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
450948,Vallards Lane Estate,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
450948,Vallards Lane Estate,2023-06-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
450948,Vallards Lane Estate,2023-06-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
450948,Vallards Lane Estate,2023-06-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
450948,Vallards Lane Estate,2023-06-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.87
450948,Vallards Lane Estate,2023-06-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,7.06
450948,Vallards Lane Estate,2023-06-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,1.51
450948,Vallards Lane Estate,2023-06-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
450948,Vallards Lane Estate,2023-06-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
450948,Vallards Lane Estate,2023-06-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
450948,Vallards Lane Estate,2023-06-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.5
450948,Vallards Lane Estate,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
450948,Vallards Lane Estate,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
450948,Vallards Lane Estate,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
450948,Vallards Lane Estate,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.05
450948,Vallards Lane Estate,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.43
450948,Vallards Lane Estate,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.37
450948,Vallards Lane Estate,2023-06-13T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
450948,Vallards Lane Estate,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
450948,Vallards Lane Estate,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
450948,Vallards Lane Estate,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
450948,Vallards Lane Estate,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
450948,Vallards Lane Estate,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
450948,Vallards Lane Estate,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.39
450948,Vallards Lane Estate,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
450948,Vallards Lane Estate,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.77
450948,Vallards Lane Estate,2023-06-13T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
450948,Vallards Lane Estate,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
450948,Vallards Lane Estate,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
450948,Vallards Lane Estate,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
450948,Vallards Lane Estate,2023-06-13T09:20:00.000+00:00,transformer,,Temperature,C,28.9
450948,Vallards Lane Estate,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
450948,Vallards Lane Estate,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
450948,Vallards Lane Estate,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
450948,Vallards Lane Estate,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
450948,Vallards Lane Estate,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
450948,Vallards Lane Estate,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
450948,Vallards Lane Estate,2023-06-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
450948,Vallards Lane Estate,2023-06-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
450948,Vallards Lane Estate,2023-06-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
450948,Vallards Lane Estate,2023-06-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,0.33
450948,Vallards Lane Estate,2023-06-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,5.34
450948,Vallards Lane Estate,2023-06-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,2.6
450948,Vallards Lane Estate,2023-06-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,31.3
450948,Vallards Lane Estate,2023-06-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
450948,Vallards Lane Estate,2023-06-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
450948,Vallards Lane Estate,2023-06-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
450948,Vallards Lane Estate,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
450948,Vallards Lane Estate,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
450948,Vallards Lane Estate,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
450948,Vallards Lane Estate,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.71
450948,Vallards Lane Estate,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.07
450948,Vallards Lane Estate,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
450948,Vallards Lane Estate,2023-06-13T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
450948,Vallards Lane Estate,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
450948,Vallards Lane Estate,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
450948,Vallards Lane Estate,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
450948,Vallards Lane Estate,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
450948,Vallards Lane Estate,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
450948,Vallards Lane Estate,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
450948,Vallards Lane Estate,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
450948,Vallards Lane Estate,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
450948,Vallards Lane Estate,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.35
450948,Vallards Lane Estate,2023-06-13T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
450948,Vallards Lane Estate,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
450948,Vallards Lane Estate,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
450948,Vallards Lane Estate,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
450948,Vallards Lane Estate,2023-06-13T09:10:00.000+00:00,transformer,,Temperature,C,28.9
450948,Vallards Lane Estate,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
450948,Vallards Lane Estate,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
450948,Vallards Lane Estate,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
450948,Vallards Lane Estate,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
450948,Vallards Lane Estate,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
450948,Vallards Lane Estate,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.63
450948,Vallards Lane Estate,2023-06-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
