Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
450948,Vallards Lane Estate,2023-06-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-06-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,0.35
450948,Vallards Lane Estate,2023-06-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,4.79
450948,Vallards Lane Estate,2023-06-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,2.05
450948,Vallards Lane Estate,2023-06-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
450948,Vallards Lane Estate,2023-06-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
450948,Vallards Lane Estate,2023-06-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
450948,Vallards Lane Estate,2023-06-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
450948,Vallards Lane Estate,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
450948,Vallards Lane Estate,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
450948,Vallards Lane Estate,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
450948,Vallards Lane Estate,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.37
450948,Vallards Lane Estate,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.48
450948,Vallards Lane Estate,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
450948,Vallards Lane Estate,2023-06-13T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
450948,Vallards Lane Estate,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
450948,Vallards Lane Estate,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
450948,Vallards Lane Estate,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
450948,Vallards Lane Estate,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
450948,Vallards Lane Estate,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
450948,Vallards Lane Estate,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.33
450948,Vallards Lane Estate,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
450948,Vallards Lane Estate,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.88
450948,Vallards Lane Estate,2023-06-13T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
450948,Vallards Lane Estate,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
450948,Vallards Lane Estate,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
450948,Vallards Lane Estate,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
450948,Vallards Lane Estate,2023-06-13T09:00:00.000+00:00,transformer,,Temperature,C,28.7
450948,Vallards Lane Estate,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
450948,Vallards Lane Estate,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
450948,Vallards Lane Estate,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
450948,Vallards Lane Estate,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
450948,Vallards Lane Estate,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
450948,Vallards Lane Estate,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
450948,Vallards Lane Estate,2023-06-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
450948,Vallards Lane Estate,2023-06-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
450948,Vallards Lane Estate,2023-06-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
450948,Vallards Lane Estate,2023-06-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.04
450948,Vallards Lane Estate,2023-06-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,5.82
450948,Vallards Lane Estate,2023-06-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,2.02
450948,Vallards Lane Estate,2023-06-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
450948,Vallards Lane Estate,2023-06-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
450948,Vallards Lane Estate,2023-06-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
450948,Vallards Lane Estate,2023-06-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
450948,Vallards Lane Estate,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
450948,Vallards Lane Estate,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
450948,Vallards Lane Estate,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
450948,Vallards Lane Estate,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.6
450948,Vallards Lane Estate,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.87
450948,Vallards Lane Estate,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
450948,Vallards Lane Estate,2023-06-13T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
450948,Vallards Lane Estate,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
450948,Vallards Lane Estate,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
450948,Vallards Lane Estate,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
450948,Vallards Lane Estate,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
450948,Vallards Lane Estate,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
450948,Vallards Lane Estate,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
450948,Vallards Lane Estate,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.55
450948,Vallards Lane Estate,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.14
450948,Vallards Lane Estate,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.4
450948,Vallards Lane Estate,2023-06-13T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
450948,Vallards Lane Estate,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
450948,Vallards Lane Estate,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
450948,Vallards Lane Estate,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
450948,Vallards Lane Estate,2023-06-13T08:50:00.000+00:00,transformer,,Temperature,C,28.6
450948,Vallards Lane Estate,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
450948,Vallards Lane Estate,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
450948,Vallards Lane Estate,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
450948,Vallards Lane Estate,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
450948,Vallards Lane Estate,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
450948,Vallards Lane Estate,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
450948,Vallards Lane Estate,2023-06-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
450948,Vallards Lane Estate,2023-06-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
450948,Vallards Lane Estate,2023-06-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
450948,Vallards Lane Estate,2023-06-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,1.95
450948,Vallards Lane Estate,2023-06-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.01
450948,Vallards Lane Estate,2023-06-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,1.51
450948,Vallards Lane Estate,2023-06-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,60.5
450948,Vallards Lane Estate,2023-06-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
450948,Vallards Lane Estate,2023-06-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
450948,Vallards Lane Estate,2023-06-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,8.5
450948,Vallards Lane Estate,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
450948,Vallards Lane Estate,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
450948,Vallards Lane Estate,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
450948,Vallards Lane Estate,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.9
450948,Vallards Lane Estate,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
450948,Vallards Lane Estate,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
450948,Vallards Lane Estate,2023-06-13T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
450948,Vallards Lane Estate,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
450948,Vallards Lane Estate,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
450948,Vallards Lane Estate,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
450948,Vallards Lane Estate,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
450948,Vallards Lane Estate,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
450948,Vallards Lane Estate,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
450948,Vallards Lane Estate,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
450948,Vallards Lane Estate,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.23
450948,Vallards Lane Estate,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.24
450948,Vallards Lane Estate,2023-06-13T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
450948,Vallards Lane Estate,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
450948,Vallards Lane Estate,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
450948,Vallards Lane Estate,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
450948,Vallards Lane Estate,2023-06-13T08:40:00.000+00:00,transformer,,Temperature,C,28.4
450948,Vallards Lane Estate,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
450948,Vallards Lane Estate,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
450948,Vallards Lane Estate,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
450948,Vallards Lane Estate,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
450948,Vallards Lane Estate,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
450948,Vallards Lane Estate,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
450948,Vallards Lane Estate,2023-06-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
450948,Vallards Lane Estate,2023-06-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
450948,Vallards Lane Estate,2023-06-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
450948,Vallards Lane Estate,2023-06-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,0.98
450948,Vallards Lane Estate,2023-06-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,2.99
450948,Vallards Lane Estate,2023-06-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,2.07
450948,Vallards Lane Estate,2023-06-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,23.1
450948,Vallards Lane Estate,2023-06-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
450948,Vallards Lane Estate,2023-06-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
450948,Vallards Lane Estate,2023-06-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
450948,Vallards Lane Estate,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
450948,Vallards Lane Estate,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
450948,Vallards Lane Estate,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
450948,Vallards Lane Estate,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.11
450948,Vallards Lane Estate,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.18
450948,Vallards Lane Estate,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.38
450948,Vallards Lane Estate,2023-06-13T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
450948,Vallards Lane Estate,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
450948,Vallards Lane Estate,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
450948,Vallards Lane Estate,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
450948,Vallards Lane Estate,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
450948,Vallards Lane Estate,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
450948,Vallards Lane Estate,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
450948,Vallards Lane Estate,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
450948,Vallards Lane Estate,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
450948,Vallards Lane Estate,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.41
450948,Vallards Lane Estate,2023-06-13T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
450948,Vallards Lane Estate,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
450948,Vallards Lane Estate,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
450948,Vallards Lane Estate,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
450948,Vallards Lane Estate,2023-06-13T08:30:00.000+00:00,transformer,,Temperature,C,28.3
450948,Vallards Lane Estate,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
450948,Vallards Lane Estate,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
450948,Vallards Lane Estate,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
450948,Vallards Lane Estate,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
450948,Vallards Lane Estate,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
450948,Vallards Lane Estate,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
450948,Vallards Lane Estate,2023-06-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
450948,Vallards Lane Estate,2023-06-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
450948,Vallards Lane Estate,2023-06-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
450948,Vallards Lane Estate,2023-06-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,1.77
450948,Vallards Lane Estate,2023-06-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,4.67
450948,Vallards Lane Estate,2023-06-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,4.79
450948,Vallards Lane Estate,2023-06-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,26.5
450948,Vallards Lane Estate,2023-06-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
450948,Vallards Lane Estate,2023-06-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
450948,Vallards Lane Estate,2023-06-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
450948,Vallards Lane Estate,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
450948,Vallards Lane Estate,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
450948,Vallards Lane Estate,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
450948,Vallards Lane Estate,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.28
450948,Vallards Lane Estate,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.75
450948,Vallards Lane Estate,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.47
450948,Vallards Lane Estate,2023-06-13T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
450948,Vallards Lane Estate,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
450948,Vallards Lane Estate,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
450948,Vallards Lane Estate,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
450948,Vallards Lane Estate,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
450948,Vallards Lane Estate,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
450948,Vallards Lane Estate,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.8
450948,Vallards Lane Estate,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
450948,Vallards Lane Estate,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
450948,Vallards Lane Estate,2023-06-13T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
450948,Vallards Lane Estate,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
450948,Vallards Lane Estate,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
450948,Vallards Lane Estate,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
450948,Vallards Lane Estate,2023-06-13T08:20:00.000+00:00,transformer,,Temperature,C,28.2
450948,Vallards Lane Estate,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
450948,Vallards Lane Estate,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
450948,Vallards Lane Estate,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
450948,Vallards Lane Estate,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
450948,Vallards Lane Estate,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
450948,Vallards Lane Estate,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
450948,Vallards Lane Estate,2023-06-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
450948,Vallards Lane Estate,2023-06-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
450948,Vallards Lane Estate,2023-06-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
450948,Vallards Lane Estate,2023-06-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,2.52
450948,Vallards Lane Estate,2023-06-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,7.32
450948,Vallards Lane Estate,2023-06-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,4.41
450948,Vallards Lane Estate,2023-06-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,30.9
450948,Vallards Lane Estate,2023-06-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
450948,Vallards Lane Estate,2023-06-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
450948,Vallards Lane Estate,2023-06-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
450948,Vallards Lane Estate,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
450948,Vallards Lane Estate,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
450948,Vallards Lane Estate,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
450948,Vallards Lane Estate,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.55
450948,Vallards Lane Estate,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.23
450948,Vallards Lane Estate,2023-06-13T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
450948,Vallards Lane Estate,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
450948,Vallards Lane Estate,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
450948,Vallards Lane Estate,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
450948,Vallards Lane Estate,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
450948,Vallards Lane Estate,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
450948,Vallards Lane Estate,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.94
450948,Vallards Lane Estate,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
450948,Vallards Lane Estate,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
450948,Vallards Lane Estate,2023-06-13T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
450948,Vallards Lane Estate,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
450948,Vallards Lane Estate,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
450948,Vallards Lane Estate,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
450948,Vallards Lane Estate,2023-06-13T08:10:00.000+00:00,transformer,,Temperature,C,28.1
450948,Vallards Lane Estate,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
450948,Vallards Lane Estate,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
450948,Vallards Lane Estate,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
450948,Vallards Lane Estate,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
450948,Vallards Lane Estate,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
450948,Vallards Lane Estate,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
450948,Vallards Lane Estate,2023-06-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
450948,Vallards Lane Estate,2023-06-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
450948,Vallards Lane Estate,2023-06-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-06-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
450948,Vallards Lane Estate,2023-06-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,6.22
450948,Vallards Lane Estate,2023-06-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,3.19
450948,Vallards Lane Estate,2023-06-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,24.2
450948,Vallards Lane Estate,2023-06-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
450948,Vallards Lane Estate,2023-06-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
450948,Vallards Lane Estate,2023-06-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
450948,Vallards Lane Estate,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
450948,Vallards Lane Estate,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
450948,Vallards Lane Estate,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
450948,Vallards Lane Estate,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.4
450948,Vallards Lane Estate,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
450948,Vallards Lane Estate,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.08
450948,Vallards Lane Estate,2023-06-13T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
450948,Vallards Lane Estate,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
450948,Vallards Lane Estate,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
450948,Vallards Lane Estate,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
450948,Vallards Lane Estate,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
450948,Vallards Lane Estate,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
450948,Vallards Lane Estate,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
450948,Vallards Lane Estate,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
450948,Vallards Lane Estate,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
450948,Vallards Lane Estate,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.3
450948,Vallards Lane Estate,2023-06-13T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
450948,Vallards Lane Estate,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
450948,Vallards Lane Estate,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
450948,Vallards Lane Estate,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
450948,Vallards Lane Estate,2023-06-13T08:00:00.000+00:00,transformer,,Temperature,C,28.1
450948,Vallards Lane Estate,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
450948,Vallards Lane Estate,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
450948,Vallards Lane Estate,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
450948,Vallards Lane Estate,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
450948,Vallards Lane Estate,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
450948,Vallards Lane Estate,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
450948,Vallards Lane Estate,2023-06-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
450948,Vallards Lane Estate,2023-06-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
450948,Vallards Lane Estate,2023-06-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,3.23
450948,Vallards Lane Estate,2023-06-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,6.27
450948,Vallards Lane Estate,2023-06-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,2.77
450948,Vallards Lane Estate,2023-06-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,28.3
450948,Vallards Lane Estate,2023-06-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
450948,Vallards Lane Estate,2023-06-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
450948,Vallards Lane Estate,2023-06-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
450948,Vallards Lane Estate,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
450948,Vallards Lane Estate,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
450948,Vallards Lane Estate,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
450948,Vallards Lane Estate,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.37
450948,Vallards Lane Estate,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.95
450948,Vallards Lane Estate,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.59
450948,Vallards Lane Estate,2023-06-13T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
450948,Vallards Lane Estate,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
450948,Vallards Lane Estate,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
450948,Vallards Lane Estate,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
450948,Vallards Lane Estate,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
450948,Vallards Lane Estate,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
450948,Vallards Lane Estate,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
450948,Vallards Lane Estate,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
450948,Vallards Lane Estate,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
450948,Vallards Lane Estate,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.64
450948,Vallards Lane Estate,2023-06-13T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
450948,Vallards Lane Estate,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
450948,Vallards Lane Estate,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
450948,Vallards Lane Estate,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
450948,Vallards Lane Estate,2023-06-13T07:50:00.000+00:00,transformer,,Temperature,C,28.1
450948,Vallards Lane Estate,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
450948,Vallards Lane Estate,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
450948,Vallards Lane Estate,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
450948,Vallards Lane Estate,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
450948,Vallards Lane Estate,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
450948,Vallards Lane Estate,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
450948,Vallards Lane Estate,2023-06-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
450948,Vallards Lane Estate,2023-06-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
450948,Vallards Lane Estate,2023-06-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
450948,Vallards Lane Estate,2023-06-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,1.84
450948,Vallards Lane Estate,2023-06-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,6.69
450948,Vallards Lane Estate,2023-06-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,5.95
450948,Vallards Lane Estate,2023-06-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,32.6
450948,Vallards Lane Estate,2023-06-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
450948,Vallards Lane Estate,2023-06-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
450948,Vallards Lane Estate,2023-06-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
450948,Vallards Lane Estate,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
450948,Vallards Lane Estate,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
450948,Vallards Lane Estate,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
450948,Vallards Lane Estate,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.28
450948,Vallards Lane Estate,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.88
450948,Vallards Lane Estate,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.91
450948,Vallards Lane Estate,2023-06-13T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
450948,Vallards Lane Estate,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
450948,Vallards Lane Estate,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
450948,Vallards Lane Estate,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
450948,Vallards Lane Estate,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
450948,Vallards Lane Estate,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
450948,Vallards Lane Estate,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
450948,Vallards Lane Estate,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
450948,Vallards Lane Estate,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
450948,Vallards Lane Estate,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.39
450948,Vallards Lane Estate,2023-06-13T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
450948,Vallards Lane Estate,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
450948,Vallards Lane Estate,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
450948,Vallards Lane Estate,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
450948,Vallards Lane Estate,2023-06-13T07:40:00.000+00:00,transformer,,Temperature,C,28.1
450948,Vallards Lane Estate,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
450948,Vallards Lane Estate,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
450948,Vallards Lane Estate,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
450948,Vallards Lane Estate,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
450948,Vallards Lane Estate,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
450948,Vallards Lane Estate,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
450948,Vallards Lane Estate,2023-06-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
450948,Vallards Lane Estate,2023-06-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
450948,Vallards Lane Estate,2023-06-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
450948,Vallards Lane Estate,2023-06-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,7.64
450948,Vallards Lane Estate,2023-06-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,8.64
450948,Vallards Lane Estate,2023-06-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,8.3
450948,Vallards Lane Estate,2023-06-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,24.2
450948,Vallards Lane Estate,2023-06-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
450948,Vallards Lane Estate,2023-06-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
450948,Vallards Lane Estate,2023-06-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
450948,Vallards Lane Estate,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
450948,Vallards Lane Estate,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
450948,Vallards Lane Estate,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
450948,Vallards Lane Estate,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.53
450948,Vallards Lane Estate,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.81
450948,Vallards Lane Estate,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.86
450948,Vallards Lane Estate,2023-06-13T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
450948,Vallards Lane Estate,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
450948,Vallards Lane Estate,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
450948,Vallards Lane Estate,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
450948,Vallards Lane Estate,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
450948,Vallards Lane Estate,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
450948,Vallards Lane Estate,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
450948,Vallards Lane Estate,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
450948,Vallards Lane Estate,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
450948,Vallards Lane Estate,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.47
450948,Vallards Lane Estate,2023-06-13T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
450948,Vallards Lane Estate,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
450948,Vallards Lane Estate,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
450948,Vallards Lane Estate,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
450948,Vallards Lane Estate,2023-06-13T07:30:00.000+00:00,transformer,,Temperature,C,28.1
450948,Vallards Lane Estate,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
450948,Vallards Lane Estate,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
450948,Vallards Lane Estate,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
450948,Vallards Lane Estate,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
450948,Vallards Lane Estate,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
450948,Vallards Lane Estate,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
450948,Vallards Lane Estate,2023-06-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
450948,Vallards Lane Estate,2023-06-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
450948,Vallards Lane Estate,2023-06-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
450948,Vallards Lane Estate,2023-06-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,6.87
450948,Vallards Lane Estate,2023-06-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,9.72
450948,Vallards Lane Estate,2023-06-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,6.33
450948,Vallards Lane Estate,2023-06-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
450948,Vallards Lane Estate,2023-06-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
450948,Vallards Lane Estate,2023-06-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
450948,Vallards Lane Estate,2023-06-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
450948,Vallards Lane Estate,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
450948,Vallards Lane Estate,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
450948,Vallards Lane Estate,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.92
450948,Vallards Lane Estate,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.39
450948,Vallards Lane Estate,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
450948,Vallards Lane Estate,2023-06-13T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
450948,Vallards Lane Estate,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
450948,Vallards Lane Estate,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
450948,Vallards Lane Estate,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
450948,Vallards Lane Estate,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
450948,Vallards Lane Estate,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
450948,Vallards Lane Estate,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
450948,Vallards Lane Estate,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
450948,Vallards Lane Estate,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.82
450948,Vallards Lane Estate,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.36
450948,Vallards Lane Estate,2023-06-13T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
450948,Vallards Lane Estate,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
450948,Vallards Lane Estate,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
450948,Vallards Lane Estate,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
450948,Vallards Lane Estate,2023-06-13T07:20:00.000+00:00,transformer,,Temperature,C,28.1
450948,Vallards Lane Estate,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
450948,Vallards Lane Estate,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
450948,Vallards Lane Estate,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
450948,Vallards Lane Estate,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
450948,Vallards Lane Estate,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
450948,Vallards Lane Estate,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
450948,Vallards Lane Estate,2023-06-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
450948,Vallards Lane Estate,2023-06-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
450948,Vallards Lane Estate,2023-06-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,4.11
450948,Vallards Lane Estate,2023-06-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.21
450948,Vallards Lane Estate,2023-06-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,8.76
450948,Vallards Lane Estate,2023-06-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
450948,Vallards Lane Estate,2023-06-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
450948,Vallards Lane Estate,2023-06-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
450948,Vallards Lane Estate,2023-06-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
450948,Vallards Lane Estate,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
450948,Vallards Lane Estate,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
450948,Vallards Lane Estate,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
450948,Vallards Lane Estate,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.93
450948,Vallards Lane Estate,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.87
450948,Vallards Lane Estate,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.16
450948,Vallards Lane Estate,2023-06-13T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
450948,Vallards Lane Estate,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
450948,Vallards Lane Estate,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
450948,Vallards Lane Estate,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
450948,Vallards Lane Estate,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
450948,Vallards Lane Estate,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
450948,Vallards Lane Estate,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
450948,Vallards Lane Estate,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.16
450948,Vallards Lane Estate,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.29
450948,Vallards Lane Estate,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.23
450948,Vallards Lane Estate,2023-06-13T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,54.3
450948,Vallards Lane Estate,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.9
450948,Vallards Lane Estate,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.2
450948,Vallards Lane Estate,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
450948,Vallards Lane Estate,2023-06-13T07:10:00.000+00:00,transformer,,Temperature,C,28.2
450948,Vallards Lane Estate,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
450948,Vallards Lane Estate,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
450948,Vallards Lane Estate,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
450948,Vallards Lane Estate,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
450948,Vallards Lane Estate,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
450948,Vallards Lane Estate,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
450948,Vallards Lane Estate,2023-06-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
450948,Vallards Lane Estate,2023-06-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
450948,Vallards Lane Estate,2023-06-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
450948,Vallards Lane Estate,2023-06-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.09
450948,Vallards Lane Estate,2023-06-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.16
450948,Vallards Lane Estate,2023-06-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,0.93
450948,Vallards Lane Estate,2023-06-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
450948,Vallards Lane Estate,2023-06-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
450948,Vallards Lane Estate,2023-06-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
450948,Vallards Lane Estate,2023-06-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,5.3
450948,Vallards Lane Estate,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
450948,Vallards Lane Estate,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
450948,Vallards Lane Estate,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
450948,Vallards Lane Estate,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.31
450948,Vallards Lane Estate,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.55
450948,Vallards Lane Estate,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
450948,Vallards Lane Estate,2023-06-13T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
450948,Vallards Lane Estate,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
450948,Vallards Lane Estate,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
450948,Vallards Lane Estate,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
450948,Vallards Lane Estate,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
450948,Vallards Lane Estate,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
450948,Vallards Lane Estate,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
450948,Vallards Lane Estate,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
450948,Vallards Lane Estate,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
450948,Vallards Lane Estate,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
450948,Vallards Lane Estate,2023-06-13T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
450948,Vallards Lane Estate,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
450948,Vallards Lane Estate,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
450948,Vallards Lane Estate,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
450948,Vallards Lane Estate,2023-06-13T07:00:00.000+00:00,transformer,,Temperature,C,28.2
450948,Vallards Lane Estate,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
450948,Vallards Lane Estate,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
450948,Vallards Lane Estate,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
450948,Vallards Lane Estate,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
450948,Vallards Lane Estate,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
450948,Vallards Lane Estate,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
450948,Vallards Lane Estate,2023-06-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
450948,Vallards Lane Estate,2023-06-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
450948,Vallards Lane Estate,2023-06-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
450948,Vallards Lane Estate,2023-06-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,8.44
450948,Vallards Lane Estate,2023-06-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.5
450948,Vallards Lane Estate,2023-06-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,1.22
450948,Vallards Lane Estate,2023-06-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
450948,Vallards Lane Estate,2023-06-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
450948,Vallards Lane Estate,2023-06-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
450948,Vallards Lane Estate,2023-06-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,6.6
450948,Vallards Lane Estate,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
450948,Vallards Lane Estate,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
450948,Vallards Lane Estate,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
450948,Vallards Lane Estate,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.32
450948,Vallards Lane Estate,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.26
450948,Vallards Lane Estate,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
450948,Vallards Lane Estate,2023-06-13T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
450948,Vallards Lane Estate,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
450948,Vallards Lane Estate,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.7
450948,Vallards Lane Estate,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
450948,Vallards Lane Estate,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
450948,Vallards Lane Estate,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
450948,Vallards Lane Estate,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
450948,Vallards Lane Estate,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.73
450948,Vallards Lane Estate,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.26
450948,Vallards Lane Estate,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
450948,Vallards Lane Estate,2023-06-13T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.9
450948,Vallards Lane Estate,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
450948,Vallards Lane Estate,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.0
