Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
450948,Vallards Lane Estate,2023-06-13T06:50:00.000+00:00,transformer,,Temperature,C,28.3
450948,Vallards Lane Estate,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
450948,Vallards Lane Estate,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
450948,Vallards Lane Estate,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
450948,Vallards Lane Estate,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
450948,Vallards Lane Estate,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
450948,Vallards Lane Estate,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
450948,Vallards Lane Estate,2023-06-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
450948,Vallards Lane Estate,2023-06-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
450948,Vallards Lane Estate,2023-06-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
450948,Vallards Lane Estate,2023-06-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.06
450948,Vallards Lane Estate,2023-06-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,20.52
450948,Vallards Lane Estate,2023-06-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,4.57
450948,Vallards Lane Estate,2023-06-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
450948,Vallards Lane Estate,2023-06-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
450948,Vallards Lane Estate,2023-06-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
450948,Vallards Lane Estate,2023-06-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
450948,Vallards Lane Estate,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
450948,Vallards Lane Estate,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
450948,Vallards Lane Estate,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
450948,Vallards Lane Estate,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.94
450948,Vallards Lane Estate,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.17
450948,Vallards Lane Estate,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
450948,Vallards Lane Estate,2023-06-13T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
450948,Vallards Lane Estate,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
450948,Vallards Lane Estate,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
450948,Vallards Lane Estate,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
450948,Vallards Lane Estate,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
450948,Vallards Lane Estate,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
450948,Vallards Lane Estate,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
450948,Vallards Lane Estate,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
450948,Vallards Lane Estate,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
450948,Vallards Lane Estate,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
450948,Vallards Lane Estate,2023-06-13T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
450948,Vallards Lane Estate,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
450948,Vallards Lane Estate,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
450948,Vallards Lane Estate,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
450948,Vallards Lane Estate,2023-06-13T06:40:00.000+00:00,transformer,,Temperature,C,28.3
450948,Vallards Lane Estate,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
450948,Vallards Lane Estate,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
450948,Vallards Lane Estate,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
450948,Vallards Lane Estate,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
450948,Vallards Lane Estate,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
450948,Vallards Lane Estate,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
450948,Vallards Lane Estate,2023-06-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
450948,Vallards Lane Estate,2023-06-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
450948,Vallards Lane Estate,2023-06-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
450948,Vallards Lane Estate,2023-06-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.21
450948,Vallards Lane Estate,2023-06-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.14
450948,Vallards Lane Estate,2023-06-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,4.59
450948,Vallards Lane Estate,2023-06-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
450948,Vallards Lane Estate,2023-06-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
450948,Vallards Lane Estate,2023-06-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
450948,Vallards Lane Estate,2023-06-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
450948,Vallards Lane Estate,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
450948,Vallards Lane Estate,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
450948,Vallards Lane Estate,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.43
450948,Vallards Lane Estate,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.6
450948,Vallards Lane Estate,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
450948,Vallards Lane Estate,2023-06-13T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
450948,Vallards Lane Estate,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.2
450948,Vallards Lane Estate,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
450948,Vallards Lane Estate,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
450948,Vallards Lane Estate,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
450948,Vallards Lane Estate,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
450948,Vallards Lane Estate,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
450948,Vallards Lane Estate,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.3
450948,Vallards Lane Estate,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.17
450948,Vallards Lane Estate,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
450948,Vallards Lane Estate,2023-06-13T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
450948,Vallards Lane Estate,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
450948,Vallards Lane Estate,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
450948,Vallards Lane Estate,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
450948,Vallards Lane Estate,2023-06-13T06:30:00.000+00:00,transformer,,Temperature,C,28.3
450948,Vallards Lane Estate,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
450948,Vallards Lane Estate,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
450948,Vallards Lane Estate,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
450948,Vallards Lane Estate,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
450948,Vallards Lane Estate,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
450948,Vallards Lane Estate,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
450948,Vallards Lane Estate,2023-06-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
450948,Vallards Lane Estate,2023-06-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
450948,Vallards Lane Estate,2023-06-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
450948,Vallards Lane Estate,2023-06-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.73
450948,Vallards Lane Estate,2023-06-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.77
450948,Vallards Lane Estate,2023-06-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,5.34
450948,Vallards Lane Estate,2023-06-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
450948,Vallards Lane Estate,2023-06-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
450948,Vallards Lane Estate,2023-06-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
450948,Vallards Lane Estate,2023-06-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
450948,Vallards Lane Estate,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
450948,Vallards Lane Estate,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
450948,Vallards Lane Estate,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
450948,Vallards Lane Estate,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.46
450948,Vallards Lane Estate,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.97
450948,Vallards Lane Estate,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
450948,Vallards Lane Estate,2023-06-13T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
450948,Vallards Lane Estate,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.1
450948,Vallards Lane Estate,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
450948,Vallards Lane Estate,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
450948,Vallards Lane Estate,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
450948,Vallards Lane Estate,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
450948,Vallards Lane Estate,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
450948,Vallards Lane Estate,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
450948,Vallards Lane Estate,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.46
450948,Vallards Lane Estate,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
450948,Vallards Lane Estate,2023-06-13T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
450948,Vallards Lane Estate,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
450948,Vallards Lane Estate,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
450948,Vallards Lane Estate,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
450948,Vallards Lane Estate,2023-06-13T06:20:00.000+00:00,transformer,,Temperature,C,28.2
450948,Vallards Lane Estate,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
450948,Vallards Lane Estate,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
450948,Vallards Lane Estate,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
450948,Vallards Lane Estate,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
450948,Vallards Lane Estate,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
450948,Vallards Lane Estate,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
450948,Vallards Lane Estate,2023-06-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
450948,Vallards Lane Estate,2023-06-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
450948,Vallards Lane Estate,2023-06-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
450948,Vallards Lane Estate,2023-06-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.37
450948,Vallards Lane Estate,2023-06-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.43
450948,Vallards Lane Estate,2023-06-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,3.19
450948,Vallards Lane Estate,2023-06-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
450948,Vallards Lane Estate,2023-06-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
450948,Vallards Lane Estate,2023-06-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
450948,Vallards Lane Estate,2023-06-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
450948,Vallards Lane Estate,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
450948,Vallards Lane Estate,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
450948,Vallards Lane Estate,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.19
450948,Vallards Lane Estate,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.77
450948,Vallards Lane Estate,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.08
450948,Vallards Lane Estate,2023-06-13T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
450948,Vallards Lane Estate,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
450948,Vallards Lane Estate,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
450948,Vallards Lane Estate,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
450948,Vallards Lane Estate,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
450948,Vallards Lane Estate,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
450948,Vallards Lane Estate,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.86
450948,Vallards Lane Estate,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.08
450948,Vallards Lane Estate,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
450948,Vallards Lane Estate,2023-06-13T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
450948,Vallards Lane Estate,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
450948,Vallards Lane Estate,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
450948,Vallards Lane Estate,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
450948,Vallards Lane Estate,2023-06-13T06:10:00.000+00:00,transformer,,Temperature,C,28.2
450948,Vallards Lane Estate,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
450948,Vallards Lane Estate,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
450948,Vallards Lane Estate,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
450948,Vallards Lane Estate,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
450948,Vallards Lane Estate,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
450948,Vallards Lane Estate,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
450948,Vallards Lane Estate,2023-06-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
450948,Vallards Lane Estate,2023-06-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
450948,Vallards Lane Estate,2023-06-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
450948,Vallards Lane Estate,2023-06-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,6.05
450948,Vallards Lane Estate,2023-06-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.85
450948,Vallards Lane Estate,2023-06-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,2.73
450948,Vallards Lane Estate,2023-06-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
450948,Vallards Lane Estate,2023-06-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
450948,Vallards Lane Estate,2023-06-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
450948,Vallards Lane Estate,2023-06-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
450948,Vallards Lane Estate,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
450948,Vallards Lane Estate,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
450948,Vallards Lane Estate,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
450948,Vallards Lane Estate,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.28
450948,Vallards Lane Estate,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.09
450948,Vallards Lane Estate,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
450948,Vallards Lane Estate,2023-06-13T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,55.6
450948,Vallards Lane Estate,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.5
450948,Vallards Lane Estate,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.7
450948,Vallards Lane Estate,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
450948,Vallards Lane Estate,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
450948,Vallards Lane Estate,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
450948,Vallards Lane Estate,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
450948,Vallards Lane Estate,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
450948,Vallards Lane Estate,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.32
450948,Vallards Lane Estate,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.8
450948,Vallards Lane Estate,2023-06-13T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
450948,Vallards Lane Estate,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
450948,Vallards Lane Estate,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
450948,Vallards Lane Estate,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
450948,Vallards Lane Estate,2023-06-13T06:00:00.000+00:00,transformer,,Temperature,C,28.2
450948,Vallards Lane Estate,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
450948,Vallards Lane Estate,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
450948,Vallards Lane Estate,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
450948,Vallards Lane Estate,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
450948,Vallards Lane Estate,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
450948,Vallards Lane Estate,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
450948,Vallards Lane Estate,2023-06-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
450948,Vallards Lane Estate,2023-06-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
450948,Vallards Lane Estate,2023-06-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
450948,Vallards Lane Estate,2023-06-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.48
450948,Vallards Lane Estate,2023-06-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.42
450948,Vallards Lane Estate,2023-06-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,3.31
450948,Vallards Lane Estate,2023-06-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,73.2
450948,Vallards Lane Estate,2023-06-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
450948,Vallards Lane Estate,2023-06-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
450948,Vallards Lane Estate,2023-06-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
450948,Vallards Lane Estate,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
450948,Vallards Lane Estate,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
450948,Vallards Lane Estate,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
450948,Vallards Lane Estate,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.2
450948,Vallards Lane Estate,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.62
450948,Vallards Lane Estate,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.52
450948,Vallards Lane Estate,2023-06-13T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.0
450948,Vallards Lane Estate,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
450948,Vallards Lane Estate,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.4
450948,Vallards Lane Estate,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
450948,Vallards Lane Estate,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
450948,Vallards Lane Estate,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
450948,Vallards Lane Estate,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
450948,Vallards Lane Estate,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.73
450948,Vallards Lane Estate,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.91
450948,Vallards Lane Estate,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
450948,Vallards Lane Estate,2023-06-13T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
450948,Vallards Lane Estate,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
450948,Vallards Lane Estate,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
450948,Vallards Lane Estate,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
450948,Vallards Lane Estate,2023-06-13T05:50:00.000+00:00,transformer,,Temperature,C,28.1
450948,Vallards Lane Estate,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
450948,Vallards Lane Estate,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
450948,Vallards Lane Estate,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
450948,Vallards Lane Estate,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
450948,Vallards Lane Estate,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
450948,Vallards Lane Estate,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
450948,Vallards Lane Estate,2023-06-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
450948,Vallards Lane Estate,2023-06-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
450948,Vallards Lane Estate,2023-06-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
450948,Vallards Lane Estate,2023-06-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.93
450948,Vallards Lane Estate,2023-06-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.53
450948,Vallards Lane Estate,2023-06-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,3.34
450948,Vallards Lane Estate,2023-06-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,64.5
450948,Vallards Lane Estate,2023-06-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
450948,Vallards Lane Estate,2023-06-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
450948,Vallards Lane Estate,2023-06-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
450948,Vallards Lane Estate,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
450948,Vallards Lane Estate,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
450948,Vallards Lane Estate,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
450948,Vallards Lane Estate,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.53
450948,Vallards Lane Estate,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.89
450948,Vallards Lane Estate,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.92
450948,Vallards Lane Estate,2023-06-13T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
450948,Vallards Lane Estate,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
450948,Vallards Lane Estate,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.8
450948,Vallards Lane Estate,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
450948,Vallards Lane Estate,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
450948,Vallards Lane Estate,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
450948,Vallards Lane Estate,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
450948,Vallards Lane Estate,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
450948,Vallards Lane Estate,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.69
450948,Vallards Lane Estate,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
450948,Vallards Lane Estate,2023-06-13T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
450948,Vallards Lane Estate,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
450948,Vallards Lane Estate,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
450948,Vallards Lane Estate,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
450948,Vallards Lane Estate,2023-06-13T05:40:00.000+00:00,transformer,,Temperature,C,28.2
450948,Vallards Lane Estate,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
450948,Vallards Lane Estate,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
450948,Vallards Lane Estate,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
450948,Vallards Lane Estate,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
450948,Vallards Lane Estate,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
450948,Vallards Lane Estate,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
450948,Vallards Lane Estate,2023-06-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
450948,Vallards Lane Estate,2023-06-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
450948,Vallards Lane Estate,2023-06-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
450948,Vallards Lane Estate,2023-06-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.46
450948,Vallards Lane Estate,2023-06-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.58
450948,Vallards Lane Estate,2023-06-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,4.86
450948,Vallards Lane Estate,2023-06-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
450948,Vallards Lane Estate,2023-06-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
450948,Vallards Lane Estate,2023-06-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
450948,Vallards Lane Estate,2023-06-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
450948,Vallards Lane Estate,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
450948,Vallards Lane Estate,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
450948,Vallards Lane Estate,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
450948,Vallards Lane Estate,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.31
450948,Vallards Lane Estate,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.81
450948,Vallards Lane Estate,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.12
450948,Vallards Lane Estate,2023-06-13T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
450948,Vallards Lane Estate,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
450948,Vallards Lane Estate,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
450948,Vallards Lane Estate,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
450948,Vallards Lane Estate,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
450948,Vallards Lane Estate,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
450948,Vallards Lane Estate,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
450948,Vallards Lane Estate,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.59
450948,Vallards Lane Estate,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
450948,Vallards Lane Estate,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
450948,Vallards Lane Estate,2023-06-13T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
450948,Vallards Lane Estate,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
450948,Vallards Lane Estate,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
450948,Vallards Lane Estate,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
450948,Vallards Lane Estate,2023-06-13T05:30:00.000+00:00,transformer,,Temperature,C,28.2
450948,Vallards Lane Estate,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
450948,Vallards Lane Estate,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
450948,Vallards Lane Estate,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
450948,Vallards Lane Estate,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
450948,Vallards Lane Estate,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
450948,Vallards Lane Estate,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
450948,Vallards Lane Estate,2023-06-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
450948,Vallards Lane Estate,2023-06-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
450948,Vallards Lane Estate,2023-06-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
450948,Vallards Lane Estate,2023-06-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.91
450948,Vallards Lane Estate,2023-06-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.74
450948,Vallards Lane Estate,2023-06-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,4.15
450948,Vallards Lane Estate,2023-06-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
450948,Vallards Lane Estate,2023-06-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
450948,Vallards Lane Estate,2023-06-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
450948,Vallards Lane Estate,2023-06-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
450948,Vallards Lane Estate,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
450948,Vallards Lane Estate,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
450948,Vallards Lane Estate,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
450948,Vallards Lane Estate,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.5
450948,Vallards Lane Estate,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.53
450948,Vallards Lane Estate,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
450948,Vallards Lane Estate,2023-06-13T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
450948,Vallards Lane Estate,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
450948,Vallards Lane Estate,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
450948,Vallards Lane Estate,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
450948,Vallards Lane Estate,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
450948,Vallards Lane Estate,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
450948,Vallards Lane Estate,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
450948,Vallards Lane Estate,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.94
450948,Vallards Lane Estate,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.64
450948,Vallards Lane Estate,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
450948,Vallards Lane Estate,2023-06-13T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
450948,Vallards Lane Estate,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
450948,Vallards Lane Estate,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
450948,Vallards Lane Estate,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
450948,Vallards Lane Estate,2023-06-13T05:20:00.000+00:00,transformer,,Temperature,C,28.3
450948,Vallards Lane Estate,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
450948,Vallards Lane Estate,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
450948,Vallards Lane Estate,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
450948,Vallards Lane Estate,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
450948,Vallards Lane Estate,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
450948,Vallards Lane Estate,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
450948,Vallards Lane Estate,2023-06-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
450948,Vallards Lane Estate,2023-06-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
450948,Vallards Lane Estate,2023-06-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
450948,Vallards Lane Estate,2023-06-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.45
450948,Vallards Lane Estate,2023-06-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.17
450948,Vallards Lane Estate,2023-06-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,2.36
450948,Vallards Lane Estate,2023-06-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
450948,Vallards Lane Estate,2023-06-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
450948,Vallards Lane Estate,2023-06-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
450948,Vallards Lane Estate,2023-06-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
450948,Vallards Lane Estate,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
450948,Vallards Lane Estate,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
450948,Vallards Lane Estate,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.71
450948,Vallards Lane Estate,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.35
450948,Vallards Lane Estate,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
450948,Vallards Lane Estate,2023-06-13T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.8
450948,Vallards Lane Estate,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
450948,Vallards Lane Estate,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.4
450948,Vallards Lane Estate,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
450948,Vallards Lane Estate,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
450948,Vallards Lane Estate,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
450948,Vallards Lane Estate,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
450948,Vallards Lane Estate,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.44
450948,Vallards Lane Estate,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
450948,Vallards Lane Estate,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.73
450948,Vallards Lane Estate,2023-06-13T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
450948,Vallards Lane Estate,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
450948,Vallards Lane Estate,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
450948,Vallards Lane Estate,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
450948,Vallards Lane Estate,2023-06-13T05:10:00.000+00:00,transformer,,Temperature,C,28.3
450948,Vallards Lane Estate,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
450948,Vallards Lane Estate,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
450948,Vallards Lane Estate,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
450948,Vallards Lane Estate,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
450948,Vallards Lane Estate,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
450948,Vallards Lane Estate,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
450948,Vallards Lane Estate,2023-06-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
450948,Vallards Lane Estate,2023-06-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
450948,Vallards Lane Estate,2023-06-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
450948,Vallards Lane Estate,2023-06-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.14
450948,Vallards Lane Estate,2023-06-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.94
450948,Vallards Lane Estate,2023-06-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,3.23
450948,Vallards Lane Estate,2023-06-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
450948,Vallards Lane Estate,2023-06-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
450948,Vallards Lane Estate,2023-06-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
450948,Vallards Lane Estate,2023-06-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
450948,Vallards Lane Estate,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
450948,Vallards Lane Estate,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
450948,Vallards Lane Estate,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
450948,Vallards Lane Estate,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.42
450948,Vallards Lane Estate,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.18
450948,Vallards Lane Estate,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
450948,Vallards Lane Estate,2023-06-13T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,57.6
450948,Vallards Lane Estate,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
450948,Vallards Lane Estate,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.3
450948,Vallards Lane Estate,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
450948,Vallards Lane Estate,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
450948,Vallards Lane Estate,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
450948,Vallards Lane Estate,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
450948,Vallards Lane Estate,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.17
450948,Vallards Lane Estate,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
450948,Vallards Lane Estate,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
450948,Vallards Lane Estate,2023-06-13T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
450948,Vallards Lane Estate,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
450948,Vallards Lane Estate,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
450948,Vallards Lane Estate,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
450948,Vallards Lane Estate,2023-06-13T05:00:00.000+00:00,transformer,,Temperature,C,28.3
450948,Vallards Lane Estate,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
450948,Vallards Lane Estate,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
450948,Vallards Lane Estate,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
450948,Vallards Lane Estate,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
450948,Vallards Lane Estate,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
450948,Vallards Lane Estate,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
450948,Vallards Lane Estate,2023-06-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
450948,Vallards Lane Estate,2023-06-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
450948,Vallards Lane Estate,2023-06-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
450948,Vallards Lane Estate,2023-06-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.59
450948,Vallards Lane Estate,2023-06-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.36
450948,Vallards Lane Estate,2023-06-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,4.2
450948,Vallards Lane Estate,2023-06-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,68.5
450948,Vallards Lane Estate,2023-06-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
450948,Vallards Lane Estate,2023-06-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
450948,Vallards Lane Estate,2023-06-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
450948,Vallards Lane Estate,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
450948,Vallards Lane Estate,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
450948,Vallards Lane Estate,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.53
450948,Vallards Lane Estate,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.18
450948,Vallards Lane Estate,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.22
450948,Vallards Lane Estate,2023-06-13T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
450948,Vallards Lane Estate,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
450948,Vallards Lane Estate,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.9
450948,Vallards Lane Estate,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
450948,Vallards Lane Estate,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
450948,Vallards Lane Estate,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
450948,Vallards Lane Estate,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
450948,Vallards Lane Estate,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.59
450948,Vallards Lane Estate,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
450948,Vallards Lane Estate,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
450948,Vallards Lane Estate,2023-06-13T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
450948,Vallards Lane Estate,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
450948,Vallards Lane Estate,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
450948,Vallards Lane Estate,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
450948,Vallards Lane Estate,2023-06-13T04:50:00.000+00:00,transformer,,Temperature,C,28.3
450948,Vallards Lane Estate,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
450948,Vallards Lane Estate,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
450948,Vallards Lane Estate,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
450948,Vallards Lane Estate,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
450948,Vallards Lane Estate,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
450948,Vallards Lane Estate,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
450948,Vallards Lane Estate,2023-06-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
450948,Vallards Lane Estate,2023-06-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
450948,Vallards Lane Estate,2023-06-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
450948,Vallards Lane Estate,2023-06-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.12
450948,Vallards Lane Estate,2023-06-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.45
450948,Vallards Lane Estate,2023-06-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,4.33
450948,Vallards Lane Estate,2023-06-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,38.1
450948,Vallards Lane Estate,2023-06-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
450948,Vallards Lane Estate,2023-06-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
450948,Vallards Lane Estate,2023-06-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
450948,Vallards Lane Estate,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
450948,Vallards Lane Estate,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
450948,Vallards Lane Estate,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
450948,Vallards Lane Estate,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.18
450948,Vallards Lane Estate,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.32
450948,Vallards Lane Estate,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
450948,Vallards Lane Estate,2023-06-13T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
450948,Vallards Lane Estate,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.2
450948,Vallards Lane Estate,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
450948,Vallards Lane Estate,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
450948,Vallards Lane Estate,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
450948,Vallards Lane Estate,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
450948,Vallards Lane Estate,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
450948,Vallards Lane Estate,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.89
450948,Vallards Lane Estate,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
450948,Vallards Lane Estate,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
450948,Vallards Lane Estate,2023-06-13T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
450948,Vallards Lane Estate,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
450948,Vallards Lane Estate,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
450948,Vallards Lane Estate,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
450948,Vallards Lane Estate,2023-06-13T04:40:00.000+00:00,transformer,,Temperature,C,28.3
450948,Vallards Lane Estate,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
450948,Vallards Lane Estate,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
450948,Vallards Lane Estate,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
450948,Vallards Lane Estate,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
450948,Vallards Lane Estate,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
450948,Vallards Lane Estate,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
450948,Vallards Lane Estate,2023-06-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
450948,Vallards Lane Estate,2023-06-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
450948,Vallards Lane Estate,2023-06-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
450948,Vallards Lane Estate,2023-06-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.07
450948,Vallards Lane Estate,2023-06-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.49
450948,Vallards Lane Estate,2023-06-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,3.26
450948,Vallards Lane Estate,2023-06-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
450948,Vallards Lane Estate,2023-06-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
450948,Vallards Lane Estate,2023-06-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
450948,Vallards Lane Estate,2023-06-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
450948,Vallards Lane Estate,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
450948,Vallards Lane Estate,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
450948,Vallards Lane Estate,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
450948,Vallards Lane Estate,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.06
450948,Vallards Lane Estate,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.93
450948,Vallards Lane Estate,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
450948,Vallards Lane Estate,2023-06-13T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
450948,Vallards Lane Estate,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
450948,Vallards Lane Estate,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
450948,Vallards Lane Estate,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
