Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
450948,Vallards Lane Estate,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
450948,Vallards Lane Estate,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.5
450948,Vallards Lane Estate,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
450948,Vallards Lane Estate,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
450948,Vallards Lane Estate,2023-06-13T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
450948,Vallards Lane Estate,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
450948,Vallards Lane Estate,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
450948,Vallards Lane Estate,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
450948,Vallards Lane Estate,2023-06-13T04:30:00.000+00:00,transformer,,Temperature,C,28.4
450948,Vallards Lane Estate,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
450948,Vallards Lane Estate,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
450948,Vallards Lane Estate,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
450948,Vallards Lane Estate,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
450948,Vallards Lane Estate,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
450948,Vallards Lane Estate,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
450948,Vallards Lane Estate,2023-06-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
450948,Vallards Lane Estate,2023-06-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
450948,Vallards Lane Estate,2023-06-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
450948,Vallards Lane Estate,2023-06-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.56
450948,Vallards Lane Estate,2023-06-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.01
450948,Vallards Lane Estate,2023-06-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,2.25
450948,Vallards Lane Estate,2023-06-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
450948,Vallards Lane Estate,2023-06-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
450948,Vallards Lane Estate,2023-06-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
450948,Vallards Lane Estate,2023-06-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.4
450948,Vallards Lane Estate,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
450948,Vallards Lane Estate,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
450948,Vallards Lane Estate,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
450948,Vallards Lane Estate,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.04
450948,Vallards Lane Estate,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.89
450948,Vallards Lane Estate,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
450948,Vallards Lane Estate,2023-06-13T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
450948,Vallards Lane Estate,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
450948,Vallards Lane Estate,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
450948,Vallards Lane Estate,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
450948,Vallards Lane Estate,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
450948,Vallards Lane Estate,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
450948,Vallards Lane Estate,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
450948,Vallards Lane Estate,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
450948,Vallards Lane Estate,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.48
450948,Vallards Lane Estate,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
450948,Vallards Lane Estate,2023-06-13T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
450948,Vallards Lane Estate,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
450948,Vallards Lane Estate,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
450948,Vallards Lane Estate,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
450948,Vallards Lane Estate,2023-06-13T04:20:00.000+00:00,transformer,,Temperature,C,28.4
450948,Vallards Lane Estate,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
450948,Vallards Lane Estate,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
450948,Vallards Lane Estate,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
450948,Vallards Lane Estate,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
450948,Vallards Lane Estate,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
450948,Vallards Lane Estate,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
450948,Vallards Lane Estate,2023-06-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
450948,Vallards Lane Estate,2023-06-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
450948,Vallards Lane Estate,2023-06-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
450948,Vallards Lane Estate,2023-06-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.01
450948,Vallards Lane Estate,2023-06-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.37
450948,Vallards Lane Estate,2023-06-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,2.13
450948,Vallards Lane Estate,2023-06-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
450948,Vallards Lane Estate,2023-06-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
450948,Vallards Lane Estate,2023-06-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
450948,Vallards Lane Estate,2023-06-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.4
450948,Vallards Lane Estate,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
450948,Vallards Lane Estate,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
450948,Vallards Lane Estate,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.03
450948,Vallards Lane Estate,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.97
450948,Vallards Lane Estate,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
450948,Vallards Lane Estate,2023-06-13T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
450948,Vallards Lane Estate,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
450948,Vallards Lane Estate,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
450948,Vallards Lane Estate,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
450948,Vallards Lane Estate,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
450948,Vallards Lane Estate,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
450948,Vallards Lane Estate,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
450948,Vallards Lane Estate,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.05
450948,Vallards Lane Estate,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
450948,Vallards Lane Estate,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
450948,Vallards Lane Estate,2023-06-13T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
450948,Vallards Lane Estate,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
450948,Vallards Lane Estate,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
450948,Vallards Lane Estate,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
450948,Vallards Lane Estate,2023-06-13T04:10:00.000+00:00,transformer,,Temperature,C,28.4
450948,Vallards Lane Estate,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
450948,Vallards Lane Estate,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
450948,Vallards Lane Estate,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
450948,Vallards Lane Estate,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
450948,Vallards Lane Estate,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
450948,Vallards Lane Estate,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
450948,Vallards Lane Estate,2023-06-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
450948,Vallards Lane Estate,2023-06-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
450948,Vallards Lane Estate,2023-06-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
450948,Vallards Lane Estate,2023-06-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.09
450948,Vallards Lane Estate,2023-06-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.95
450948,Vallards Lane Estate,2023-06-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,2.42
450948,Vallards Lane Estate,2023-06-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
450948,Vallards Lane Estate,2023-06-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
450948,Vallards Lane Estate,2023-06-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
450948,Vallards Lane Estate,2023-06-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.9
450948,Vallards Lane Estate,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
450948,Vallards Lane Estate,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
450948,Vallards Lane Estate,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
450948,Vallards Lane Estate,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.02
450948,Vallards Lane Estate,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.23
450948,Vallards Lane Estate,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
450948,Vallards Lane Estate,2023-06-13T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
450948,Vallards Lane Estate,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
450948,Vallards Lane Estate,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
450948,Vallards Lane Estate,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
450948,Vallards Lane Estate,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
450948,Vallards Lane Estate,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
450948,Vallards Lane Estate,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
450948,Vallards Lane Estate,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
450948,Vallards Lane Estate,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
450948,Vallards Lane Estate,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
450948,Vallards Lane Estate,2023-06-13T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
450948,Vallards Lane Estate,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
450948,Vallards Lane Estate,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
450948,Vallards Lane Estate,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
450948,Vallards Lane Estate,2023-06-13T04:00:00.000+00:00,transformer,,Temperature,C,28.4
450948,Vallards Lane Estate,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
450948,Vallards Lane Estate,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
450948,Vallards Lane Estate,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
450948,Vallards Lane Estate,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
450948,Vallards Lane Estate,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
450948,Vallards Lane Estate,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
450948,Vallards Lane Estate,2023-06-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
450948,Vallards Lane Estate,2023-06-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
450948,Vallards Lane Estate,2023-06-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
450948,Vallards Lane Estate,2023-06-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.91
450948,Vallards Lane Estate,2023-06-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.59
450948,Vallards Lane Estate,2023-06-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,2.43
450948,Vallards Lane Estate,2023-06-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,30.5
450948,Vallards Lane Estate,2023-06-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
450948,Vallards Lane Estate,2023-06-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
450948,Vallards Lane Estate,2023-06-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.9
450948,Vallards Lane Estate,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
450948,Vallards Lane Estate,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
450948,Vallards Lane Estate,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
450948,Vallards Lane Estate,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.01
450948,Vallards Lane Estate,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
450948,Vallards Lane Estate,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
450948,Vallards Lane Estate,2023-06-13T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
450948,Vallards Lane Estate,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
450948,Vallards Lane Estate,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
450948,Vallards Lane Estate,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
450948,Vallards Lane Estate,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
450948,Vallards Lane Estate,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
450948,Vallards Lane Estate,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
450948,Vallards Lane Estate,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
450948,Vallards Lane Estate,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
450948,Vallards Lane Estate,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
450948,Vallards Lane Estate,2023-06-13T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
450948,Vallards Lane Estate,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
450948,Vallards Lane Estate,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
450948,Vallards Lane Estate,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
450948,Vallards Lane Estate,2023-06-13T03:50:00.000+00:00,transformer,,Temperature,C,28.5
450948,Vallards Lane Estate,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
450948,Vallards Lane Estate,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
450948,Vallards Lane Estate,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
450948,Vallards Lane Estate,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
450948,Vallards Lane Estate,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
450948,Vallards Lane Estate,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
450948,Vallards Lane Estate,2023-06-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
450948,Vallards Lane Estate,2023-06-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
450948,Vallards Lane Estate,2023-06-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
450948,Vallards Lane Estate,2023-06-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.28
450948,Vallards Lane Estate,2023-06-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.66
450948,Vallards Lane Estate,2023-06-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,2.31
450948,Vallards Lane Estate,2023-06-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
450948,Vallards Lane Estate,2023-06-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
450948,Vallards Lane Estate,2023-06-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
450948,Vallards Lane Estate,2023-06-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.4
450948,Vallards Lane Estate,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
450948,Vallards Lane Estate,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
450948,Vallards Lane Estate,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
450948,Vallards Lane Estate,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.32
450948,Vallards Lane Estate,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.88
450948,Vallards Lane Estate,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
450948,Vallards Lane Estate,2023-06-13T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
450948,Vallards Lane Estate,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
450948,Vallards Lane Estate,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
450948,Vallards Lane Estate,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
450948,Vallards Lane Estate,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
450948,Vallards Lane Estate,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
450948,Vallards Lane Estate,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
450948,Vallards Lane Estate,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.45
450948,Vallards Lane Estate,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
450948,Vallards Lane Estate,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
450948,Vallards Lane Estate,2023-06-13T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
450948,Vallards Lane Estate,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
450948,Vallards Lane Estate,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
450948,Vallards Lane Estate,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
450948,Vallards Lane Estate,2023-06-13T03:40:00.000+00:00,transformer,,Temperature,C,28.5
450948,Vallards Lane Estate,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
450948,Vallards Lane Estate,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
450948,Vallards Lane Estate,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
450948,Vallards Lane Estate,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
450948,Vallards Lane Estate,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
450948,Vallards Lane Estate,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
450948,Vallards Lane Estate,2023-06-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
450948,Vallards Lane Estate,2023-06-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
450948,Vallards Lane Estate,2023-06-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
450948,Vallards Lane Estate,2023-06-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.77
450948,Vallards Lane Estate,2023-06-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.97
450948,Vallards Lane Estate,2023-06-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,2.19
450948,Vallards Lane Estate,2023-06-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
450948,Vallards Lane Estate,2023-06-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
450948,Vallards Lane Estate,2023-06-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
450948,Vallards Lane Estate,2023-06-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.2
450948,Vallards Lane Estate,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
450948,Vallards Lane Estate,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
450948,Vallards Lane Estate,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.97
450948,Vallards Lane Estate,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.76
450948,Vallards Lane Estate,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.73
450948,Vallards Lane Estate,2023-06-13T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
450948,Vallards Lane Estate,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
450948,Vallards Lane Estate,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.2
450948,Vallards Lane Estate,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
450948,Vallards Lane Estate,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
450948,Vallards Lane Estate,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
450948,Vallards Lane Estate,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
450948,Vallards Lane Estate,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.39
450948,Vallards Lane Estate,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
450948,Vallards Lane Estate,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
450948,Vallards Lane Estate,2023-06-13T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
450948,Vallards Lane Estate,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
450948,Vallards Lane Estate,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
450948,Vallards Lane Estate,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
450948,Vallards Lane Estate,2023-06-13T03:30:00.000+00:00,transformer,,Temperature,C,28.6
450948,Vallards Lane Estate,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
450948,Vallards Lane Estate,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
450948,Vallards Lane Estate,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
450948,Vallards Lane Estate,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
450948,Vallards Lane Estate,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
450948,Vallards Lane Estate,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
450948,Vallards Lane Estate,2023-06-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
450948,Vallards Lane Estate,2023-06-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
450948,Vallards Lane Estate,2023-06-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
450948,Vallards Lane Estate,2023-06-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.36
450948,Vallards Lane Estate,2023-06-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.14
450948,Vallards Lane Estate,2023-06-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,2.4
450948,Vallards Lane Estate,2023-06-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
450948,Vallards Lane Estate,2023-06-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
450948,Vallards Lane Estate,2023-06-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
450948,Vallards Lane Estate,2023-06-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
450948,Vallards Lane Estate,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
450948,Vallards Lane Estate,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
450948,Vallards Lane Estate,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
450948,Vallards Lane Estate,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.44
450948,Vallards Lane Estate,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
450948,Vallards Lane Estate,2023-06-13T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
450948,Vallards Lane Estate,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
450948,Vallards Lane Estate,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
450948,Vallards Lane Estate,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
450948,Vallards Lane Estate,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
450948,Vallards Lane Estate,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
450948,Vallards Lane Estate,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
450948,Vallards Lane Estate,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
450948,Vallards Lane Estate,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
450948,Vallards Lane Estate,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
450948,Vallards Lane Estate,2023-06-13T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
450948,Vallards Lane Estate,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
450948,Vallards Lane Estate,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
450948,Vallards Lane Estate,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
450948,Vallards Lane Estate,2023-06-13T03:20:00.000+00:00,transformer,,Temperature,C,28.6
450948,Vallards Lane Estate,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
450948,Vallards Lane Estate,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
450948,Vallards Lane Estate,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
450948,Vallards Lane Estate,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
450948,Vallards Lane Estate,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
450948,Vallards Lane Estate,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
450948,Vallards Lane Estate,2023-06-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
450948,Vallards Lane Estate,2023-06-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
450948,Vallards Lane Estate,2023-06-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
450948,Vallards Lane Estate,2023-06-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.26
450948,Vallards Lane Estate,2023-06-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.64
450948,Vallards Lane Estate,2023-06-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,2.51
450948,Vallards Lane Estate,2023-06-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
450948,Vallards Lane Estate,2023-06-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
450948,Vallards Lane Estate,2023-06-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
450948,Vallards Lane Estate,2023-06-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
450948,Vallards Lane Estate,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
450948,Vallards Lane Estate,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
450948,Vallards Lane Estate,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.1
450948,Vallards Lane Estate,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.01
450948,Vallards Lane Estate,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.9
450948,Vallards Lane Estate,2023-06-13T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
450948,Vallards Lane Estate,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
450948,Vallards Lane Estate,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
450948,Vallards Lane Estate,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
450948,Vallards Lane Estate,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
450948,Vallards Lane Estate,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
450948,Vallards Lane Estate,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.75
450948,Vallards Lane Estate,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
450948,Vallards Lane Estate,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.57
450948,Vallards Lane Estate,2023-06-13T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
450948,Vallards Lane Estate,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
450948,Vallards Lane Estate,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
450948,Vallards Lane Estate,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
450948,Vallards Lane Estate,2023-06-13T03:10:00.000+00:00,transformer,,Temperature,C,28.7
450948,Vallards Lane Estate,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
450948,Vallards Lane Estate,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
450948,Vallards Lane Estate,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
450948,Vallards Lane Estate,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
450948,Vallards Lane Estate,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
450948,Vallards Lane Estate,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
450948,Vallards Lane Estate,2023-06-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
450948,Vallards Lane Estate,2023-06-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
450948,Vallards Lane Estate,2023-06-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
450948,Vallards Lane Estate,2023-06-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.84
450948,Vallards Lane Estate,2023-06-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.85
450948,Vallards Lane Estate,2023-06-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,2.47
450948,Vallards Lane Estate,2023-06-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,31.7
450948,Vallards Lane Estate,2023-06-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
450948,Vallards Lane Estate,2023-06-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
450948,Vallards Lane Estate,2023-06-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
450948,Vallards Lane Estate,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
450948,Vallards Lane Estate,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
450948,Vallards Lane Estate,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
450948,Vallards Lane Estate,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.93
450948,Vallards Lane Estate,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.95
450948,Vallards Lane Estate,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
450948,Vallards Lane Estate,2023-06-13T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
450948,Vallards Lane Estate,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
450948,Vallards Lane Estate,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
450948,Vallards Lane Estate,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
450948,Vallards Lane Estate,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
450948,Vallards Lane Estate,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
450948,Vallards Lane Estate,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
450948,Vallards Lane Estate,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
450948,Vallards Lane Estate,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
450948,Vallards Lane Estate,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.61
450948,Vallards Lane Estate,2023-06-13T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
450948,Vallards Lane Estate,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
450948,Vallards Lane Estate,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
450948,Vallards Lane Estate,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
450948,Vallards Lane Estate,2023-06-13T03:00:00.000+00:00,transformer,,Temperature,C,28.8
450948,Vallards Lane Estate,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
450948,Vallards Lane Estate,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
450948,Vallards Lane Estate,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
450948,Vallards Lane Estate,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
450948,Vallards Lane Estate,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
450948,Vallards Lane Estate,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
450948,Vallards Lane Estate,2023-06-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
450948,Vallards Lane Estate,2023-06-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
450948,Vallards Lane Estate,2023-06-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
450948,Vallards Lane Estate,2023-06-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.41
450948,Vallards Lane Estate,2023-06-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.93
450948,Vallards Lane Estate,2023-06-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,2.55
450948,Vallards Lane Estate,2023-06-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,27.5
450948,Vallards Lane Estate,2023-06-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
450948,Vallards Lane Estate,2023-06-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
450948,Vallards Lane Estate,2023-06-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
450948,Vallards Lane Estate,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
450948,Vallards Lane Estate,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
450948,Vallards Lane Estate,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
450948,Vallards Lane Estate,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.11
450948,Vallards Lane Estate,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.65
450948,Vallards Lane Estate,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
450948,Vallards Lane Estate,2023-06-13T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
450948,Vallards Lane Estate,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
450948,Vallards Lane Estate,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
450948,Vallards Lane Estate,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
450948,Vallards Lane Estate,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
450948,Vallards Lane Estate,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
450948,Vallards Lane Estate,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
450948,Vallards Lane Estate,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.4
450948,Vallards Lane Estate,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
450948,Vallards Lane Estate,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
450948,Vallards Lane Estate,2023-06-13T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
450948,Vallards Lane Estate,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
450948,Vallards Lane Estate,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
450948,Vallards Lane Estate,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
450948,Vallards Lane Estate,2023-06-13T02:50:00.000+00:00,transformer,,Temperature,C,28.9
450948,Vallards Lane Estate,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
450948,Vallards Lane Estate,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
450948,Vallards Lane Estate,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
450948,Vallards Lane Estate,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
450948,Vallards Lane Estate,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
450948,Vallards Lane Estate,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
450948,Vallards Lane Estate,2023-06-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
450948,Vallards Lane Estate,2023-06-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
450948,Vallards Lane Estate,2023-06-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
450948,Vallards Lane Estate,2023-06-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.51
450948,Vallards Lane Estate,2023-06-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.07
450948,Vallards Lane Estate,2023-06-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,2.7
450948,Vallards Lane Estate,2023-06-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,27.8
450948,Vallards Lane Estate,2023-06-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
450948,Vallards Lane Estate,2023-06-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
450948,Vallards Lane Estate,2023-06-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
450948,Vallards Lane Estate,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
450948,Vallards Lane Estate,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
450948,Vallards Lane Estate,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
450948,Vallards Lane Estate,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.5
450948,Vallards Lane Estate,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
450948,Vallards Lane Estate,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
450948,Vallards Lane Estate,2023-06-13T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
450948,Vallards Lane Estate,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
450948,Vallards Lane Estate,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
450948,Vallards Lane Estate,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
450948,Vallards Lane Estate,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
450948,Vallards Lane Estate,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
450948,Vallards Lane Estate,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
450948,Vallards Lane Estate,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.29
450948,Vallards Lane Estate,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.45
450948,Vallards Lane Estate,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
450948,Vallards Lane Estate,2023-06-13T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
450948,Vallards Lane Estate,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
450948,Vallards Lane Estate,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
450948,Vallards Lane Estate,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
450948,Vallards Lane Estate,2023-06-13T02:40:00.000+00:00,transformer,,Temperature,C,28.9
450948,Vallards Lane Estate,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
450948,Vallards Lane Estate,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
450948,Vallards Lane Estate,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
450948,Vallards Lane Estate,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
450948,Vallards Lane Estate,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
450948,Vallards Lane Estate,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
450948,Vallards Lane Estate,2023-06-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
450948,Vallards Lane Estate,2023-06-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
450948,Vallards Lane Estate,2023-06-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
450948,Vallards Lane Estate,2023-06-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.8
450948,Vallards Lane Estate,2023-06-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.98
450948,Vallards Lane Estate,2023-06-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,2.48
450948,Vallards Lane Estate,2023-06-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,33.1
450948,Vallards Lane Estate,2023-06-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
450948,Vallards Lane Estate,2023-06-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
450948,Vallards Lane Estate,2023-06-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.7
450948,Vallards Lane Estate,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
450948,Vallards Lane Estate,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
450948,Vallards Lane Estate,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
450948,Vallards Lane Estate,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.03
450948,Vallards Lane Estate,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.6
450948,Vallards Lane Estate,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.7
450948,Vallards Lane Estate,2023-06-13T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
450948,Vallards Lane Estate,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
450948,Vallards Lane Estate,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
450948,Vallards Lane Estate,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
450948,Vallards Lane Estate,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
450948,Vallards Lane Estate,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
450948,Vallards Lane Estate,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
450948,Vallards Lane Estate,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.39
450948,Vallards Lane Estate,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.59
450948,Vallards Lane Estate,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
450948,Vallards Lane Estate,2023-06-13T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
450948,Vallards Lane Estate,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
450948,Vallards Lane Estate,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
450948,Vallards Lane Estate,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
450948,Vallards Lane Estate,2023-06-13T02:30:00.000+00:00,transformer,,Temperature,C,29.0
450948,Vallards Lane Estate,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
450948,Vallards Lane Estate,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
450948,Vallards Lane Estate,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
450948,Vallards Lane Estate,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
450948,Vallards Lane Estate,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
450948,Vallards Lane Estate,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
450948,Vallards Lane Estate,2023-06-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
450948,Vallards Lane Estate,2023-06-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
450948,Vallards Lane Estate,2023-06-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
450948,Vallards Lane Estate,2023-06-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.42
450948,Vallards Lane Estate,2023-06-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.19
450948,Vallards Lane Estate,2023-06-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,2.29
450948,Vallards Lane Estate,2023-06-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
450948,Vallards Lane Estate,2023-06-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
450948,Vallards Lane Estate,2023-06-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
450948,Vallards Lane Estate,2023-06-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.2
450948,Vallards Lane Estate,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
450948,Vallards Lane Estate,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
450948,Vallards Lane Estate,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
450948,Vallards Lane Estate,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.06
450948,Vallards Lane Estate,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.46
450948,Vallards Lane Estate,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
450948,Vallards Lane Estate,2023-06-13T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
450948,Vallards Lane Estate,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
450948,Vallards Lane Estate,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
450948,Vallards Lane Estate,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
450948,Vallards Lane Estate,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
450948,Vallards Lane Estate,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
450948,Vallards Lane Estate,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
450948,Vallards Lane Estate,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
450948,Vallards Lane Estate,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.25
450948,Vallards Lane Estate,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
450948,Vallards Lane Estate,2023-06-13T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
450948,Vallards Lane Estate,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
450948,Vallards Lane Estate,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
450948,Vallards Lane Estate,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
450948,Vallards Lane Estate,2023-06-13T02:20:00.000+00:00,transformer,,Temperature,C,29.1
450948,Vallards Lane Estate,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
450948,Vallards Lane Estate,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
450948,Vallards Lane Estate,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
450948,Vallards Lane Estate,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
450948,Vallards Lane Estate,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
450948,Vallards Lane Estate,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
450948,Vallards Lane Estate,2023-06-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
450948,Vallards Lane Estate,2023-06-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
450948,Vallards Lane Estate,2023-06-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
450948,Vallards Lane Estate,2023-06-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.75
450948,Vallards Lane Estate,2023-06-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.71
450948,Vallards Lane Estate,2023-06-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,2.12
450948,Vallards Lane Estate,2023-06-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,32.9
450948,Vallards Lane Estate,2023-06-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
450948,Vallards Lane Estate,2023-06-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
450948,Vallards Lane Estate,2023-06-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,9.7
450948,Vallards Lane Estate,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
450948,Vallards Lane Estate,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
