Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
450948,Vallards Lane Estate,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.22
450948,Vallards Lane Estate,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.04
450948,Vallards Lane Estate,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.61
450948,Vallards Lane Estate,2023-06-13T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
450948,Vallards Lane Estate,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
450948,Vallards Lane Estate,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
450948,Vallards Lane Estate,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
450948,Vallards Lane Estate,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
450948,Vallards Lane Estate,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
450948,Vallards Lane Estate,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
450948,Vallards Lane Estate,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.57
450948,Vallards Lane Estate,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.5
450948,Vallards Lane Estate,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
450948,Vallards Lane Estate,2023-06-13T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
450948,Vallards Lane Estate,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
450948,Vallards Lane Estate,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
450948,Vallards Lane Estate,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
450948,Vallards Lane Estate,2023-06-13T02:10:00.000+00:00,transformer,,Temperature,C,29.1
450948,Vallards Lane Estate,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
450948,Vallards Lane Estate,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
450948,Vallards Lane Estate,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
450948,Vallards Lane Estate,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
450948,Vallards Lane Estate,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
450948,Vallards Lane Estate,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
450948,Vallards Lane Estate,2023-06-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
450948,Vallards Lane Estate,2023-06-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
450948,Vallards Lane Estate,2023-06-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.79
450948,Vallards Lane Estate,2023-06-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.55
450948,Vallards Lane Estate,2023-06-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,2.3
450948,Vallards Lane Estate,2023-06-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
450948,Vallards Lane Estate,2023-06-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
450948,Vallards Lane Estate,2023-06-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
450948,Vallards Lane Estate,2023-06-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.3
450948,Vallards Lane Estate,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
450948,Vallards Lane Estate,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
450948,Vallards Lane Estate,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
450948,Vallards Lane Estate,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.7
450948,Vallards Lane Estate,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.18
450948,Vallards Lane Estate,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
450948,Vallards Lane Estate,2023-06-13T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
450948,Vallards Lane Estate,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
450948,Vallards Lane Estate,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
450948,Vallards Lane Estate,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
450948,Vallards Lane Estate,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
450948,Vallards Lane Estate,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
450948,Vallards Lane Estate,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
450948,Vallards Lane Estate,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.17
450948,Vallards Lane Estate,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.02
450948,Vallards Lane Estate,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
450948,Vallards Lane Estate,2023-06-13T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
450948,Vallards Lane Estate,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
450948,Vallards Lane Estate,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
450948,Vallards Lane Estate,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
450948,Vallards Lane Estate,2023-06-13T02:00:00.000+00:00,transformer,,Temperature,C,29.2
450948,Vallards Lane Estate,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
450948,Vallards Lane Estate,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
450948,Vallards Lane Estate,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
450948,Vallards Lane Estate,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
450948,Vallards Lane Estate,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
450948,Vallards Lane Estate,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
450948,Vallards Lane Estate,2023-06-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
450948,Vallards Lane Estate,2023-06-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
450948,Vallards Lane Estate,2023-06-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
450948,Vallards Lane Estate,2023-06-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.87
450948,Vallards Lane Estate,2023-06-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.2
450948,Vallards Lane Estate,2023-06-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,2.58
450948,Vallards Lane Estate,2023-06-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
450948,Vallards Lane Estate,2023-06-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
450948,Vallards Lane Estate,2023-06-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
450948,Vallards Lane Estate,2023-06-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
450948,Vallards Lane Estate,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
450948,Vallards Lane Estate,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
450948,Vallards Lane Estate,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
450948,Vallards Lane Estate,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.41
450948,Vallards Lane Estate,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.47
450948,Vallards Lane Estate,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
450948,Vallards Lane Estate,2023-06-13T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
450948,Vallards Lane Estate,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
450948,Vallards Lane Estate,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
450948,Vallards Lane Estate,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
450948,Vallards Lane Estate,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
450948,Vallards Lane Estate,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
450948,Vallards Lane Estate,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
450948,Vallards Lane Estate,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.45
450948,Vallards Lane Estate,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.91
450948,Vallards Lane Estate,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.73
450948,Vallards Lane Estate,2023-06-13T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
450948,Vallards Lane Estate,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
450948,Vallards Lane Estate,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
450948,Vallards Lane Estate,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
450948,Vallards Lane Estate,2023-06-13T01:50:00.000+00:00,transformer,,Temperature,C,29.3
450948,Vallards Lane Estate,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
450948,Vallards Lane Estate,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
450948,Vallards Lane Estate,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
450948,Vallards Lane Estate,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
450948,Vallards Lane Estate,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
450948,Vallards Lane Estate,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
450948,Vallards Lane Estate,2023-06-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
450948,Vallards Lane Estate,2023-06-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
450948,Vallards Lane Estate,2023-06-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
450948,Vallards Lane Estate,2023-06-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.86
450948,Vallards Lane Estate,2023-06-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.38
450948,Vallards Lane Estate,2023-06-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,2.94
450948,Vallards Lane Estate,2023-06-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
450948,Vallards Lane Estate,2023-06-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
450948,Vallards Lane Estate,2023-06-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
450948,Vallards Lane Estate,2023-06-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
450948,Vallards Lane Estate,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
450948,Vallards Lane Estate,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
450948,Vallards Lane Estate,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
450948,Vallards Lane Estate,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.44
450948,Vallards Lane Estate,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.42
450948,Vallards Lane Estate,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
450948,Vallards Lane Estate,2023-06-13T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
450948,Vallards Lane Estate,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
450948,Vallards Lane Estate,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
450948,Vallards Lane Estate,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
450948,Vallards Lane Estate,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
450948,Vallards Lane Estate,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
450948,Vallards Lane Estate,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.68
450948,Vallards Lane Estate,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.59
450948,Vallards Lane Estate,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
450948,Vallards Lane Estate,2023-06-13T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
450948,Vallards Lane Estate,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
450948,Vallards Lane Estate,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
450948,Vallards Lane Estate,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
450948,Vallards Lane Estate,2023-06-13T01:40:00.000+00:00,transformer,,Temperature,C,29.4
450948,Vallards Lane Estate,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
450948,Vallards Lane Estate,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
450948,Vallards Lane Estate,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
450948,Vallards Lane Estate,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
450948,Vallards Lane Estate,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
450948,Vallards Lane Estate,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
450948,Vallards Lane Estate,2023-06-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
450948,Vallards Lane Estate,2023-06-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
450948,Vallards Lane Estate,2023-06-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
450948,Vallards Lane Estate,2023-06-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.11
450948,Vallards Lane Estate,2023-06-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.01
450948,Vallards Lane Estate,2023-06-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,2.82
450948,Vallards Lane Estate,2023-06-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
450948,Vallards Lane Estate,2023-06-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
450948,Vallards Lane Estate,2023-06-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
450948,Vallards Lane Estate,2023-06-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
450948,Vallards Lane Estate,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
450948,Vallards Lane Estate,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
450948,Vallards Lane Estate,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
450948,Vallards Lane Estate,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.23
450948,Vallards Lane Estate,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.26
450948,Vallards Lane Estate,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
450948,Vallards Lane Estate,2023-06-13T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
450948,Vallards Lane Estate,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
450948,Vallards Lane Estate,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
450948,Vallards Lane Estate,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
450948,Vallards Lane Estate,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
450948,Vallards Lane Estate,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
450948,Vallards Lane Estate,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
450948,Vallards Lane Estate,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.75
450948,Vallards Lane Estate,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.44
450948,Vallards Lane Estate,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
450948,Vallards Lane Estate,2023-06-13T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
450948,Vallards Lane Estate,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
450948,Vallards Lane Estate,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
450948,Vallards Lane Estate,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
450948,Vallards Lane Estate,2023-06-13T01:30:00.000+00:00,transformer,,Temperature,C,29.5
450948,Vallards Lane Estate,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
450948,Vallards Lane Estate,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
450948,Vallards Lane Estate,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
450948,Vallards Lane Estate,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
450948,Vallards Lane Estate,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
450948,Vallards Lane Estate,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
450948,Vallards Lane Estate,2023-06-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
450948,Vallards Lane Estate,2023-06-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
450948,Vallards Lane Estate,2023-06-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.98
450948,Vallards Lane Estate,2023-06-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.7
450948,Vallards Lane Estate,2023-06-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,2.46
450948,Vallards Lane Estate,2023-06-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
450948,Vallards Lane Estate,2023-06-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
450948,Vallards Lane Estate,2023-06-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
450948,Vallards Lane Estate,2023-06-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
450948,Vallards Lane Estate,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
450948,Vallards Lane Estate,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
450948,Vallards Lane Estate,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
450948,Vallards Lane Estate,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.08
450948,Vallards Lane Estate,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.87
450948,Vallards Lane Estate,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
450948,Vallards Lane Estate,2023-06-13T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
450948,Vallards Lane Estate,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
450948,Vallards Lane Estate,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
450948,Vallards Lane Estate,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
450948,Vallards Lane Estate,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
450948,Vallards Lane Estate,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
450948,Vallards Lane Estate,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
450948,Vallards Lane Estate,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
450948,Vallards Lane Estate,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.78
450948,Vallards Lane Estate,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
450948,Vallards Lane Estate,2023-06-13T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
450948,Vallards Lane Estate,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
450948,Vallards Lane Estate,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
450948,Vallards Lane Estate,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
450948,Vallards Lane Estate,2023-06-13T01:20:00.000+00:00,transformer,,Temperature,C,29.6
450948,Vallards Lane Estate,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
450948,Vallards Lane Estate,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
450948,Vallards Lane Estate,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
450948,Vallards Lane Estate,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
450948,Vallards Lane Estate,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
450948,Vallards Lane Estate,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.37
450948,Vallards Lane Estate,2023-06-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
450948,Vallards Lane Estate,2023-06-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
450948,Vallards Lane Estate,2023-06-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
450948,Vallards Lane Estate,2023-06-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.49
450948,Vallards Lane Estate,2023-06-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.66
450948,Vallards Lane Estate,2023-06-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,2.12
450948,Vallards Lane Estate,2023-06-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
450948,Vallards Lane Estate,2023-06-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
450948,Vallards Lane Estate,2023-06-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
450948,Vallards Lane Estate,2023-06-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.0
450948,Vallards Lane Estate,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
450948,Vallards Lane Estate,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
450948,Vallards Lane Estate,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
450948,Vallards Lane Estate,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.22
450948,Vallards Lane Estate,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.76
450948,Vallards Lane Estate,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
450948,Vallards Lane Estate,2023-06-13T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
450948,Vallards Lane Estate,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
450948,Vallards Lane Estate,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
450948,Vallards Lane Estate,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
450948,Vallards Lane Estate,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
450948,Vallards Lane Estate,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
450948,Vallards Lane Estate,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
450948,Vallards Lane Estate,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.48
450948,Vallards Lane Estate,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.07
450948,Vallards Lane Estate,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
450948,Vallards Lane Estate,2023-06-13T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
450948,Vallards Lane Estate,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
450948,Vallards Lane Estate,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
450948,Vallards Lane Estate,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
450948,Vallards Lane Estate,2023-06-13T01:10:00.000+00:00,transformer,,Temperature,C,29.6
450948,Vallards Lane Estate,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
450948,Vallards Lane Estate,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
450948,Vallards Lane Estate,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
450948,Vallards Lane Estate,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
450948,Vallards Lane Estate,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
450948,Vallards Lane Estate,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.23
450948,Vallards Lane Estate,2023-06-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
450948,Vallards Lane Estate,2023-06-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
450948,Vallards Lane Estate,2023-06-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-06-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,4.71
450948,Vallards Lane Estate,2023-06-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.83
450948,Vallards Lane Estate,2023-06-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,2.24
450948,Vallards Lane Estate,2023-06-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
450948,Vallards Lane Estate,2023-06-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
450948,Vallards Lane Estate,2023-06-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
450948,Vallards Lane Estate,2023-06-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.2
450948,Vallards Lane Estate,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
450948,Vallards Lane Estate,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
450948,Vallards Lane Estate,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
450948,Vallards Lane Estate,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.33
450948,Vallards Lane Estate,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.18
450948,Vallards Lane Estate,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
450948,Vallards Lane Estate,2023-06-13T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
450948,Vallards Lane Estate,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
450948,Vallards Lane Estate,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
450948,Vallards Lane Estate,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
450948,Vallards Lane Estate,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
450948,Vallards Lane Estate,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
450948,Vallards Lane Estate,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.74
450948,Vallards Lane Estate,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
450948,Vallards Lane Estate,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
450948,Vallards Lane Estate,2023-06-13T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
450948,Vallards Lane Estate,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
450948,Vallards Lane Estate,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
450948,Vallards Lane Estate,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
450948,Vallards Lane Estate,2023-06-13T01:00:00.000+00:00,transformer,,Temperature,C,29.7
450948,Vallards Lane Estate,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
450948,Vallards Lane Estate,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
450948,Vallards Lane Estate,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
450948,Vallards Lane Estate,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
450948,Vallards Lane Estate,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
450948,Vallards Lane Estate,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.21
450948,Vallards Lane Estate,2023-06-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
450948,Vallards Lane Estate,2023-06-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
450948,Vallards Lane Estate,2023-06-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
450948,Vallards Lane Estate,2023-06-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,5.07
450948,Vallards Lane Estate,2023-06-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.31
450948,Vallards Lane Estate,2023-06-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,2.8
450948,Vallards Lane Estate,2023-06-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,33.0
450948,Vallards Lane Estate,2023-06-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
450948,Vallards Lane Estate,2023-06-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
450948,Vallards Lane Estate,2023-06-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
450948,Vallards Lane Estate,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
450948,Vallards Lane Estate,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
450948,Vallards Lane Estate,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
450948,Vallards Lane Estate,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.65
450948,Vallards Lane Estate,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.62
450948,Vallards Lane Estate,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
450948,Vallards Lane Estate,2023-06-13T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
450948,Vallards Lane Estate,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
450948,Vallards Lane Estate,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
450948,Vallards Lane Estate,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
450948,Vallards Lane Estate,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
450948,Vallards Lane Estate,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
450948,Vallards Lane Estate,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
450948,Vallards Lane Estate,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.76
450948,Vallards Lane Estate,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.66
450948,Vallards Lane Estate,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
450948,Vallards Lane Estate,2023-06-13T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
450948,Vallards Lane Estate,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
450948,Vallards Lane Estate,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
450948,Vallards Lane Estate,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
450948,Vallards Lane Estate,2023-06-13T00:50:00.000+00:00,transformer,,Temperature,C,29.8
450948,Vallards Lane Estate,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
450948,Vallards Lane Estate,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
450948,Vallards Lane Estate,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
450948,Vallards Lane Estate,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
450948,Vallards Lane Estate,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
450948,Vallards Lane Estate,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.32
450948,Vallards Lane Estate,2023-06-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
450948,Vallards Lane Estate,2023-06-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
450948,Vallards Lane Estate,2023-06-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
450948,Vallards Lane Estate,2023-06-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.42
450948,Vallards Lane Estate,2023-06-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.28
450948,Vallards Lane Estate,2023-06-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,2.74
450948,Vallards Lane Estate,2023-06-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
450948,Vallards Lane Estate,2023-06-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
450948,Vallards Lane Estate,2023-06-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
450948,Vallards Lane Estate,2023-06-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
450948,Vallards Lane Estate,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
450948,Vallards Lane Estate,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
450948,Vallards Lane Estate,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
450948,Vallards Lane Estate,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.3
450948,Vallards Lane Estate,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.24
450948,Vallards Lane Estate,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
450948,Vallards Lane Estate,2023-06-13T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
450948,Vallards Lane Estate,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
450948,Vallards Lane Estate,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
450948,Vallards Lane Estate,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
450948,Vallards Lane Estate,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
450948,Vallards Lane Estate,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
450948,Vallards Lane Estate,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
450948,Vallards Lane Estate,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.65
450948,Vallards Lane Estate,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.6
450948,Vallards Lane Estate,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.8
450948,Vallards Lane Estate,2023-06-13T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
450948,Vallards Lane Estate,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
450948,Vallards Lane Estate,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
450948,Vallards Lane Estate,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
450948,Vallards Lane Estate,2023-06-13T00:40:00.000+00:00,transformer,,Temperature,C,29.9
450948,Vallards Lane Estate,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
450948,Vallards Lane Estate,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
450948,Vallards Lane Estate,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
450948,Vallards Lane Estate,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
450948,Vallards Lane Estate,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
450948,Vallards Lane Estate,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.04
450948,Vallards Lane Estate,2023-06-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
450948,Vallards Lane Estate,2023-06-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
450948,Vallards Lane Estate,2023-06-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
450948,Vallards Lane Estate,2023-06-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,4.94
450948,Vallards Lane Estate,2023-06-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.85
450948,Vallards Lane Estate,2023-06-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,2.37
450948,Vallards Lane Estate,2023-06-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
450948,Vallards Lane Estate,2023-06-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
450948,Vallards Lane Estate,2023-06-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
450948,Vallards Lane Estate,2023-06-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.7
450948,Vallards Lane Estate,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
450948,Vallards Lane Estate,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
450948,Vallards Lane Estate,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
450948,Vallards Lane Estate,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.18
450948,Vallards Lane Estate,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.78
450948,Vallards Lane Estate,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
450948,Vallards Lane Estate,2023-06-13T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
450948,Vallards Lane Estate,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
450948,Vallards Lane Estate,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
450948,Vallards Lane Estate,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
450948,Vallards Lane Estate,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
450948,Vallards Lane Estate,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
450948,Vallards Lane Estate,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.67
450948,Vallards Lane Estate,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
450948,Vallards Lane Estate,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
450948,Vallards Lane Estate,2023-06-13T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
450948,Vallards Lane Estate,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
450948,Vallards Lane Estate,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
450948,Vallards Lane Estate,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
450948,Vallards Lane Estate,2023-06-13T00:30:00.000+00:00,transformer,,Temperature,C,30.0
450948,Vallards Lane Estate,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
450948,Vallards Lane Estate,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
450948,Vallards Lane Estate,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
450948,Vallards Lane Estate,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
450948,Vallards Lane Estate,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
450948,Vallards Lane Estate,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.23
450948,Vallards Lane Estate,2023-06-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
450948,Vallards Lane Estate,2023-06-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
450948,Vallards Lane Estate,2023-06-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
450948,Vallards Lane Estate,2023-06-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.85
450948,Vallards Lane Estate,2023-06-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.27
450948,Vallards Lane Estate,2023-06-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,2.49
450948,Vallards Lane Estate,2023-06-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
450948,Vallards Lane Estate,2023-06-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
450948,Vallards Lane Estate,2023-06-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
450948,Vallards Lane Estate,2023-06-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
450948,Vallards Lane Estate,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
450948,Vallards Lane Estate,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
450948,Vallards Lane Estate,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
450948,Vallards Lane Estate,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.02
450948,Vallards Lane Estate,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.2
450948,Vallards Lane Estate,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.67
450948,Vallards Lane Estate,2023-06-13T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
450948,Vallards Lane Estate,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
450948,Vallards Lane Estate,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
450948,Vallards Lane Estate,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
450948,Vallards Lane Estate,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
450948,Vallards Lane Estate,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
450948,Vallards Lane Estate,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
450948,Vallards Lane Estate,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.45
450948,Vallards Lane Estate,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.63
450948,Vallards Lane Estate,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
450948,Vallards Lane Estate,2023-06-13T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
450948,Vallards Lane Estate,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
450948,Vallards Lane Estate,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
450948,Vallards Lane Estate,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
450948,Vallards Lane Estate,2023-06-13T00:20:00.000+00:00,transformer,,Temperature,C,30.1
450948,Vallards Lane Estate,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
450948,Vallards Lane Estate,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
450948,Vallards Lane Estate,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
450948,Vallards Lane Estate,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
450948,Vallards Lane Estate,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
450948,Vallards Lane Estate,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.25
450948,Vallards Lane Estate,2023-06-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
450948,Vallards Lane Estate,2023-06-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
450948,Vallards Lane Estate,2023-06-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-06-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.47
450948,Vallards Lane Estate,2023-06-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.83
450948,Vallards Lane Estate,2023-06-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,2.38
450948,Vallards Lane Estate,2023-06-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
450948,Vallards Lane Estate,2023-06-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
450948,Vallards Lane Estate,2023-06-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
450948,Vallards Lane Estate,2023-06-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
450948,Vallards Lane Estate,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
450948,Vallards Lane Estate,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
450948,Vallards Lane Estate,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
450948,Vallards Lane Estate,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.74
450948,Vallards Lane Estate,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.73
450948,Vallards Lane Estate,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
450948,Vallards Lane Estate,2023-06-13T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
450948,Vallards Lane Estate,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
450948,Vallards Lane Estate,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
450948,Vallards Lane Estate,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
450948,Vallards Lane Estate,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
450948,Vallards Lane Estate,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
450948,Vallards Lane Estate,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
450948,Vallards Lane Estate,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.23
450948,Vallards Lane Estate,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.76
450948,Vallards Lane Estate,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.73
450948,Vallards Lane Estate,2023-06-13T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
450948,Vallards Lane Estate,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
450948,Vallards Lane Estate,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
450948,Vallards Lane Estate,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
450948,Vallards Lane Estate,2023-06-13T00:10:00.000+00:00,transformer,,Temperature,C,30.1
450948,Vallards Lane Estate,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
450948,Vallards Lane Estate,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
450948,Vallards Lane Estate,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
450948,Vallards Lane Estate,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
450948,Vallards Lane Estate,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
450948,Vallards Lane Estate,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
450948,Vallards Lane Estate,2023-06-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
450948,Vallards Lane Estate,2023-06-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
450948,Vallards Lane Estate,2023-06-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
450948,Vallards Lane Estate,2023-06-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,5.97
450948,Vallards Lane Estate,2023-06-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.49
450948,Vallards Lane Estate,2023-06-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,2.76
450948,Vallards Lane Estate,2023-06-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
450948,Vallards Lane Estate,2023-06-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
450948,Vallards Lane Estate,2023-06-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
450948,Vallards Lane Estate,2023-06-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
450948,Vallards Lane Estate,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
450948,Vallards Lane Estate,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
450948,Vallards Lane Estate,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
450948,Vallards Lane Estate,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.68
450948,Vallards Lane Estate,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.24
450948,Vallards Lane Estate,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
450948,Vallards Lane Estate,2023-06-13T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
450948,Vallards Lane Estate,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
450948,Vallards Lane Estate,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
450948,Vallards Lane Estate,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
450948,Vallards Lane Estate,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
450948,Vallards Lane Estate,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
450948,Vallards Lane Estate,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
450948,Vallards Lane Estate,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.49
450948,Vallards Lane Estate,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.6
450948,Vallards Lane Estate,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
450948,Vallards Lane Estate,2023-06-13T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
450948,Vallards Lane Estate,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
450948,Vallards Lane Estate,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
450948,Vallards Lane Estate,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
450948,Vallards Lane Estate,2023-06-13T00:00:00.000+00:00,transformer,,Temperature,C,30.2
450948,Vallards Lane Estate,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
450948,Vallards Lane Estate,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
450948,Vallards Lane Estate,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
450948,Vallards Lane Estate,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
450948,Vallards Lane Estate,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
450948,Vallards Lane Estate,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
450948,Vallards Lane Estate,2023-06-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
450948,Vallards Lane Estate,2023-06-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
