Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.17
450948,Vallards Lane Estate,2023-06-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.85
450948,Vallards Lane Estate,2023-06-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,2.65
450948,Vallards Lane Estate,2023-06-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
450948,Vallards Lane Estate,2023-06-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
450948,Vallards Lane Estate,2023-06-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
450948,Vallards Lane Estate,2023-06-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
450948,Vallards Lane Estate,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
450948,Vallards Lane Estate,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
450948,Vallards Lane Estate,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
450948,Vallards Lane Estate,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.54
450948,Vallards Lane Estate,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.04
450948,Vallards Lane Estate,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
450948,Vallards Lane Estate,2023-06-14T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
450948,Vallards Lane Estate,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
450948,Vallards Lane Estate,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
450948,Vallards Lane Estate,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
450948,Vallards Lane Estate,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
450948,Vallards Lane Estate,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
450948,Vallards Lane Estate,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.68
450948,Vallards Lane Estate,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
450948,Vallards Lane Estate,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.9
450948,Vallards Lane Estate,2023-06-14T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
450948,Vallards Lane Estate,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
450948,Vallards Lane Estate,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
450948,Vallards Lane Estate,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
450948,Vallards Lane Estate,2023-06-14T23:50:00.000+00:00,transformer,,Temperature,C,31.7
450948,Vallards Lane Estate,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
450948,Vallards Lane Estate,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
450948,Vallards Lane Estate,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
450948,Vallards Lane Estate,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
450948,Vallards Lane Estate,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
450948,Vallards Lane Estate,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
450948,Vallards Lane Estate,2023-06-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
450948,Vallards Lane Estate,2023-06-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
450948,Vallards Lane Estate,2023-06-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-06-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.22
450948,Vallards Lane Estate,2023-06-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.92
450948,Vallards Lane Estate,2023-06-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,2.74
450948,Vallards Lane Estate,2023-06-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
450948,Vallards Lane Estate,2023-06-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
450948,Vallards Lane Estate,2023-06-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
450948,Vallards Lane Estate,2023-06-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.3
450948,Vallards Lane Estate,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
450948,Vallards Lane Estate,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
450948,Vallards Lane Estate,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.39
450948,Vallards Lane Estate,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.66
450948,Vallards Lane Estate,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
450948,Vallards Lane Estate,2023-06-14T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
450948,Vallards Lane Estate,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
450948,Vallards Lane Estate,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
450948,Vallards Lane Estate,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
450948,Vallards Lane Estate,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
450948,Vallards Lane Estate,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
450948,Vallards Lane Estate,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
450948,Vallards Lane Estate,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
450948,Vallards Lane Estate,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
450948,Vallards Lane Estate,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
450948,Vallards Lane Estate,2023-06-14T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
450948,Vallards Lane Estate,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
450948,Vallards Lane Estate,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
450948,Vallards Lane Estate,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
450948,Vallards Lane Estate,2023-06-14T23:40:00.000+00:00,transformer,,Temperature,C,31.8
450948,Vallards Lane Estate,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
450948,Vallards Lane Estate,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
450948,Vallards Lane Estate,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
450948,Vallards Lane Estate,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
450948,Vallards Lane Estate,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
450948,Vallards Lane Estate,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
450948,Vallards Lane Estate,2023-06-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
450948,Vallards Lane Estate,2023-06-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
450948,Vallards Lane Estate,2023-06-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
450948,Vallards Lane Estate,2023-06-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,4.85
450948,Vallards Lane Estate,2023-06-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.94
450948,Vallards Lane Estate,2023-06-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,2.9
450948,Vallards Lane Estate,2023-06-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
450948,Vallards Lane Estate,2023-06-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
450948,Vallards Lane Estate,2023-06-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
450948,Vallards Lane Estate,2023-06-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
450948,Vallards Lane Estate,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
450948,Vallards Lane Estate,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
450948,Vallards Lane Estate,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
450948,Vallards Lane Estate,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.57
450948,Vallards Lane Estate,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.44
450948,Vallards Lane Estate,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
450948,Vallards Lane Estate,2023-06-14T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
450948,Vallards Lane Estate,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
450948,Vallards Lane Estate,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
450948,Vallards Lane Estate,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
450948,Vallards Lane Estate,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
450948,Vallards Lane Estate,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
450948,Vallards Lane Estate,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
450948,Vallards Lane Estate,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
450948,Vallards Lane Estate,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.52
450948,Vallards Lane Estate,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
450948,Vallards Lane Estate,2023-06-14T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
450948,Vallards Lane Estate,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
450948,Vallards Lane Estate,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
450948,Vallards Lane Estate,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
450948,Vallards Lane Estate,2023-06-14T23:30:00.000+00:00,transformer,,Temperature,C,31.9
450948,Vallards Lane Estate,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
450948,Vallards Lane Estate,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
450948,Vallards Lane Estate,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
450948,Vallards Lane Estate,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
450948,Vallards Lane Estate,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
450948,Vallards Lane Estate,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
450948,Vallards Lane Estate,2023-06-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
450948,Vallards Lane Estate,2023-06-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
450948,Vallards Lane Estate,2023-06-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-06-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,5.4
450948,Vallards Lane Estate,2023-06-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.96
450948,Vallards Lane Estate,2023-06-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,2.67
450948,Vallards Lane Estate,2023-06-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
450948,Vallards Lane Estate,2023-06-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
450948,Vallards Lane Estate,2023-06-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
450948,Vallards Lane Estate,2023-06-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
450948,Vallards Lane Estate,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
450948,Vallards Lane Estate,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
450948,Vallards Lane Estate,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.01
450948,Vallards Lane Estate,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.49
450948,Vallards Lane Estate,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.15
450948,Vallards Lane Estate,2023-06-14T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
450948,Vallards Lane Estate,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
450948,Vallards Lane Estate,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
450948,Vallards Lane Estate,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
450948,Vallards Lane Estate,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
450948,Vallards Lane Estate,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
450948,Vallards Lane Estate,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
450948,Vallards Lane Estate,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.67
450948,Vallards Lane Estate,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
450948,Vallards Lane Estate,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
450948,Vallards Lane Estate,2023-06-14T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
450948,Vallards Lane Estate,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
450948,Vallards Lane Estate,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
450948,Vallards Lane Estate,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
450948,Vallards Lane Estate,2023-06-14T23:20:00.000+00:00,transformer,,Temperature,C,32.0
450948,Vallards Lane Estate,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
450948,Vallards Lane Estate,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
450948,Vallards Lane Estate,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
450948,Vallards Lane Estate,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
450948,Vallards Lane Estate,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
450948,Vallards Lane Estate,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
450948,Vallards Lane Estate,2023-06-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
450948,Vallards Lane Estate,2023-06-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
450948,Vallards Lane Estate,2023-06-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
450948,Vallards Lane Estate,2023-06-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.68
450948,Vallards Lane Estate,2023-06-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.27
450948,Vallards Lane Estate,2023-06-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,3.99
450948,Vallards Lane Estate,2023-06-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,31.4
450948,Vallards Lane Estate,2023-06-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
450948,Vallards Lane Estate,2023-06-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
450948,Vallards Lane Estate,2023-06-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
450948,Vallards Lane Estate,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
450948,Vallards Lane Estate,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
450948,Vallards Lane Estate,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
450948,Vallards Lane Estate,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.72
450948,Vallards Lane Estate,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.5
450948,Vallards Lane Estate,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
450948,Vallards Lane Estate,2023-06-14T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
450948,Vallards Lane Estate,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
450948,Vallards Lane Estate,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
450948,Vallards Lane Estate,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
450948,Vallards Lane Estate,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
450948,Vallards Lane Estate,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
450948,Vallards Lane Estate,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
450948,Vallards Lane Estate,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
450948,Vallards Lane Estate,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
450948,Vallards Lane Estate,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
450948,Vallards Lane Estate,2023-06-14T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
450948,Vallards Lane Estate,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
450948,Vallards Lane Estate,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
450948,Vallards Lane Estate,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
450948,Vallards Lane Estate,2023-06-14T23:10:00.000+00:00,transformer,,Temperature,C,32.1
450948,Vallards Lane Estate,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
450948,Vallards Lane Estate,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
450948,Vallards Lane Estate,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
450948,Vallards Lane Estate,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
450948,Vallards Lane Estate,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
450948,Vallards Lane Estate,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
450948,Vallards Lane Estate,2023-06-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
450948,Vallards Lane Estate,2023-06-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
450948,Vallards Lane Estate,2023-06-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
450948,Vallards Lane Estate,2023-06-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,5.62
450948,Vallards Lane Estate,2023-06-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.63
450948,Vallards Lane Estate,2023-06-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,4.46
450948,Vallards Lane Estate,2023-06-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,34.9
450948,Vallards Lane Estate,2023-06-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
450948,Vallards Lane Estate,2023-06-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
450948,Vallards Lane Estate,2023-06-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
450948,Vallards Lane Estate,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
450948,Vallards Lane Estate,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
450948,Vallards Lane Estate,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
450948,Vallards Lane Estate,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.57
450948,Vallards Lane Estate,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.16
450948,Vallards Lane Estate,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.93
450948,Vallards Lane Estate,2023-06-14T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
450948,Vallards Lane Estate,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
450948,Vallards Lane Estate,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
450948,Vallards Lane Estate,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
450948,Vallards Lane Estate,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
450948,Vallards Lane Estate,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
450948,Vallards Lane Estate,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
450948,Vallards Lane Estate,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
450948,Vallards Lane Estate,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.96
450948,Vallards Lane Estate,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.89
450948,Vallards Lane Estate,2023-06-14T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
450948,Vallards Lane Estate,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
450948,Vallards Lane Estate,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
450948,Vallards Lane Estate,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
450948,Vallards Lane Estate,2023-06-14T23:00:00.000+00:00,transformer,,Temperature,C,32.2
450948,Vallards Lane Estate,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
450948,Vallards Lane Estate,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
450948,Vallards Lane Estate,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
450948,Vallards Lane Estate,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
450948,Vallards Lane Estate,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
450948,Vallards Lane Estate,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
450948,Vallards Lane Estate,2023-06-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
450948,Vallards Lane Estate,2023-06-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
450948,Vallards Lane Estate,2023-06-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
450948,Vallards Lane Estate,2023-06-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,5.42
450948,Vallards Lane Estate,2023-06-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.13
450948,Vallards Lane Estate,2023-06-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,3.82
450948,Vallards Lane Estate,2023-06-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
450948,Vallards Lane Estate,2023-06-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
450948,Vallards Lane Estate,2023-06-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
450948,Vallards Lane Estate,2023-06-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
450948,Vallards Lane Estate,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
450948,Vallards Lane Estate,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
450948,Vallards Lane Estate,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
450948,Vallards Lane Estate,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.72
450948,Vallards Lane Estate,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.81
450948,Vallards Lane Estate,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.3
450948,Vallards Lane Estate,2023-06-14T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
450948,Vallards Lane Estate,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
450948,Vallards Lane Estate,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
450948,Vallards Lane Estate,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
450948,Vallards Lane Estate,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
450948,Vallards Lane Estate,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
450948,Vallards Lane Estate,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
450948,Vallards Lane Estate,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.79
450948,Vallards Lane Estate,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.79
450948,Vallards Lane Estate,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
450948,Vallards Lane Estate,2023-06-14T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
450948,Vallards Lane Estate,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
450948,Vallards Lane Estate,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
450948,Vallards Lane Estate,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
450948,Vallards Lane Estate,2023-06-14T22:50:00.000+00:00,transformer,,Temperature,C,32.3
450948,Vallards Lane Estate,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
450948,Vallards Lane Estate,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
450948,Vallards Lane Estate,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
450948,Vallards Lane Estate,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
450948,Vallards Lane Estate,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
450948,Vallards Lane Estate,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
450948,Vallards Lane Estate,2023-06-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
450948,Vallards Lane Estate,2023-06-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
450948,Vallards Lane Estate,2023-06-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
450948,Vallards Lane Estate,2023-06-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,5.51
450948,Vallards Lane Estate,2023-06-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.6
450948,Vallards Lane Estate,2023-06-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,5.34
450948,Vallards Lane Estate,2023-06-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
450948,Vallards Lane Estate,2023-06-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
450948,Vallards Lane Estate,2023-06-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
450948,Vallards Lane Estate,2023-06-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
450948,Vallards Lane Estate,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
450948,Vallards Lane Estate,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
450948,Vallards Lane Estate,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
450948,Vallards Lane Estate,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.07
450948,Vallards Lane Estate,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.94
450948,Vallards Lane Estate,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
450948,Vallards Lane Estate,2023-06-14T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
450948,Vallards Lane Estate,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
450948,Vallards Lane Estate,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.3
450948,Vallards Lane Estate,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
450948,Vallards Lane Estate,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
450948,Vallards Lane Estate,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
450948,Vallards Lane Estate,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
450948,Vallards Lane Estate,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.74
450948,Vallards Lane Estate,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.41
450948,Vallards Lane Estate,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
450948,Vallards Lane Estate,2023-06-14T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
450948,Vallards Lane Estate,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
450948,Vallards Lane Estate,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
450948,Vallards Lane Estate,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
450948,Vallards Lane Estate,2023-06-14T22:40:00.000+00:00,transformer,,Temperature,C,32.4
450948,Vallards Lane Estate,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
450948,Vallards Lane Estate,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
450948,Vallards Lane Estate,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
450948,Vallards Lane Estate,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
450948,Vallards Lane Estate,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
450948,Vallards Lane Estate,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
450948,Vallards Lane Estate,2023-06-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
450948,Vallards Lane Estate,2023-06-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
450948,Vallards Lane Estate,2023-06-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
450948,Vallards Lane Estate,2023-06-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,5.81
450948,Vallards Lane Estate,2023-06-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.36
450948,Vallards Lane Estate,2023-06-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,3.37
450948,Vallards Lane Estate,2023-06-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
450948,Vallards Lane Estate,2023-06-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
450948,Vallards Lane Estate,2023-06-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
450948,Vallards Lane Estate,2023-06-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
450948,Vallards Lane Estate,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
450948,Vallards Lane Estate,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
450948,Vallards Lane Estate,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.09
450948,Vallards Lane Estate,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.88
450948,Vallards Lane Estate,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.43
450948,Vallards Lane Estate,2023-06-14T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
450948,Vallards Lane Estate,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
450948,Vallards Lane Estate,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.8
450948,Vallards Lane Estate,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
450948,Vallards Lane Estate,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
450948,Vallards Lane Estate,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
450948,Vallards Lane Estate,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
450948,Vallards Lane Estate,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
450948,Vallards Lane Estate,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.42
450948,Vallards Lane Estate,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
450948,Vallards Lane Estate,2023-06-14T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
450948,Vallards Lane Estate,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
450948,Vallards Lane Estate,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
450948,Vallards Lane Estate,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
450948,Vallards Lane Estate,2023-06-14T22:30:00.000+00:00,transformer,,Temperature,C,32.4
450948,Vallards Lane Estate,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
450948,Vallards Lane Estate,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
450948,Vallards Lane Estate,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
450948,Vallards Lane Estate,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
450948,Vallards Lane Estate,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
450948,Vallards Lane Estate,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
450948,Vallards Lane Estate,2023-06-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
450948,Vallards Lane Estate,2023-06-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
450948,Vallards Lane Estate,2023-06-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
450948,Vallards Lane Estate,2023-06-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,5.9
450948,Vallards Lane Estate,2023-06-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.3
450948,Vallards Lane Estate,2023-06-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,3.43
450948,Vallards Lane Estate,2023-06-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
450948,Vallards Lane Estate,2023-06-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
450948,Vallards Lane Estate,2023-06-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
450948,Vallards Lane Estate,2023-06-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
450948,Vallards Lane Estate,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
450948,Vallards Lane Estate,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
450948,Vallards Lane Estate,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
450948,Vallards Lane Estate,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.19
450948,Vallards Lane Estate,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.93
450948,Vallards Lane Estate,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
450948,Vallards Lane Estate,2023-06-14T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
450948,Vallards Lane Estate,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
450948,Vallards Lane Estate,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
450948,Vallards Lane Estate,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
450948,Vallards Lane Estate,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
450948,Vallards Lane Estate,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
450948,Vallards Lane Estate,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
450948,Vallards Lane Estate,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.74
450948,Vallards Lane Estate,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
450948,Vallards Lane Estate,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
450948,Vallards Lane Estate,2023-06-14T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
450948,Vallards Lane Estate,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
450948,Vallards Lane Estate,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
450948,Vallards Lane Estate,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
450948,Vallards Lane Estate,2023-06-14T22:20:00.000+00:00,transformer,,Temperature,C,32.5
450948,Vallards Lane Estate,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
450948,Vallards Lane Estate,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
450948,Vallards Lane Estate,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
450948,Vallards Lane Estate,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
450948,Vallards Lane Estate,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
450948,Vallards Lane Estate,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
450948,Vallards Lane Estate,2023-06-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
450948,Vallards Lane Estate,2023-06-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
450948,Vallards Lane Estate,2023-06-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
450948,Vallards Lane Estate,2023-06-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,5.93
450948,Vallards Lane Estate,2023-06-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.2
450948,Vallards Lane Estate,2023-06-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,3.01
450948,Vallards Lane Estate,2023-06-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
450948,Vallards Lane Estate,2023-06-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
450948,Vallards Lane Estate,2023-06-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
450948,Vallards Lane Estate,2023-06-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
450948,Vallards Lane Estate,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
450948,Vallards Lane Estate,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
450948,Vallards Lane Estate,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
450948,Vallards Lane Estate,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.71
450948,Vallards Lane Estate,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.27
450948,Vallards Lane Estate,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.17
450948,Vallards Lane Estate,2023-06-14T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
450948,Vallards Lane Estate,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
450948,Vallards Lane Estate,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
450948,Vallards Lane Estate,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
450948,Vallards Lane Estate,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
450948,Vallards Lane Estate,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
450948,Vallards Lane Estate,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
450948,Vallards Lane Estate,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
450948,Vallards Lane Estate,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.57
450948,Vallards Lane Estate,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
450948,Vallards Lane Estate,2023-06-14T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
450948,Vallards Lane Estate,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
450948,Vallards Lane Estate,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
450948,Vallards Lane Estate,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
450948,Vallards Lane Estate,2023-06-14T22:10:00.000+00:00,transformer,,Temperature,C,32.6
450948,Vallards Lane Estate,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
450948,Vallards Lane Estate,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
450948,Vallards Lane Estate,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
450948,Vallards Lane Estate,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
450948,Vallards Lane Estate,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
450948,Vallards Lane Estate,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
450948,Vallards Lane Estate,2023-06-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
450948,Vallards Lane Estate,2023-06-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
450948,Vallards Lane Estate,2023-06-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-06-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,6.59
450948,Vallards Lane Estate,2023-06-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.84
450948,Vallards Lane Estate,2023-06-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,3.16
450948,Vallards Lane Estate,2023-06-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
450948,Vallards Lane Estate,2023-06-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
450948,Vallards Lane Estate,2023-06-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
450948,Vallards Lane Estate,2023-06-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
450948,Vallards Lane Estate,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
450948,Vallards Lane Estate,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
450948,Vallards Lane Estate,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
450948,Vallards Lane Estate,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.07
450948,Vallards Lane Estate,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.18
450948,Vallards Lane Estate,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
450948,Vallards Lane Estate,2023-06-14T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
450948,Vallards Lane Estate,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
450948,Vallards Lane Estate,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
450948,Vallards Lane Estate,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
450948,Vallards Lane Estate,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
450948,Vallards Lane Estate,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
450948,Vallards Lane Estate,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
450948,Vallards Lane Estate,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
450948,Vallards Lane Estate,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.56
450948,Vallards Lane Estate,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
450948,Vallards Lane Estate,2023-06-14T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
450948,Vallards Lane Estate,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
450948,Vallards Lane Estate,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
450948,Vallards Lane Estate,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
450948,Vallards Lane Estate,2023-06-14T22:00:00.000+00:00,transformer,,Temperature,C,32.6
450948,Vallards Lane Estate,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
450948,Vallards Lane Estate,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
450948,Vallards Lane Estate,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
450948,Vallards Lane Estate,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
450948,Vallards Lane Estate,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
450948,Vallards Lane Estate,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
450948,Vallards Lane Estate,2023-06-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
450948,Vallards Lane Estate,2023-06-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
450948,Vallards Lane Estate,2023-06-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
450948,Vallards Lane Estate,2023-06-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,6.19
450948,Vallards Lane Estate,2023-06-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,12.73
450948,Vallards Lane Estate,2023-06-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,3.3
450948,Vallards Lane Estate,2023-06-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
450948,Vallards Lane Estate,2023-06-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
450948,Vallards Lane Estate,2023-06-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
450948,Vallards Lane Estate,2023-06-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
450948,Vallards Lane Estate,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
450948,Vallards Lane Estate,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
450948,Vallards Lane Estate,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
450948,Vallards Lane Estate,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.21
450948,Vallards Lane Estate,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.09
450948,Vallards Lane Estate,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
450948,Vallards Lane Estate,2023-06-14T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,49.2
450948,Vallards Lane Estate,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
450948,Vallards Lane Estate,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.8
450948,Vallards Lane Estate,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
450948,Vallards Lane Estate,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
450948,Vallards Lane Estate,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
450948,Vallards Lane Estate,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
450948,Vallards Lane Estate,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.29
450948,Vallards Lane Estate,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.51
450948,Vallards Lane Estate,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
450948,Vallards Lane Estate,2023-06-14T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
450948,Vallards Lane Estate,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
450948,Vallards Lane Estate,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
450948,Vallards Lane Estate,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
450948,Vallards Lane Estate,2023-06-14T21:50:00.000+00:00,transformer,,Temperature,C,32.7
450948,Vallards Lane Estate,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
450948,Vallards Lane Estate,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
450948,Vallards Lane Estate,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
450948,Vallards Lane Estate,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
450948,Vallards Lane Estate,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
450948,Vallards Lane Estate,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
450948,Vallards Lane Estate,2023-06-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
450948,Vallards Lane Estate,2023-06-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
450948,Vallards Lane Estate,2023-06-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
450948,Vallards Lane Estate,2023-06-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,6.5
450948,Vallards Lane Estate,2023-06-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,22.59
450948,Vallards Lane Estate,2023-06-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,3.75
450948,Vallards Lane Estate,2023-06-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,78.4
450948,Vallards Lane Estate,2023-06-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
450948,Vallards Lane Estate,2023-06-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
450948,Vallards Lane Estate,2023-06-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
450948,Vallards Lane Estate,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
450948,Vallards Lane Estate,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
450948,Vallards Lane Estate,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.46
450948,Vallards Lane Estate,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.31
450948,Vallards Lane Estate,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.08
450948,Vallards Lane Estate,2023-06-14T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
450948,Vallards Lane Estate,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
450948,Vallards Lane Estate,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.1
450948,Vallards Lane Estate,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
450948,Vallards Lane Estate,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
450948,Vallards Lane Estate,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
450948,Vallards Lane Estate,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
450948,Vallards Lane Estate,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
450948,Vallards Lane Estate,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.04
450948,Vallards Lane Estate,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
450948,Vallards Lane Estate,2023-06-14T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
450948,Vallards Lane Estate,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
450948,Vallards Lane Estate,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
450948,Vallards Lane Estate,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
450948,Vallards Lane Estate,2023-06-14T21:40:00.000+00:00,transformer,,Temperature,C,32.8
