Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
450948,Vallards Lane Estate,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
450948,Vallards Lane Estate,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
450948,Vallards Lane Estate,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
450948,Vallards Lane Estate,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
450948,Vallards Lane Estate,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
450948,Vallards Lane Estate,2023-06-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
450948,Vallards Lane Estate,2023-06-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
450948,Vallards Lane Estate,2023-06-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
450948,Vallards Lane Estate,2023-06-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,6.64
450948,Vallards Lane Estate,2023-06-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.35
450948,Vallards Lane Estate,2023-06-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,4.25
450948,Vallards Lane Estate,2023-06-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
450948,Vallards Lane Estate,2023-06-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
450948,Vallards Lane Estate,2023-06-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
450948,Vallards Lane Estate,2023-06-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
450948,Vallards Lane Estate,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
450948,Vallards Lane Estate,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
450948,Vallards Lane Estate,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
450948,Vallards Lane Estate,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.66
450948,Vallards Lane Estate,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.93
450948,Vallards Lane Estate,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.13
450948,Vallards Lane Estate,2023-06-14T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
450948,Vallards Lane Estate,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
450948,Vallards Lane Estate,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
450948,Vallards Lane Estate,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
450948,Vallards Lane Estate,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
450948,Vallards Lane Estate,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
450948,Vallards Lane Estate,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
450948,Vallards Lane Estate,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.36
450948,Vallards Lane Estate,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.3
450948,Vallards Lane Estate,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
450948,Vallards Lane Estate,2023-06-14T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
450948,Vallards Lane Estate,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
450948,Vallards Lane Estate,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
450948,Vallards Lane Estate,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
450948,Vallards Lane Estate,2023-06-14T21:30:00.000+00:00,transformer,,Temperature,C,32.9
450948,Vallards Lane Estate,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
450948,Vallards Lane Estate,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
450948,Vallards Lane Estate,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
450948,Vallards Lane Estate,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
450948,Vallards Lane Estate,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
450948,Vallards Lane Estate,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
450948,Vallards Lane Estate,2023-06-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
450948,Vallards Lane Estate,2023-06-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
450948,Vallards Lane Estate,2023-06-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
450948,Vallards Lane Estate,2023-06-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,7.02
450948,Vallards Lane Estate,2023-06-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.22
450948,Vallards Lane Estate,2023-06-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,4.32
450948,Vallards Lane Estate,2023-06-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
450948,Vallards Lane Estate,2023-06-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
450948,Vallards Lane Estate,2023-06-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
450948,Vallards Lane Estate,2023-06-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
450948,Vallards Lane Estate,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
450948,Vallards Lane Estate,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
450948,Vallards Lane Estate,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
450948,Vallards Lane Estate,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.48
450948,Vallards Lane Estate,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.34
450948,Vallards Lane Estate,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.22
450948,Vallards Lane Estate,2023-06-14T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
450948,Vallards Lane Estate,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
450948,Vallards Lane Estate,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.3
450948,Vallards Lane Estate,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
450948,Vallards Lane Estate,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
450948,Vallards Lane Estate,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
450948,Vallards Lane Estate,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
450948,Vallards Lane Estate,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.59
450948,Vallards Lane Estate,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
450948,Vallards Lane Estate,2023-06-14T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
450948,Vallards Lane Estate,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
450948,Vallards Lane Estate,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
450948,Vallards Lane Estate,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
450948,Vallards Lane Estate,2023-06-14T21:20:00.000+00:00,transformer,,Temperature,C,33.0
450948,Vallards Lane Estate,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
450948,Vallards Lane Estate,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
450948,Vallards Lane Estate,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
450948,Vallards Lane Estate,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
450948,Vallards Lane Estate,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
450948,Vallards Lane Estate,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
450948,Vallards Lane Estate,2023-06-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
450948,Vallards Lane Estate,2023-06-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
450948,Vallards Lane Estate,2023-06-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
450948,Vallards Lane Estate,2023-06-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,7.98
450948,Vallards Lane Estate,2023-06-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.93
450948,Vallards Lane Estate,2023-06-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,4.81
450948,Vallards Lane Estate,2023-06-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,60.9
450948,Vallards Lane Estate,2023-06-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
450948,Vallards Lane Estate,2023-06-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
450948,Vallards Lane Estate,2023-06-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
450948,Vallards Lane Estate,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
450948,Vallards Lane Estate,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
450948,Vallards Lane Estate,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
450948,Vallards Lane Estate,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.81
450948,Vallards Lane Estate,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.04
450948,Vallards Lane Estate,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.73
450948,Vallards Lane Estate,2023-06-14T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
450948,Vallards Lane Estate,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
450948,Vallards Lane Estate,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.3
450948,Vallards Lane Estate,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
450948,Vallards Lane Estate,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
450948,Vallards Lane Estate,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
450948,Vallards Lane Estate,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
450948,Vallards Lane Estate,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
450948,Vallards Lane Estate,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.18
450948,Vallards Lane Estate,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
450948,Vallards Lane Estate,2023-06-14T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
450948,Vallards Lane Estate,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
450948,Vallards Lane Estate,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
450948,Vallards Lane Estate,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
450948,Vallards Lane Estate,2023-06-14T21:10:00.000+00:00,transformer,,Temperature,C,33.1
450948,Vallards Lane Estate,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
450948,Vallards Lane Estate,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
450948,Vallards Lane Estate,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
450948,Vallards Lane Estate,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
450948,Vallards Lane Estate,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
450948,Vallards Lane Estate,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.23
450948,Vallards Lane Estate,2023-06-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
450948,Vallards Lane Estate,2023-06-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
450948,Vallards Lane Estate,2023-06-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
450948,Vallards Lane Estate,2023-06-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,10.72
450948,Vallards Lane Estate,2023-06-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.22
450948,Vallards Lane Estate,2023-06-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,4.79
450948,Vallards Lane Estate,2023-06-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
450948,Vallards Lane Estate,2023-06-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
450948,Vallards Lane Estate,2023-06-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
450948,Vallards Lane Estate,2023-06-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
450948,Vallards Lane Estate,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
450948,Vallards Lane Estate,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
450948,Vallards Lane Estate,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
450948,Vallards Lane Estate,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.4
450948,Vallards Lane Estate,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.47
450948,Vallards Lane Estate,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
450948,Vallards Lane Estate,2023-06-14T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,50.7
450948,Vallards Lane Estate,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
450948,Vallards Lane Estate,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.7
450948,Vallards Lane Estate,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
450948,Vallards Lane Estate,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
450948,Vallards Lane Estate,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
450948,Vallards Lane Estate,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
450948,Vallards Lane Estate,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.76
450948,Vallards Lane Estate,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.11
450948,Vallards Lane Estate,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
450948,Vallards Lane Estate,2023-06-14T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
450948,Vallards Lane Estate,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
450948,Vallards Lane Estate,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
450948,Vallards Lane Estate,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
450948,Vallards Lane Estate,2023-06-14T21:00:00.000+00:00,transformer,,Temperature,C,33.1
450948,Vallards Lane Estate,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
450948,Vallards Lane Estate,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
450948,Vallards Lane Estate,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
450948,Vallards Lane Estate,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
450948,Vallards Lane Estate,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
450948,Vallards Lane Estate,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
450948,Vallards Lane Estate,2023-06-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
450948,Vallards Lane Estate,2023-06-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
450948,Vallards Lane Estate,2023-06-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
450948,Vallards Lane Estate,2023-06-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.16
450948,Vallards Lane Estate,2023-06-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.58
450948,Vallards Lane Estate,2023-06-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,4.39
450948,Vallards Lane Estate,2023-06-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,72.8
450948,Vallards Lane Estate,2023-06-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
450948,Vallards Lane Estate,2023-06-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
450948,Vallards Lane Estate,2023-06-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
450948,Vallards Lane Estate,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
450948,Vallards Lane Estate,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
450948,Vallards Lane Estate,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
450948,Vallards Lane Estate,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.23
450948,Vallards Lane Estate,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.76
450948,Vallards Lane Estate,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
450948,Vallards Lane Estate,2023-06-14T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.7
450948,Vallards Lane Estate,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
450948,Vallards Lane Estate,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.0
450948,Vallards Lane Estate,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
450948,Vallards Lane Estate,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
450948,Vallards Lane Estate,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
450948,Vallards Lane Estate,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
450948,Vallards Lane Estate,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
450948,Vallards Lane Estate,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.94
450948,Vallards Lane Estate,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.14
450948,Vallards Lane Estate,2023-06-14T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
450948,Vallards Lane Estate,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
450948,Vallards Lane Estate,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
450948,Vallards Lane Estate,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
450948,Vallards Lane Estate,2023-06-14T20:50:00.000+00:00,transformer,,Temperature,C,33.3
450948,Vallards Lane Estate,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
450948,Vallards Lane Estate,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
450948,Vallards Lane Estate,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
450948,Vallards Lane Estate,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
450948,Vallards Lane Estate,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
450948,Vallards Lane Estate,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
450948,Vallards Lane Estate,2023-06-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
450948,Vallards Lane Estate,2023-06-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
450948,Vallards Lane Estate,2023-06-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-06-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,10.46
450948,Vallards Lane Estate,2023-06-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.71
450948,Vallards Lane Estate,2023-06-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,4.08
450948,Vallards Lane Estate,2023-06-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,72.4
450948,Vallards Lane Estate,2023-06-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
450948,Vallards Lane Estate,2023-06-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
450948,Vallards Lane Estate,2023-06-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
450948,Vallards Lane Estate,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
450948,Vallards Lane Estate,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
450948,Vallards Lane Estate,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
450948,Vallards Lane Estate,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.79
450948,Vallards Lane Estate,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.52
450948,Vallards Lane Estate,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.96
450948,Vallards Lane Estate,2023-06-14T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
450948,Vallards Lane Estate,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
450948,Vallards Lane Estate,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
450948,Vallards Lane Estate,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
450948,Vallards Lane Estate,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
450948,Vallards Lane Estate,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
450948,Vallards Lane Estate,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
450948,Vallards Lane Estate,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.05
450948,Vallards Lane Estate,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.84
450948,Vallards Lane Estate,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.91
450948,Vallards Lane Estate,2023-06-14T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
450948,Vallards Lane Estate,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
450948,Vallards Lane Estate,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
450948,Vallards Lane Estate,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.7
450948,Vallards Lane Estate,2023-06-14T20:40:00.000+00:00,transformer,,Temperature,C,33.3
450948,Vallards Lane Estate,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
450948,Vallards Lane Estate,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
450948,Vallards Lane Estate,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
450948,Vallards Lane Estate,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
450948,Vallards Lane Estate,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
450948,Vallards Lane Estate,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
450948,Vallards Lane Estate,2023-06-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
450948,Vallards Lane Estate,2023-06-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
450948,Vallards Lane Estate,2023-06-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
450948,Vallards Lane Estate,2023-06-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,8.84
450948,Vallards Lane Estate,2023-06-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.36
450948,Vallards Lane Estate,2023-06-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,10.88
450948,Vallards Lane Estate,2023-06-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
450948,Vallards Lane Estate,2023-06-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
450948,Vallards Lane Estate,2023-06-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
450948,Vallards Lane Estate,2023-06-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
450948,Vallards Lane Estate,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
450948,Vallards Lane Estate,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
450948,Vallards Lane Estate,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
450948,Vallards Lane Estate,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.5
450948,Vallards Lane Estate,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.26
450948,Vallards Lane Estate,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.87
450948,Vallards Lane Estate,2023-06-14T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
450948,Vallards Lane Estate,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
450948,Vallards Lane Estate,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
450948,Vallards Lane Estate,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
450948,Vallards Lane Estate,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
450948,Vallards Lane Estate,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
450948,Vallards Lane Estate,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
450948,Vallards Lane Estate,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
450948,Vallards Lane Estate,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.21
450948,Vallards Lane Estate,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
450948,Vallards Lane Estate,2023-06-14T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,54.9
450948,Vallards Lane Estate,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
450948,Vallards Lane Estate,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.2
450948,Vallards Lane Estate,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
450948,Vallards Lane Estate,2023-06-14T20:30:00.000+00:00,transformer,,Temperature,C,33.4
450948,Vallards Lane Estate,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
450948,Vallards Lane Estate,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
450948,Vallards Lane Estate,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
450948,Vallards Lane Estate,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
450948,Vallards Lane Estate,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
450948,Vallards Lane Estate,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
450948,Vallards Lane Estate,2023-06-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
450948,Vallards Lane Estate,2023-06-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
450948,Vallards Lane Estate,2023-06-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
450948,Vallards Lane Estate,2023-06-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,9.34
450948,Vallards Lane Estate,2023-06-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.48
450948,Vallards Lane Estate,2023-06-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,4.0
450948,Vallards Lane Estate,2023-06-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
450948,Vallards Lane Estate,2023-06-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
450948,Vallards Lane Estate,2023-06-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
450948,Vallards Lane Estate,2023-06-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
450948,Vallards Lane Estate,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
450948,Vallards Lane Estate,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
450948,Vallards Lane Estate,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
450948,Vallards Lane Estate,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.26
450948,Vallards Lane Estate,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.49
450948,Vallards Lane Estate,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
450948,Vallards Lane Estate,2023-06-14T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
450948,Vallards Lane Estate,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
450948,Vallards Lane Estate,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
450948,Vallards Lane Estate,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
450948,Vallards Lane Estate,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
450948,Vallards Lane Estate,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
450948,Vallards Lane Estate,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
450948,Vallards Lane Estate,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.89
450948,Vallards Lane Estate,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.28
450948,Vallards Lane Estate,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
450948,Vallards Lane Estate,2023-06-14T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.6
450948,Vallards Lane Estate,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
450948,Vallards Lane Estate,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.8
450948,Vallards Lane Estate,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
450948,Vallards Lane Estate,2023-06-14T20:20:00.000+00:00,transformer,,Temperature,C,33.5
450948,Vallards Lane Estate,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
450948,Vallards Lane Estate,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
450948,Vallards Lane Estate,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
450948,Vallards Lane Estate,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
450948,Vallards Lane Estate,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
450948,Vallards Lane Estate,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
450948,Vallards Lane Estate,2023-06-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
450948,Vallards Lane Estate,2023-06-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
450948,Vallards Lane Estate,2023-06-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
450948,Vallards Lane Estate,2023-06-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,10.14
450948,Vallards Lane Estate,2023-06-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,18.77
450948,Vallards Lane Estate,2023-06-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,4.31
450948,Vallards Lane Estate,2023-06-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,59.9
450948,Vallards Lane Estate,2023-06-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
450948,Vallards Lane Estate,2023-06-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
450948,Vallards Lane Estate,2023-06-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
450948,Vallards Lane Estate,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
450948,Vallards Lane Estate,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
450948,Vallards Lane Estate,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
450948,Vallards Lane Estate,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.19
450948,Vallards Lane Estate,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.32
450948,Vallards Lane Estate,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
450948,Vallards Lane Estate,2023-06-14T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
450948,Vallards Lane Estate,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
450948,Vallards Lane Estate,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.7
450948,Vallards Lane Estate,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
450948,Vallards Lane Estate,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
450948,Vallards Lane Estate,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
450948,Vallards Lane Estate,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
450948,Vallards Lane Estate,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.53
450948,Vallards Lane Estate,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.27
450948,Vallards Lane Estate,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
450948,Vallards Lane Estate,2023-06-14T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,67.4
450948,Vallards Lane Estate,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.4
450948,Vallards Lane Estate,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.8
450948,Vallards Lane Estate,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
450948,Vallards Lane Estate,2023-06-14T20:10:00.000+00:00,transformer,,Temperature,C,33.6
450948,Vallards Lane Estate,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
450948,Vallards Lane Estate,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
450948,Vallards Lane Estate,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
450948,Vallards Lane Estate,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
450948,Vallards Lane Estate,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
450948,Vallards Lane Estate,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
450948,Vallards Lane Estate,2023-06-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
450948,Vallards Lane Estate,2023-06-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
450948,Vallards Lane Estate,2023-06-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
450948,Vallards Lane Estate,2023-06-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.72
450948,Vallards Lane Estate,2023-06-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.59
450948,Vallards Lane Estate,2023-06-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,4.58
450948,Vallards Lane Estate,2023-06-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,83.8
450948,Vallards Lane Estate,2023-06-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
450948,Vallards Lane Estate,2023-06-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
450948,Vallards Lane Estate,2023-06-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
450948,Vallards Lane Estate,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
450948,Vallards Lane Estate,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
450948,Vallards Lane Estate,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
450948,Vallards Lane Estate,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.08
450948,Vallards Lane Estate,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.4
450948,Vallards Lane Estate,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.24
450948,Vallards Lane Estate,2023-06-14T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
450948,Vallards Lane Estate,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
450948,Vallards Lane Estate,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
450948,Vallards Lane Estate,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
450948,Vallards Lane Estate,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
450948,Vallards Lane Estate,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
450948,Vallards Lane Estate,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.03
450948,Vallards Lane Estate,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.84
450948,Vallards Lane Estate,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
450948,Vallards Lane Estate,2023-06-14T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.6
450948,Vallards Lane Estate,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.1
450948,Vallards Lane Estate,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.8
450948,Vallards Lane Estate,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
450948,Vallards Lane Estate,2023-06-14T20:00:00.000+00:00,transformer,,Temperature,C,33.7
450948,Vallards Lane Estate,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
450948,Vallards Lane Estate,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
450948,Vallards Lane Estate,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
450948,Vallards Lane Estate,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
450948,Vallards Lane Estate,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
450948,Vallards Lane Estate,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
450948,Vallards Lane Estate,2023-06-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
450948,Vallards Lane Estate,2023-06-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
450948,Vallards Lane Estate,2023-06-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
450948,Vallards Lane Estate,2023-06-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,16.11
450948,Vallards Lane Estate,2023-06-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,17.24
450948,Vallards Lane Estate,2023-06-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,4.38
450948,Vallards Lane Estate,2023-06-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
450948,Vallards Lane Estate,2023-06-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
450948,Vallards Lane Estate,2023-06-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
450948,Vallards Lane Estate,2023-06-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
450948,Vallards Lane Estate,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
450948,Vallards Lane Estate,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
450948,Vallards Lane Estate,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
450948,Vallards Lane Estate,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.7
450948,Vallards Lane Estate,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.74
450948,Vallards Lane Estate,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.02
450948,Vallards Lane Estate,2023-06-14T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
450948,Vallards Lane Estate,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
450948,Vallards Lane Estate,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
450948,Vallards Lane Estate,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
450948,Vallards Lane Estate,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
450948,Vallards Lane Estate,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
450948,Vallards Lane Estate,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
450948,Vallards Lane Estate,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
450948,Vallards Lane Estate,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.15
450948,Vallards Lane Estate,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
450948,Vallards Lane Estate,2023-06-14T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
450948,Vallards Lane Estate,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
450948,Vallards Lane Estate,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
450948,Vallards Lane Estate,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
450948,Vallards Lane Estate,2023-06-14T19:50:00.000+00:00,transformer,,Temperature,C,33.9
450948,Vallards Lane Estate,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
450948,Vallards Lane Estate,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
450948,Vallards Lane Estate,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
450948,Vallards Lane Estate,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
450948,Vallards Lane Estate,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
450948,Vallards Lane Estate,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
450948,Vallards Lane Estate,2023-06-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
450948,Vallards Lane Estate,2023-06-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
450948,Vallards Lane Estate,2023-06-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
450948,Vallards Lane Estate,2023-06-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,8.69
450948,Vallards Lane Estate,2023-06-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,11.88
450948,Vallards Lane Estate,2023-06-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,4.21
450948,Vallards Lane Estate,2023-06-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
450948,Vallards Lane Estate,2023-06-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
450948,Vallards Lane Estate,2023-06-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
450948,Vallards Lane Estate,2023-06-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
450948,Vallards Lane Estate,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
450948,Vallards Lane Estate,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
450948,Vallards Lane Estate,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
450948,Vallards Lane Estate,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.11
450948,Vallards Lane Estate,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.72
450948,Vallards Lane Estate,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.08
450948,Vallards Lane Estate,2023-06-14T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
450948,Vallards Lane Estate,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
450948,Vallards Lane Estate,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
450948,Vallards Lane Estate,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
450948,Vallards Lane Estate,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
450948,Vallards Lane Estate,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
450948,Vallards Lane Estate,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.95
450948,Vallards Lane Estate,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.78
450948,Vallards Lane Estate,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
450948,Vallards Lane Estate,2023-06-14T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
450948,Vallards Lane Estate,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
450948,Vallards Lane Estate,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
450948,Vallards Lane Estate,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
450948,Vallards Lane Estate,2023-06-14T19:40:00.000+00:00,transformer,,Temperature,C,34.0
450948,Vallards Lane Estate,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
450948,Vallards Lane Estate,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
450948,Vallards Lane Estate,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
450948,Vallards Lane Estate,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
450948,Vallards Lane Estate,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
450948,Vallards Lane Estate,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
450948,Vallards Lane Estate,2023-06-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
450948,Vallards Lane Estate,2023-06-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
450948,Vallards Lane Estate,2023-06-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
450948,Vallards Lane Estate,2023-06-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,12.06
450948,Vallards Lane Estate,2023-06-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,16.5
450948,Vallards Lane Estate,2023-06-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,4.67
450948,Vallards Lane Estate,2023-06-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
450948,Vallards Lane Estate,2023-06-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
450948,Vallards Lane Estate,2023-06-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
450948,Vallards Lane Estate,2023-06-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
450948,Vallards Lane Estate,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
450948,Vallards Lane Estate,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
450948,Vallards Lane Estate,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
450948,Vallards Lane Estate,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.34
450948,Vallards Lane Estate,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.82
450948,Vallards Lane Estate,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.23
450948,Vallards Lane Estate,2023-06-14T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
450948,Vallards Lane Estate,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.6
450948,Vallards Lane Estate,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
450948,Vallards Lane Estate,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
450948,Vallards Lane Estate,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
450948,Vallards Lane Estate,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
450948,Vallards Lane Estate,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
450948,Vallards Lane Estate,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.95
450948,Vallards Lane Estate,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.58
450948,Vallards Lane Estate,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
450948,Vallards Lane Estate,2023-06-14T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,71.4
450948,Vallards Lane Estate,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
450948,Vallards Lane Estate,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.9
450948,Vallards Lane Estate,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
450948,Vallards Lane Estate,2023-06-14T19:30:00.000+00:00,transformer,,Temperature,C,34.1
450948,Vallards Lane Estate,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
450948,Vallards Lane Estate,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
450948,Vallards Lane Estate,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
450948,Vallards Lane Estate,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
450948,Vallards Lane Estate,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
450948,Vallards Lane Estate,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
450948,Vallards Lane Estate,2023-06-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
450948,Vallards Lane Estate,2023-06-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
450948,Vallards Lane Estate,2023-06-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
450948,Vallards Lane Estate,2023-06-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,13.29
450948,Vallards Lane Estate,2023-06-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.4
450948,Vallards Lane Estate,2023-06-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,4.75
450948,Vallards Lane Estate,2023-06-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,88.0
450948,Vallards Lane Estate,2023-06-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
450948,Vallards Lane Estate,2023-06-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
450948,Vallards Lane Estate,2023-06-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
450948,Vallards Lane Estate,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
450948,Vallards Lane Estate,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
450948,Vallards Lane Estate,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
450948,Vallards Lane Estate,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.16
450948,Vallards Lane Estate,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.08
450948,Vallards Lane Estate,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.53
450948,Vallards Lane Estate,2023-06-14T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
450948,Vallards Lane Estate,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
450948,Vallards Lane Estate,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.6
450948,Vallards Lane Estate,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
450948,Vallards Lane Estate,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
450948,Vallards Lane Estate,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
