Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
450948,Vallards Lane Estate,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.46
450948,Vallards Lane Estate,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.16
450948,Vallards Lane Estate,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
450948,Vallards Lane Estate,2023-06-14T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
450948,Vallards Lane Estate,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
450948,Vallards Lane Estate,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
450948,Vallards Lane Estate,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
450948,Vallards Lane Estate,2023-06-14T19:20:00.000+00:00,transformer,,Temperature,C,34.2
450948,Vallards Lane Estate,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
450948,Vallards Lane Estate,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
450948,Vallards Lane Estate,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
450948,Vallards Lane Estate,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
450948,Vallards Lane Estate,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
450948,Vallards Lane Estate,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
450948,Vallards Lane Estate,2023-06-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
450948,Vallards Lane Estate,2023-06-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
450948,Vallards Lane Estate,2023-06-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
450948,Vallards Lane Estate,2023-06-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,12.62
450948,Vallards Lane Estate,2023-06-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,19.24
450948,Vallards Lane Estate,2023-06-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,5.13
450948,Vallards Lane Estate,2023-06-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
450948,Vallards Lane Estate,2023-06-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
450948,Vallards Lane Estate,2023-06-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
450948,Vallards Lane Estate,2023-06-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
450948,Vallards Lane Estate,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
450948,Vallards Lane Estate,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
450948,Vallards Lane Estate,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
450948,Vallards Lane Estate,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.39
450948,Vallards Lane Estate,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.63
450948,Vallards Lane Estate,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.18
450948,Vallards Lane Estate,2023-06-14T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.1
450948,Vallards Lane Estate,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
450948,Vallards Lane Estate,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.3
450948,Vallards Lane Estate,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
450948,Vallards Lane Estate,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
450948,Vallards Lane Estate,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
450948,Vallards Lane Estate,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
450948,Vallards Lane Estate,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
450948,Vallards Lane Estate,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
450948,Vallards Lane Estate,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
450948,Vallards Lane Estate,2023-06-14T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
450948,Vallards Lane Estate,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
450948,Vallards Lane Estate,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
450948,Vallards Lane Estate,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
450948,Vallards Lane Estate,2023-06-14T19:10:00.000+00:00,transformer,,Temperature,C,34.3
450948,Vallards Lane Estate,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
450948,Vallards Lane Estate,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
450948,Vallards Lane Estate,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
450948,Vallards Lane Estate,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
450948,Vallards Lane Estate,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
450948,Vallards Lane Estate,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
450948,Vallards Lane Estate,2023-06-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
450948,Vallards Lane Estate,2023-06-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
450948,Vallards Lane Estate,2023-06-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
450948,Vallards Lane Estate,2023-06-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,6.87
450948,Vallards Lane Estate,2023-06-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.74
450948,Vallards Lane Estate,2023-06-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,4.8
450948,Vallards Lane Estate,2023-06-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,58.5
450948,Vallards Lane Estate,2023-06-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
450948,Vallards Lane Estate,2023-06-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
450948,Vallards Lane Estate,2023-06-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
450948,Vallards Lane Estate,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
450948,Vallards Lane Estate,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
450948,Vallards Lane Estate,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
450948,Vallards Lane Estate,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.67
450948,Vallards Lane Estate,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.72
450948,Vallards Lane Estate,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.78
450948,Vallards Lane Estate,2023-06-14T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.4
450948,Vallards Lane Estate,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
450948,Vallards Lane Estate,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.2
450948,Vallards Lane Estate,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
450948,Vallards Lane Estate,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
450948,Vallards Lane Estate,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
450948,Vallards Lane Estate,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
450948,Vallards Lane Estate,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.93
450948,Vallards Lane Estate,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
450948,Vallards Lane Estate,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
450948,Vallards Lane Estate,2023-06-14T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
450948,Vallards Lane Estate,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
450948,Vallards Lane Estate,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
450948,Vallards Lane Estate,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
450948,Vallards Lane Estate,2023-06-14T19:00:00.000+00:00,transformer,,Temperature,C,34.3
450948,Vallards Lane Estate,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
450948,Vallards Lane Estate,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
450948,Vallards Lane Estate,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
450948,Vallards Lane Estate,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
450948,Vallards Lane Estate,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
450948,Vallards Lane Estate,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
450948,Vallards Lane Estate,2023-06-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
450948,Vallards Lane Estate,2023-06-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
450948,Vallards Lane Estate,2023-06-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
450948,Vallards Lane Estate,2023-06-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,9.6
450948,Vallards Lane Estate,2023-06-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,19.83
450948,Vallards Lane Estate,2023-06-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,7.68
450948,Vallards Lane Estate,2023-06-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
450948,Vallards Lane Estate,2023-06-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
450948,Vallards Lane Estate,2023-06-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
450948,Vallards Lane Estate,2023-06-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
450948,Vallards Lane Estate,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
450948,Vallards Lane Estate,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
450948,Vallards Lane Estate,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
450948,Vallards Lane Estate,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.75
450948,Vallards Lane Estate,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.45
450948,Vallards Lane Estate,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.79
450948,Vallards Lane Estate,2023-06-14T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
450948,Vallards Lane Estate,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
450948,Vallards Lane Estate,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.6
450948,Vallards Lane Estate,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
450948,Vallards Lane Estate,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
450948,Vallards Lane Estate,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
450948,Vallards Lane Estate,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
450948,Vallards Lane Estate,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.67
450948,Vallards Lane Estate,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.02
450948,Vallards Lane Estate,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
450948,Vallards Lane Estate,2023-06-14T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
450948,Vallards Lane Estate,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
450948,Vallards Lane Estate,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
450948,Vallards Lane Estate,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
450948,Vallards Lane Estate,2023-06-14T18:50:00.000+00:00,transformer,,Temperature,C,34.4
450948,Vallards Lane Estate,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
450948,Vallards Lane Estate,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
450948,Vallards Lane Estate,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
450948,Vallards Lane Estate,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
450948,Vallards Lane Estate,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
450948,Vallards Lane Estate,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
450948,Vallards Lane Estate,2023-06-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
450948,Vallards Lane Estate,2023-06-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
450948,Vallards Lane Estate,2023-06-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-06-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,11.42
450948,Vallards Lane Estate,2023-06-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,15.47
450948,Vallards Lane Estate,2023-06-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,8.93
450948,Vallards Lane Estate,2023-06-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
450948,Vallards Lane Estate,2023-06-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
450948,Vallards Lane Estate,2023-06-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
450948,Vallards Lane Estate,2023-06-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
450948,Vallards Lane Estate,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
450948,Vallards Lane Estate,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
450948,Vallards Lane Estate,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
450948,Vallards Lane Estate,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.41
450948,Vallards Lane Estate,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.46
450948,Vallards Lane Estate,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.81
450948,Vallards Lane Estate,2023-06-14T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.6
450948,Vallards Lane Estate,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.6
450948,Vallards Lane Estate,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.9
450948,Vallards Lane Estate,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
450948,Vallards Lane Estate,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
450948,Vallards Lane Estate,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
450948,Vallards Lane Estate,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
450948,Vallards Lane Estate,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.28
450948,Vallards Lane Estate,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.76
450948,Vallards Lane Estate,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
450948,Vallards Lane Estate,2023-06-14T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
450948,Vallards Lane Estate,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
450948,Vallards Lane Estate,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
450948,Vallards Lane Estate,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
450948,Vallards Lane Estate,2023-06-14T18:40:00.000+00:00,transformer,,Temperature,C,34.5
450948,Vallards Lane Estate,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
450948,Vallards Lane Estate,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
450948,Vallards Lane Estate,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
450948,Vallards Lane Estate,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
450948,Vallards Lane Estate,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
450948,Vallards Lane Estate,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
450948,Vallards Lane Estate,2023-06-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
450948,Vallards Lane Estate,2023-06-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
450948,Vallards Lane Estate,2023-06-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
450948,Vallards Lane Estate,2023-06-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,16.68
450948,Vallards Lane Estate,2023-06-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,19.21
450948,Vallards Lane Estate,2023-06-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,6.25
450948,Vallards Lane Estate,2023-06-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
450948,Vallards Lane Estate,2023-06-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
450948,Vallards Lane Estate,2023-06-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
450948,Vallards Lane Estate,2023-06-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
450948,Vallards Lane Estate,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
450948,Vallards Lane Estate,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
450948,Vallards Lane Estate,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
450948,Vallards Lane Estate,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.63
450948,Vallards Lane Estate,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.84
450948,Vallards Lane Estate,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.67
450948,Vallards Lane Estate,2023-06-14T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
450948,Vallards Lane Estate,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.3
450948,Vallards Lane Estate,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.4
450948,Vallards Lane Estate,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
450948,Vallards Lane Estate,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
450948,Vallards Lane Estate,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
450948,Vallards Lane Estate,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
450948,Vallards Lane Estate,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
450948,Vallards Lane Estate,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
450948,Vallards Lane Estate,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
450948,Vallards Lane Estate,2023-06-14T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
450948,Vallards Lane Estate,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
450948,Vallards Lane Estate,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
450948,Vallards Lane Estate,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
450948,Vallards Lane Estate,2023-06-14T18:30:00.000+00:00,transformer,,Temperature,C,34.6
450948,Vallards Lane Estate,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
450948,Vallards Lane Estate,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
450948,Vallards Lane Estate,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
450948,Vallards Lane Estate,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
450948,Vallards Lane Estate,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
450948,Vallards Lane Estate,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
450948,Vallards Lane Estate,2023-06-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
450948,Vallards Lane Estate,2023-06-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
450948,Vallards Lane Estate,2023-06-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
450948,Vallards Lane Estate,2023-06-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,12.71
450948,Vallards Lane Estate,2023-06-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,15.21
450948,Vallards Lane Estate,2023-06-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,6.85
450948,Vallards Lane Estate,2023-06-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
450948,Vallards Lane Estate,2023-06-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
450948,Vallards Lane Estate,2023-06-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
450948,Vallards Lane Estate,2023-06-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
450948,Vallards Lane Estate,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
450948,Vallards Lane Estate,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
450948,Vallards Lane Estate,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
450948,Vallards Lane Estate,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.37
450948,Vallards Lane Estate,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.91
450948,Vallards Lane Estate,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
450948,Vallards Lane Estate,2023-06-14T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
450948,Vallards Lane Estate,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.8
450948,Vallards Lane Estate,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
450948,Vallards Lane Estate,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
450948,Vallards Lane Estate,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
450948,Vallards Lane Estate,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
450948,Vallards Lane Estate,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
450948,Vallards Lane Estate,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.86
450948,Vallards Lane Estate,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.76
450948,Vallards Lane Estate,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
450948,Vallards Lane Estate,2023-06-14T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
450948,Vallards Lane Estate,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
450948,Vallards Lane Estate,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
450948,Vallards Lane Estate,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
450948,Vallards Lane Estate,2023-06-14T18:20:00.000+00:00,transformer,,Temperature,C,34.7
450948,Vallards Lane Estate,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
450948,Vallards Lane Estate,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
450948,Vallards Lane Estate,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
450948,Vallards Lane Estate,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
450948,Vallards Lane Estate,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
450948,Vallards Lane Estate,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
450948,Vallards Lane Estate,2023-06-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
450948,Vallards Lane Estate,2023-06-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
450948,Vallards Lane Estate,2023-06-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
450948,Vallards Lane Estate,2023-06-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,16.24
450948,Vallards Lane Estate,2023-06-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,14.67
450948,Vallards Lane Estate,2023-06-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
450948,Vallards Lane Estate,2023-06-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
450948,Vallards Lane Estate,2023-06-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
450948,Vallards Lane Estate,2023-06-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
450948,Vallards Lane Estate,2023-06-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
450948,Vallards Lane Estate,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
450948,Vallards Lane Estate,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
450948,Vallards Lane Estate,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
450948,Vallards Lane Estate,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.13
450948,Vallards Lane Estate,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.6
450948,Vallards Lane Estate,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.21
450948,Vallards Lane Estate,2023-06-14T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
450948,Vallards Lane Estate,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
450948,Vallards Lane Estate,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
450948,Vallards Lane Estate,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
450948,Vallards Lane Estate,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
450948,Vallards Lane Estate,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
450948,Vallards Lane Estate,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
450948,Vallards Lane Estate,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
450948,Vallards Lane Estate,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
450948,Vallards Lane Estate,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.9
450948,Vallards Lane Estate,2023-06-14T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
450948,Vallards Lane Estate,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
450948,Vallards Lane Estate,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
450948,Vallards Lane Estate,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
450948,Vallards Lane Estate,2023-06-14T18:10:00.000+00:00,transformer,,Temperature,C,34.8
450948,Vallards Lane Estate,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
450948,Vallards Lane Estate,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
450948,Vallards Lane Estate,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
450948,Vallards Lane Estate,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
450948,Vallards Lane Estate,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
450948,Vallards Lane Estate,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
450948,Vallards Lane Estate,2023-06-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
450948,Vallards Lane Estate,2023-06-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
450948,Vallards Lane Estate,2023-06-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
450948,Vallards Lane Estate,2023-06-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,8.6
450948,Vallards Lane Estate,2023-06-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,11.02
450948,Vallards Lane Estate,2023-06-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,6.12
450948,Vallards Lane Estate,2023-06-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
450948,Vallards Lane Estate,2023-06-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
450948,Vallards Lane Estate,2023-06-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
450948,Vallards Lane Estate,2023-06-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
450948,Vallards Lane Estate,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
450948,Vallards Lane Estate,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
450948,Vallards Lane Estate,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.88
450948,Vallards Lane Estate,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.3
450948,Vallards Lane Estate,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.3
450948,Vallards Lane Estate,2023-06-14T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
450948,Vallards Lane Estate,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
450948,Vallards Lane Estate,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
450948,Vallards Lane Estate,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.2
450948,Vallards Lane Estate,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
450948,Vallards Lane Estate,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
450948,Vallards Lane Estate,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
450948,Vallards Lane Estate,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
450948,Vallards Lane Estate,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
450948,Vallards Lane Estate,2023-06-14T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
450948,Vallards Lane Estate,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
450948,Vallards Lane Estate,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
450948,Vallards Lane Estate,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
450948,Vallards Lane Estate,2023-06-14T18:00:00.000+00:00,transformer,,Temperature,C,34.9
450948,Vallards Lane Estate,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
450948,Vallards Lane Estate,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
450948,Vallards Lane Estate,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
450948,Vallards Lane Estate,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
450948,Vallards Lane Estate,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
450948,Vallards Lane Estate,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
450948,Vallards Lane Estate,2023-06-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
450948,Vallards Lane Estate,2023-06-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
450948,Vallards Lane Estate,2023-06-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
450948,Vallards Lane Estate,2023-06-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,9.59
450948,Vallards Lane Estate,2023-06-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,9.19
450948,Vallards Lane Estate,2023-06-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,11.85
450948,Vallards Lane Estate,2023-06-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
450948,Vallards Lane Estate,2023-06-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
450948,Vallards Lane Estate,2023-06-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
450948,Vallards Lane Estate,2023-06-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
450948,Vallards Lane Estate,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
450948,Vallards Lane Estate,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
450948,Vallards Lane Estate,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.41
450948,Vallards Lane Estate,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.98
450948,Vallards Lane Estate,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.67
450948,Vallards Lane Estate,2023-06-14T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
450948,Vallards Lane Estate,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
450948,Vallards Lane Estate,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
450948,Vallards Lane Estate,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
450948,Vallards Lane Estate,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
450948,Vallards Lane Estate,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
450948,Vallards Lane Estate,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
450948,Vallards Lane Estate,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.3
450948,Vallards Lane Estate,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
450948,Vallards Lane Estate,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
450948,Vallards Lane Estate,2023-06-14T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
450948,Vallards Lane Estate,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
450948,Vallards Lane Estate,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
450948,Vallards Lane Estate,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
450948,Vallards Lane Estate,2023-06-14T17:50:00.000+00:00,transformer,,Temperature,C,35.0
450948,Vallards Lane Estate,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
450948,Vallards Lane Estate,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
450948,Vallards Lane Estate,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
450948,Vallards Lane Estate,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
450948,Vallards Lane Estate,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
450948,Vallards Lane Estate,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
450948,Vallards Lane Estate,2023-06-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
450948,Vallards Lane Estate,2023-06-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
450948,Vallards Lane Estate,2023-06-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
450948,Vallards Lane Estate,2023-06-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,13.71
450948,Vallards Lane Estate,2023-06-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,13.07
450948,Vallards Lane Estate,2023-06-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,9.42
450948,Vallards Lane Estate,2023-06-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,36.3
450948,Vallards Lane Estate,2023-06-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
450948,Vallards Lane Estate,2023-06-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
450948,Vallards Lane Estate,2023-06-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
450948,Vallards Lane Estate,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
450948,Vallards Lane Estate,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
450948,Vallards Lane Estate,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
450948,Vallards Lane Estate,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.12
450948,Vallards Lane Estate,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.96
450948,Vallards Lane Estate,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.32
450948,Vallards Lane Estate,2023-06-14T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
450948,Vallards Lane Estate,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
450948,Vallards Lane Estate,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
450948,Vallards Lane Estate,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.0
450948,Vallards Lane Estate,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
450948,Vallards Lane Estate,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
450948,Vallards Lane Estate,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.26
450948,Vallards Lane Estate,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
450948,Vallards Lane Estate,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
450948,Vallards Lane Estate,2023-06-14T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
450948,Vallards Lane Estate,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
450948,Vallards Lane Estate,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
450948,Vallards Lane Estate,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
450948,Vallards Lane Estate,2023-06-14T17:40:00.000+00:00,transformer,,Temperature,C,35.1
450948,Vallards Lane Estate,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
450948,Vallards Lane Estate,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
450948,Vallards Lane Estate,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
450948,Vallards Lane Estate,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
450948,Vallards Lane Estate,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
450948,Vallards Lane Estate,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
450948,Vallards Lane Estate,2023-06-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
450948,Vallards Lane Estate,2023-06-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
450948,Vallards Lane Estate,2023-06-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
450948,Vallards Lane Estate,2023-06-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,12.38
450948,Vallards Lane Estate,2023-06-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,11.39
450948,Vallards Lane Estate,2023-06-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,14.3
450948,Vallards Lane Estate,2023-06-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
450948,Vallards Lane Estate,2023-06-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
450948,Vallards Lane Estate,2023-06-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
450948,Vallards Lane Estate,2023-06-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
450948,Vallards Lane Estate,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
450948,Vallards Lane Estate,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
450948,Vallards Lane Estate,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
450948,Vallards Lane Estate,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.3
450948,Vallards Lane Estate,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.78
450948,Vallards Lane Estate,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.59
450948,Vallards Lane Estate,2023-06-14T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
450948,Vallards Lane Estate,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.7
450948,Vallards Lane Estate,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.6
450948,Vallards Lane Estate,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
450948,Vallards Lane Estate,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
450948,Vallards Lane Estate,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
450948,Vallards Lane Estate,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
450948,Vallards Lane Estate,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.04
450948,Vallards Lane Estate,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.45
450948,Vallards Lane Estate,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.34
450948,Vallards Lane Estate,2023-06-14T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
450948,Vallards Lane Estate,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
450948,Vallards Lane Estate,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.7
450948,Vallards Lane Estate,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
450948,Vallards Lane Estate,2023-06-14T17:30:00.000+00:00,transformer,,Temperature,C,35.2
450948,Vallards Lane Estate,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
450948,Vallards Lane Estate,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
450948,Vallards Lane Estate,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
450948,Vallards Lane Estate,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
450948,Vallards Lane Estate,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
450948,Vallards Lane Estate,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
450948,Vallards Lane Estate,2023-06-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
450948,Vallards Lane Estate,2023-06-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
450948,Vallards Lane Estate,2023-06-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
450948,Vallards Lane Estate,2023-06-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,15.34
450948,Vallards Lane Estate,2023-06-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.23
450948,Vallards Lane Estate,2023-06-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,10.93
450948,Vallards Lane Estate,2023-06-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
450948,Vallards Lane Estate,2023-06-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
450948,Vallards Lane Estate,2023-06-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
450948,Vallards Lane Estate,2023-06-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
450948,Vallards Lane Estate,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
450948,Vallards Lane Estate,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
450948,Vallards Lane Estate,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.42
450948,Vallards Lane Estate,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.56
450948,Vallards Lane Estate,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.79
450948,Vallards Lane Estate,2023-06-14T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
450948,Vallards Lane Estate,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.5
450948,Vallards Lane Estate,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.4
450948,Vallards Lane Estate,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
450948,Vallards Lane Estate,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
450948,Vallards Lane Estate,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
450948,Vallards Lane Estate,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
450948,Vallards Lane Estate,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
450948,Vallards Lane Estate,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.62
450948,Vallards Lane Estate,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
450948,Vallards Lane Estate,2023-06-14T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
450948,Vallards Lane Estate,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
450948,Vallards Lane Estate,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
450948,Vallards Lane Estate,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
450948,Vallards Lane Estate,2023-06-14T17:20:00.000+00:00,transformer,,Temperature,C,35.3
450948,Vallards Lane Estate,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
450948,Vallards Lane Estate,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
450948,Vallards Lane Estate,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
450948,Vallards Lane Estate,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
450948,Vallards Lane Estate,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
450948,Vallards Lane Estate,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
450948,Vallards Lane Estate,2023-06-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
450948,Vallards Lane Estate,2023-06-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
450948,Vallards Lane Estate,2023-06-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
450948,Vallards Lane Estate,2023-06-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,14.82
450948,Vallards Lane Estate,2023-06-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,16.17
450948,Vallards Lane Estate,2023-06-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,10.24
450948,Vallards Lane Estate,2023-06-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
450948,Vallards Lane Estate,2023-06-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
450948,Vallards Lane Estate,2023-06-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
450948,Vallards Lane Estate,2023-06-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
450948,Vallards Lane Estate,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
450948,Vallards Lane Estate,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
450948,Vallards Lane Estate,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
450948,Vallards Lane Estate,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.72
450948,Vallards Lane Estate,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.38
450948,Vallards Lane Estate,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.38
450948,Vallards Lane Estate,2023-06-14T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
450948,Vallards Lane Estate,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.8
450948,Vallards Lane Estate,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
450948,Vallards Lane Estate,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
450948,Vallards Lane Estate,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
450948,Vallards Lane Estate,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
450948,Vallards Lane Estate,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.38
450948,Vallards Lane Estate,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.41
450948,Vallards Lane Estate,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
450948,Vallards Lane Estate,2023-06-14T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
450948,Vallards Lane Estate,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
450948,Vallards Lane Estate,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
450948,Vallards Lane Estate,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
450948,Vallards Lane Estate,2023-06-14T17:10:00.000+00:00,transformer,,Temperature,C,35.3
450948,Vallards Lane Estate,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
450948,Vallards Lane Estate,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
450948,Vallards Lane Estate,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
450948,Vallards Lane Estate,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
450948,Vallards Lane Estate,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
450948,Vallards Lane Estate,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
450948,Vallards Lane Estate,2023-06-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
450948,Vallards Lane Estate,2023-06-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
450948,Vallards Lane Estate,2023-06-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
450948,Vallards Lane Estate,2023-06-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,19.09
450948,Vallards Lane Estate,2023-06-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,11.79
450948,Vallards Lane Estate,2023-06-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,7.35
450948,Vallards Lane Estate,2023-06-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
450948,Vallards Lane Estate,2023-06-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
450948,Vallards Lane Estate,2023-06-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
450948,Vallards Lane Estate,2023-06-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
450948,Vallards Lane Estate,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
450948,Vallards Lane Estate,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
450948,Vallards Lane Estate,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
