Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.74
450948,Vallards Lane Estate,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.54
450948,Vallards Lane Estate,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.48
450948,Vallards Lane Estate,2023-06-14T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
450948,Vallards Lane Estate,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.7
450948,Vallards Lane Estate,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
450948,Vallards Lane Estate,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
450948,Vallards Lane Estate,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
450948,Vallards Lane Estate,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
450948,Vallards Lane Estate,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
450948,Vallards Lane Estate,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.21
450948,Vallards Lane Estate,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
450948,Vallards Lane Estate,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
450948,Vallards Lane Estate,2023-06-14T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
450948,Vallards Lane Estate,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
450948,Vallards Lane Estate,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
450948,Vallards Lane Estate,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
450948,Vallards Lane Estate,2023-06-14T17:00:00.000+00:00,transformer,,Temperature,C,35.4
450948,Vallards Lane Estate,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
450948,Vallards Lane Estate,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
450948,Vallards Lane Estate,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
450948,Vallards Lane Estate,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
450948,Vallards Lane Estate,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
450948,Vallards Lane Estate,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
450948,Vallards Lane Estate,2023-06-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
450948,Vallards Lane Estate,2023-06-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
450948,Vallards Lane Estate,2023-06-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
450948,Vallards Lane Estate,2023-06-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,16.95
450948,Vallards Lane Estate,2023-06-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,10.64
450948,Vallards Lane Estate,2023-06-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,11.64
450948,Vallards Lane Estate,2023-06-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
450948,Vallards Lane Estate,2023-06-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
450948,Vallards Lane Estate,2023-06-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
450948,Vallards Lane Estate,2023-06-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
450948,Vallards Lane Estate,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
450948,Vallards Lane Estate,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
450948,Vallards Lane Estate,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
450948,Vallards Lane Estate,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.87
450948,Vallards Lane Estate,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.37
450948,Vallards Lane Estate,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.89
450948,Vallards Lane Estate,2023-06-14T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
450948,Vallards Lane Estate,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.7
450948,Vallards Lane Estate,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
450948,Vallards Lane Estate,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
450948,Vallards Lane Estate,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
450948,Vallards Lane Estate,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
450948,Vallards Lane Estate,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
450948,Vallards Lane Estate,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.35
450948,Vallards Lane Estate,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.25
450948,Vallards Lane Estate,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
450948,Vallards Lane Estate,2023-06-14T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
450948,Vallards Lane Estate,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
450948,Vallards Lane Estate,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.3
450948,Vallards Lane Estate,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
450948,Vallards Lane Estate,2023-06-14T16:50:00.000+00:00,transformer,,Temperature,C,35.4
450948,Vallards Lane Estate,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
450948,Vallards Lane Estate,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
450948,Vallards Lane Estate,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
450948,Vallards Lane Estate,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
450948,Vallards Lane Estate,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
450948,Vallards Lane Estate,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
450948,Vallards Lane Estate,2023-06-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
450948,Vallards Lane Estate,2023-06-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
450948,Vallards Lane Estate,2023-06-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
450948,Vallards Lane Estate,2023-06-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,19.22
450948,Vallards Lane Estate,2023-06-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.63
450948,Vallards Lane Estate,2023-06-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,10.19
450948,Vallards Lane Estate,2023-06-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
450948,Vallards Lane Estate,2023-06-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
450948,Vallards Lane Estate,2023-06-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
450948,Vallards Lane Estate,2023-06-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
450948,Vallards Lane Estate,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
450948,Vallards Lane Estate,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
450948,Vallards Lane Estate,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
450948,Vallards Lane Estate,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.07
450948,Vallards Lane Estate,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.41
450948,Vallards Lane Estate,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.99
450948,Vallards Lane Estate,2023-06-14T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.5
450948,Vallards Lane Estate,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.0
450948,Vallards Lane Estate,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
450948,Vallards Lane Estate,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
450948,Vallards Lane Estate,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
450948,Vallards Lane Estate,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
450948,Vallards Lane Estate,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
450948,Vallards Lane Estate,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.44
450948,Vallards Lane Estate,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
450948,Vallards Lane Estate,2023-06-14T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.1
450948,Vallards Lane Estate,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
450948,Vallards Lane Estate,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.6
450948,Vallards Lane Estate,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
450948,Vallards Lane Estate,2023-06-14T16:40:00.000+00:00,transformer,,Temperature,C,35.4
450948,Vallards Lane Estate,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
450948,Vallards Lane Estate,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
450948,Vallards Lane Estate,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
450948,Vallards Lane Estate,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
450948,Vallards Lane Estate,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
450948,Vallards Lane Estate,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
450948,Vallards Lane Estate,2023-06-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
450948,Vallards Lane Estate,2023-06-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
450948,Vallards Lane Estate,2023-06-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
450948,Vallards Lane Estate,2023-06-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,17.76
450948,Vallards Lane Estate,2023-06-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.85
450948,Vallards Lane Estate,2023-06-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,6.67
450948,Vallards Lane Estate,2023-06-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
450948,Vallards Lane Estate,2023-06-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
450948,Vallards Lane Estate,2023-06-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
450948,Vallards Lane Estate,2023-06-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
450948,Vallards Lane Estate,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
450948,Vallards Lane Estate,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
450948,Vallards Lane Estate,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
450948,Vallards Lane Estate,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.95
450948,Vallards Lane Estate,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.52
450948,Vallards Lane Estate,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.49
450948,Vallards Lane Estate,2023-06-14T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,48.1
450948,Vallards Lane Estate,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.0
450948,Vallards Lane Estate,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
450948,Vallards Lane Estate,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
450948,Vallards Lane Estate,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
450948,Vallards Lane Estate,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
450948,Vallards Lane Estate,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
450948,Vallards Lane Estate,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.92
450948,Vallards Lane Estate,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
450948,Vallards Lane Estate,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
450948,Vallards Lane Estate,2023-06-14T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
450948,Vallards Lane Estate,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
450948,Vallards Lane Estate,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
450948,Vallards Lane Estate,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
450948,Vallards Lane Estate,2023-06-14T16:30:00.000+00:00,transformer,,Temperature,C,35.4
450948,Vallards Lane Estate,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
450948,Vallards Lane Estate,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
450948,Vallards Lane Estate,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
450948,Vallards Lane Estate,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
450948,Vallards Lane Estate,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
450948,Vallards Lane Estate,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
450948,Vallards Lane Estate,2023-06-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
450948,Vallards Lane Estate,2023-06-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
450948,Vallards Lane Estate,2023-06-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
450948,Vallards Lane Estate,2023-06-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,19.87
450948,Vallards Lane Estate,2023-06-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,9.8
450948,Vallards Lane Estate,2023-06-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,6.68
450948,Vallards Lane Estate,2023-06-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
450948,Vallards Lane Estate,2023-06-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
450948,Vallards Lane Estate,2023-06-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
450948,Vallards Lane Estate,2023-06-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
450948,Vallards Lane Estate,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
450948,Vallards Lane Estate,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
450948,Vallards Lane Estate,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
450948,Vallards Lane Estate,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.78
450948,Vallards Lane Estate,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.25
450948,Vallards Lane Estate,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.24
450948,Vallards Lane Estate,2023-06-14T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.4
450948,Vallards Lane Estate,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.5
450948,Vallards Lane Estate,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
450948,Vallards Lane Estate,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
450948,Vallards Lane Estate,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
450948,Vallards Lane Estate,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
450948,Vallards Lane Estate,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
450948,Vallards Lane Estate,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.98
450948,Vallards Lane Estate,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.79
450948,Vallards Lane Estate,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.15
450948,Vallards Lane Estate,2023-06-14T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,50.6
450948,Vallards Lane Estate,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
450948,Vallards Lane Estate,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.6
450948,Vallards Lane Estate,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
450948,Vallards Lane Estate,2023-06-14T16:20:00.000+00:00,transformer,,Temperature,C,35.4
450948,Vallards Lane Estate,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
450948,Vallards Lane Estate,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
450948,Vallards Lane Estate,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
450948,Vallards Lane Estate,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
450948,Vallards Lane Estate,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
450948,Vallards Lane Estate,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
450948,Vallards Lane Estate,2023-06-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
450948,Vallards Lane Estate,2023-06-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
450948,Vallards Lane Estate,2023-06-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
450948,Vallards Lane Estate,2023-06-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,16.76
450948,Vallards Lane Estate,2023-06-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.05
450948,Vallards Lane Estate,2023-06-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,4.09
450948,Vallards Lane Estate,2023-06-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,69.4
450948,Vallards Lane Estate,2023-06-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
450948,Vallards Lane Estate,2023-06-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
450948,Vallards Lane Estate,2023-06-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
450948,Vallards Lane Estate,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
450948,Vallards Lane Estate,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
450948,Vallards Lane Estate,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
450948,Vallards Lane Estate,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.64
450948,Vallards Lane Estate,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.1
450948,Vallards Lane Estate,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
450948,Vallards Lane Estate,2023-06-14T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
450948,Vallards Lane Estate,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.9
450948,Vallards Lane Estate,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
450948,Vallards Lane Estate,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
450948,Vallards Lane Estate,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
450948,Vallards Lane Estate,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
450948,Vallards Lane Estate,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
450948,Vallards Lane Estate,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.95
450948,Vallards Lane Estate,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
450948,Vallards Lane Estate,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.78
450948,Vallards Lane Estate,2023-06-14T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
450948,Vallards Lane Estate,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
450948,Vallards Lane Estate,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
450948,Vallards Lane Estate,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
450948,Vallards Lane Estate,2023-06-14T16:10:00.000+00:00,transformer,,Temperature,C,35.5
450948,Vallards Lane Estate,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
450948,Vallards Lane Estate,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
450948,Vallards Lane Estate,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
450948,Vallards Lane Estate,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
450948,Vallards Lane Estate,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
450948,Vallards Lane Estate,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
450948,Vallards Lane Estate,2023-06-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
450948,Vallards Lane Estate,2023-06-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
450948,Vallards Lane Estate,2023-06-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
450948,Vallards Lane Estate,2023-06-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,11.59
450948,Vallards Lane Estate,2023-06-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,9.23
450948,Vallards Lane Estate,2023-06-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,1.02
450948,Vallards Lane Estate,2023-06-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
450948,Vallards Lane Estate,2023-06-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
450948,Vallards Lane Estate,2023-06-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
450948,Vallards Lane Estate,2023-06-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,6.3
450948,Vallards Lane Estate,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
450948,Vallards Lane Estate,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
450948,Vallards Lane Estate,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
450948,Vallards Lane Estate,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.14
450948,Vallards Lane Estate,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.92
450948,Vallards Lane Estate,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.52
450948,Vallards Lane Estate,2023-06-14T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
450948,Vallards Lane Estate,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.2
450948,Vallards Lane Estate,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
450948,Vallards Lane Estate,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
450948,Vallards Lane Estate,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
450948,Vallards Lane Estate,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
450948,Vallards Lane Estate,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
450948,Vallards Lane Estate,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
450948,Vallards Lane Estate,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
450948,Vallards Lane Estate,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.08
450948,Vallards Lane Estate,2023-06-14T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
450948,Vallards Lane Estate,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
450948,Vallards Lane Estate,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
450948,Vallards Lane Estate,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
450948,Vallards Lane Estate,2023-06-14T16:00:00.000+00:00,transformer,,Temperature,C,35.5
450948,Vallards Lane Estate,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
450948,Vallards Lane Estate,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
450948,Vallards Lane Estate,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
450948,Vallards Lane Estate,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
450948,Vallards Lane Estate,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
450948,Vallards Lane Estate,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
450948,Vallards Lane Estate,2023-06-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
450948,Vallards Lane Estate,2023-06-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
450948,Vallards Lane Estate,2023-06-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
450948,Vallards Lane Estate,2023-06-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,12.18
450948,Vallards Lane Estate,2023-06-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,5.98
450948,Vallards Lane Estate,2023-06-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,4.44
450948,Vallards Lane Estate,2023-06-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
450948,Vallards Lane Estate,2023-06-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
450948,Vallards Lane Estate,2023-06-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
450948,Vallards Lane Estate,2023-06-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
450948,Vallards Lane Estate,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
450948,Vallards Lane Estate,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.79
450948,Vallards Lane Estate,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
450948,Vallards Lane Estate,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.18
450948,Vallards Lane Estate,2023-06-14T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
450948,Vallards Lane Estate,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.9
450948,Vallards Lane Estate,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
450948,Vallards Lane Estate,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
450948,Vallards Lane Estate,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
450948,Vallards Lane Estate,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
450948,Vallards Lane Estate,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
450948,Vallards Lane Estate,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.93
450948,Vallards Lane Estate,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.55
450948,Vallards Lane Estate,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.67
450948,Vallards Lane Estate,2023-06-14T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
450948,Vallards Lane Estate,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
450948,Vallards Lane Estate,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
450948,Vallards Lane Estate,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
450948,Vallards Lane Estate,2023-06-14T15:50:00.000+00:00,transformer,,Temperature,C,35.5
450948,Vallards Lane Estate,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
450948,Vallards Lane Estate,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
450948,Vallards Lane Estate,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
450948,Vallards Lane Estate,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
450948,Vallards Lane Estate,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
450948,Vallards Lane Estate,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
450948,Vallards Lane Estate,2023-06-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
450948,Vallards Lane Estate,2023-06-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
450948,Vallards Lane Estate,2023-06-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
450948,Vallards Lane Estate,2023-06-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,13.72
450948,Vallards Lane Estate,2023-06-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,2.84
450948,Vallards Lane Estate,2023-06-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,6.51
450948,Vallards Lane Estate,2023-06-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
450948,Vallards Lane Estate,2023-06-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
450948,Vallards Lane Estate,2023-06-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
450948,Vallards Lane Estate,2023-06-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
450948,Vallards Lane Estate,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
450948,Vallards Lane Estate,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
450948,Vallards Lane Estate,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.84
450948,Vallards Lane Estate,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
450948,Vallards Lane Estate,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
450948,Vallards Lane Estate,2023-06-14T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
450948,Vallards Lane Estate,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
450948,Vallards Lane Estate,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
450948,Vallards Lane Estate,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
450948,Vallards Lane Estate,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
450948,Vallards Lane Estate,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
450948,Vallards Lane Estate,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
450948,Vallards Lane Estate,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.2
450948,Vallards Lane Estate,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
450948,Vallards Lane Estate,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
450948,Vallards Lane Estate,2023-06-14T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
450948,Vallards Lane Estate,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
450948,Vallards Lane Estate,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
450948,Vallards Lane Estate,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
450948,Vallards Lane Estate,2023-06-14T15:40:00.000+00:00,transformer,,Temperature,C,35.6
450948,Vallards Lane Estate,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
450948,Vallards Lane Estate,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
450948,Vallards Lane Estate,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
450948,Vallards Lane Estate,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
450948,Vallards Lane Estate,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
450948,Vallards Lane Estate,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
450948,Vallards Lane Estate,2023-06-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
450948,Vallards Lane Estate,2023-06-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
450948,Vallards Lane Estate,2023-06-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
450948,Vallards Lane Estate,2023-06-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.03
450948,Vallards Lane Estate,2023-06-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,6.08
450948,Vallards Lane Estate,2023-06-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,4.65
450948,Vallards Lane Estate,2023-06-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
450948,Vallards Lane Estate,2023-06-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
450948,Vallards Lane Estate,2023-06-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
450948,Vallards Lane Estate,2023-06-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
450948,Vallards Lane Estate,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
450948,Vallards Lane Estate,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
450948,Vallards Lane Estate,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
450948,Vallards Lane Estate,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.68
450948,Vallards Lane Estate,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
450948,Vallards Lane Estate,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
450948,Vallards Lane Estate,2023-06-14T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
450948,Vallards Lane Estate,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
450948,Vallards Lane Estate,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
450948,Vallards Lane Estate,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
450948,Vallards Lane Estate,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
450948,Vallards Lane Estate,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
450948,Vallards Lane Estate,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
450948,Vallards Lane Estate,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
450948,Vallards Lane Estate,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
450948,Vallards Lane Estate,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.47
450948,Vallards Lane Estate,2023-06-14T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
450948,Vallards Lane Estate,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
450948,Vallards Lane Estate,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
450948,Vallards Lane Estate,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
450948,Vallards Lane Estate,2023-06-14T15:30:00.000+00:00,transformer,,Temperature,C,35.6
450948,Vallards Lane Estate,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
450948,Vallards Lane Estate,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
450948,Vallards Lane Estate,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
450948,Vallards Lane Estate,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
450948,Vallards Lane Estate,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
450948,Vallards Lane Estate,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
450948,Vallards Lane Estate,2023-06-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
450948,Vallards Lane Estate,2023-06-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
450948,Vallards Lane Estate,2023-06-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
450948,Vallards Lane Estate,2023-06-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,10.76
450948,Vallards Lane Estate,2023-06-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,3.47
450948,Vallards Lane Estate,2023-06-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,5.28
450948,Vallards Lane Estate,2023-06-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
450948,Vallards Lane Estate,2023-06-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
450948,Vallards Lane Estate,2023-06-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
450948,Vallards Lane Estate,2023-06-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
450948,Vallards Lane Estate,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
450948,Vallards Lane Estate,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
450948,Vallards Lane Estate,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
450948,Vallards Lane Estate,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.46
450948,Vallards Lane Estate,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
450948,Vallards Lane Estate,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.84
450948,Vallards Lane Estate,2023-06-14T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
450948,Vallards Lane Estate,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
450948,Vallards Lane Estate,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
450948,Vallards Lane Estate,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
450948,Vallards Lane Estate,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
450948,Vallards Lane Estate,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
450948,Vallards Lane Estate,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
450948,Vallards Lane Estate,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.75
450948,Vallards Lane Estate,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
450948,Vallards Lane Estate,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.25
450948,Vallards Lane Estate,2023-06-14T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
450948,Vallards Lane Estate,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
450948,Vallards Lane Estate,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
450948,Vallards Lane Estate,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
450948,Vallards Lane Estate,2023-06-14T15:20:00.000+00:00,transformer,,Temperature,C,35.5
450948,Vallards Lane Estate,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
450948,Vallards Lane Estate,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
450948,Vallards Lane Estate,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
450948,Vallards Lane Estate,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
450948,Vallards Lane Estate,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
450948,Vallards Lane Estate,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
450948,Vallards Lane Estate,2023-06-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
450948,Vallards Lane Estate,2023-06-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
450948,Vallards Lane Estate,2023-06-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
450948,Vallards Lane Estate,2023-06-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,9.21
450948,Vallards Lane Estate,2023-06-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,6.04
450948,Vallards Lane Estate,2023-06-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,3.58
450948,Vallards Lane Estate,2023-06-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
450948,Vallards Lane Estate,2023-06-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
450948,Vallards Lane Estate,2023-06-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
450948,Vallards Lane Estate,2023-06-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
450948,Vallards Lane Estate,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
450948,Vallards Lane Estate,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
450948,Vallards Lane Estate,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.83
450948,Vallards Lane Estate,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
450948,Vallards Lane Estate,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.91
450948,Vallards Lane Estate,2023-06-14T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
450948,Vallards Lane Estate,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
450948,Vallards Lane Estate,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
450948,Vallards Lane Estate,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
450948,Vallards Lane Estate,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
450948,Vallards Lane Estate,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
450948,Vallards Lane Estate,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
450948,Vallards Lane Estate,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
450948,Vallards Lane Estate,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
450948,Vallards Lane Estate,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.43
450948,Vallards Lane Estate,2023-06-14T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
450948,Vallards Lane Estate,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
450948,Vallards Lane Estate,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
450948,Vallards Lane Estate,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
450948,Vallards Lane Estate,2023-06-14T15:10:00.000+00:00,transformer,,Temperature,C,35.4
450948,Vallards Lane Estate,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
450948,Vallards Lane Estate,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
450948,Vallards Lane Estate,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
450948,Vallards Lane Estate,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
450948,Vallards Lane Estate,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
450948,Vallards Lane Estate,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
450948,Vallards Lane Estate,2023-06-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
450948,Vallards Lane Estate,2023-06-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
450948,Vallards Lane Estate,2023-06-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
450948,Vallards Lane Estate,2023-06-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,12.99
450948,Vallards Lane Estate,2023-06-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,3.33
450948,Vallards Lane Estate,2023-06-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,6.48
450948,Vallards Lane Estate,2023-06-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
450948,Vallards Lane Estate,2023-06-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
450948,Vallards Lane Estate,2023-06-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
450948,Vallards Lane Estate,2023-06-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
450948,Vallards Lane Estate,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
450948,Vallards Lane Estate,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
450948,Vallards Lane Estate,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
450948,Vallards Lane Estate,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
450948,Vallards Lane Estate,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.07
450948,Vallards Lane Estate,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.7
450948,Vallards Lane Estate,2023-06-14T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
450948,Vallards Lane Estate,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
450948,Vallards Lane Estate,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
450948,Vallards Lane Estate,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
450948,Vallards Lane Estate,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
450948,Vallards Lane Estate,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
450948,Vallards Lane Estate,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
450948,Vallards Lane Estate,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.01
450948,Vallards Lane Estate,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
450948,Vallards Lane Estate,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.69
450948,Vallards Lane Estate,2023-06-14T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
450948,Vallards Lane Estate,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
450948,Vallards Lane Estate,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
450948,Vallards Lane Estate,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
450948,Vallards Lane Estate,2023-06-14T15:00:00.000+00:00,transformer,,Temperature,C,35.4
450948,Vallards Lane Estate,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
450948,Vallards Lane Estate,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
450948,Vallards Lane Estate,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
450948,Vallards Lane Estate,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
450948,Vallards Lane Estate,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
450948,Vallards Lane Estate,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
450948,Vallards Lane Estate,2023-06-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
450948,Vallards Lane Estate,2023-06-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
450948,Vallards Lane Estate,2023-06-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
450948,Vallards Lane Estate,2023-06-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,3.33
450948,Vallards Lane Estate,2023-06-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,1.25
450948,Vallards Lane Estate,2023-06-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,3.01
450948,Vallards Lane Estate,2023-06-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,25.1
450948,Vallards Lane Estate,2023-06-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
450948,Vallards Lane Estate,2023-06-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
450948,Vallards Lane Estate,2023-06-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
450948,Vallards Lane Estate,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
450948,Vallards Lane Estate,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
450948,Vallards Lane Estate,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
450948,Vallards Lane Estate,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.51
450948,Vallards Lane Estate,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
450948,Vallards Lane Estate,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
450948,Vallards Lane Estate,2023-06-14T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
450948,Vallards Lane Estate,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
450948,Vallards Lane Estate,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
450948,Vallards Lane Estate,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
450948,Vallards Lane Estate,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
450948,Vallards Lane Estate,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
450948,Vallards Lane Estate,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
450948,Vallards Lane Estate,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.73
450948,Vallards Lane Estate,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
450948,Vallards Lane Estate,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.33
450948,Vallards Lane Estate,2023-06-14T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
450948,Vallards Lane Estate,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
450948,Vallards Lane Estate,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
450948,Vallards Lane Estate,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
450948,Vallards Lane Estate,2023-06-14T14:50:00.000+00:00,transformer,,Temperature,C,35.4
450948,Vallards Lane Estate,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
450948,Vallards Lane Estate,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
450948,Vallards Lane Estate,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
450948,Vallards Lane Estate,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
450948,Vallards Lane Estate,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
450948,Vallards Lane Estate,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
450948,Vallards Lane Estate,2023-06-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-06-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
450948,Vallards Lane Estate,2023-06-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
450948,Vallards Lane Estate,2023-06-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,3.22
