Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,2.57
450948,Vallards Lane Estate,2023-06-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.45
450948,Vallards Lane Estate,2023-06-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,26.5
450948,Vallards Lane Estate,2023-06-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
450948,Vallards Lane Estate,2023-06-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
450948,Vallards Lane Estate,2023-06-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,5.6
450948,Vallards Lane Estate,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
450948,Vallards Lane Estate,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
450948,Vallards Lane Estate,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
450948,Vallards Lane Estate,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.06
450948,Vallards Lane Estate,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.54
450948,Vallards Lane Estate,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
450948,Vallards Lane Estate,2023-06-14T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
450948,Vallards Lane Estate,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
450948,Vallards Lane Estate,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
450948,Vallards Lane Estate,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
450948,Vallards Lane Estate,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
450948,Vallards Lane Estate,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
450948,Vallards Lane Estate,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
450948,Vallards Lane Estate,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.42
450948,Vallards Lane Estate,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.6
450948,Vallards Lane Estate,2023-06-14T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
450948,Vallards Lane Estate,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
450948,Vallards Lane Estate,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
450948,Vallards Lane Estate,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
450948,Vallards Lane Estate,2023-06-14T14:40:00.000+00:00,transformer,,Temperature,C,35.4
450948,Vallards Lane Estate,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
450948,Vallards Lane Estate,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
450948,Vallards Lane Estate,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
450948,Vallards Lane Estate,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
450948,Vallards Lane Estate,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
450948,Vallards Lane Estate,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
450948,Vallards Lane Estate,2023-06-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
450948,Vallards Lane Estate,2023-06-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
450948,Vallards Lane Estate,2023-06-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
450948,Vallards Lane Estate,2023-06-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.95
450948,Vallards Lane Estate,2023-06-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.12
450948,Vallards Lane Estate,2023-06-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.38
450948,Vallards Lane Estate,2023-06-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,20.8
450948,Vallards Lane Estate,2023-06-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
450948,Vallards Lane Estate,2023-06-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
450948,Vallards Lane Estate,2023-06-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,6.9
450948,Vallards Lane Estate,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
450948,Vallards Lane Estate,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
450948,Vallards Lane Estate,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.44
450948,Vallards Lane Estate,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.59
450948,Vallards Lane Estate,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
450948,Vallards Lane Estate,2023-06-14T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
450948,Vallards Lane Estate,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
450948,Vallards Lane Estate,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
450948,Vallards Lane Estate,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
450948,Vallards Lane Estate,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
450948,Vallards Lane Estate,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
450948,Vallards Lane Estate,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
450948,Vallards Lane Estate,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.75
450948,Vallards Lane Estate,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
450948,Vallards Lane Estate,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.82
450948,Vallards Lane Estate,2023-06-14T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
450948,Vallards Lane Estate,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
450948,Vallards Lane Estate,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
450948,Vallards Lane Estate,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
450948,Vallards Lane Estate,2023-06-14T14:30:00.000+00:00,transformer,,Temperature,C,35.3
450948,Vallards Lane Estate,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
450948,Vallards Lane Estate,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
450948,Vallards Lane Estate,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
450948,Vallards Lane Estate,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
450948,Vallards Lane Estate,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
450948,Vallards Lane Estate,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
450948,Vallards Lane Estate,2023-06-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
450948,Vallards Lane Estate,2023-06-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
450948,Vallards Lane Estate,2023-06-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
450948,Vallards Lane Estate,2023-06-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.19
450948,Vallards Lane Estate,2023-06-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.47
450948,Vallards Lane Estate,2023-06-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.58
450948,Vallards Lane Estate,2023-06-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,31.4
450948,Vallards Lane Estate,2023-06-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
450948,Vallards Lane Estate,2023-06-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
450948,Vallards Lane Estate,2023-06-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,7.6
450948,Vallards Lane Estate,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
450948,Vallards Lane Estate,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
450948,Vallards Lane Estate,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
450948,Vallards Lane Estate,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.49
450948,Vallards Lane Estate,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.12
450948,Vallards Lane Estate,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
450948,Vallards Lane Estate,2023-06-14T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
450948,Vallards Lane Estate,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
450948,Vallards Lane Estate,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
450948,Vallards Lane Estate,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
450948,Vallards Lane Estate,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
450948,Vallards Lane Estate,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
450948,Vallards Lane Estate,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
450948,Vallards Lane Estate,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.58
450948,Vallards Lane Estate,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
450948,Vallards Lane Estate,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.84
450948,Vallards Lane Estate,2023-06-14T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
450948,Vallards Lane Estate,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
450948,Vallards Lane Estate,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
450948,Vallards Lane Estate,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
450948,Vallards Lane Estate,2023-06-14T14:20:00.000+00:00,transformer,,Temperature,C,35.2
450948,Vallards Lane Estate,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
450948,Vallards Lane Estate,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
450948,Vallards Lane Estate,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
450948,Vallards Lane Estate,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
450948,Vallards Lane Estate,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
450948,Vallards Lane Estate,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
450948,Vallards Lane Estate,2023-06-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
450948,Vallards Lane Estate,2023-06-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
450948,Vallards Lane Estate,2023-06-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
450948,Vallards Lane Estate,2023-06-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.08
450948,Vallards Lane Estate,2023-06-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.03
450948,Vallards Lane Estate,2023-06-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.09
450948,Vallards Lane Estate,2023-06-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
450948,Vallards Lane Estate,2023-06-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
450948,Vallards Lane Estate,2023-06-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
450948,Vallards Lane Estate,2023-06-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,7.8
450948,Vallards Lane Estate,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
450948,Vallards Lane Estate,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
450948,Vallards Lane Estate,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
450948,Vallards Lane Estate,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.65
450948,Vallards Lane Estate,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.79
450948,Vallards Lane Estate,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.65
450948,Vallards Lane Estate,2023-06-14T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
450948,Vallards Lane Estate,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
450948,Vallards Lane Estate,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
450948,Vallards Lane Estate,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
450948,Vallards Lane Estate,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
450948,Vallards Lane Estate,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
450948,Vallards Lane Estate,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
450948,Vallards Lane Estate,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.69
450948,Vallards Lane Estate,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.64
450948,Vallards Lane Estate,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.43
450948,Vallards Lane Estate,2023-06-14T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
450948,Vallards Lane Estate,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
450948,Vallards Lane Estate,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
450948,Vallards Lane Estate,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
450948,Vallards Lane Estate,2023-06-14T14:10:00.000+00:00,transformer,,Temperature,C,35.1
450948,Vallards Lane Estate,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
450948,Vallards Lane Estate,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
450948,Vallards Lane Estate,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
450948,Vallards Lane Estate,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
450948,Vallards Lane Estate,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
450948,Vallards Lane Estate,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
450948,Vallards Lane Estate,2023-06-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
450948,Vallards Lane Estate,2023-06-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
450948,Vallards Lane Estate,2023-06-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
450948,Vallards Lane Estate,2023-06-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.34
450948,Vallards Lane Estate,2023-06-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.44
450948,Vallards Lane Estate,2023-06-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.77
450948,Vallards Lane Estate,2023-06-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,31.3
450948,Vallards Lane Estate,2023-06-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
450948,Vallards Lane Estate,2023-06-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
450948,Vallards Lane Estate,2023-06-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,7.4
450948,Vallards Lane Estate,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
450948,Vallards Lane Estate,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
450948,Vallards Lane Estate,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
450948,Vallards Lane Estate,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.72
450948,Vallards Lane Estate,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.77
450948,Vallards Lane Estate,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.48
450948,Vallards Lane Estate,2023-06-14T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
450948,Vallards Lane Estate,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
450948,Vallards Lane Estate,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
450948,Vallards Lane Estate,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
450948,Vallards Lane Estate,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
450948,Vallards Lane Estate,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
450948,Vallards Lane Estate,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
450948,Vallards Lane Estate,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.99
450948,Vallards Lane Estate,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
450948,Vallards Lane Estate,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.76
450948,Vallards Lane Estate,2023-06-14T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
450948,Vallards Lane Estate,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
450948,Vallards Lane Estate,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
450948,Vallards Lane Estate,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
450948,Vallards Lane Estate,2023-06-14T14:00:00.000+00:00,transformer,,Temperature,C,35.0
450948,Vallards Lane Estate,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
450948,Vallards Lane Estate,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
450948,Vallards Lane Estate,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
450948,Vallards Lane Estate,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
450948,Vallards Lane Estate,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
450948,Vallards Lane Estate,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
450948,Vallards Lane Estate,2023-06-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
450948,Vallards Lane Estate,2023-06-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
450948,Vallards Lane Estate,2023-06-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
450948,Vallards Lane Estate,2023-06-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.73
450948,Vallards Lane Estate,2023-06-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.05
450948,Vallards Lane Estate,2023-06-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.28
450948,Vallards Lane Estate,2023-06-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,30.5
450948,Vallards Lane Estate,2023-06-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
450948,Vallards Lane Estate,2023-06-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
450948,Vallards Lane Estate,2023-06-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,7.3
450948,Vallards Lane Estate,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
450948,Vallards Lane Estate,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
450948,Vallards Lane Estate,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
450948,Vallards Lane Estate,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.43
450948,Vallards Lane Estate,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.01
450948,Vallards Lane Estate,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
450948,Vallards Lane Estate,2023-06-14T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
450948,Vallards Lane Estate,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
450948,Vallards Lane Estate,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
450948,Vallards Lane Estate,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
450948,Vallards Lane Estate,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
450948,Vallards Lane Estate,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
450948,Vallards Lane Estate,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
450948,Vallards Lane Estate,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.76
450948,Vallards Lane Estate,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.2
450948,Vallards Lane Estate,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.88
450948,Vallards Lane Estate,2023-06-14T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
450948,Vallards Lane Estate,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
450948,Vallards Lane Estate,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
450948,Vallards Lane Estate,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
450948,Vallards Lane Estate,2023-06-14T13:50:00.000+00:00,transformer,,Temperature,C,34.9
450948,Vallards Lane Estate,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
450948,Vallards Lane Estate,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
450948,Vallards Lane Estate,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
450948,Vallards Lane Estate,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
450948,Vallards Lane Estate,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
450948,Vallards Lane Estate,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
450948,Vallards Lane Estate,2023-06-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
450948,Vallards Lane Estate,2023-06-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
450948,Vallards Lane Estate,2023-06-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
450948,Vallards Lane Estate,2023-06-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.2
450948,Vallards Lane Estate,2023-06-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.21
450948,Vallards Lane Estate,2023-06-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.04
450948,Vallards Lane Estate,2023-06-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
450948,Vallards Lane Estate,2023-06-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
450948,Vallards Lane Estate,2023-06-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
450948,Vallards Lane Estate,2023-06-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,7.2
450948,Vallards Lane Estate,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
450948,Vallards Lane Estate,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
450948,Vallards Lane Estate,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
450948,Vallards Lane Estate,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.57
450948,Vallards Lane Estate,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.55
450948,Vallards Lane Estate,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.83
450948,Vallards Lane Estate,2023-06-14T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
450948,Vallards Lane Estate,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
450948,Vallards Lane Estate,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
450948,Vallards Lane Estate,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
450948,Vallards Lane Estate,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
450948,Vallards Lane Estate,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
450948,Vallards Lane Estate,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
450948,Vallards Lane Estate,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.55
450948,Vallards Lane Estate,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.92
450948,Vallards Lane Estate,2023-06-14T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
450948,Vallards Lane Estate,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
450948,Vallards Lane Estate,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
450948,Vallards Lane Estate,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
450948,Vallards Lane Estate,2023-06-14T13:40:00.000+00:00,transformer,,Temperature,C,34.8
450948,Vallards Lane Estate,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
450948,Vallards Lane Estate,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
450948,Vallards Lane Estate,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
450948,Vallards Lane Estate,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
450948,Vallards Lane Estate,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
450948,Vallards Lane Estate,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
450948,Vallards Lane Estate,2023-06-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
450948,Vallards Lane Estate,2023-06-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
450948,Vallards Lane Estate,2023-06-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
450948,Vallards Lane Estate,2023-06-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.57
450948,Vallards Lane Estate,2023-06-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.1
450948,Vallards Lane Estate,2023-06-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.08
450948,Vallards Lane Estate,2023-06-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,26.7
450948,Vallards Lane Estate,2023-06-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
450948,Vallards Lane Estate,2023-06-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
450948,Vallards Lane Estate,2023-06-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,6.8
450948,Vallards Lane Estate,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
450948,Vallards Lane Estate,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
450948,Vallards Lane Estate,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
450948,Vallards Lane Estate,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.22
450948,Vallards Lane Estate,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.79
450948,Vallards Lane Estate,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
450948,Vallards Lane Estate,2023-06-14T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
450948,Vallards Lane Estate,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
450948,Vallards Lane Estate,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
450948,Vallards Lane Estate,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
450948,Vallards Lane Estate,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
450948,Vallards Lane Estate,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
450948,Vallards Lane Estate,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.33
450948,Vallards Lane Estate,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.25
450948,Vallards Lane Estate,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.89
450948,Vallards Lane Estate,2023-06-14T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
450948,Vallards Lane Estate,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
450948,Vallards Lane Estate,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
450948,Vallards Lane Estate,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
450948,Vallards Lane Estate,2023-06-14T13:30:00.000+00:00,transformer,,Temperature,C,34.6
450948,Vallards Lane Estate,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
450948,Vallards Lane Estate,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
450948,Vallards Lane Estate,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
450948,Vallards Lane Estate,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
450948,Vallards Lane Estate,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
450948,Vallards Lane Estate,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
450948,Vallards Lane Estate,2023-06-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
450948,Vallards Lane Estate,2023-06-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
450948,Vallards Lane Estate,2023-06-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
450948,Vallards Lane Estate,2023-06-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.55
450948,Vallards Lane Estate,2023-06-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.05
450948,Vallards Lane Estate,2023-06-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,0.33
450948,Vallards Lane Estate,2023-06-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,34.1
450948,Vallards Lane Estate,2023-06-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
450948,Vallards Lane Estate,2023-06-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
450948,Vallards Lane Estate,2023-06-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,7.7
450948,Vallards Lane Estate,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
450948,Vallards Lane Estate,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
450948,Vallards Lane Estate,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
450948,Vallards Lane Estate,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.82
450948,Vallards Lane Estate,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
450948,Vallards Lane Estate,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
450948,Vallards Lane Estate,2023-06-14T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
450948,Vallards Lane Estate,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
450948,Vallards Lane Estate,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
450948,Vallards Lane Estate,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
450948,Vallards Lane Estate,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
450948,Vallards Lane Estate,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
450948,Vallards Lane Estate,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.62
450948,Vallards Lane Estate,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.29
450948,Vallards Lane Estate,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.85
450948,Vallards Lane Estate,2023-06-14T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
450948,Vallards Lane Estate,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
450948,Vallards Lane Estate,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
450948,Vallards Lane Estate,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
450948,Vallards Lane Estate,2023-06-14T13:20:00.000+00:00,transformer,,Temperature,C,34.5
450948,Vallards Lane Estate,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
450948,Vallards Lane Estate,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
450948,Vallards Lane Estate,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
450948,Vallards Lane Estate,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
450948,Vallards Lane Estate,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
450948,Vallards Lane Estate,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
450948,Vallards Lane Estate,2023-06-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
450948,Vallards Lane Estate,2023-06-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
450948,Vallards Lane Estate,2023-06-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
450948,Vallards Lane Estate,2023-06-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.44
450948,Vallards Lane Estate,2023-06-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.28
450948,Vallards Lane Estate,2023-06-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.39
450948,Vallards Lane Estate,2023-06-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
450948,Vallards Lane Estate,2023-06-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
450948,Vallards Lane Estate,2023-06-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
450948,Vallards Lane Estate,2023-06-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,7.5
450948,Vallards Lane Estate,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
450948,Vallards Lane Estate,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
450948,Vallards Lane Estate,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
450948,Vallards Lane Estate,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.02
450948,Vallards Lane Estate,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
450948,Vallards Lane Estate,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
450948,Vallards Lane Estate,2023-06-14T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
450948,Vallards Lane Estate,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
450948,Vallards Lane Estate,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
450948,Vallards Lane Estate,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
450948,Vallards Lane Estate,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
450948,Vallards Lane Estate,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
450948,Vallards Lane Estate,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
450948,Vallards Lane Estate,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.62
450948,Vallards Lane Estate,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.35
450948,Vallards Lane Estate,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.9
450948,Vallards Lane Estate,2023-06-14T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
450948,Vallards Lane Estate,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
450948,Vallards Lane Estate,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
450948,Vallards Lane Estate,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
450948,Vallards Lane Estate,2023-06-14T13:10:00.000+00:00,transformer,,Temperature,C,34.3
450948,Vallards Lane Estate,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
450948,Vallards Lane Estate,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
450948,Vallards Lane Estate,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
450948,Vallards Lane Estate,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
450948,Vallards Lane Estate,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
450948,Vallards Lane Estate,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
450948,Vallards Lane Estate,2023-06-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
450948,Vallards Lane Estate,2023-06-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
450948,Vallards Lane Estate,2023-06-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
450948,Vallards Lane Estate,2023-06-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.64
450948,Vallards Lane Estate,2023-06-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.27
450948,Vallards Lane Estate,2023-06-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.26
450948,Vallards Lane Estate,2023-06-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,30.2
450948,Vallards Lane Estate,2023-06-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
450948,Vallards Lane Estate,2023-06-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.1
450948,Vallards Lane Estate,2023-06-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,6.3
450948,Vallards Lane Estate,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
450948,Vallards Lane Estate,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
450948,Vallards Lane Estate,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
450948,Vallards Lane Estate,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.24
450948,Vallards Lane Estate,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.09
450948,Vallards Lane Estate,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
450948,Vallards Lane Estate,2023-06-14T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
450948,Vallards Lane Estate,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
450948,Vallards Lane Estate,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
450948,Vallards Lane Estate,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
450948,Vallards Lane Estate,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
450948,Vallards Lane Estate,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
450948,Vallards Lane Estate,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
450948,Vallards Lane Estate,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.07
450948,Vallards Lane Estate,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.44
450948,Vallards Lane Estate,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.04
450948,Vallards Lane Estate,2023-06-14T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
450948,Vallards Lane Estate,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
450948,Vallards Lane Estate,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
450948,Vallards Lane Estate,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
450948,Vallards Lane Estate,2023-06-14T13:00:00.000+00:00,transformer,,Temperature,C,34.2
450948,Vallards Lane Estate,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
450948,Vallards Lane Estate,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
450948,Vallards Lane Estate,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
450948,Vallards Lane Estate,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
450948,Vallards Lane Estate,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
450948,Vallards Lane Estate,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
450948,Vallards Lane Estate,2023-06-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
450948,Vallards Lane Estate,2023-06-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
450948,Vallards Lane Estate,2023-06-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
450948,Vallards Lane Estate,2023-06-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.31
450948,Vallards Lane Estate,2023-06-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.53
450948,Vallards Lane Estate,2023-06-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,0.99
450948,Vallards Lane Estate,2023-06-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
450948,Vallards Lane Estate,2023-06-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
450948,Vallards Lane Estate,2023-06-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
450948,Vallards Lane Estate,2023-06-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.1
450948,Vallards Lane Estate,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
450948,Vallards Lane Estate,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
450948,Vallards Lane Estate,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
450948,Vallards Lane Estate,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.42
450948,Vallards Lane Estate,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.01
450948,Vallards Lane Estate,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
450948,Vallards Lane Estate,2023-06-14T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
450948,Vallards Lane Estate,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
450948,Vallards Lane Estate,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
450948,Vallards Lane Estate,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
450948,Vallards Lane Estate,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
450948,Vallards Lane Estate,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
450948,Vallards Lane Estate,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
450948,Vallards Lane Estate,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.72
450948,Vallards Lane Estate,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.48
450948,Vallards Lane Estate,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.39
450948,Vallards Lane Estate,2023-06-14T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
450948,Vallards Lane Estate,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
450948,Vallards Lane Estate,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
450948,Vallards Lane Estate,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
450948,Vallards Lane Estate,2023-06-14T12:50:00.000+00:00,transformer,,Temperature,C,34.0
450948,Vallards Lane Estate,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
450948,Vallards Lane Estate,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
450948,Vallards Lane Estate,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
450948,Vallards Lane Estate,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
450948,Vallards Lane Estate,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
450948,Vallards Lane Estate,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
450948,Vallards Lane Estate,2023-06-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
450948,Vallards Lane Estate,2023-06-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
450948,Vallards Lane Estate,2023-06-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
450948,Vallards Lane Estate,2023-06-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.13
450948,Vallards Lane Estate,2023-06-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.5
450948,Vallards Lane Estate,2023-06-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,0.49
450948,Vallards Lane Estate,2023-06-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,39.3
450948,Vallards Lane Estate,2023-06-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
450948,Vallards Lane Estate,2023-06-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
450948,Vallards Lane Estate,2023-06-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,6.1
450948,Vallards Lane Estate,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
450948,Vallards Lane Estate,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
450948,Vallards Lane Estate,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
450948,Vallards Lane Estate,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.9
450948,Vallards Lane Estate,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.69
450948,Vallards Lane Estate,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.7
450948,Vallards Lane Estate,2023-06-14T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
450948,Vallards Lane Estate,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
450948,Vallards Lane Estate,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
450948,Vallards Lane Estate,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
450948,Vallards Lane Estate,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
450948,Vallards Lane Estate,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
450948,Vallards Lane Estate,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.12
450948,Vallards Lane Estate,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.92
450948,Vallards Lane Estate,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.75
450948,Vallards Lane Estate,2023-06-14T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
450948,Vallards Lane Estate,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
450948,Vallards Lane Estate,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
450948,Vallards Lane Estate,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
450948,Vallards Lane Estate,2023-06-14T12:40:00.000+00:00,transformer,,Temperature,C,33.7
450948,Vallards Lane Estate,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
450948,Vallards Lane Estate,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
450948,Vallards Lane Estate,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
450948,Vallards Lane Estate,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
450948,Vallards Lane Estate,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
450948,Vallards Lane Estate,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
450948,Vallards Lane Estate,2023-06-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
450948,Vallards Lane Estate,2023-06-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
450948,Vallards Lane Estate,2023-06-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
450948,Vallards Lane Estate,2023-06-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.02
450948,Vallards Lane Estate,2023-06-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.61
450948,Vallards Lane Estate,2023-06-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,0.94
450948,Vallards Lane Estate,2023-06-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
450948,Vallards Lane Estate,2023-06-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
450948,Vallards Lane Estate,2023-06-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
450948,Vallards Lane Estate,2023-06-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,8.7
450948,Vallards Lane Estate,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
450948,Vallards Lane Estate,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
450948,Vallards Lane Estate,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
450948,Vallards Lane Estate,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.53
450948,Vallards Lane Estate,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.61
450948,Vallards Lane Estate,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
450948,Vallards Lane Estate,2023-06-14T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
450948,Vallards Lane Estate,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
450948,Vallards Lane Estate,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
450948,Vallards Lane Estate,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
450948,Vallards Lane Estate,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
450948,Vallards Lane Estate,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
450948,Vallards Lane Estate,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
450948,Vallards Lane Estate,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.03
450948,Vallards Lane Estate,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.93
450948,Vallards Lane Estate,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.61
450948,Vallards Lane Estate,2023-06-14T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
450948,Vallards Lane Estate,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
450948,Vallards Lane Estate,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
450948,Vallards Lane Estate,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
450948,Vallards Lane Estate,2023-06-14T12:30:00.000+00:00,transformer,,Temperature,C,33.5
450948,Vallards Lane Estate,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
