Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
450948,Vallards Lane Estate,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
450948,Vallards Lane Estate,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
450948,Vallards Lane Estate,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
450948,Vallards Lane Estate,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
450948,Vallards Lane Estate,2023-06-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
450948,Vallards Lane Estate,2023-06-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
450948,Vallards Lane Estate,2023-06-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
450948,Vallards Lane Estate,2023-06-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.55
450948,Vallards Lane Estate,2023-06-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.54
450948,Vallards Lane Estate,2023-06-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,0.7
450948,Vallards Lane Estate,2023-06-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
450948,Vallards Lane Estate,2023-06-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
450948,Vallards Lane Estate,2023-06-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
450948,Vallards Lane Estate,2023-06-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,8.7
450948,Vallards Lane Estate,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
450948,Vallards Lane Estate,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
450948,Vallards Lane Estate,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
450948,Vallards Lane Estate,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.76
450948,Vallards Lane Estate,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.62
450948,Vallards Lane Estate,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.55
450948,Vallards Lane Estate,2023-06-14T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
450948,Vallards Lane Estate,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
450948,Vallards Lane Estate,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
450948,Vallards Lane Estate,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
450948,Vallards Lane Estate,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
450948,Vallards Lane Estate,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
450948,Vallards Lane Estate,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
450948,Vallards Lane Estate,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.76
450948,Vallards Lane Estate,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.66
450948,Vallards Lane Estate,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.62
450948,Vallards Lane Estate,2023-06-14T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
450948,Vallards Lane Estate,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
450948,Vallards Lane Estate,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
450948,Vallards Lane Estate,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
450948,Vallards Lane Estate,2023-06-14T12:20:00.000+00:00,transformer,,Temperature,C,33.3
450948,Vallards Lane Estate,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
450948,Vallards Lane Estate,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
450948,Vallards Lane Estate,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
450948,Vallards Lane Estate,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
450948,Vallards Lane Estate,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
450948,Vallards Lane Estate,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.29
450948,Vallards Lane Estate,2023-06-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
450948,Vallards Lane Estate,2023-06-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
450948,Vallards Lane Estate,2023-06-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
450948,Vallards Lane Estate,2023-06-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.51
450948,Vallards Lane Estate,2023-06-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.28
450948,Vallards Lane Estate,2023-06-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,0.93
450948,Vallards Lane Estate,2023-06-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
450948,Vallards Lane Estate,2023-06-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
450948,Vallards Lane Estate,2023-06-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
450948,Vallards Lane Estate,2023-06-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,7.1
450948,Vallards Lane Estate,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
450948,Vallards Lane Estate,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
450948,Vallards Lane Estate,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
450948,Vallards Lane Estate,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.37
450948,Vallards Lane Estate,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.85
450948,Vallards Lane Estate,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
450948,Vallards Lane Estate,2023-06-14T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
450948,Vallards Lane Estate,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
450948,Vallards Lane Estate,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
450948,Vallards Lane Estate,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
450948,Vallards Lane Estate,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
450948,Vallards Lane Estate,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
450948,Vallards Lane Estate,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
450948,Vallards Lane Estate,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.61
450948,Vallards Lane Estate,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.84
450948,Vallards Lane Estate,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.06
450948,Vallards Lane Estate,2023-06-14T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
450948,Vallards Lane Estate,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
450948,Vallards Lane Estate,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
450948,Vallards Lane Estate,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
450948,Vallards Lane Estate,2023-06-14T12:10:00.000+00:00,transformer,,Temperature,C,33.1
450948,Vallards Lane Estate,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
450948,Vallards Lane Estate,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
450948,Vallards Lane Estate,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
450948,Vallards Lane Estate,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
450948,Vallards Lane Estate,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
450948,Vallards Lane Estate,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.38
450948,Vallards Lane Estate,2023-06-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
450948,Vallards Lane Estate,2023-06-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
450948,Vallards Lane Estate,2023-06-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
450948,Vallards Lane Estate,2023-06-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.76
450948,Vallards Lane Estate,2023-06-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.69
450948,Vallards Lane Estate,2023-06-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.5
450948,Vallards Lane Estate,2023-06-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,32.7
450948,Vallards Lane Estate,2023-06-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
450948,Vallards Lane Estate,2023-06-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
450948,Vallards Lane Estate,2023-06-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,8.0
450948,Vallards Lane Estate,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
450948,Vallards Lane Estate,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
450948,Vallards Lane Estate,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
450948,Vallards Lane Estate,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.12
450948,Vallards Lane Estate,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.25
450948,Vallards Lane Estate,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
450948,Vallards Lane Estate,2023-06-14T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
450948,Vallards Lane Estate,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
450948,Vallards Lane Estate,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
450948,Vallards Lane Estate,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
450948,Vallards Lane Estate,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
450948,Vallards Lane Estate,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
450948,Vallards Lane Estate,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
450948,Vallards Lane Estate,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.64
450948,Vallards Lane Estate,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.02
450948,Vallards Lane Estate,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.18
450948,Vallards Lane Estate,2023-06-14T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
450948,Vallards Lane Estate,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
450948,Vallards Lane Estate,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
450948,Vallards Lane Estate,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
450948,Vallards Lane Estate,2023-06-14T12:00:00.000+00:00,transformer,,Temperature,C,32.9
450948,Vallards Lane Estate,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
450948,Vallards Lane Estate,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
450948,Vallards Lane Estate,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
450948,Vallards Lane Estate,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
450948,Vallards Lane Estate,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
450948,Vallards Lane Estate,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
450948,Vallards Lane Estate,2023-06-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
450948,Vallards Lane Estate,2023-06-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
450948,Vallards Lane Estate,2023-06-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
450948,Vallards Lane Estate,2023-06-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.48
450948,Vallards Lane Estate,2023-06-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.27
450948,Vallards Lane Estate,2023-06-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.26
450948,Vallards Lane Estate,2023-06-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,23.6
450948,Vallards Lane Estate,2023-06-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
450948,Vallards Lane Estate,2023-06-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
450948,Vallards Lane Estate,2023-06-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,8.5
450948,Vallards Lane Estate,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
450948,Vallards Lane Estate,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
450948,Vallards Lane Estate,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
450948,Vallards Lane Estate,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.84
450948,Vallards Lane Estate,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.66
450948,Vallards Lane Estate,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
450948,Vallards Lane Estate,2023-06-14T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
450948,Vallards Lane Estate,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
450948,Vallards Lane Estate,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
450948,Vallards Lane Estate,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
450948,Vallards Lane Estate,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
450948,Vallards Lane Estate,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
450948,Vallards Lane Estate,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
450948,Vallards Lane Estate,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.61
450948,Vallards Lane Estate,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.29
450948,Vallards Lane Estate,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.12
450948,Vallards Lane Estate,2023-06-14T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
450948,Vallards Lane Estate,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
450948,Vallards Lane Estate,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
450948,Vallards Lane Estate,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
450948,Vallards Lane Estate,2023-06-14T11:50:00.000+00:00,transformer,,Temperature,C,32.7
450948,Vallards Lane Estate,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
450948,Vallards Lane Estate,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
450948,Vallards Lane Estate,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
450948,Vallards Lane Estate,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
450948,Vallards Lane Estate,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
450948,Vallards Lane Estate,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.07
450948,Vallards Lane Estate,2023-06-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
450948,Vallards Lane Estate,2023-06-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
450948,Vallards Lane Estate,2023-06-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
450948,Vallards Lane Estate,2023-06-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.23
450948,Vallards Lane Estate,2023-06-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.95
450948,Vallards Lane Estate,2023-06-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.03
450948,Vallards Lane Estate,2023-06-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,26.3
450948,Vallards Lane Estate,2023-06-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
450948,Vallards Lane Estate,2023-06-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
450948,Vallards Lane Estate,2023-06-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,9.0
450948,Vallards Lane Estate,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
450948,Vallards Lane Estate,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
450948,Vallards Lane Estate,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
450948,Vallards Lane Estate,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.53
450948,Vallards Lane Estate,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.97
450948,Vallards Lane Estate,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
450948,Vallards Lane Estate,2023-06-14T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
450948,Vallards Lane Estate,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
450948,Vallards Lane Estate,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
450948,Vallards Lane Estate,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
450948,Vallards Lane Estate,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
450948,Vallards Lane Estate,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
450948,Vallards Lane Estate,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
450948,Vallards Lane Estate,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.83
450948,Vallards Lane Estate,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.49
450948,Vallards Lane Estate,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.07
450948,Vallards Lane Estate,2023-06-14T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
450948,Vallards Lane Estate,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
450948,Vallards Lane Estate,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
450948,Vallards Lane Estate,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
450948,Vallards Lane Estate,2023-06-14T11:40:00.000+00:00,transformer,,Temperature,C,32.5
450948,Vallards Lane Estate,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
450948,Vallards Lane Estate,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
450948,Vallards Lane Estate,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
450948,Vallards Lane Estate,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
450948,Vallards Lane Estate,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
450948,Vallards Lane Estate,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.57
450948,Vallards Lane Estate,2023-06-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
450948,Vallards Lane Estate,2023-06-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
450948,Vallards Lane Estate,2023-06-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
450948,Vallards Lane Estate,2023-06-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.36
450948,Vallards Lane Estate,2023-06-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.46
450948,Vallards Lane Estate,2023-06-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.12
450948,Vallards Lane Estate,2023-06-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
450948,Vallards Lane Estate,2023-06-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
450948,Vallards Lane Estate,2023-06-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
450948,Vallards Lane Estate,2023-06-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.4
450948,Vallards Lane Estate,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
450948,Vallards Lane Estate,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
450948,Vallards Lane Estate,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.99
450948,Vallards Lane Estate,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.27
450948,Vallards Lane Estate,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.31
450948,Vallards Lane Estate,2023-06-14T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
450948,Vallards Lane Estate,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
450948,Vallards Lane Estate,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
450948,Vallards Lane Estate,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
450948,Vallards Lane Estate,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
450948,Vallards Lane Estate,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
450948,Vallards Lane Estate,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
450948,Vallards Lane Estate,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.9
450948,Vallards Lane Estate,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.53
450948,Vallards Lane Estate,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.86
450948,Vallards Lane Estate,2023-06-14T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
450948,Vallards Lane Estate,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
450948,Vallards Lane Estate,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
450948,Vallards Lane Estate,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
450948,Vallards Lane Estate,2023-06-14T11:30:00.000+00:00,transformer,,Temperature,C,32.2
450948,Vallards Lane Estate,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
450948,Vallards Lane Estate,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
450948,Vallards Lane Estate,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
450948,Vallards Lane Estate,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
450948,Vallards Lane Estate,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
450948,Vallards Lane Estate,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
450948,Vallards Lane Estate,2023-06-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
450948,Vallards Lane Estate,2023-06-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
450948,Vallards Lane Estate,2023-06-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
450948,Vallards Lane Estate,2023-06-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.89
450948,Vallards Lane Estate,2023-06-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.26
450948,Vallards Lane Estate,2023-06-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.54
450948,Vallards Lane Estate,2023-06-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
450948,Vallards Lane Estate,2023-06-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
450948,Vallards Lane Estate,2023-06-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
450948,Vallards Lane Estate,2023-06-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,8.1
450948,Vallards Lane Estate,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
450948,Vallards Lane Estate,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
450948,Vallards Lane Estate,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
450948,Vallards Lane Estate,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.87
450948,Vallards Lane Estate,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.48
450948,Vallards Lane Estate,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
450948,Vallards Lane Estate,2023-06-14T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
450948,Vallards Lane Estate,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
450948,Vallards Lane Estate,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
450948,Vallards Lane Estate,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
450948,Vallards Lane Estate,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
450948,Vallards Lane Estate,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
450948,Vallards Lane Estate,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
450948,Vallards Lane Estate,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.01
450948,Vallards Lane Estate,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.6
450948,Vallards Lane Estate,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.06
450948,Vallards Lane Estate,2023-06-14T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
450948,Vallards Lane Estate,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
450948,Vallards Lane Estate,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
450948,Vallards Lane Estate,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
450948,Vallards Lane Estate,2023-06-14T11:20:00.000+00:00,transformer,,Temperature,C,32.0
450948,Vallards Lane Estate,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
450948,Vallards Lane Estate,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
450948,Vallards Lane Estate,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
450948,Vallards Lane Estate,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
450948,Vallards Lane Estate,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
450948,Vallards Lane Estate,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
450948,Vallards Lane Estate,2023-06-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
450948,Vallards Lane Estate,2023-06-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
450948,Vallards Lane Estate,2023-06-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
450948,Vallards Lane Estate,2023-06-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.88
450948,Vallards Lane Estate,2023-06-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,2.07
450948,Vallards Lane Estate,2023-06-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.83
450948,Vallards Lane Estate,2023-06-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
450948,Vallards Lane Estate,2023-06-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
450948,Vallards Lane Estate,2023-06-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
450948,Vallards Lane Estate,2023-06-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,8.5
450948,Vallards Lane Estate,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
450948,Vallards Lane Estate,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
450948,Vallards Lane Estate,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
450948,Vallards Lane Estate,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.2
450948,Vallards Lane Estate,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.87
450948,Vallards Lane Estate,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.99
450948,Vallards Lane Estate,2023-06-14T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
450948,Vallards Lane Estate,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
450948,Vallards Lane Estate,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
450948,Vallards Lane Estate,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
450948,Vallards Lane Estate,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
450948,Vallards Lane Estate,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
450948,Vallards Lane Estate,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
450948,Vallards Lane Estate,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.74
450948,Vallards Lane Estate,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
450948,Vallards Lane Estate,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.65
450948,Vallards Lane Estate,2023-06-14T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
450948,Vallards Lane Estate,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
450948,Vallards Lane Estate,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
450948,Vallards Lane Estate,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
450948,Vallards Lane Estate,2023-06-14T11:10:00.000+00:00,transformer,,Temperature,C,31.7
450948,Vallards Lane Estate,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
450948,Vallards Lane Estate,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
450948,Vallards Lane Estate,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
450948,Vallards Lane Estate,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
450948,Vallards Lane Estate,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
450948,Vallards Lane Estate,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
450948,Vallards Lane Estate,2023-06-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
450948,Vallards Lane Estate,2023-06-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
450948,Vallards Lane Estate,2023-06-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
450948,Vallards Lane Estate,2023-06-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.95
450948,Vallards Lane Estate,2023-06-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,1.01
450948,Vallards Lane Estate,2023-06-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.65
450948,Vallards Lane Estate,2023-06-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,33.9
450948,Vallards Lane Estate,2023-06-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
450948,Vallards Lane Estate,2023-06-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
450948,Vallards Lane Estate,2023-06-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,6.2
450948,Vallards Lane Estate,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
450948,Vallards Lane Estate,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
450948,Vallards Lane Estate,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.03
450948,Vallards Lane Estate,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.55
450948,Vallards Lane Estate,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
450948,Vallards Lane Estate,2023-06-14T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
450948,Vallards Lane Estate,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
450948,Vallards Lane Estate,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
450948,Vallards Lane Estate,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
450948,Vallards Lane Estate,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
450948,Vallards Lane Estate,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
450948,Vallards Lane Estate,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
450948,Vallards Lane Estate,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.5
450948,Vallards Lane Estate,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.67
450948,Vallards Lane Estate,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.51
450948,Vallards Lane Estate,2023-06-14T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
450948,Vallards Lane Estate,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
450948,Vallards Lane Estate,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
450948,Vallards Lane Estate,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
450948,Vallards Lane Estate,2023-06-14T11:00:00.000+00:00,transformer,,Temperature,C,31.3
450948,Vallards Lane Estate,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
450948,Vallards Lane Estate,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
450948,Vallards Lane Estate,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
450948,Vallards Lane Estate,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
450948,Vallards Lane Estate,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
450948,Vallards Lane Estate,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
450948,Vallards Lane Estate,2023-06-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
450948,Vallards Lane Estate,2023-06-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
450948,Vallards Lane Estate,2023-06-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
450948,Vallards Lane Estate,2023-06-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.53
450948,Vallards Lane Estate,2023-06-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.23
450948,Vallards Lane Estate,2023-06-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.71
450948,Vallards Lane Estate,2023-06-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,32.1
450948,Vallards Lane Estate,2023-06-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
450948,Vallards Lane Estate,2023-06-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
450948,Vallards Lane Estate,2023-06-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,6.6
450948,Vallards Lane Estate,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
450948,Vallards Lane Estate,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
450948,Vallards Lane Estate,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.82
450948,Vallards Lane Estate,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
450948,Vallards Lane Estate,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.13
450948,Vallards Lane Estate,2023-06-14T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
450948,Vallards Lane Estate,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
450948,Vallards Lane Estate,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
450948,Vallards Lane Estate,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
450948,Vallards Lane Estate,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
450948,Vallards Lane Estate,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
450948,Vallards Lane Estate,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
450948,Vallards Lane Estate,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.85
450948,Vallards Lane Estate,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.04
450948,Vallards Lane Estate,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.89
450948,Vallards Lane Estate,2023-06-14T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
450948,Vallards Lane Estate,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
450948,Vallards Lane Estate,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
450948,Vallards Lane Estate,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
450948,Vallards Lane Estate,2023-06-14T10:50:00.000+00:00,transformer,,Temperature,C,30.9
450948,Vallards Lane Estate,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
450948,Vallards Lane Estate,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
450948,Vallards Lane Estate,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
450948,Vallards Lane Estate,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
450948,Vallards Lane Estate,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
450948,Vallards Lane Estate,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
450948,Vallards Lane Estate,2023-06-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
450948,Vallards Lane Estate,2023-06-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
450948,Vallards Lane Estate,2023-06-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
450948,Vallards Lane Estate,2023-06-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.67
450948,Vallards Lane Estate,2023-06-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.09
450948,Vallards Lane Estate,2023-06-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.76
450948,Vallards Lane Estate,2023-06-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,30.9
450948,Vallards Lane Estate,2023-06-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
450948,Vallards Lane Estate,2023-06-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
450948,Vallards Lane Estate,2023-06-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,6.2
450948,Vallards Lane Estate,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
450948,Vallards Lane Estate,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
450948,Vallards Lane Estate,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
450948,Vallards Lane Estate,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.59
450948,Vallards Lane Estate,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.56
450948,Vallards Lane Estate,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.61
450948,Vallards Lane Estate,2023-06-14T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.7
450948,Vallards Lane Estate,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
450948,Vallards Lane Estate,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
450948,Vallards Lane Estate,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
450948,Vallards Lane Estate,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
450948,Vallards Lane Estate,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
450948,Vallards Lane Estate,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
450948,Vallards Lane Estate,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.25
450948,Vallards Lane Estate,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.19
450948,Vallards Lane Estate,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.99
450948,Vallards Lane Estate,2023-06-14T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
450948,Vallards Lane Estate,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
450948,Vallards Lane Estate,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
450948,Vallards Lane Estate,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
450948,Vallards Lane Estate,2023-06-14T10:40:00.000+00:00,transformer,,Temperature,C,30.4
450948,Vallards Lane Estate,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
450948,Vallards Lane Estate,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
450948,Vallards Lane Estate,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
450948,Vallards Lane Estate,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
450948,Vallards Lane Estate,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
450948,Vallards Lane Estate,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
450948,Vallards Lane Estate,2023-06-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
450948,Vallards Lane Estate,2023-06-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
450948,Vallards Lane Estate,2023-06-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
450948,Vallards Lane Estate,2023-06-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.84
450948,Vallards Lane Estate,2023-06-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,3.37
450948,Vallards Lane Estate,2023-06-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.38
450948,Vallards Lane Estate,2023-06-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
450948,Vallards Lane Estate,2023-06-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
450948,Vallards Lane Estate,2023-06-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
450948,Vallards Lane Estate,2023-06-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,8.1
450948,Vallards Lane Estate,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
450948,Vallards Lane Estate,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
450948,Vallards Lane Estate,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.09
450948,Vallards Lane Estate,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
450948,Vallards Lane Estate,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.51
450948,Vallards Lane Estate,2023-06-14T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
450948,Vallards Lane Estate,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
450948,Vallards Lane Estate,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
450948,Vallards Lane Estate,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
450948,Vallards Lane Estate,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
450948,Vallards Lane Estate,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
450948,Vallards Lane Estate,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
450948,Vallards Lane Estate,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.92
450948,Vallards Lane Estate,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
450948,Vallards Lane Estate,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.81
450948,Vallards Lane Estate,2023-06-14T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
450948,Vallards Lane Estate,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
450948,Vallards Lane Estate,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
450948,Vallards Lane Estate,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
450948,Vallards Lane Estate,2023-06-14T10:30:00.000+00:00,transformer,,Temperature,C,30.0
450948,Vallards Lane Estate,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
450948,Vallards Lane Estate,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
450948,Vallards Lane Estate,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
450948,Vallards Lane Estate,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
450948,Vallards Lane Estate,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
450948,Vallards Lane Estate,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
450948,Vallards Lane Estate,2023-06-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
450948,Vallards Lane Estate,2023-06-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
450948,Vallards Lane Estate,2023-06-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-06-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.01
450948,Vallards Lane Estate,2023-06-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,2.75
450948,Vallards Lane Estate,2023-06-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.31
450948,Vallards Lane Estate,2023-06-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
450948,Vallards Lane Estate,2023-06-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
450948,Vallards Lane Estate,2023-06-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
450948,Vallards Lane Estate,2023-06-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.5
450948,Vallards Lane Estate,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
450948,Vallards Lane Estate,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
450948,Vallards Lane Estate,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
450948,Vallards Lane Estate,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.25
450948,Vallards Lane Estate,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
450948,Vallards Lane Estate,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.47
450948,Vallards Lane Estate,2023-06-14T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
450948,Vallards Lane Estate,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
450948,Vallards Lane Estate,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
450948,Vallards Lane Estate,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
450948,Vallards Lane Estate,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
450948,Vallards Lane Estate,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
450948,Vallards Lane Estate,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
450948,Vallards Lane Estate,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.91
450948,Vallards Lane Estate,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.02
450948,Vallards Lane Estate,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.82
450948,Vallards Lane Estate,2023-06-14T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
450948,Vallards Lane Estate,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
450948,Vallards Lane Estate,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
450948,Vallards Lane Estate,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
450948,Vallards Lane Estate,2023-06-14T10:20:00.000+00:00,transformer,,Temperature,C,29.7
450948,Vallards Lane Estate,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
450948,Vallards Lane Estate,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
450948,Vallards Lane Estate,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
450948,Vallards Lane Estate,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
450948,Vallards Lane Estate,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
450948,Vallards Lane Estate,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
450948,Vallards Lane Estate,2023-06-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
450948,Vallards Lane Estate,2023-06-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
450948,Vallards Lane Estate,2023-06-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
450948,Vallards Lane Estate,2023-06-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,3.33
450948,Vallards Lane Estate,2023-06-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,2.43
450948,Vallards Lane Estate,2023-06-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.35
450948,Vallards Lane Estate,2023-06-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,29.6
450948,Vallards Lane Estate,2023-06-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
450948,Vallards Lane Estate,2023-06-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
450948,Vallards Lane Estate,2023-06-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,7.4
450948,Vallards Lane Estate,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
450948,Vallards Lane Estate,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
450948,Vallards Lane Estate,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
450948,Vallards Lane Estate,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.51
450948,Vallards Lane Estate,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
450948,Vallards Lane Estate,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.47
450948,Vallards Lane Estate,2023-06-14T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
450948,Vallards Lane Estate,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
450948,Vallards Lane Estate,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
450948,Vallards Lane Estate,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
450948,Vallards Lane Estate,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
450948,Vallards Lane Estate,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
450948,Vallards Lane Estate,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
