Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.5
450948,Vallards Lane Estate,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
450948,Vallards Lane Estate,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.97
450948,Vallards Lane Estate,2023-06-14T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
450948,Vallards Lane Estate,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
450948,Vallards Lane Estate,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
450948,Vallards Lane Estate,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
450948,Vallards Lane Estate,2023-06-14T10:10:00.000+00:00,transformer,,Temperature,C,29.5
450948,Vallards Lane Estate,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
450948,Vallards Lane Estate,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
450948,Vallards Lane Estate,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
450948,Vallards Lane Estate,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
450948,Vallards Lane Estate,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
450948,Vallards Lane Estate,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
450948,Vallards Lane Estate,2023-06-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
450948,Vallards Lane Estate,2023-06-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
450948,Vallards Lane Estate,2023-06-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
450948,Vallards Lane Estate,2023-06-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.02
450948,Vallards Lane Estate,2023-06-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,5.58
450948,Vallards Lane Estate,2023-06-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.5
450948,Vallards Lane Estate,2023-06-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
450948,Vallards Lane Estate,2023-06-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
450948,Vallards Lane Estate,2023-06-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
450948,Vallards Lane Estate,2023-06-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,7.6
450948,Vallards Lane Estate,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
450948,Vallards Lane Estate,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
450948,Vallards Lane Estate,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
450948,Vallards Lane Estate,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.47
450948,Vallards Lane Estate,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.26
450948,Vallards Lane Estate,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
450948,Vallards Lane Estate,2023-06-14T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
450948,Vallards Lane Estate,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
450948,Vallards Lane Estate,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
450948,Vallards Lane Estate,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
450948,Vallards Lane Estate,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
450948,Vallards Lane Estate,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
450948,Vallards Lane Estate,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
450948,Vallards Lane Estate,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.19
450948,Vallards Lane Estate,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.47
450948,Vallards Lane Estate,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.78
450948,Vallards Lane Estate,2023-06-14T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
450948,Vallards Lane Estate,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
450948,Vallards Lane Estate,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
450948,Vallards Lane Estate,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
450948,Vallards Lane Estate,2023-06-14T10:00:00.000+00:00,transformer,,Temperature,C,29.4
450948,Vallards Lane Estate,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
450948,Vallards Lane Estate,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
450948,Vallards Lane Estate,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
450948,Vallards Lane Estate,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
450948,Vallards Lane Estate,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
450948,Vallards Lane Estate,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
450948,Vallards Lane Estate,2023-06-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
450948,Vallards Lane Estate,2023-06-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
450948,Vallards Lane Estate,2023-06-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
450948,Vallards Lane Estate,2023-06-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.66
450948,Vallards Lane Estate,2023-06-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,2.79
450948,Vallards Lane Estate,2023-06-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.59
450948,Vallards Lane Estate,2023-06-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,36.3
450948,Vallards Lane Estate,2023-06-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
450948,Vallards Lane Estate,2023-06-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
450948,Vallards Lane Estate,2023-06-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,7.0
450948,Vallards Lane Estate,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
450948,Vallards Lane Estate,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
450948,Vallards Lane Estate,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
450948,Vallards Lane Estate,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
450948,Vallards Lane Estate,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
450948,Vallards Lane Estate,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.86
450948,Vallards Lane Estate,2023-06-14T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
450948,Vallards Lane Estate,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
450948,Vallards Lane Estate,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
450948,Vallards Lane Estate,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
450948,Vallards Lane Estate,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
450948,Vallards Lane Estate,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
450948,Vallards Lane Estate,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
450948,Vallards Lane Estate,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.73
450948,Vallards Lane Estate,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
450948,Vallards Lane Estate,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.75
450948,Vallards Lane Estate,2023-06-14T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
450948,Vallards Lane Estate,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
450948,Vallards Lane Estate,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
450948,Vallards Lane Estate,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
450948,Vallards Lane Estate,2023-06-14T09:50:00.000+00:00,transformer,,Temperature,C,29.3
450948,Vallards Lane Estate,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
450948,Vallards Lane Estate,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
450948,Vallards Lane Estate,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
450948,Vallards Lane Estate,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
450948,Vallards Lane Estate,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
450948,Vallards Lane Estate,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
450948,Vallards Lane Estate,2023-06-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
450948,Vallards Lane Estate,2023-06-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
450948,Vallards Lane Estate,2023-06-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
450948,Vallards Lane Estate,2023-06-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
450948,Vallards Lane Estate,2023-06-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,4.72
450948,Vallards Lane Estate,2023-06-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,1.1
450948,Vallards Lane Estate,2023-06-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
450948,Vallards Lane Estate,2023-06-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
450948,Vallards Lane Estate,2023-06-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
450948,Vallards Lane Estate,2023-06-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,6.8
450948,Vallards Lane Estate,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
450948,Vallards Lane Estate,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
450948,Vallards Lane Estate,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.15
450948,Vallards Lane Estate,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
450948,Vallards Lane Estate,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.05
450948,Vallards Lane Estate,2023-06-14T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
450948,Vallards Lane Estate,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
450948,Vallards Lane Estate,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
450948,Vallards Lane Estate,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
450948,Vallards Lane Estate,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
450948,Vallards Lane Estate,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
450948,Vallards Lane Estate,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
450948,Vallards Lane Estate,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
450948,Vallards Lane Estate,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
450948,Vallards Lane Estate,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.3
450948,Vallards Lane Estate,2023-06-14T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
450948,Vallards Lane Estate,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
450948,Vallards Lane Estate,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
450948,Vallards Lane Estate,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
450948,Vallards Lane Estate,2023-06-14T09:40:00.000+00:00,transformer,,Temperature,C,29.2
450948,Vallards Lane Estate,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
450948,Vallards Lane Estate,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
450948,Vallards Lane Estate,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
450948,Vallards Lane Estate,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
450948,Vallards Lane Estate,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
450948,Vallards Lane Estate,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
450948,Vallards Lane Estate,2023-06-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
450948,Vallards Lane Estate,2023-06-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
450948,Vallards Lane Estate,2023-06-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
450948,Vallards Lane Estate,2023-06-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.14
450948,Vallards Lane Estate,2023-06-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,2.72
450948,Vallards Lane Estate,2023-06-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,0.75
450948,Vallards Lane Estate,2023-06-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,28.9
450948,Vallards Lane Estate,2023-06-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
450948,Vallards Lane Estate,2023-06-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
450948,Vallards Lane Estate,2023-06-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,8.9
450948,Vallards Lane Estate,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
450948,Vallards Lane Estate,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
450948,Vallards Lane Estate,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
450948,Vallards Lane Estate,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.41
450948,Vallards Lane Estate,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.15
450948,Vallards Lane Estate,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.98
450948,Vallards Lane Estate,2023-06-14T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
450948,Vallards Lane Estate,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
450948,Vallards Lane Estate,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
450948,Vallards Lane Estate,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
450948,Vallards Lane Estate,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
450948,Vallards Lane Estate,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
450948,Vallards Lane Estate,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
450948,Vallards Lane Estate,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.61
450948,Vallards Lane Estate,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
450948,Vallards Lane Estate,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
450948,Vallards Lane Estate,2023-06-14T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
450948,Vallards Lane Estate,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
450948,Vallards Lane Estate,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
450948,Vallards Lane Estate,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
450948,Vallards Lane Estate,2023-06-14T09:30:00.000+00:00,transformer,,Temperature,C,29.2
450948,Vallards Lane Estate,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
450948,Vallards Lane Estate,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
450948,Vallards Lane Estate,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
450948,Vallards Lane Estate,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
450948,Vallards Lane Estate,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
450948,Vallards Lane Estate,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
450948,Vallards Lane Estate,2023-06-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
450948,Vallards Lane Estate,2023-06-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
450948,Vallards Lane Estate,2023-06-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
450948,Vallards Lane Estate,2023-06-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.8
450948,Vallards Lane Estate,2023-06-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,5.28
450948,Vallards Lane Estate,2023-06-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,1.04
450948,Vallards Lane Estate,2023-06-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,32.9
450948,Vallards Lane Estate,2023-06-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
450948,Vallards Lane Estate,2023-06-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
450948,Vallards Lane Estate,2023-06-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.1
450948,Vallards Lane Estate,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
450948,Vallards Lane Estate,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
450948,Vallards Lane Estate,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.58
450948,Vallards Lane Estate,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.57
450948,Vallards Lane Estate,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
450948,Vallards Lane Estate,2023-06-14T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
450948,Vallards Lane Estate,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
450948,Vallards Lane Estate,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
450948,Vallards Lane Estate,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
450948,Vallards Lane Estate,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
450948,Vallards Lane Estate,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
450948,Vallards Lane Estate,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
450948,Vallards Lane Estate,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.3
450948,Vallards Lane Estate,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.72
450948,Vallards Lane Estate,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
450948,Vallards Lane Estate,2023-06-14T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
450948,Vallards Lane Estate,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
450948,Vallards Lane Estate,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
450948,Vallards Lane Estate,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
450948,Vallards Lane Estate,2023-06-14T09:20:00.000+00:00,transformer,,Temperature,C,29.1
450948,Vallards Lane Estate,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
450948,Vallards Lane Estate,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
450948,Vallards Lane Estate,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
450948,Vallards Lane Estate,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
450948,Vallards Lane Estate,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
450948,Vallards Lane Estate,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
450948,Vallards Lane Estate,2023-06-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
450948,Vallards Lane Estate,2023-06-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
450948,Vallards Lane Estate,2023-06-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
450948,Vallards Lane Estate,2023-06-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.27
450948,Vallards Lane Estate,2023-06-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.29
450948,Vallards Lane Estate,2023-06-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,1.82
450948,Vallards Lane Estate,2023-06-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
450948,Vallards Lane Estate,2023-06-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
450948,Vallards Lane Estate,2023-06-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
450948,Vallards Lane Estate,2023-06-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.1
450948,Vallards Lane Estate,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
450948,Vallards Lane Estate,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
450948,Vallards Lane Estate,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
450948,Vallards Lane Estate,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.18
450948,Vallards Lane Estate,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
450948,Vallards Lane Estate,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
450948,Vallards Lane Estate,2023-06-14T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
450948,Vallards Lane Estate,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
450948,Vallards Lane Estate,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
450948,Vallards Lane Estate,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
450948,Vallards Lane Estate,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
450948,Vallards Lane Estate,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
450948,Vallards Lane Estate,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
450948,Vallards Lane Estate,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.71
450948,Vallards Lane Estate,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
450948,Vallards Lane Estate,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.22
450948,Vallards Lane Estate,2023-06-14T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
450948,Vallards Lane Estate,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
450948,Vallards Lane Estate,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
450948,Vallards Lane Estate,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
450948,Vallards Lane Estate,2023-06-14T09:10:00.000+00:00,transformer,,Temperature,C,29.1
450948,Vallards Lane Estate,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
450948,Vallards Lane Estate,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
450948,Vallards Lane Estate,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
450948,Vallards Lane Estate,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
450948,Vallards Lane Estate,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
450948,Vallards Lane Estate,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
450948,Vallards Lane Estate,2023-06-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
450948,Vallards Lane Estate,2023-06-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
450948,Vallards Lane Estate,2023-06-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
450948,Vallards Lane Estate,2023-06-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.89
450948,Vallards Lane Estate,2023-06-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,4.24
450948,Vallards Lane Estate,2023-06-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,2.36
450948,Vallards Lane Estate,2023-06-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,32.5
450948,Vallards Lane Estate,2023-06-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
450948,Vallards Lane Estate,2023-06-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
450948,Vallards Lane Estate,2023-06-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
450948,Vallards Lane Estate,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
450948,Vallards Lane Estate,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
450948,Vallards Lane Estate,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
450948,Vallards Lane Estate,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.05
450948,Vallards Lane Estate,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.24
450948,Vallards Lane Estate,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
450948,Vallards Lane Estate,2023-06-14T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
450948,Vallards Lane Estate,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
450948,Vallards Lane Estate,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
450948,Vallards Lane Estate,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
450948,Vallards Lane Estate,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
450948,Vallards Lane Estate,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
450948,Vallards Lane Estate,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
450948,Vallards Lane Estate,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.2
450948,Vallards Lane Estate,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
450948,Vallards Lane Estate,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.34
450948,Vallards Lane Estate,2023-06-14T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
450948,Vallards Lane Estate,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
450948,Vallards Lane Estate,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
450948,Vallards Lane Estate,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
450948,Vallards Lane Estate,2023-06-14T09:00:00.000+00:00,transformer,,Temperature,C,29.1
450948,Vallards Lane Estate,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
450948,Vallards Lane Estate,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
450948,Vallards Lane Estate,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
450948,Vallards Lane Estate,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
450948,Vallards Lane Estate,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
450948,Vallards Lane Estate,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
450948,Vallards Lane Estate,2023-06-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
450948,Vallards Lane Estate,2023-06-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
450948,Vallards Lane Estate,2023-06-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
450948,Vallards Lane Estate,2023-06-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.25
450948,Vallards Lane Estate,2023-06-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,2.42
450948,Vallards Lane Estate,2023-06-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.13
450948,Vallards Lane Estate,2023-06-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,31.0
450948,Vallards Lane Estate,2023-06-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
450948,Vallards Lane Estate,2023-06-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
450948,Vallards Lane Estate,2023-06-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,5.0
450948,Vallards Lane Estate,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
450948,Vallards Lane Estate,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
450948,Vallards Lane Estate,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
450948,Vallards Lane Estate,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.15
450948,Vallards Lane Estate,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
450948,Vallards Lane Estate,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
450948,Vallards Lane Estate,2023-06-14T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
450948,Vallards Lane Estate,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
450948,Vallards Lane Estate,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
450948,Vallards Lane Estate,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
450948,Vallards Lane Estate,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
450948,Vallards Lane Estate,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
450948,Vallards Lane Estate,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
450948,Vallards Lane Estate,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.14
450948,Vallards Lane Estate,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.8
450948,Vallards Lane Estate,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.21
450948,Vallards Lane Estate,2023-06-14T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
450948,Vallards Lane Estate,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
450948,Vallards Lane Estate,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
450948,Vallards Lane Estate,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
450948,Vallards Lane Estate,2023-06-14T08:50:00.000+00:00,transformer,,Temperature,C,29.1
450948,Vallards Lane Estate,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
450948,Vallards Lane Estate,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
450948,Vallards Lane Estate,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
450948,Vallards Lane Estate,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
450948,Vallards Lane Estate,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
450948,Vallards Lane Estate,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
450948,Vallards Lane Estate,2023-06-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
450948,Vallards Lane Estate,2023-06-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
450948,Vallards Lane Estate,2023-06-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
450948,Vallards Lane Estate,2023-06-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.02
450948,Vallards Lane Estate,2023-06-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,2.86
450948,Vallards Lane Estate,2023-06-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,1.18
450948,Vallards Lane Estate,2023-06-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,28.4
450948,Vallards Lane Estate,2023-06-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
450948,Vallards Lane Estate,2023-06-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
450948,Vallards Lane Estate,2023-06-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,7.8
450948,Vallards Lane Estate,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
450948,Vallards Lane Estate,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
450948,Vallards Lane Estate,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
450948,Vallards Lane Estate,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
450948,Vallards Lane Estate,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
450948,Vallards Lane Estate,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.23
450948,Vallards Lane Estate,2023-06-14T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
450948,Vallards Lane Estate,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
450948,Vallards Lane Estate,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
450948,Vallards Lane Estate,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
450948,Vallards Lane Estate,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
450948,Vallards Lane Estate,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
450948,Vallards Lane Estate,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
450948,Vallards Lane Estate,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.4
450948,Vallards Lane Estate,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
450948,Vallards Lane Estate,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.18
450948,Vallards Lane Estate,2023-06-14T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
450948,Vallards Lane Estate,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
450948,Vallards Lane Estate,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
450948,Vallards Lane Estate,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
450948,Vallards Lane Estate,2023-06-14T08:40:00.000+00:00,transformer,,Temperature,C,29.0
450948,Vallards Lane Estate,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
450948,Vallards Lane Estate,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
450948,Vallards Lane Estate,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
450948,Vallards Lane Estate,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
450948,Vallards Lane Estate,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
450948,Vallards Lane Estate,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
450948,Vallards Lane Estate,2023-06-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
450948,Vallards Lane Estate,2023-06-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
450948,Vallards Lane Estate,2023-06-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-06-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,1.19
450948,Vallards Lane Estate,2023-06-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,3.8
450948,Vallards Lane Estate,2023-06-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,2.05
450948,Vallards Lane Estate,2023-06-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,28.7
450948,Vallards Lane Estate,2023-06-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
450948,Vallards Lane Estate,2023-06-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
450948,Vallards Lane Estate,2023-06-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
450948,Vallards Lane Estate,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
450948,Vallards Lane Estate,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
450948,Vallards Lane Estate,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
450948,Vallards Lane Estate,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
450948,Vallards Lane Estate,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
450948,Vallards Lane Estate,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
450948,Vallards Lane Estate,2023-06-14T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
450948,Vallards Lane Estate,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
450948,Vallards Lane Estate,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
450948,Vallards Lane Estate,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
450948,Vallards Lane Estate,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
450948,Vallards Lane Estate,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
450948,Vallards Lane Estate,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
450948,Vallards Lane Estate,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
450948,Vallards Lane Estate,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
450948,Vallards Lane Estate,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.09
450948,Vallards Lane Estate,2023-06-14T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
450948,Vallards Lane Estate,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
450948,Vallards Lane Estate,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
450948,Vallards Lane Estate,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
450948,Vallards Lane Estate,2023-06-14T08:30:00.000+00:00,transformer,,Temperature,C,29.0
450948,Vallards Lane Estate,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
450948,Vallards Lane Estate,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
450948,Vallards Lane Estate,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
450948,Vallards Lane Estate,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
450948,Vallards Lane Estate,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
450948,Vallards Lane Estate,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
450948,Vallards Lane Estate,2023-06-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
450948,Vallards Lane Estate,2023-06-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
450948,Vallards Lane Estate,2023-06-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
450948,Vallards Lane Estate,2023-06-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,3.35
450948,Vallards Lane Estate,2023-06-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,4.38
450948,Vallards Lane Estate,2023-06-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,1.06
450948,Vallards Lane Estate,2023-06-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,25.4
450948,Vallards Lane Estate,2023-06-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
450948,Vallards Lane Estate,2023-06-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
450948,Vallards Lane Estate,2023-06-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,7.3
450948,Vallards Lane Estate,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
450948,Vallards Lane Estate,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
450948,Vallards Lane Estate,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.31
450948,Vallards Lane Estate,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
450948,Vallards Lane Estate,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
450948,Vallards Lane Estate,2023-06-14T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
450948,Vallards Lane Estate,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
450948,Vallards Lane Estate,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
450948,Vallards Lane Estate,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
450948,Vallards Lane Estate,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
450948,Vallards Lane Estate,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
450948,Vallards Lane Estate,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
450948,Vallards Lane Estate,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.05
450948,Vallards Lane Estate,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
450948,Vallards Lane Estate,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.99
450948,Vallards Lane Estate,2023-06-14T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
450948,Vallards Lane Estate,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
450948,Vallards Lane Estate,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
450948,Vallards Lane Estate,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
450948,Vallards Lane Estate,2023-06-14T08:20:00.000+00:00,transformer,,Temperature,C,29.0
450948,Vallards Lane Estate,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
450948,Vallards Lane Estate,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
450948,Vallards Lane Estate,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
450948,Vallards Lane Estate,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
450948,Vallards Lane Estate,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
450948,Vallards Lane Estate,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
450948,Vallards Lane Estate,2023-06-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
450948,Vallards Lane Estate,2023-06-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
450948,Vallards Lane Estate,2023-06-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
450948,Vallards Lane Estate,2023-06-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,6.36
450948,Vallards Lane Estate,2023-06-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,3.55
450948,Vallards Lane Estate,2023-06-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,1.67
450948,Vallards Lane Estate,2023-06-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,29.2
450948,Vallards Lane Estate,2023-06-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
450948,Vallards Lane Estate,2023-06-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
450948,Vallards Lane Estate,2023-06-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,8.7
450948,Vallards Lane Estate,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
450948,Vallards Lane Estate,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
450948,Vallards Lane Estate,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
450948,Vallards Lane Estate,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.06
450948,Vallards Lane Estate,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
450948,Vallards Lane Estate,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.36
450948,Vallards Lane Estate,2023-06-14T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
450948,Vallards Lane Estate,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.7
450948,Vallards Lane Estate,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
450948,Vallards Lane Estate,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
450948,Vallards Lane Estate,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
450948,Vallards Lane Estate,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
450948,Vallards Lane Estate,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
450948,Vallards Lane Estate,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
450948,Vallards Lane Estate,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.64
450948,Vallards Lane Estate,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
450948,Vallards Lane Estate,2023-06-14T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
450948,Vallards Lane Estate,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
450948,Vallards Lane Estate,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
450948,Vallards Lane Estate,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
450948,Vallards Lane Estate,2023-06-14T08:10:00.000+00:00,transformer,,Temperature,C,29.0
450948,Vallards Lane Estate,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
450948,Vallards Lane Estate,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
450948,Vallards Lane Estate,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
450948,Vallards Lane Estate,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
450948,Vallards Lane Estate,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
450948,Vallards Lane Estate,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
450948,Vallards Lane Estate,2023-06-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
450948,Vallards Lane Estate,2023-06-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
450948,Vallards Lane Estate,2023-06-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
450948,Vallards Lane Estate,2023-06-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.18
450948,Vallards Lane Estate,2023-06-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,7.23
450948,Vallards Lane Estate,2023-06-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,4.43
450948,Vallards Lane Estate,2023-06-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
450948,Vallards Lane Estate,2023-06-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
450948,Vallards Lane Estate,2023-06-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
450948,Vallards Lane Estate,2023-06-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
450948,Vallards Lane Estate,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
450948,Vallards Lane Estate,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
450948,Vallards Lane Estate,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
450948,Vallards Lane Estate,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.05
450948,Vallards Lane Estate,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
450948,Vallards Lane Estate,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
450948,Vallards Lane Estate,2023-06-14T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
450948,Vallards Lane Estate,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
450948,Vallards Lane Estate,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
450948,Vallards Lane Estate,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
450948,Vallards Lane Estate,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
450948,Vallards Lane Estate,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
450948,Vallards Lane Estate,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
450948,Vallards Lane Estate,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
450948,Vallards Lane Estate,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.21
450948,Vallards Lane Estate,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
450948,Vallards Lane Estate,2023-06-14T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
450948,Vallards Lane Estate,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
450948,Vallards Lane Estate,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
450948,Vallards Lane Estate,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
450948,Vallards Lane Estate,2023-06-14T08:00:00.000+00:00,transformer,,Temperature,C,29.0
450948,Vallards Lane Estate,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
450948,Vallards Lane Estate,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
450948,Vallards Lane Estate,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
450948,Vallards Lane Estate,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
450948,Vallards Lane Estate,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
450948,Vallards Lane Estate,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
450948,Vallards Lane Estate,2023-06-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
450948,Vallards Lane Estate,2023-06-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
450948,Vallards Lane Estate,2023-06-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
450948,Vallards Lane Estate,2023-06-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,11.11
450948,Vallards Lane Estate,2023-06-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,7.88
450948,Vallards Lane Estate,2023-06-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,5.25
450948,Vallards Lane Estate,2023-06-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
450948,Vallards Lane Estate,2023-06-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
450948,Vallards Lane Estate,2023-06-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
450948,Vallards Lane Estate,2023-06-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
450948,Vallards Lane Estate,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
450948,Vallards Lane Estate,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
450948,Vallards Lane Estate,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
450948,Vallards Lane Estate,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.29
