Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.3
450948,Vallards Lane Estate,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.07
450948,Vallards Lane Estate,2023-06-14T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
450948,Vallards Lane Estate,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.1
450948,Vallards Lane Estate,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
450948,Vallards Lane Estate,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
450948,Vallards Lane Estate,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
450948,Vallards Lane Estate,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
450948,Vallards Lane Estate,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.37
450948,Vallards Lane Estate,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
450948,Vallards Lane Estate,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
450948,Vallards Lane Estate,2023-06-14T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
450948,Vallards Lane Estate,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
450948,Vallards Lane Estate,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
450948,Vallards Lane Estate,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
450948,Vallards Lane Estate,2023-06-14T07:50:00.000+00:00,transformer,,Temperature,C,29.0
450948,Vallards Lane Estate,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
450948,Vallards Lane Estate,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
450948,Vallards Lane Estate,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
450948,Vallards Lane Estate,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
450948,Vallards Lane Estate,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
450948,Vallards Lane Estate,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
450948,Vallards Lane Estate,2023-06-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
450948,Vallards Lane Estate,2023-06-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
450948,Vallards Lane Estate,2023-06-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
450948,Vallards Lane Estate,2023-06-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.66
450948,Vallards Lane Estate,2023-06-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,3.84
450948,Vallards Lane Estate,2023-06-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,5.98
450948,Vallards Lane Estate,2023-06-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
450948,Vallards Lane Estate,2023-06-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
450948,Vallards Lane Estate,2023-06-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
450948,Vallards Lane Estate,2023-06-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
450948,Vallards Lane Estate,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
450948,Vallards Lane Estate,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
450948,Vallards Lane Estate,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
450948,Vallards Lane Estate,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.89
450948,Vallards Lane Estate,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
450948,Vallards Lane Estate,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.74
450948,Vallards Lane Estate,2023-06-14T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.1
450948,Vallards Lane Estate,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.5
450948,Vallards Lane Estate,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
450948,Vallards Lane Estate,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
450948,Vallards Lane Estate,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
450948,Vallards Lane Estate,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
450948,Vallards Lane Estate,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
450948,Vallards Lane Estate,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
450948,Vallards Lane Estate,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
450948,Vallards Lane Estate,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.58
450948,Vallards Lane Estate,2023-06-14T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
450948,Vallards Lane Estate,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
450948,Vallards Lane Estate,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
450948,Vallards Lane Estate,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
450948,Vallards Lane Estate,2023-06-14T07:40:00.000+00:00,transformer,,Temperature,C,29.0
450948,Vallards Lane Estate,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
450948,Vallards Lane Estate,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
450948,Vallards Lane Estate,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
450948,Vallards Lane Estate,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
450948,Vallards Lane Estate,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
450948,Vallards Lane Estate,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
450948,Vallards Lane Estate,2023-06-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
450948,Vallards Lane Estate,2023-06-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
450948,Vallards Lane Estate,2023-06-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
450948,Vallards Lane Estate,2023-06-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.96
450948,Vallards Lane Estate,2023-06-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,4.73
450948,Vallards Lane Estate,2023-06-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,4.16
450948,Vallards Lane Estate,2023-06-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,50.7
450948,Vallards Lane Estate,2023-06-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
450948,Vallards Lane Estate,2023-06-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
450948,Vallards Lane Estate,2023-06-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
450948,Vallards Lane Estate,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
450948,Vallards Lane Estate,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
450948,Vallards Lane Estate,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
450948,Vallards Lane Estate,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.36
450948,Vallards Lane Estate,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.98
450948,Vallards Lane Estate,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.82
450948,Vallards Lane Estate,2023-06-14T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
450948,Vallards Lane Estate,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.1
450948,Vallards Lane Estate,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
450948,Vallards Lane Estate,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
450948,Vallards Lane Estate,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
450948,Vallards Lane Estate,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
450948,Vallards Lane Estate,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
450948,Vallards Lane Estate,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
450948,Vallards Lane Estate,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.51
450948,Vallards Lane Estate,2023-06-14T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
450948,Vallards Lane Estate,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
450948,Vallards Lane Estate,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
450948,Vallards Lane Estate,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
450948,Vallards Lane Estate,2023-06-14T07:30:00.000+00:00,transformer,,Temperature,C,29.0
450948,Vallards Lane Estate,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
450948,Vallards Lane Estate,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
450948,Vallards Lane Estate,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
450948,Vallards Lane Estate,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
450948,Vallards Lane Estate,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
450948,Vallards Lane Estate,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
450948,Vallards Lane Estate,2023-06-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
450948,Vallards Lane Estate,2023-06-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
450948,Vallards Lane Estate,2023-06-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
450948,Vallards Lane Estate,2023-06-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.52
450948,Vallards Lane Estate,2023-06-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,9.66
450948,Vallards Lane Estate,2023-06-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,5.31
450948,Vallards Lane Estate,2023-06-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
450948,Vallards Lane Estate,2023-06-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
450948,Vallards Lane Estate,2023-06-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
450948,Vallards Lane Estate,2023-06-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
450948,Vallards Lane Estate,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
450948,Vallards Lane Estate,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
450948,Vallards Lane Estate,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
450948,Vallards Lane Estate,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.77
450948,Vallards Lane Estate,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.86
450948,Vallards Lane Estate,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.56
450948,Vallards Lane Estate,2023-06-14T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
450948,Vallards Lane Estate,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
450948,Vallards Lane Estate,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
450948,Vallards Lane Estate,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
450948,Vallards Lane Estate,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
450948,Vallards Lane Estate,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
450948,Vallards Lane Estate,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
450948,Vallards Lane Estate,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
450948,Vallards Lane Estate,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
450948,Vallards Lane Estate,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
450948,Vallards Lane Estate,2023-06-14T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
450948,Vallards Lane Estate,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
450948,Vallards Lane Estate,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
450948,Vallards Lane Estate,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
450948,Vallards Lane Estate,2023-06-14T07:20:00.000+00:00,transformer,,Temperature,C,29.0
450948,Vallards Lane Estate,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
450948,Vallards Lane Estate,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
450948,Vallards Lane Estate,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
450948,Vallards Lane Estate,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
450948,Vallards Lane Estate,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
450948,Vallards Lane Estate,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
450948,Vallards Lane Estate,2023-06-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
450948,Vallards Lane Estate,2023-06-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
450948,Vallards Lane Estate,2023-06-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
450948,Vallards Lane Estate,2023-06-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,8.25
450948,Vallards Lane Estate,2023-06-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,9.17
450948,Vallards Lane Estate,2023-06-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,7.51
450948,Vallards Lane Estate,2023-06-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,26.3
450948,Vallards Lane Estate,2023-06-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
450948,Vallards Lane Estate,2023-06-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
450948,Vallards Lane Estate,2023-06-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
450948,Vallards Lane Estate,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
450948,Vallards Lane Estate,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
450948,Vallards Lane Estate,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.64
450948,Vallards Lane Estate,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
450948,Vallards Lane Estate,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.13
450948,Vallards Lane Estate,2023-06-14T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
450948,Vallards Lane Estate,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
450948,Vallards Lane Estate,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
450948,Vallards Lane Estate,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
450948,Vallards Lane Estate,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
450948,Vallards Lane Estate,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
450948,Vallards Lane Estate,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.96
450948,Vallards Lane Estate,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
450948,Vallards Lane Estate,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.27
450948,Vallards Lane Estate,2023-06-14T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
450948,Vallards Lane Estate,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
450948,Vallards Lane Estate,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
450948,Vallards Lane Estate,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
450948,Vallards Lane Estate,2023-06-14T07:10:00.000+00:00,transformer,,Temperature,C,29.0
450948,Vallards Lane Estate,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
450948,Vallards Lane Estate,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
450948,Vallards Lane Estate,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
450948,Vallards Lane Estate,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
450948,Vallards Lane Estate,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
450948,Vallards Lane Estate,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
450948,Vallards Lane Estate,2023-06-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
450948,Vallards Lane Estate,2023-06-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
450948,Vallards Lane Estate,2023-06-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
450948,Vallards Lane Estate,2023-06-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,5.6
450948,Vallards Lane Estate,2023-06-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,5.52
450948,Vallards Lane Estate,2023-06-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,3.86
450948,Vallards Lane Estate,2023-06-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,24.3
450948,Vallards Lane Estate,2023-06-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
450948,Vallards Lane Estate,2023-06-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
450948,Vallards Lane Estate,2023-06-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
450948,Vallards Lane Estate,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
450948,Vallards Lane Estate,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
450948,Vallards Lane Estate,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
450948,Vallards Lane Estate,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.68
450948,Vallards Lane Estate,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.58
450948,Vallards Lane Estate,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.32
450948,Vallards Lane Estate,2023-06-14T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
450948,Vallards Lane Estate,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
450948,Vallards Lane Estate,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
450948,Vallards Lane Estate,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
450948,Vallards Lane Estate,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
450948,Vallards Lane Estate,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
450948,Vallards Lane Estate,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
450948,Vallards Lane Estate,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.65
450948,Vallards Lane Estate,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
450948,Vallards Lane Estate,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
450948,Vallards Lane Estate,2023-06-14T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
450948,Vallards Lane Estate,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
450948,Vallards Lane Estate,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
450948,Vallards Lane Estate,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
450948,Vallards Lane Estate,2023-06-14T07:00:00.000+00:00,transformer,,Temperature,C,29.0
450948,Vallards Lane Estate,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
450948,Vallards Lane Estate,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
450948,Vallards Lane Estate,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
450948,Vallards Lane Estate,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
450948,Vallards Lane Estate,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
450948,Vallards Lane Estate,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
450948,Vallards Lane Estate,2023-06-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
450948,Vallards Lane Estate,2023-06-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
450948,Vallards Lane Estate,2023-06-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
450948,Vallards Lane Estate,2023-06-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,8.33
450948,Vallards Lane Estate,2023-06-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,8.37
450948,Vallards Lane Estate,2023-06-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,4.29
450948,Vallards Lane Estate,2023-06-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,27.6
450948,Vallards Lane Estate,2023-06-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
450948,Vallards Lane Estate,2023-06-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
450948,Vallards Lane Estate,2023-06-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
450948,Vallards Lane Estate,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
450948,Vallards Lane Estate,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
450948,Vallards Lane Estate,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.04
450948,Vallards Lane Estate,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.76
450948,Vallards Lane Estate,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.26
450948,Vallards Lane Estate,2023-06-14T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
450948,Vallards Lane Estate,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
450948,Vallards Lane Estate,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
450948,Vallards Lane Estate,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
450948,Vallards Lane Estate,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
450948,Vallards Lane Estate,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
450948,Vallards Lane Estate,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
450948,Vallards Lane Estate,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.72
450948,Vallards Lane Estate,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
450948,Vallards Lane Estate,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.16
450948,Vallards Lane Estate,2023-06-14T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
450948,Vallards Lane Estate,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
450948,Vallards Lane Estate,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
450948,Vallards Lane Estate,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
450948,Vallards Lane Estate,2023-06-14T06:50:00.000+00:00,transformer,,Temperature,C,29.0
450948,Vallards Lane Estate,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
450948,Vallards Lane Estate,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
450948,Vallards Lane Estate,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
450948,Vallards Lane Estate,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
450948,Vallards Lane Estate,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
450948,Vallards Lane Estate,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
450948,Vallards Lane Estate,2023-06-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
450948,Vallards Lane Estate,2023-06-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
450948,Vallards Lane Estate,2023-06-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
450948,Vallards Lane Estate,2023-06-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,4.75
450948,Vallards Lane Estate,2023-06-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.8
450948,Vallards Lane Estate,2023-06-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,3.42
450948,Vallards Lane Estate,2023-06-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
450948,Vallards Lane Estate,2023-06-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
450948,Vallards Lane Estate,2023-06-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
450948,Vallards Lane Estate,2023-06-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
450948,Vallards Lane Estate,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
450948,Vallards Lane Estate,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
450948,Vallards Lane Estate,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.16
450948,Vallards Lane Estate,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.78
450948,Vallards Lane Estate,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
450948,Vallards Lane Estate,2023-06-14T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
450948,Vallards Lane Estate,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
450948,Vallards Lane Estate,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.3
450948,Vallards Lane Estate,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
450948,Vallards Lane Estate,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
450948,Vallards Lane Estate,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
450948,Vallards Lane Estate,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
450948,Vallards Lane Estate,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.4
450948,Vallards Lane Estate,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
450948,Vallards Lane Estate,2023-06-14T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,64.8
450948,Vallards Lane Estate,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
450948,Vallards Lane Estate,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.4
450948,Vallards Lane Estate,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
450948,Vallards Lane Estate,2023-06-14T06:40:00.000+00:00,transformer,,Temperature,C,29.0
450948,Vallards Lane Estate,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
450948,Vallards Lane Estate,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
450948,Vallards Lane Estate,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
450948,Vallards Lane Estate,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
450948,Vallards Lane Estate,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
450948,Vallards Lane Estate,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
450948,Vallards Lane Estate,2023-06-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
450948,Vallards Lane Estate,2023-06-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
450948,Vallards Lane Estate,2023-06-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
450948,Vallards Lane Estate,2023-06-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,6.54
450948,Vallards Lane Estate,2023-06-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,25.18
450948,Vallards Lane Estate,2023-06-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,1.52
450948,Vallards Lane Estate,2023-06-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,91.2
450948,Vallards Lane Estate,2023-06-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
450948,Vallards Lane Estate,2023-06-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
450948,Vallards Lane Estate,2023-06-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,8.8
450948,Vallards Lane Estate,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
450948,Vallards Lane Estate,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
450948,Vallards Lane Estate,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
450948,Vallards Lane Estate,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.98
450948,Vallards Lane Estate,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.86
450948,Vallards Lane Estate,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
450948,Vallards Lane Estate,2023-06-14T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
450948,Vallards Lane Estate,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
450948,Vallards Lane Estate,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
450948,Vallards Lane Estate,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
450948,Vallards Lane Estate,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
450948,Vallards Lane Estate,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
450948,Vallards Lane Estate,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
450948,Vallards Lane Estate,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
450948,Vallards Lane Estate,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
450948,Vallards Lane Estate,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.46
450948,Vallards Lane Estate,2023-06-14T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
450948,Vallards Lane Estate,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
450948,Vallards Lane Estate,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
450948,Vallards Lane Estate,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
450948,Vallards Lane Estate,2023-06-14T06:30:00.000+00:00,transformer,,Temperature,C,29.1
450948,Vallards Lane Estate,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
450948,Vallards Lane Estate,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
450948,Vallards Lane Estate,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
450948,Vallards Lane Estate,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
450948,Vallards Lane Estate,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
450948,Vallards Lane Estate,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
450948,Vallards Lane Estate,2023-06-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
450948,Vallards Lane Estate,2023-06-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
450948,Vallards Lane Estate,2023-06-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
450948,Vallards Lane Estate,2023-06-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.92
450948,Vallards Lane Estate,2023-06-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.04
450948,Vallards Lane Estate,2023-06-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,2.9
450948,Vallards Lane Estate,2023-06-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
450948,Vallards Lane Estate,2023-06-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
450948,Vallards Lane Estate,2023-06-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
450948,Vallards Lane Estate,2023-06-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
450948,Vallards Lane Estate,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
450948,Vallards Lane Estate,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
450948,Vallards Lane Estate,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
450948,Vallards Lane Estate,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.89
450948,Vallards Lane Estate,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.95
450948,Vallards Lane Estate,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
450948,Vallards Lane Estate,2023-06-14T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
450948,Vallards Lane Estate,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
450948,Vallards Lane Estate,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
450948,Vallards Lane Estate,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
450948,Vallards Lane Estate,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
450948,Vallards Lane Estate,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
450948,Vallards Lane Estate,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
450948,Vallards Lane Estate,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
450948,Vallards Lane Estate,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
450948,Vallards Lane Estate,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.61
450948,Vallards Lane Estate,2023-06-14T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
450948,Vallards Lane Estate,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
450948,Vallards Lane Estate,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
450948,Vallards Lane Estate,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
450948,Vallards Lane Estate,2023-06-14T06:20:00.000+00:00,transformer,,Temperature,C,29.1
450948,Vallards Lane Estate,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
450948,Vallards Lane Estate,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
450948,Vallards Lane Estate,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
450948,Vallards Lane Estate,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
450948,Vallards Lane Estate,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
450948,Vallards Lane Estate,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
450948,Vallards Lane Estate,2023-06-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
450948,Vallards Lane Estate,2023-06-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
450948,Vallards Lane Estate,2023-06-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-06-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,7.36
450948,Vallards Lane Estate,2023-06-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.39
450948,Vallards Lane Estate,2023-06-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,2.38
450948,Vallards Lane Estate,2023-06-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
450948,Vallards Lane Estate,2023-06-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
450948,Vallards Lane Estate,2023-06-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
450948,Vallards Lane Estate,2023-06-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
450948,Vallards Lane Estate,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
450948,Vallards Lane Estate,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
450948,Vallards Lane Estate,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
450948,Vallards Lane Estate,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.81
450948,Vallards Lane Estate,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.55
450948,Vallards Lane Estate,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.39
450948,Vallards Lane Estate,2023-06-14T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
450948,Vallards Lane Estate,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.5
450948,Vallards Lane Estate,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
450948,Vallards Lane Estate,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
450948,Vallards Lane Estate,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
450948,Vallards Lane Estate,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
450948,Vallards Lane Estate,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
450948,Vallards Lane Estate,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.01
450948,Vallards Lane Estate,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.13
450948,Vallards Lane Estate,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
450948,Vallards Lane Estate,2023-06-14T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
450948,Vallards Lane Estate,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
450948,Vallards Lane Estate,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
450948,Vallards Lane Estate,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
450948,Vallards Lane Estate,2023-06-14T06:10:00.000+00:00,transformer,,Temperature,C,29.2
450948,Vallards Lane Estate,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
450948,Vallards Lane Estate,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
450948,Vallards Lane Estate,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
450948,Vallards Lane Estate,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
450948,Vallards Lane Estate,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
450948,Vallards Lane Estate,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
450948,Vallards Lane Estate,2023-06-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
450948,Vallards Lane Estate,2023-06-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
450948,Vallards Lane Estate,2023-06-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
450948,Vallards Lane Estate,2023-06-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.82
450948,Vallards Lane Estate,2023-06-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.68
450948,Vallards Lane Estate,2023-06-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,3.28
450948,Vallards Lane Estate,2023-06-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
450948,Vallards Lane Estate,2023-06-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
450948,Vallards Lane Estate,2023-06-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
450948,Vallards Lane Estate,2023-06-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
450948,Vallards Lane Estate,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
450948,Vallards Lane Estate,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
450948,Vallards Lane Estate,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
450948,Vallards Lane Estate,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.63
450948,Vallards Lane Estate,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.6
450948,Vallards Lane Estate,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
450948,Vallards Lane Estate,2023-06-14T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,58.9
450948,Vallards Lane Estate,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.4
450948,Vallards Lane Estate,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.9
450948,Vallards Lane Estate,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
450948,Vallards Lane Estate,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
450948,Vallards Lane Estate,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
450948,Vallards Lane Estate,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
450948,Vallards Lane Estate,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
450948,Vallards Lane Estate,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.02
450948,Vallards Lane Estate,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
450948,Vallards Lane Estate,2023-06-14T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
450948,Vallards Lane Estate,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
450948,Vallards Lane Estate,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
450948,Vallards Lane Estate,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
450948,Vallards Lane Estate,2023-06-14T06:00:00.000+00:00,transformer,,Temperature,C,29.3
450948,Vallards Lane Estate,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
450948,Vallards Lane Estate,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
450948,Vallards Lane Estate,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
450948,Vallards Lane Estate,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
450948,Vallards Lane Estate,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
450948,Vallards Lane Estate,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
450948,Vallards Lane Estate,2023-06-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
450948,Vallards Lane Estate,2023-06-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
450948,Vallards Lane Estate,2023-06-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
450948,Vallards Lane Estate,2023-06-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,21.53
450948,Vallards Lane Estate,2023-06-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.62
450948,Vallards Lane Estate,2023-06-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,3.49
450948,Vallards Lane Estate,2023-06-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
450948,Vallards Lane Estate,2023-06-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
450948,Vallards Lane Estate,2023-06-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
450948,Vallards Lane Estate,2023-06-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
450948,Vallards Lane Estate,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
450948,Vallards Lane Estate,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
450948,Vallards Lane Estate,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
450948,Vallards Lane Estate,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.11
450948,Vallards Lane Estate,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.56
450948,Vallards Lane Estate,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.93
450948,Vallards Lane Estate,2023-06-14T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
450948,Vallards Lane Estate,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
450948,Vallards Lane Estate,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.7
450948,Vallards Lane Estate,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
450948,Vallards Lane Estate,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
450948,Vallards Lane Estate,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
450948,Vallards Lane Estate,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
450948,Vallards Lane Estate,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.52
450948,Vallards Lane Estate,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
450948,Vallards Lane Estate,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
450948,Vallards Lane Estate,2023-06-14T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
450948,Vallards Lane Estate,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
450948,Vallards Lane Estate,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
450948,Vallards Lane Estate,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
450948,Vallards Lane Estate,2023-06-14T05:50:00.000+00:00,transformer,,Temperature,C,29.3
450948,Vallards Lane Estate,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
450948,Vallards Lane Estate,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
450948,Vallards Lane Estate,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
450948,Vallards Lane Estate,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
450948,Vallards Lane Estate,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
450948,Vallards Lane Estate,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
450948,Vallards Lane Estate,2023-06-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
450948,Vallards Lane Estate,2023-06-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
450948,Vallards Lane Estate,2023-06-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
450948,Vallards Lane Estate,2023-06-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.63
450948,Vallards Lane Estate,2023-06-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.64
450948,Vallards Lane Estate,2023-06-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,4.87
450948,Vallards Lane Estate,2023-06-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
450948,Vallards Lane Estate,2023-06-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
450948,Vallards Lane Estate,2023-06-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
450948,Vallards Lane Estate,2023-06-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
450948,Vallards Lane Estate,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
450948,Vallards Lane Estate,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
450948,Vallards Lane Estate,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.69
450948,Vallards Lane Estate,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.46
450948,Vallards Lane Estate,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.29
450948,Vallards Lane Estate,2023-06-14T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
450948,Vallards Lane Estate,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
450948,Vallards Lane Estate,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.2
450948,Vallards Lane Estate,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
450948,Vallards Lane Estate,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
450948,Vallards Lane Estate,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
450948,Vallards Lane Estate,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
450948,Vallards Lane Estate,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.14
450948,Vallards Lane Estate,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
450948,Vallards Lane Estate,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
450948,Vallards Lane Estate,2023-06-14T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
450948,Vallards Lane Estate,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
450948,Vallards Lane Estate,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
450948,Vallards Lane Estate,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
450948,Vallards Lane Estate,2023-06-14T05:40:00.000+00:00,transformer,,Temperature,C,29.4
450948,Vallards Lane Estate,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
450948,Vallards Lane Estate,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
450948,Vallards Lane Estate,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
450948,Vallards Lane Estate,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
450948,Vallards Lane Estate,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
450948,Vallards Lane Estate,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
450948,Vallards Lane Estate,2023-06-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
450948,Vallards Lane Estate,2023-06-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
450948,Vallards Lane Estate,2023-06-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
450948,Vallards Lane Estate,2023-06-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.82
450948,Vallards Lane Estate,2023-06-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.64
