Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,5.03
450948,Vallards Lane Estate,2023-06-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
450948,Vallards Lane Estate,2023-06-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
450948,Vallards Lane Estate,2023-06-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
450948,Vallards Lane Estate,2023-06-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
450948,Vallards Lane Estate,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
450948,Vallards Lane Estate,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
450948,Vallards Lane Estate,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
450948,Vallards Lane Estate,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.95
450948,Vallards Lane Estate,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.74
450948,Vallards Lane Estate,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.79
450948,Vallards Lane Estate,2023-06-14T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
450948,Vallards Lane Estate,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
450948,Vallards Lane Estate,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
450948,Vallards Lane Estate,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
450948,Vallards Lane Estate,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
450948,Vallards Lane Estate,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
450948,Vallards Lane Estate,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
450948,Vallards Lane Estate,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.83
450948,Vallards Lane Estate,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
450948,Vallards Lane Estate,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
450948,Vallards Lane Estate,2023-06-14T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
450948,Vallards Lane Estate,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
450948,Vallards Lane Estate,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
450948,Vallards Lane Estate,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
450948,Vallards Lane Estate,2023-06-14T05:30:00.000+00:00,transformer,,Temperature,C,29.4
450948,Vallards Lane Estate,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
450948,Vallards Lane Estate,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
450948,Vallards Lane Estate,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
450948,Vallards Lane Estate,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
450948,Vallards Lane Estate,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
450948,Vallards Lane Estate,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
450948,Vallards Lane Estate,2023-06-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
450948,Vallards Lane Estate,2023-06-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
450948,Vallards Lane Estate,2023-06-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
450948,Vallards Lane Estate,2023-06-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.77
450948,Vallards Lane Estate,2023-06-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.85
450948,Vallards Lane Estate,2023-06-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,4.88
450948,Vallards Lane Estate,2023-06-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
450948,Vallards Lane Estate,2023-06-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
450948,Vallards Lane Estate,2023-06-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
450948,Vallards Lane Estate,2023-06-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
450948,Vallards Lane Estate,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
450948,Vallards Lane Estate,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
450948,Vallards Lane Estate,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
450948,Vallards Lane Estate,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.83
450948,Vallards Lane Estate,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.13
450948,Vallards Lane Estate,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.03
450948,Vallards Lane Estate,2023-06-14T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
450948,Vallards Lane Estate,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
450948,Vallards Lane Estate,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
450948,Vallards Lane Estate,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
450948,Vallards Lane Estate,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
450948,Vallards Lane Estate,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
450948,Vallards Lane Estate,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
450948,Vallards Lane Estate,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.19
450948,Vallards Lane Estate,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.93
450948,Vallards Lane Estate,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
450948,Vallards Lane Estate,2023-06-14T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
450948,Vallards Lane Estate,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
450948,Vallards Lane Estate,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
450948,Vallards Lane Estate,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
450948,Vallards Lane Estate,2023-06-14T05:20:00.000+00:00,transformer,,Temperature,C,29.5
450948,Vallards Lane Estate,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
450948,Vallards Lane Estate,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
450948,Vallards Lane Estate,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
450948,Vallards Lane Estate,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
450948,Vallards Lane Estate,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
450948,Vallards Lane Estate,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
450948,Vallards Lane Estate,2023-06-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
450948,Vallards Lane Estate,2023-06-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
450948,Vallards Lane Estate,2023-06-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
450948,Vallards Lane Estate,2023-06-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.02
450948,Vallards Lane Estate,2023-06-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.06
450948,Vallards Lane Estate,2023-06-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.8
450948,Vallards Lane Estate,2023-06-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,31.7
450948,Vallards Lane Estate,2023-06-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
450948,Vallards Lane Estate,2023-06-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
450948,Vallards Lane Estate,2023-06-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
450948,Vallards Lane Estate,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
450948,Vallards Lane Estate,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
450948,Vallards Lane Estate,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.42
450948,Vallards Lane Estate,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.83
450948,Vallards Lane Estate,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
450948,Vallards Lane Estate,2023-06-14T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.1
450948,Vallards Lane Estate,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
450948,Vallards Lane Estate,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.4
450948,Vallards Lane Estate,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
450948,Vallards Lane Estate,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
450948,Vallards Lane Estate,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
450948,Vallards Lane Estate,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
450948,Vallards Lane Estate,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
450948,Vallards Lane Estate,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
450948,Vallards Lane Estate,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
450948,Vallards Lane Estate,2023-06-14T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
450948,Vallards Lane Estate,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
450948,Vallards Lane Estate,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
450948,Vallards Lane Estate,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
450948,Vallards Lane Estate,2023-06-14T05:10:00.000+00:00,transformer,,Temperature,C,29.6
450948,Vallards Lane Estate,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
450948,Vallards Lane Estate,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
450948,Vallards Lane Estate,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
450948,Vallards Lane Estate,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
450948,Vallards Lane Estate,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
450948,Vallards Lane Estate,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
450948,Vallards Lane Estate,2023-06-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
450948,Vallards Lane Estate,2023-06-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
450948,Vallards Lane Estate,2023-06-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
450948,Vallards Lane Estate,2023-06-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.2
450948,Vallards Lane Estate,2023-06-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.36
450948,Vallards Lane Estate,2023-06-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,3.75
450948,Vallards Lane Estate,2023-06-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,64.5
450948,Vallards Lane Estate,2023-06-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
450948,Vallards Lane Estate,2023-06-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
450948,Vallards Lane Estate,2023-06-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
450948,Vallards Lane Estate,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
450948,Vallards Lane Estate,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
450948,Vallards Lane Estate,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
450948,Vallards Lane Estate,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.35
450948,Vallards Lane Estate,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.45
450948,Vallards Lane Estate,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.78
450948,Vallards Lane Estate,2023-06-14T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,48.6
450948,Vallards Lane Estate,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
450948,Vallards Lane Estate,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.7
450948,Vallards Lane Estate,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
450948,Vallards Lane Estate,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
450948,Vallards Lane Estate,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
450948,Vallards Lane Estate,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
450948,Vallards Lane Estate,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.34
450948,Vallards Lane Estate,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.73
450948,Vallards Lane Estate,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
450948,Vallards Lane Estate,2023-06-14T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
450948,Vallards Lane Estate,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
450948,Vallards Lane Estate,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
450948,Vallards Lane Estate,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
450948,Vallards Lane Estate,2023-06-14T05:00:00.000+00:00,transformer,,Temperature,C,29.6
450948,Vallards Lane Estate,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
450948,Vallards Lane Estate,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
450948,Vallards Lane Estate,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
450948,Vallards Lane Estate,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
450948,Vallards Lane Estate,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
450948,Vallards Lane Estate,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
450948,Vallards Lane Estate,2023-06-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
450948,Vallards Lane Estate,2023-06-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
450948,Vallards Lane Estate,2023-06-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
450948,Vallards Lane Estate,2023-06-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.69
450948,Vallards Lane Estate,2023-06-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,22.18
450948,Vallards Lane Estate,2023-06-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,4.72
450948,Vallards Lane Estate,2023-06-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,70.9
450948,Vallards Lane Estate,2023-06-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
450948,Vallards Lane Estate,2023-06-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
450948,Vallards Lane Estate,2023-06-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
450948,Vallards Lane Estate,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
450948,Vallards Lane Estate,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
450948,Vallards Lane Estate,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
450948,Vallards Lane Estate,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.33
450948,Vallards Lane Estate,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.69
450948,Vallards Lane Estate,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
450948,Vallards Lane Estate,2023-06-14T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
450948,Vallards Lane Estate,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
450948,Vallards Lane Estate,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
450948,Vallards Lane Estate,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
450948,Vallards Lane Estate,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
450948,Vallards Lane Estate,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
450948,Vallards Lane Estate,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
450948,Vallards Lane Estate,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.27
450948,Vallards Lane Estate,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.58
450948,Vallards Lane Estate,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
450948,Vallards Lane Estate,2023-06-14T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
450948,Vallards Lane Estate,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
450948,Vallards Lane Estate,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
450948,Vallards Lane Estate,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
450948,Vallards Lane Estate,2023-06-14T04:50:00.000+00:00,transformer,,Temperature,C,29.7
450948,Vallards Lane Estate,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
450948,Vallards Lane Estate,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
450948,Vallards Lane Estate,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
450948,Vallards Lane Estate,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
450948,Vallards Lane Estate,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
450948,Vallards Lane Estate,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
450948,Vallards Lane Estate,2023-06-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
450948,Vallards Lane Estate,2023-06-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
450948,Vallards Lane Estate,2023-06-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
450948,Vallards Lane Estate,2023-06-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.6
450948,Vallards Lane Estate,2023-06-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.27
450948,Vallards Lane Estate,2023-06-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,2.93
450948,Vallards Lane Estate,2023-06-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
450948,Vallards Lane Estate,2023-06-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
450948,Vallards Lane Estate,2023-06-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
450948,Vallards Lane Estate,2023-06-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
450948,Vallards Lane Estate,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
450948,Vallards Lane Estate,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
450948,Vallards Lane Estate,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
450948,Vallards Lane Estate,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.44
450948,Vallards Lane Estate,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.76
450948,Vallards Lane Estate,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
450948,Vallards Lane Estate,2023-06-14T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
450948,Vallards Lane Estate,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
450948,Vallards Lane Estate,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
450948,Vallards Lane Estate,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
450948,Vallards Lane Estate,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
450948,Vallards Lane Estate,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
450948,Vallards Lane Estate,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
450948,Vallards Lane Estate,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.21
450948,Vallards Lane Estate,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.22
450948,Vallards Lane Estate,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
450948,Vallards Lane Estate,2023-06-14T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
450948,Vallards Lane Estate,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
450948,Vallards Lane Estate,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
450948,Vallards Lane Estate,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
450948,Vallards Lane Estate,2023-06-14T04:40:00.000+00:00,transformer,,Temperature,C,29.8
450948,Vallards Lane Estate,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
450948,Vallards Lane Estate,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
450948,Vallards Lane Estate,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
450948,Vallards Lane Estate,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
450948,Vallards Lane Estate,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
450948,Vallards Lane Estate,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
450948,Vallards Lane Estate,2023-06-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
450948,Vallards Lane Estate,2023-06-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
450948,Vallards Lane Estate,2023-06-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
450948,Vallards Lane Estate,2023-06-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.64
450948,Vallards Lane Estate,2023-06-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.98
450948,Vallards Lane Estate,2023-06-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,3.36
450948,Vallards Lane Estate,2023-06-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,32.8
450948,Vallards Lane Estate,2023-06-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
450948,Vallards Lane Estate,2023-06-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
450948,Vallards Lane Estate,2023-06-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
450948,Vallards Lane Estate,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
450948,Vallards Lane Estate,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
450948,Vallards Lane Estate,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
450948,Vallards Lane Estate,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.18
450948,Vallards Lane Estate,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.61
450948,Vallards Lane Estate,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
450948,Vallards Lane Estate,2023-06-14T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
450948,Vallards Lane Estate,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
450948,Vallards Lane Estate,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
450948,Vallards Lane Estate,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
450948,Vallards Lane Estate,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
450948,Vallards Lane Estate,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
450948,Vallards Lane Estate,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
450948,Vallards Lane Estate,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
450948,Vallards Lane Estate,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
450948,Vallards Lane Estate,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
450948,Vallards Lane Estate,2023-06-14T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
450948,Vallards Lane Estate,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
450948,Vallards Lane Estate,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
450948,Vallards Lane Estate,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
450948,Vallards Lane Estate,2023-06-14T04:30:00.000+00:00,transformer,,Temperature,C,29.9
450948,Vallards Lane Estate,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
450948,Vallards Lane Estate,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
450948,Vallards Lane Estate,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
450948,Vallards Lane Estate,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
450948,Vallards Lane Estate,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
450948,Vallards Lane Estate,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
450948,Vallards Lane Estate,2023-06-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
450948,Vallards Lane Estate,2023-06-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
450948,Vallards Lane Estate,2023-06-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
450948,Vallards Lane Estate,2023-06-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.25
450948,Vallards Lane Estate,2023-06-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.78
450948,Vallards Lane Estate,2023-06-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,2.7
450948,Vallards Lane Estate,2023-06-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
450948,Vallards Lane Estate,2023-06-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
450948,Vallards Lane Estate,2023-06-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
450948,Vallards Lane Estate,2023-06-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
450948,Vallards Lane Estate,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
450948,Vallards Lane Estate,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
450948,Vallards Lane Estate,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
450948,Vallards Lane Estate,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.04
450948,Vallards Lane Estate,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.47
450948,Vallards Lane Estate,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
450948,Vallards Lane Estate,2023-06-14T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
450948,Vallards Lane Estate,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
450948,Vallards Lane Estate,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
450948,Vallards Lane Estate,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
450948,Vallards Lane Estate,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
450948,Vallards Lane Estate,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
450948,Vallards Lane Estate,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
450948,Vallards Lane Estate,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
450948,Vallards Lane Estate,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.86
450948,Vallards Lane Estate,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
450948,Vallards Lane Estate,2023-06-14T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
450948,Vallards Lane Estate,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
450948,Vallards Lane Estate,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
450948,Vallards Lane Estate,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
450948,Vallards Lane Estate,2023-06-14T04:20:00.000+00:00,transformer,,Temperature,C,30.0
450948,Vallards Lane Estate,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
450948,Vallards Lane Estate,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
450948,Vallards Lane Estate,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
450948,Vallards Lane Estate,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
450948,Vallards Lane Estate,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
450948,Vallards Lane Estate,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
450948,Vallards Lane Estate,2023-06-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
450948,Vallards Lane Estate,2023-06-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
450948,Vallards Lane Estate,2023-06-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
450948,Vallards Lane Estate,2023-06-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.91
450948,Vallards Lane Estate,2023-06-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.34
450948,Vallards Lane Estate,2023-06-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,2.64
450948,Vallards Lane Estate,2023-06-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
450948,Vallards Lane Estate,2023-06-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
450948,Vallards Lane Estate,2023-06-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
450948,Vallards Lane Estate,2023-06-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
450948,Vallards Lane Estate,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
450948,Vallards Lane Estate,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
450948,Vallards Lane Estate,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
450948,Vallards Lane Estate,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.4
450948,Vallards Lane Estate,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.38
450948,Vallards Lane Estate,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.05
450948,Vallards Lane Estate,2023-06-14T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
450948,Vallards Lane Estate,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
450948,Vallards Lane Estate,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
450948,Vallards Lane Estate,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
450948,Vallards Lane Estate,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
450948,Vallards Lane Estate,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
450948,Vallards Lane Estate,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
450948,Vallards Lane Estate,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.68
450948,Vallards Lane Estate,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.76
450948,Vallards Lane Estate,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
450948,Vallards Lane Estate,2023-06-14T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
450948,Vallards Lane Estate,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
450948,Vallards Lane Estate,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
450948,Vallards Lane Estate,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
450948,Vallards Lane Estate,2023-06-14T04:10:00.000+00:00,transformer,,Temperature,C,30.1
450948,Vallards Lane Estate,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
450948,Vallards Lane Estate,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
450948,Vallards Lane Estate,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
450948,Vallards Lane Estate,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
450948,Vallards Lane Estate,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
450948,Vallards Lane Estate,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
450948,Vallards Lane Estate,2023-06-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
450948,Vallards Lane Estate,2023-06-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
450948,Vallards Lane Estate,2023-06-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
450948,Vallards Lane Estate,2023-06-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.08
450948,Vallards Lane Estate,2023-06-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.13
450948,Vallards Lane Estate,2023-06-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,2.61
450948,Vallards Lane Estate,2023-06-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
450948,Vallards Lane Estate,2023-06-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
450948,Vallards Lane Estate,2023-06-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
450948,Vallards Lane Estate,2023-06-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
450948,Vallards Lane Estate,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
450948,Vallards Lane Estate,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
450948,Vallards Lane Estate,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.94
450948,Vallards Lane Estate,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.72
450948,Vallards Lane Estate,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
450948,Vallards Lane Estate,2023-06-14T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
450948,Vallards Lane Estate,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
450948,Vallards Lane Estate,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
450948,Vallards Lane Estate,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
450948,Vallards Lane Estate,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
450948,Vallards Lane Estate,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
450948,Vallards Lane Estate,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
450948,Vallards Lane Estate,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.89
450948,Vallards Lane Estate,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
450948,Vallards Lane Estate,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
450948,Vallards Lane Estate,2023-06-14T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
450948,Vallards Lane Estate,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
450948,Vallards Lane Estate,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
450948,Vallards Lane Estate,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
450948,Vallards Lane Estate,2023-06-14T04:00:00.000+00:00,transformer,,Temperature,C,30.2
450948,Vallards Lane Estate,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
450948,Vallards Lane Estate,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
450948,Vallards Lane Estate,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
450948,Vallards Lane Estate,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
450948,Vallards Lane Estate,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
450948,Vallards Lane Estate,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
450948,Vallards Lane Estate,2023-06-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
450948,Vallards Lane Estate,2023-06-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
450948,Vallards Lane Estate,2023-06-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.84
450948,Vallards Lane Estate,2023-06-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.95
450948,Vallards Lane Estate,2023-06-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,2.54
450948,Vallards Lane Estate,2023-06-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,31.0
450948,Vallards Lane Estate,2023-06-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
450948,Vallards Lane Estate,2023-06-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
450948,Vallards Lane Estate,2023-06-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
450948,Vallards Lane Estate,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
450948,Vallards Lane Estate,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
450948,Vallards Lane Estate,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
450948,Vallards Lane Estate,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.06
450948,Vallards Lane Estate,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.51
450948,Vallards Lane Estate,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
450948,Vallards Lane Estate,2023-06-14T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
450948,Vallards Lane Estate,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
450948,Vallards Lane Estate,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
450948,Vallards Lane Estate,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
450948,Vallards Lane Estate,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
450948,Vallards Lane Estate,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
450948,Vallards Lane Estate,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
450948,Vallards Lane Estate,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
450948,Vallards Lane Estate,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
450948,Vallards Lane Estate,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.86
450948,Vallards Lane Estate,2023-06-14T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
450948,Vallards Lane Estate,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
450948,Vallards Lane Estate,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
450948,Vallards Lane Estate,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
450948,Vallards Lane Estate,2023-06-14T03:50:00.000+00:00,transformer,,Temperature,C,30.3
450948,Vallards Lane Estate,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
450948,Vallards Lane Estate,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
450948,Vallards Lane Estate,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
450948,Vallards Lane Estate,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
450948,Vallards Lane Estate,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
450948,Vallards Lane Estate,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
450948,Vallards Lane Estate,2023-06-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
450948,Vallards Lane Estate,2023-06-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
450948,Vallards Lane Estate,2023-06-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-06-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.43
450948,Vallards Lane Estate,2023-06-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.6
450948,Vallards Lane Estate,2023-06-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,2.4
450948,Vallards Lane Estate,2023-06-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
450948,Vallards Lane Estate,2023-06-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
450948,Vallards Lane Estate,2023-06-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
450948,Vallards Lane Estate,2023-06-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.9
450948,Vallards Lane Estate,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
450948,Vallards Lane Estate,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
450948,Vallards Lane Estate,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
450948,Vallards Lane Estate,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.2
450948,Vallards Lane Estate,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.94
450948,Vallards Lane Estate,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
450948,Vallards Lane Estate,2023-06-14T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
450948,Vallards Lane Estate,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
450948,Vallards Lane Estate,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
450948,Vallards Lane Estate,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
450948,Vallards Lane Estate,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
450948,Vallards Lane Estate,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
450948,Vallards Lane Estate,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
450948,Vallards Lane Estate,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
450948,Vallards Lane Estate,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
450948,Vallards Lane Estate,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
450948,Vallards Lane Estate,2023-06-14T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
450948,Vallards Lane Estate,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
450948,Vallards Lane Estate,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
450948,Vallards Lane Estate,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
450948,Vallards Lane Estate,2023-06-14T03:40:00.000+00:00,transformer,,Temperature,C,30.4
450948,Vallards Lane Estate,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
450948,Vallards Lane Estate,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
450948,Vallards Lane Estate,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
450948,Vallards Lane Estate,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
450948,Vallards Lane Estate,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
450948,Vallards Lane Estate,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
450948,Vallards Lane Estate,2023-06-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
450948,Vallards Lane Estate,2023-06-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
450948,Vallards Lane Estate,2023-06-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
450948,Vallards Lane Estate,2023-06-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.8
450948,Vallards Lane Estate,2023-06-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.82
450948,Vallards Lane Estate,2023-06-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,2.42
450948,Vallards Lane Estate,2023-06-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
450948,Vallards Lane Estate,2023-06-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
450948,Vallards Lane Estate,2023-06-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
450948,Vallards Lane Estate,2023-06-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.9
450948,Vallards Lane Estate,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
450948,Vallards Lane Estate,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
450948,Vallards Lane Estate,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
450948,Vallards Lane Estate,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.21
450948,Vallards Lane Estate,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.45
450948,Vallards Lane Estate,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.7
450948,Vallards Lane Estate,2023-06-14T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
450948,Vallards Lane Estate,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
450948,Vallards Lane Estate,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.0
450948,Vallards Lane Estate,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
450948,Vallards Lane Estate,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
450948,Vallards Lane Estate,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
450948,Vallards Lane Estate,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
450948,Vallards Lane Estate,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
450948,Vallards Lane Estate,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
450948,Vallards Lane Estate,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
450948,Vallards Lane Estate,2023-06-14T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
450948,Vallards Lane Estate,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
450948,Vallards Lane Estate,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
450948,Vallards Lane Estate,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
450948,Vallards Lane Estate,2023-06-14T03:30:00.000+00:00,transformer,,Temperature,C,30.5
450948,Vallards Lane Estate,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
450948,Vallards Lane Estate,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
450948,Vallards Lane Estate,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
450948,Vallards Lane Estate,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
450948,Vallards Lane Estate,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
450948,Vallards Lane Estate,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
450948,Vallards Lane Estate,2023-06-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
450948,Vallards Lane Estate,2023-06-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
450948,Vallards Lane Estate,2023-06-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-06-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.56
450948,Vallards Lane Estate,2023-06-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.44
450948,Vallards Lane Estate,2023-06-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,2.39
450948,Vallards Lane Estate,2023-06-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
450948,Vallards Lane Estate,2023-06-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
450948,Vallards Lane Estate,2023-06-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
450948,Vallards Lane Estate,2023-06-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.9
450948,Vallards Lane Estate,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
450948,Vallards Lane Estate,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
450948,Vallards Lane Estate,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
450948,Vallards Lane Estate,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.11
450948,Vallards Lane Estate,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.14
450948,Vallards Lane Estate,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
450948,Vallards Lane Estate,2023-06-14T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
450948,Vallards Lane Estate,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
450948,Vallards Lane Estate,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.7
450948,Vallards Lane Estate,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
450948,Vallards Lane Estate,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
450948,Vallards Lane Estate,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
450948,Vallards Lane Estate,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
450948,Vallards Lane Estate,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
450948,Vallards Lane Estate,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
450948,Vallards Lane Estate,2023-06-14T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
450948,Vallards Lane Estate,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
450948,Vallards Lane Estate,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
450948,Vallards Lane Estate,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
450948,Vallards Lane Estate,2023-06-14T03:20:00.000+00:00,transformer,,Temperature,C,30.6
450948,Vallards Lane Estate,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
450948,Vallards Lane Estate,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
