Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.22
450948,Vallards Lane Estate,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.9
450948,Vallards Lane Estate,2023-06-14T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
450948,Vallards Lane Estate,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
450948,Vallards Lane Estate,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
450948,Vallards Lane Estate,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
450948,Vallards Lane Estate,2023-06-14T01:00:00.000+00:00,transformer,,Temperature,C,32.0
450948,Vallards Lane Estate,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
450948,Vallards Lane Estate,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
450948,Vallards Lane Estate,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
450948,Vallards Lane Estate,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
450948,Vallards Lane Estate,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
450948,Vallards Lane Estate,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
450948,Vallards Lane Estate,2023-06-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
450948,Vallards Lane Estate,2023-06-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
450948,Vallards Lane Estate,2023-06-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-06-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.22
450948,Vallards Lane Estate,2023-06-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.51
450948,Vallards Lane Estate,2023-06-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,2.89
450948,Vallards Lane Estate,2023-06-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
450948,Vallards Lane Estate,2023-06-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
450948,Vallards Lane Estate,2023-06-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
450948,Vallards Lane Estate,2023-06-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
450948,Vallards Lane Estate,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
450948,Vallards Lane Estate,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
450948,Vallards Lane Estate,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
450948,Vallards Lane Estate,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.84
450948,Vallards Lane Estate,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.09
450948,Vallards Lane Estate,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
450948,Vallards Lane Estate,2023-06-14T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
450948,Vallards Lane Estate,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
450948,Vallards Lane Estate,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
450948,Vallards Lane Estate,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
450948,Vallards Lane Estate,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
450948,Vallards Lane Estate,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
450948,Vallards Lane Estate,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
450948,Vallards Lane Estate,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.58
450948,Vallards Lane Estate,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.7
450948,Vallards Lane Estate,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
450948,Vallards Lane Estate,2023-06-14T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
450948,Vallards Lane Estate,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
450948,Vallards Lane Estate,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
450948,Vallards Lane Estate,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
450948,Vallards Lane Estate,2023-06-14T00:50:00.000+00:00,transformer,,Temperature,C,32.1
450948,Vallards Lane Estate,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
450948,Vallards Lane Estate,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
450948,Vallards Lane Estate,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
450948,Vallards Lane Estate,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
450948,Vallards Lane Estate,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
450948,Vallards Lane Estate,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
450948,Vallards Lane Estate,2023-06-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
450948,Vallards Lane Estate,2023-06-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
450948,Vallards Lane Estate,2023-06-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
450948,Vallards Lane Estate,2023-06-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.42
450948,Vallards Lane Estate,2023-06-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.8
450948,Vallards Lane Estate,2023-06-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,2.42
450948,Vallards Lane Estate,2023-06-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
450948,Vallards Lane Estate,2023-06-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
450948,Vallards Lane Estate,2023-06-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
450948,Vallards Lane Estate,2023-06-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
450948,Vallards Lane Estate,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
450948,Vallards Lane Estate,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
450948,Vallards Lane Estate,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.82
450948,Vallards Lane Estate,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.28
450948,Vallards Lane Estate,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.67
450948,Vallards Lane Estate,2023-06-14T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
450948,Vallards Lane Estate,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
450948,Vallards Lane Estate,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
450948,Vallards Lane Estate,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
450948,Vallards Lane Estate,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
450948,Vallards Lane Estate,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
450948,Vallards Lane Estate,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
450948,Vallards Lane Estate,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.49
450948,Vallards Lane Estate,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.15
450948,Vallards Lane Estate,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
450948,Vallards Lane Estate,2023-06-14T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
450948,Vallards Lane Estate,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
450948,Vallards Lane Estate,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
450948,Vallards Lane Estate,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
450948,Vallards Lane Estate,2023-06-14T00:40:00.000+00:00,transformer,,Temperature,C,32.2
450948,Vallards Lane Estate,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
450948,Vallards Lane Estate,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
450948,Vallards Lane Estate,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
450948,Vallards Lane Estate,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
450948,Vallards Lane Estate,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
450948,Vallards Lane Estate,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
450948,Vallards Lane Estate,2023-06-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
450948,Vallards Lane Estate,2023-06-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
450948,Vallards Lane Estate,2023-06-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
450948,Vallards Lane Estate,2023-06-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.31
450948,Vallards Lane Estate,2023-06-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.43
450948,Vallards Lane Estate,2023-06-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,2.63
450948,Vallards Lane Estate,2023-06-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
450948,Vallards Lane Estate,2023-06-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
450948,Vallards Lane Estate,2023-06-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
450948,Vallards Lane Estate,2023-06-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
450948,Vallards Lane Estate,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
450948,Vallards Lane Estate,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
450948,Vallards Lane Estate,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
450948,Vallards Lane Estate,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.65
450948,Vallards Lane Estate,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.84
450948,Vallards Lane Estate,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
450948,Vallards Lane Estate,2023-06-14T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
450948,Vallards Lane Estate,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
450948,Vallards Lane Estate,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
450948,Vallards Lane Estate,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
450948,Vallards Lane Estate,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
450948,Vallards Lane Estate,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
450948,Vallards Lane Estate,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
450948,Vallards Lane Estate,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.5
450948,Vallards Lane Estate,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.93
450948,Vallards Lane Estate,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
450948,Vallards Lane Estate,2023-06-14T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
450948,Vallards Lane Estate,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
450948,Vallards Lane Estate,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
450948,Vallards Lane Estate,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
450948,Vallards Lane Estate,2023-06-14T00:30:00.000+00:00,transformer,,Temperature,C,32.3
450948,Vallards Lane Estate,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
450948,Vallards Lane Estate,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
450948,Vallards Lane Estate,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
450948,Vallards Lane Estate,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
450948,Vallards Lane Estate,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
450948,Vallards Lane Estate,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
450948,Vallards Lane Estate,2023-06-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
450948,Vallards Lane Estate,2023-06-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
450948,Vallards Lane Estate,2023-06-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
450948,Vallards Lane Estate,2023-06-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.15
450948,Vallards Lane Estate,2023-06-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.77
450948,Vallards Lane Estate,2023-06-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,2.7
450948,Vallards Lane Estate,2023-06-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
450948,Vallards Lane Estate,2023-06-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
450948,Vallards Lane Estate,2023-06-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
450948,Vallards Lane Estate,2023-06-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
450948,Vallards Lane Estate,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
450948,Vallards Lane Estate,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
450948,Vallards Lane Estate,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
450948,Vallards Lane Estate,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.28
450948,Vallards Lane Estate,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.28
450948,Vallards Lane Estate,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
450948,Vallards Lane Estate,2023-06-14T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
450948,Vallards Lane Estate,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
450948,Vallards Lane Estate,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
450948,Vallards Lane Estate,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
450948,Vallards Lane Estate,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
450948,Vallards Lane Estate,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
450948,Vallards Lane Estate,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
450948,Vallards Lane Estate,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.77
450948,Vallards Lane Estate,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.27
450948,Vallards Lane Estate,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
450948,Vallards Lane Estate,2023-06-14T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
450948,Vallards Lane Estate,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
450948,Vallards Lane Estate,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
450948,Vallards Lane Estate,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
450948,Vallards Lane Estate,2023-06-14T00:20:00.000+00:00,transformer,,Temperature,C,32.4
450948,Vallards Lane Estate,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
450948,Vallards Lane Estate,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
450948,Vallards Lane Estate,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
450948,Vallards Lane Estate,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
450948,Vallards Lane Estate,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
450948,Vallards Lane Estate,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
450948,Vallards Lane Estate,2023-06-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
450948,Vallards Lane Estate,2023-06-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
450948,Vallards Lane Estate,2023-06-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
450948,Vallards Lane Estate,2023-06-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.05
450948,Vallards Lane Estate,2023-06-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.55
450948,Vallards Lane Estate,2023-06-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,3.01
450948,Vallards Lane Estate,2023-06-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
450948,Vallards Lane Estate,2023-06-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
450948,Vallards Lane Estate,2023-06-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
450948,Vallards Lane Estate,2023-06-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
450948,Vallards Lane Estate,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
450948,Vallards Lane Estate,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.54
450948,Vallards Lane Estate,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.03
450948,Vallards Lane Estate,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
450948,Vallards Lane Estate,2023-06-14T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
450948,Vallards Lane Estate,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
450948,Vallards Lane Estate,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
450948,Vallards Lane Estate,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
450948,Vallards Lane Estate,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
450948,Vallards Lane Estate,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
450948,Vallards Lane Estate,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
450948,Vallards Lane Estate,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.83
450948,Vallards Lane Estate,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.96
450948,Vallards Lane Estate,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
450948,Vallards Lane Estate,2023-06-14T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
450948,Vallards Lane Estate,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
450948,Vallards Lane Estate,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
450948,Vallards Lane Estate,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
450948,Vallards Lane Estate,2023-06-14T00:10:00.000+00:00,transformer,,Temperature,C,32.4
450948,Vallards Lane Estate,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
450948,Vallards Lane Estate,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
450948,Vallards Lane Estate,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
450948,Vallards Lane Estate,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
450948,Vallards Lane Estate,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
450948,Vallards Lane Estate,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
450948,Vallards Lane Estate,2023-06-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
450948,Vallards Lane Estate,2023-06-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
450948,Vallards Lane Estate,2023-06-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
450948,Vallards Lane Estate,2023-06-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.37
450948,Vallards Lane Estate,2023-06-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.99
450948,Vallards Lane Estate,2023-06-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,3.03
450948,Vallards Lane Estate,2023-06-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
450948,Vallards Lane Estate,2023-06-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
450948,Vallards Lane Estate,2023-06-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
450948,Vallards Lane Estate,2023-06-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
450948,Vallards Lane Estate,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
450948,Vallards Lane Estate,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
450948,Vallards Lane Estate,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
450948,Vallards Lane Estate,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.45
450948,Vallards Lane Estate,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.99
450948,Vallards Lane Estate,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
450948,Vallards Lane Estate,2023-06-14T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
450948,Vallards Lane Estate,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
450948,Vallards Lane Estate,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.3
450948,Vallards Lane Estate,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
450948,Vallards Lane Estate,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
450948,Vallards Lane Estate,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
450948,Vallards Lane Estate,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
450948,Vallards Lane Estate,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.57
450948,Vallards Lane Estate,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
450948,Vallards Lane Estate,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
450948,Vallards Lane Estate,2023-06-14T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
450948,Vallards Lane Estate,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
450948,Vallards Lane Estate,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
450948,Vallards Lane Estate,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
450948,Vallards Lane Estate,2023-06-14T00:00:00.000+00:00,transformer,,Temperature,C,32.5
450948,Vallards Lane Estate,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
450948,Vallards Lane Estate,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
450948,Vallards Lane Estate,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
450948,Vallards Lane Estate,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
450948,Vallards Lane Estate,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
450948,Vallards Lane Estate,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
450948,Vallards Lane Estate,2023-06-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
450948,Vallards Lane Estate,2023-06-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
450948,Vallards Lane Estate,2023-06-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
450948,Vallards Lane Estate,2023-06-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.02
450948,Vallards Lane Estate,2023-06-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.33
450948,Vallards Lane Estate,2023-06-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,2.74
450948,Vallards Lane Estate,2023-06-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
450948,Vallards Lane Estate,2023-06-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
450948,Vallards Lane Estate,2023-06-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
450948,Vallards Lane Estate,2023-06-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
450948,Vallards Lane Estate,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
450948,Vallards Lane Estate,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
450948,Vallards Lane Estate,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
450948,Vallards Lane Estate,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.26
450948,Vallards Lane Estate,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.54
450948,Vallards Lane Estate,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
450948,Vallards Lane Estate,2023-06-15T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
450948,Vallards Lane Estate,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
450948,Vallards Lane Estate,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
450948,Vallards Lane Estate,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
450948,Vallards Lane Estate,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
450948,Vallards Lane Estate,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
450948,Vallards Lane Estate,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
450948,Vallards Lane Estate,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
450948,Vallards Lane Estate,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
450948,Vallards Lane Estate,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.57
450948,Vallards Lane Estate,2023-06-15T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
450948,Vallards Lane Estate,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
450948,Vallards Lane Estate,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
450948,Vallards Lane Estate,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
450948,Vallards Lane Estate,2023-06-15T23:50:00.000+00:00,transformer,,Temperature,C,31.6
450948,Vallards Lane Estate,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
450948,Vallards Lane Estate,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
450948,Vallards Lane Estate,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
450948,Vallards Lane Estate,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
450948,Vallards Lane Estate,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
450948,Vallards Lane Estate,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
450948,Vallards Lane Estate,2023-06-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
450948,Vallards Lane Estate,2023-06-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
450948,Vallards Lane Estate,2023-06-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
450948,Vallards Lane Estate,2023-06-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.96
450948,Vallards Lane Estate,2023-06-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.24
450948,Vallards Lane Estate,2023-06-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,2.67
450948,Vallards Lane Estate,2023-06-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
450948,Vallards Lane Estate,2023-06-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
450948,Vallards Lane Estate,2023-06-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
450948,Vallards Lane Estate,2023-06-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
450948,Vallards Lane Estate,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
450948,Vallards Lane Estate,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
450948,Vallards Lane Estate,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.6
450948,Vallards Lane Estate,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.21
450948,Vallards Lane Estate,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
450948,Vallards Lane Estate,2023-06-15T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
450948,Vallards Lane Estate,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
450948,Vallards Lane Estate,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
450948,Vallards Lane Estate,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
450948,Vallards Lane Estate,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
450948,Vallards Lane Estate,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
450948,Vallards Lane Estate,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
450948,Vallards Lane Estate,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.14
450948,Vallards Lane Estate,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
450948,Vallards Lane Estate,2023-06-15T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
450948,Vallards Lane Estate,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
450948,Vallards Lane Estate,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
450948,Vallards Lane Estate,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
450948,Vallards Lane Estate,2023-06-15T23:40:00.000+00:00,transformer,,Temperature,C,31.7
450948,Vallards Lane Estate,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
450948,Vallards Lane Estate,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
450948,Vallards Lane Estate,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
450948,Vallards Lane Estate,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
450948,Vallards Lane Estate,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
450948,Vallards Lane Estate,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
450948,Vallards Lane Estate,2023-06-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
450948,Vallards Lane Estate,2023-06-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
450948,Vallards Lane Estate,2023-06-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.55
450948,Vallards Lane Estate,2023-06-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.35
450948,Vallards Lane Estate,2023-06-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,2.96
450948,Vallards Lane Estate,2023-06-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
450948,Vallards Lane Estate,2023-06-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
450948,Vallards Lane Estate,2023-06-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
450948,Vallards Lane Estate,2023-06-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
450948,Vallards Lane Estate,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
450948,Vallards Lane Estate,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
450948,Vallards Lane Estate,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
450948,Vallards Lane Estate,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.75
450948,Vallards Lane Estate,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.57
450948,Vallards Lane Estate,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
450948,Vallards Lane Estate,2023-06-15T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
450948,Vallards Lane Estate,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
450948,Vallards Lane Estate,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
450948,Vallards Lane Estate,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
450948,Vallards Lane Estate,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
450948,Vallards Lane Estate,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
450948,Vallards Lane Estate,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
450948,Vallards Lane Estate,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
450948,Vallards Lane Estate,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.47
450948,Vallards Lane Estate,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
450948,Vallards Lane Estate,2023-06-15T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
450948,Vallards Lane Estate,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
450948,Vallards Lane Estate,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
450948,Vallards Lane Estate,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
450948,Vallards Lane Estate,2023-06-15T23:30:00.000+00:00,transformer,,Temperature,C,31.8
450948,Vallards Lane Estate,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
450948,Vallards Lane Estate,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
450948,Vallards Lane Estate,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
450948,Vallards Lane Estate,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
450948,Vallards Lane Estate,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
450948,Vallards Lane Estate,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
450948,Vallards Lane Estate,2023-06-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
450948,Vallards Lane Estate,2023-06-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
450948,Vallards Lane Estate,2023-06-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
450948,Vallards Lane Estate,2023-06-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,5.59
450948,Vallards Lane Estate,2023-06-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.04
450948,Vallards Lane Estate,2023-06-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,3.21
450948,Vallards Lane Estate,2023-06-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
450948,Vallards Lane Estate,2023-06-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
450948,Vallards Lane Estate,2023-06-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
450948,Vallards Lane Estate,2023-06-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
450948,Vallards Lane Estate,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
450948,Vallards Lane Estate,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
450948,Vallards Lane Estate,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
450948,Vallards Lane Estate,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.93
450948,Vallards Lane Estate,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.56
450948,Vallards Lane Estate,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.48
450948,Vallards Lane Estate,2023-06-15T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
450948,Vallards Lane Estate,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
450948,Vallards Lane Estate,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
450948,Vallards Lane Estate,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
450948,Vallards Lane Estate,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
450948,Vallards Lane Estate,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
450948,Vallards Lane Estate,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
450948,Vallards Lane Estate,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
450948,Vallards Lane Estate,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.74
450948,Vallards Lane Estate,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
450948,Vallards Lane Estate,2023-06-15T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
450948,Vallards Lane Estate,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
450948,Vallards Lane Estate,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
450948,Vallards Lane Estate,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
450948,Vallards Lane Estate,2023-06-15T23:20:00.000+00:00,transformer,,Temperature,C,31.9
450948,Vallards Lane Estate,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
450948,Vallards Lane Estate,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
450948,Vallards Lane Estate,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
450948,Vallards Lane Estate,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
450948,Vallards Lane Estate,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
450948,Vallards Lane Estate,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
450948,Vallards Lane Estate,2023-06-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
450948,Vallards Lane Estate,2023-06-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
450948,Vallards Lane Estate,2023-06-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
450948,Vallards Lane Estate,2023-06-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,5.83
450948,Vallards Lane Estate,2023-06-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.3
450948,Vallards Lane Estate,2023-06-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,3.33
450948,Vallards Lane Estate,2023-06-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
450948,Vallards Lane Estate,2023-06-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
450948,Vallards Lane Estate,2023-06-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
450948,Vallards Lane Estate,2023-06-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
450948,Vallards Lane Estate,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
450948,Vallards Lane Estate,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
450948,Vallards Lane Estate,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
450948,Vallards Lane Estate,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.73
450948,Vallards Lane Estate,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.0
450948,Vallards Lane Estate,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
450948,Vallards Lane Estate,2023-06-15T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
450948,Vallards Lane Estate,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
450948,Vallards Lane Estate,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
450948,Vallards Lane Estate,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
450948,Vallards Lane Estate,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
450948,Vallards Lane Estate,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
450948,Vallards Lane Estate,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
450948,Vallards Lane Estate,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.92
450948,Vallards Lane Estate,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
450948,Vallards Lane Estate,2023-06-15T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
450948,Vallards Lane Estate,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
450948,Vallards Lane Estate,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
450948,Vallards Lane Estate,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
450948,Vallards Lane Estate,2023-06-15T23:10:00.000+00:00,transformer,,Temperature,C,32.0
450948,Vallards Lane Estate,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
450948,Vallards Lane Estate,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
450948,Vallards Lane Estate,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
450948,Vallards Lane Estate,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
450948,Vallards Lane Estate,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
450948,Vallards Lane Estate,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
450948,Vallards Lane Estate,2023-06-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
450948,Vallards Lane Estate,2023-06-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
450948,Vallards Lane Estate,2023-06-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
450948,Vallards Lane Estate,2023-06-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,5.82
450948,Vallards Lane Estate,2023-06-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.92
450948,Vallards Lane Estate,2023-06-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,3.04
450948,Vallards Lane Estate,2023-06-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
450948,Vallards Lane Estate,2023-06-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
450948,Vallards Lane Estate,2023-06-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
450948,Vallards Lane Estate,2023-06-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
450948,Vallards Lane Estate,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
450948,Vallards Lane Estate,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
450948,Vallards Lane Estate,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
450948,Vallards Lane Estate,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.25
450948,Vallards Lane Estate,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.86
450948,Vallards Lane Estate,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
450948,Vallards Lane Estate,2023-06-15T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
450948,Vallards Lane Estate,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
450948,Vallards Lane Estate,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.3
450948,Vallards Lane Estate,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
450948,Vallards Lane Estate,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
450948,Vallards Lane Estate,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
450948,Vallards Lane Estate,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
450948,Vallards Lane Estate,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
450948,Vallards Lane Estate,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.83
450948,Vallards Lane Estate,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
450948,Vallards Lane Estate,2023-06-15T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
450948,Vallards Lane Estate,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
450948,Vallards Lane Estate,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
450948,Vallards Lane Estate,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
450948,Vallards Lane Estate,2023-06-15T23:00:00.000+00:00,transformer,,Temperature,C,32.1
450948,Vallards Lane Estate,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
450948,Vallards Lane Estate,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
450948,Vallards Lane Estate,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
450948,Vallards Lane Estate,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
450948,Vallards Lane Estate,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
450948,Vallards Lane Estate,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
450948,Vallards Lane Estate,2023-06-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
450948,Vallards Lane Estate,2023-06-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
450948,Vallards Lane Estate,2023-06-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,5.25
450948,Vallards Lane Estate,2023-06-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.68
450948,Vallards Lane Estate,2023-06-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,2.86
450948,Vallards Lane Estate,2023-06-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
450948,Vallards Lane Estate,2023-06-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
450948,Vallards Lane Estate,2023-06-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
450948,Vallards Lane Estate,2023-06-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
450948,Vallards Lane Estate,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
450948,Vallards Lane Estate,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
450948,Vallards Lane Estate,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
450948,Vallards Lane Estate,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.65
450948,Vallards Lane Estate,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.35
450948,Vallards Lane Estate,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
450948,Vallards Lane Estate,2023-06-15T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
450948,Vallards Lane Estate,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
450948,Vallards Lane Estate,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.2
450948,Vallards Lane Estate,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
450948,Vallards Lane Estate,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
450948,Vallards Lane Estate,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
450948,Vallards Lane Estate,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
450948,Vallards Lane Estate,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
450948,Vallards Lane Estate,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.12
450948,Vallards Lane Estate,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
450948,Vallards Lane Estate,2023-06-15T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
450948,Vallards Lane Estate,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
450948,Vallards Lane Estate,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
450948,Vallards Lane Estate,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
450948,Vallards Lane Estate,2023-06-15T22:50:00.000+00:00,transformer,,Temperature,C,32.2
450948,Vallards Lane Estate,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
450948,Vallards Lane Estate,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
450948,Vallards Lane Estate,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
450948,Vallards Lane Estate,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
450948,Vallards Lane Estate,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
450948,Vallards Lane Estate,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
450948,Vallards Lane Estate,2023-06-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
450948,Vallards Lane Estate,2023-06-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
450948,Vallards Lane Estate,2023-06-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
450948,Vallards Lane Estate,2023-06-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,5.55
450948,Vallards Lane Estate,2023-06-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.47
450948,Vallards Lane Estate,2023-06-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,3.18
450948,Vallards Lane Estate,2023-06-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
450948,Vallards Lane Estate,2023-06-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
450948,Vallards Lane Estate,2023-06-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
450948,Vallards Lane Estate,2023-06-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
450948,Vallards Lane Estate,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
450948,Vallards Lane Estate,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
450948,Vallards Lane Estate,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.14
450948,Vallards Lane Estate,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.91
