Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
450948,Vallards Lane Estate,2023-06-15T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
450948,Vallards Lane Estate,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
450948,Vallards Lane Estate,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
450948,Vallards Lane Estate,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
450948,Vallards Lane Estate,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
450948,Vallards Lane Estate,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
450948,Vallards Lane Estate,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
450948,Vallards Lane Estate,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.8
450948,Vallards Lane Estate,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.86
450948,Vallards Lane Estate,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
450948,Vallards Lane Estate,2023-06-15T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
450948,Vallards Lane Estate,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
450948,Vallards Lane Estate,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
450948,Vallards Lane Estate,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
450948,Vallards Lane Estate,2023-06-15T22:40:00.000+00:00,transformer,,Temperature,C,32.3
450948,Vallards Lane Estate,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
450948,Vallards Lane Estate,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
450948,Vallards Lane Estate,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
450948,Vallards Lane Estate,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
450948,Vallards Lane Estate,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
450948,Vallards Lane Estate,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
450948,Vallards Lane Estate,2023-06-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
450948,Vallards Lane Estate,2023-06-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
450948,Vallards Lane Estate,2023-06-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
450948,Vallards Lane Estate,2023-06-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,5.93
450948,Vallards Lane Estate,2023-06-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.77
450948,Vallards Lane Estate,2023-06-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,3.5
450948,Vallards Lane Estate,2023-06-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
450948,Vallards Lane Estate,2023-06-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
450948,Vallards Lane Estate,2023-06-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
450948,Vallards Lane Estate,2023-06-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
450948,Vallards Lane Estate,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
450948,Vallards Lane Estate,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.4
450948,Vallards Lane Estate,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.06
450948,Vallards Lane Estate,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.43
450948,Vallards Lane Estate,2023-06-15T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
450948,Vallards Lane Estate,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
450948,Vallards Lane Estate,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
450948,Vallards Lane Estate,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
450948,Vallards Lane Estate,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
450948,Vallards Lane Estate,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
450948,Vallards Lane Estate,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
450948,Vallards Lane Estate,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.17
450948,Vallards Lane Estate,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.84
450948,Vallards Lane Estate,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.89
450948,Vallards Lane Estate,2023-06-15T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
450948,Vallards Lane Estate,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
450948,Vallards Lane Estate,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
450948,Vallards Lane Estate,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
450948,Vallards Lane Estate,2023-06-15T22:30:00.000+00:00,transformer,,Temperature,C,32.4
450948,Vallards Lane Estate,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
450948,Vallards Lane Estate,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
450948,Vallards Lane Estate,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
450948,Vallards Lane Estate,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
450948,Vallards Lane Estate,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
450948,Vallards Lane Estate,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
450948,Vallards Lane Estate,2023-06-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
450948,Vallards Lane Estate,2023-06-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
450948,Vallards Lane Estate,2023-06-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
450948,Vallards Lane Estate,2023-06-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,6.57
450948,Vallards Lane Estate,2023-06-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.9
450948,Vallards Lane Estate,2023-06-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,3.32
450948,Vallards Lane Estate,2023-06-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
450948,Vallards Lane Estate,2023-06-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
450948,Vallards Lane Estate,2023-06-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
450948,Vallards Lane Estate,2023-06-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
450948,Vallards Lane Estate,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
450948,Vallards Lane Estate,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
450948,Vallards Lane Estate,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
450948,Vallards Lane Estate,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.16
450948,Vallards Lane Estate,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.3
450948,Vallards Lane Estate,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.83
450948,Vallards Lane Estate,2023-06-15T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
450948,Vallards Lane Estate,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
450948,Vallards Lane Estate,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
450948,Vallards Lane Estate,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
450948,Vallards Lane Estate,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
450948,Vallards Lane Estate,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
450948,Vallards Lane Estate,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
450948,Vallards Lane Estate,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
450948,Vallards Lane Estate,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.83
450948,Vallards Lane Estate,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
450948,Vallards Lane Estate,2023-06-15T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
450948,Vallards Lane Estate,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
450948,Vallards Lane Estate,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
450948,Vallards Lane Estate,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
450948,Vallards Lane Estate,2023-06-15T22:20:00.000+00:00,transformer,,Temperature,C,32.4
450948,Vallards Lane Estate,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
450948,Vallards Lane Estate,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
450948,Vallards Lane Estate,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
450948,Vallards Lane Estate,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
450948,Vallards Lane Estate,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
450948,Vallards Lane Estate,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
450948,Vallards Lane Estate,2023-06-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
450948,Vallards Lane Estate,2023-06-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
450948,Vallards Lane Estate,2023-06-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
450948,Vallards Lane Estate,2023-06-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.09
450948,Vallards Lane Estate,2023-06-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.13
450948,Vallards Lane Estate,2023-06-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,3.6
450948,Vallards Lane Estate,2023-06-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
450948,Vallards Lane Estate,2023-06-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
450948,Vallards Lane Estate,2023-06-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
450948,Vallards Lane Estate,2023-06-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
450948,Vallards Lane Estate,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
450948,Vallards Lane Estate,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
450948,Vallards Lane Estate,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
450948,Vallards Lane Estate,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.08
450948,Vallards Lane Estate,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.01
450948,Vallards Lane Estate,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.96
450948,Vallards Lane Estate,2023-06-15T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
450948,Vallards Lane Estate,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
450948,Vallards Lane Estate,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.8
450948,Vallards Lane Estate,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
450948,Vallards Lane Estate,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
450948,Vallards Lane Estate,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
450948,Vallards Lane Estate,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
450948,Vallards Lane Estate,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.23
450948,Vallards Lane Estate,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.97
450948,Vallards Lane Estate,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
450948,Vallards Lane Estate,2023-06-15T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
450948,Vallards Lane Estate,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
450948,Vallards Lane Estate,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
450948,Vallards Lane Estate,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
450948,Vallards Lane Estate,2023-06-15T22:10:00.000+00:00,transformer,,Temperature,C,32.5
450948,Vallards Lane Estate,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
450948,Vallards Lane Estate,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
450948,Vallards Lane Estate,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
450948,Vallards Lane Estate,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
450948,Vallards Lane Estate,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
450948,Vallards Lane Estate,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
450948,Vallards Lane Estate,2023-06-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
450948,Vallards Lane Estate,2023-06-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
450948,Vallards Lane Estate,2023-06-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
450948,Vallards Lane Estate,2023-06-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.31
450948,Vallards Lane Estate,2023-06-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.98
450948,Vallards Lane Estate,2023-06-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,4.07
450948,Vallards Lane Estate,2023-06-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
450948,Vallards Lane Estate,2023-06-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
450948,Vallards Lane Estate,2023-06-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
450948,Vallards Lane Estate,2023-06-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
450948,Vallards Lane Estate,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
450948,Vallards Lane Estate,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
450948,Vallards Lane Estate,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
450948,Vallards Lane Estate,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.52
450948,Vallards Lane Estate,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.21
450948,Vallards Lane Estate,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
450948,Vallards Lane Estate,2023-06-15T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
450948,Vallards Lane Estate,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
450948,Vallards Lane Estate,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.9
450948,Vallards Lane Estate,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
450948,Vallards Lane Estate,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
450948,Vallards Lane Estate,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
450948,Vallards Lane Estate,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
450948,Vallards Lane Estate,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.51
450948,Vallards Lane Estate,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.04
450948,Vallards Lane Estate,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
450948,Vallards Lane Estate,2023-06-15T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
450948,Vallards Lane Estate,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
450948,Vallards Lane Estate,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
450948,Vallards Lane Estate,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
450948,Vallards Lane Estate,2023-06-15T22:00:00.000+00:00,transformer,,Temperature,C,32.6
450948,Vallards Lane Estate,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
450948,Vallards Lane Estate,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
450948,Vallards Lane Estate,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
450948,Vallards Lane Estate,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
450948,Vallards Lane Estate,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
450948,Vallards Lane Estate,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
450948,Vallards Lane Estate,2023-06-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
450948,Vallards Lane Estate,2023-06-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
450948,Vallards Lane Estate,2023-06-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
450948,Vallards Lane Estate,2023-06-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.03
450948,Vallards Lane Estate,2023-06-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.25
450948,Vallards Lane Estate,2023-06-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,3.96
450948,Vallards Lane Estate,2023-06-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
450948,Vallards Lane Estate,2023-06-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
450948,Vallards Lane Estate,2023-06-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
450948,Vallards Lane Estate,2023-06-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
450948,Vallards Lane Estate,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
450948,Vallards Lane Estate,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
450948,Vallards Lane Estate,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.22
450948,Vallards Lane Estate,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.62
450948,Vallards Lane Estate,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
450948,Vallards Lane Estate,2023-06-15T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.9
450948,Vallards Lane Estate,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
450948,Vallards Lane Estate,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.4
450948,Vallards Lane Estate,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
450948,Vallards Lane Estate,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
450948,Vallards Lane Estate,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
450948,Vallards Lane Estate,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
450948,Vallards Lane Estate,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
450948,Vallards Lane Estate,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
450948,Vallards Lane Estate,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
450948,Vallards Lane Estate,2023-06-15T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
450948,Vallards Lane Estate,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
450948,Vallards Lane Estate,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
450948,Vallards Lane Estate,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
450948,Vallards Lane Estate,2023-06-15T21:50:00.000+00:00,transformer,,Temperature,C,32.7
450948,Vallards Lane Estate,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
450948,Vallards Lane Estate,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
450948,Vallards Lane Estate,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
450948,Vallards Lane Estate,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
450948,Vallards Lane Estate,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
450948,Vallards Lane Estate,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
450948,Vallards Lane Estate,2023-06-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
450948,Vallards Lane Estate,2023-06-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
450948,Vallards Lane Estate,2023-06-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
450948,Vallards Lane Estate,2023-06-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.05
450948,Vallards Lane Estate,2023-06-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.81
450948,Vallards Lane Estate,2023-06-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,4.6
450948,Vallards Lane Estate,2023-06-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,58.1
450948,Vallards Lane Estate,2023-06-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
450948,Vallards Lane Estate,2023-06-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
450948,Vallards Lane Estate,2023-06-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
450948,Vallards Lane Estate,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
450948,Vallards Lane Estate,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.35
450948,Vallards Lane Estate,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.2
450948,Vallards Lane Estate,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.15
450948,Vallards Lane Estate,2023-06-15T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
450948,Vallards Lane Estate,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
450948,Vallards Lane Estate,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.8
450948,Vallards Lane Estate,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
450948,Vallards Lane Estate,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
450948,Vallards Lane Estate,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
450948,Vallards Lane Estate,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
450948,Vallards Lane Estate,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.02
450948,Vallards Lane Estate,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.14
450948,Vallards Lane Estate,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
450948,Vallards Lane Estate,2023-06-15T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
450948,Vallards Lane Estate,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
450948,Vallards Lane Estate,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
450948,Vallards Lane Estate,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
450948,Vallards Lane Estate,2023-06-15T21:40:00.000+00:00,transformer,,Temperature,C,32.8
450948,Vallards Lane Estate,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
450948,Vallards Lane Estate,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
450948,Vallards Lane Estate,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
450948,Vallards Lane Estate,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
450948,Vallards Lane Estate,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
450948,Vallards Lane Estate,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.52
450948,Vallards Lane Estate,2023-06-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
450948,Vallards Lane Estate,2023-06-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
450948,Vallards Lane Estate,2023-06-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
450948,Vallards Lane Estate,2023-06-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,8.38
450948,Vallards Lane Estate,2023-06-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.35
450948,Vallards Lane Estate,2023-06-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,4.51
450948,Vallards Lane Estate,2023-06-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
450948,Vallards Lane Estate,2023-06-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
450948,Vallards Lane Estate,2023-06-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
450948,Vallards Lane Estate,2023-06-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
450948,Vallards Lane Estate,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
450948,Vallards Lane Estate,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
450948,Vallards Lane Estate,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
450948,Vallards Lane Estate,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.77
450948,Vallards Lane Estate,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.81
450948,Vallards Lane Estate,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.94
450948,Vallards Lane Estate,2023-06-15T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
450948,Vallards Lane Estate,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
450948,Vallards Lane Estate,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
450948,Vallards Lane Estate,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
450948,Vallards Lane Estate,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
450948,Vallards Lane Estate,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
450948,Vallards Lane Estate,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
450948,Vallards Lane Estate,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.01
450948,Vallards Lane Estate,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.36
450948,Vallards Lane Estate,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
450948,Vallards Lane Estate,2023-06-15T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
450948,Vallards Lane Estate,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
450948,Vallards Lane Estate,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
450948,Vallards Lane Estate,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
450948,Vallards Lane Estate,2023-06-15T21:30:00.000+00:00,transformer,,Temperature,C,32.9
450948,Vallards Lane Estate,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
450948,Vallards Lane Estate,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
450948,Vallards Lane Estate,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
450948,Vallards Lane Estate,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
450948,Vallards Lane Estate,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
450948,Vallards Lane Estate,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.16
450948,Vallards Lane Estate,2023-06-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
450948,Vallards Lane Estate,2023-06-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
450948,Vallards Lane Estate,2023-06-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-06-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,7.78
450948,Vallards Lane Estate,2023-06-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,14.17
450948,Vallards Lane Estate,2023-06-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,6.14
450948,Vallards Lane Estate,2023-06-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
450948,Vallards Lane Estate,2023-06-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
450948,Vallards Lane Estate,2023-06-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
450948,Vallards Lane Estate,2023-06-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
450948,Vallards Lane Estate,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
450948,Vallards Lane Estate,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
450948,Vallards Lane Estate,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
450948,Vallards Lane Estate,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.16
450948,Vallards Lane Estate,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.38
450948,Vallards Lane Estate,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.17
450948,Vallards Lane Estate,2023-06-15T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
450948,Vallards Lane Estate,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
450948,Vallards Lane Estate,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
450948,Vallards Lane Estate,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
450948,Vallards Lane Estate,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
450948,Vallards Lane Estate,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
450948,Vallards Lane Estate,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
450948,Vallards Lane Estate,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.74
450948,Vallards Lane Estate,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.24
450948,Vallards Lane Estate,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
450948,Vallards Lane Estate,2023-06-15T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
450948,Vallards Lane Estate,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
450948,Vallards Lane Estate,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
450948,Vallards Lane Estate,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
450948,Vallards Lane Estate,2023-06-15T21:20:00.000+00:00,transformer,,Temperature,C,33.0
450948,Vallards Lane Estate,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
450948,Vallards Lane Estate,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
450948,Vallards Lane Estate,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
450948,Vallards Lane Estate,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
450948,Vallards Lane Estate,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
450948,Vallards Lane Estate,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.23
450948,Vallards Lane Estate,2023-06-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
450948,Vallards Lane Estate,2023-06-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
450948,Vallards Lane Estate,2023-06-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-06-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,7.9
450948,Vallards Lane Estate,2023-06-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,14.61
450948,Vallards Lane Estate,2023-06-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,4.25
450948,Vallards Lane Estate,2023-06-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
450948,Vallards Lane Estate,2023-06-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
450948,Vallards Lane Estate,2023-06-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
450948,Vallards Lane Estate,2023-06-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
450948,Vallards Lane Estate,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
450948,Vallards Lane Estate,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
450948,Vallards Lane Estate,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.8
450948,Vallards Lane Estate,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.1
450948,Vallards Lane Estate,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.95
450948,Vallards Lane Estate,2023-06-15T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
450948,Vallards Lane Estate,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
450948,Vallards Lane Estate,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.8
450948,Vallards Lane Estate,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
450948,Vallards Lane Estate,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
450948,Vallards Lane Estate,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
450948,Vallards Lane Estate,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
450948,Vallards Lane Estate,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.87
450948,Vallards Lane Estate,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.17
450948,Vallards Lane Estate,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
450948,Vallards Lane Estate,2023-06-15T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
450948,Vallards Lane Estate,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
450948,Vallards Lane Estate,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
450948,Vallards Lane Estate,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
450948,Vallards Lane Estate,2023-06-15T21:10:00.000+00:00,transformer,,Temperature,C,33.0
450948,Vallards Lane Estate,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
450948,Vallards Lane Estate,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
450948,Vallards Lane Estate,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
450948,Vallards Lane Estate,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
450948,Vallards Lane Estate,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
450948,Vallards Lane Estate,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
450948,Vallards Lane Estate,2023-06-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
450948,Vallards Lane Estate,2023-06-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
450948,Vallards Lane Estate,2023-06-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
450948,Vallards Lane Estate,2023-06-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,8.68
450948,Vallards Lane Estate,2023-06-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.27
450948,Vallards Lane Estate,2023-06-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,4.35
450948,Vallards Lane Estate,2023-06-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
450948,Vallards Lane Estate,2023-06-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
450948,Vallards Lane Estate,2023-06-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
450948,Vallards Lane Estate,2023-06-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
450948,Vallards Lane Estate,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
450948,Vallards Lane Estate,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
450948,Vallards Lane Estate,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.71
450948,Vallards Lane Estate,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.29
450948,Vallards Lane Estate,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
450948,Vallards Lane Estate,2023-06-15T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
450948,Vallards Lane Estate,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
450948,Vallards Lane Estate,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.2
450948,Vallards Lane Estate,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
450948,Vallards Lane Estate,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
450948,Vallards Lane Estate,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
450948,Vallards Lane Estate,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
450948,Vallards Lane Estate,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
450948,Vallards Lane Estate,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.11
450948,Vallards Lane Estate,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
450948,Vallards Lane Estate,2023-06-15T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
450948,Vallards Lane Estate,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
450948,Vallards Lane Estate,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
450948,Vallards Lane Estate,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
450948,Vallards Lane Estate,2023-06-15T21:00:00.000+00:00,transformer,,Temperature,C,33.1
450948,Vallards Lane Estate,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
450948,Vallards Lane Estate,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
450948,Vallards Lane Estate,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
450948,Vallards Lane Estate,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
450948,Vallards Lane Estate,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
450948,Vallards Lane Estate,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
450948,Vallards Lane Estate,2023-06-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
450948,Vallards Lane Estate,2023-06-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
450948,Vallards Lane Estate,2023-06-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
450948,Vallards Lane Estate,2023-06-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,9.52
450948,Vallards Lane Estate,2023-06-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.4
450948,Vallards Lane Estate,2023-06-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,6.27
450948,Vallards Lane Estate,2023-06-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
450948,Vallards Lane Estate,2023-06-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
450948,Vallards Lane Estate,2023-06-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
450948,Vallards Lane Estate,2023-06-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
450948,Vallards Lane Estate,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
450948,Vallards Lane Estate,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
450948,Vallards Lane Estate,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
450948,Vallards Lane Estate,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.58
450948,Vallards Lane Estate,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.09
450948,Vallards Lane Estate,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.63
450948,Vallards Lane Estate,2023-06-15T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,48.7
450948,Vallards Lane Estate,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
450948,Vallards Lane Estate,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.9
450948,Vallards Lane Estate,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
450948,Vallards Lane Estate,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
450948,Vallards Lane Estate,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
450948,Vallards Lane Estate,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
450948,Vallards Lane Estate,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.54
450948,Vallards Lane Estate,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.26
450948,Vallards Lane Estate,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
450948,Vallards Lane Estate,2023-06-15T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,55.4
450948,Vallards Lane Estate,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
450948,Vallards Lane Estate,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.8
450948,Vallards Lane Estate,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
450948,Vallards Lane Estate,2023-06-15T20:50:00.000+00:00,transformer,,Temperature,C,33.2
450948,Vallards Lane Estate,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
450948,Vallards Lane Estate,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
450948,Vallards Lane Estate,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
450948,Vallards Lane Estate,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
450948,Vallards Lane Estate,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
450948,Vallards Lane Estate,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.14
450948,Vallards Lane Estate,2023-06-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
450948,Vallards Lane Estate,2023-06-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
450948,Vallards Lane Estate,2023-06-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,12.12
450948,Vallards Lane Estate,2023-06-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,31.34
450948,Vallards Lane Estate,2023-06-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,5.03
450948,Vallards Lane Estate,2023-06-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,101.9
450948,Vallards Lane Estate,2023-06-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
450948,Vallards Lane Estate,2023-06-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
450948,Vallards Lane Estate,2023-06-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
450948,Vallards Lane Estate,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
450948,Vallards Lane Estate,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
450948,Vallards Lane Estate,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.97
450948,Vallards Lane Estate,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.88
450948,Vallards Lane Estate,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.35
450948,Vallards Lane Estate,2023-06-15T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.3
450948,Vallards Lane Estate,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
450948,Vallards Lane Estate,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.0
450948,Vallards Lane Estate,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
450948,Vallards Lane Estate,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
450948,Vallards Lane Estate,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
450948,Vallards Lane Estate,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
450948,Vallards Lane Estate,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.19
450948,Vallards Lane Estate,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.26
450948,Vallards Lane Estate,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
450948,Vallards Lane Estate,2023-06-15T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.5
450948,Vallards Lane Estate,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
450948,Vallards Lane Estate,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.9
450948,Vallards Lane Estate,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
450948,Vallards Lane Estate,2023-06-15T20:40:00.000+00:00,transformer,,Temperature,C,33.3
450948,Vallards Lane Estate,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
450948,Vallards Lane Estate,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
450948,Vallards Lane Estate,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
450948,Vallards Lane Estate,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
450948,Vallards Lane Estate,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
450948,Vallards Lane Estate,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
450948,Vallards Lane Estate,2023-06-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
450948,Vallards Lane Estate,2023-06-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
450948,Vallards Lane Estate,2023-06-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
450948,Vallards Lane Estate,2023-06-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,13.17
450948,Vallards Lane Estate,2023-06-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.14
450948,Vallards Lane Estate,2023-06-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,5.86
450948,Vallards Lane Estate,2023-06-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,81.2
450948,Vallards Lane Estate,2023-06-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
450948,Vallards Lane Estate,2023-06-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
450948,Vallards Lane Estate,2023-06-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
450948,Vallards Lane Estate,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
450948,Vallards Lane Estate,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
450948,Vallards Lane Estate,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
450948,Vallards Lane Estate,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.92
450948,Vallards Lane Estate,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.76
450948,Vallards Lane Estate,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.31
450948,Vallards Lane Estate,2023-06-15T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
450948,Vallards Lane Estate,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
450948,Vallards Lane Estate,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
450948,Vallards Lane Estate,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
450948,Vallards Lane Estate,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
450948,Vallards Lane Estate,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
450948,Vallards Lane Estate,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
450948,Vallards Lane Estate,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
450948,Vallards Lane Estate,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.03
450948,Vallards Lane Estate,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
450948,Vallards Lane Estate,2023-06-15T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
450948,Vallards Lane Estate,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
450948,Vallards Lane Estate,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
450948,Vallards Lane Estate,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
450948,Vallards Lane Estate,2023-06-15T20:30:00.000+00:00,transformer,,Temperature,C,33.4
450948,Vallards Lane Estate,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
450948,Vallards Lane Estate,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
450948,Vallards Lane Estate,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
450948,Vallards Lane Estate,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
450948,Vallards Lane Estate,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
450948,Vallards Lane Estate,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
450948,Vallards Lane Estate,2023-06-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
450948,Vallards Lane Estate,2023-06-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
450948,Vallards Lane Estate,2023-06-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
450948,Vallards Lane Estate,2023-06-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,12.42
450948,Vallards Lane Estate,2023-06-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,14.79
450948,Vallards Lane Estate,2023-06-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,5.02
