Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
450948,Vallards Lane Estate,2023-06-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
450948,Vallards Lane Estate,2023-06-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
450948,Vallards Lane Estate,2023-06-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
450948,Vallards Lane Estate,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
450948,Vallards Lane Estate,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
450948,Vallards Lane Estate,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
450948,Vallards Lane Estate,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.81
450948,Vallards Lane Estate,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.24
450948,Vallards Lane Estate,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.97
450948,Vallards Lane Estate,2023-06-15T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
450948,Vallards Lane Estate,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
450948,Vallards Lane Estate,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
450948,Vallards Lane Estate,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
450948,Vallards Lane Estate,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
450948,Vallards Lane Estate,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
450948,Vallards Lane Estate,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
450948,Vallards Lane Estate,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.77
450948,Vallards Lane Estate,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.68
450948,Vallards Lane Estate,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
450948,Vallards Lane Estate,2023-06-15T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
450948,Vallards Lane Estate,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
450948,Vallards Lane Estate,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
450948,Vallards Lane Estate,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
450948,Vallards Lane Estate,2023-06-15T20:20:00.000+00:00,transformer,,Temperature,C,33.5
450948,Vallards Lane Estate,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
450948,Vallards Lane Estate,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
450948,Vallards Lane Estate,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
450948,Vallards Lane Estate,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
450948,Vallards Lane Estate,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
450948,Vallards Lane Estate,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
450948,Vallards Lane Estate,2023-06-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
450948,Vallards Lane Estate,2023-06-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
450948,Vallards Lane Estate,2023-06-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-06-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,11.59
450948,Vallards Lane Estate,2023-06-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,18.92
450948,Vallards Lane Estate,2023-06-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,5.12
450948,Vallards Lane Estate,2023-06-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
450948,Vallards Lane Estate,2023-06-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
450948,Vallards Lane Estate,2023-06-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
450948,Vallards Lane Estate,2023-06-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
450948,Vallards Lane Estate,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
450948,Vallards Lane Estate,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
450948,Vallards Lane Estate,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.94
450948,Vallards Lane Estate,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.56
450948,Vallards Lane Estate,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.55
450948,Vallards Lane Estate,2023-06-15T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
450948,Vallards Lane Estate,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
450948,Vallards Lane Estate,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
450948,Vallards Lane Estate,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
450948,Vallards Lane Estate,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
450948,Vallards Lane Estate,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
450948,Vallards Lane Estate,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
450948,Vallards Lane Estate,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.3
450948,Vallards Lane Estate,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.49
450948,Vallards Lane Estate,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
450948,Vallards Lane Estate,2023-06-15T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,72.8
450948,Vallards Lane Estate,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
450948,Vallards Lane Estate,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.9
450948,Vallards Lane Estate,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
450948,Vallards Lane Estate,2023-06-15T20:10:00.000+00:00,transformer,,Temperature,C,33.6
450948,Vallards Lane Estate,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
450948,Vallards Lane Estate,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
450948,Vallards Lane Estate,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
450948,Vallards Lane Estate,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
450948,Vallards Lane Estate,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
450948,Vallards Lane Estate,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
450948,Vallards Lane Estate,2023-06-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
450948,Vallards Lane Estate,2023-06-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
450948,Vallards Lane Estate,2023-06-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
450948,Vallards Lane Estate,2023-06-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,14.25
450948,Vallards Lane Estate,2023-06-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,28.05
450948,Vallards Lane Estate,2023-06-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,5.61
450948,Vallards Lane Estate,2023-06-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,85.8
450948,Vallards Lane Estate,2023-06-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
450948,Vallards Lane Estate,2023-06-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
450948,Vallards Lane Estate,2023-06-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
450948,Vallards Lane Estate,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
450948,Vallards Lane Estate,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
450948,Vallards Lane Estate,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
450948,Vallards Lane Estate,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.18
450948,Vallards Lane Estate,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.57
450948,Vallards Lane Estate,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.1
450948,Vallards Lane Estate,2023-06-15T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
450948,Vallards Lane Estate,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
450948,Vallards Lane Estate,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.7
450948,Vallards Lane Estate,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
450948,Vallards Lane Estate,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
450948,Vallards Lane Estate,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
450948,Vallards Lane Estate,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.94
450948,Vallards Lane Estate,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.77
450948,Vallards Lane Estate,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
450948,Vallards Lane Estate,2023-06-15T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,47.7
450948,Vallards Lane Estate,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.3
450948,Vallards Lane Estate,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.6
450948,Vallards Lane Estate,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
450948,Vallards Lane Estate,2023-06-15T20:00:00.000+00:00,transformer,,Temperature,C,33.8
450948,Vallards Lane Estate,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
450948,Vallards Lane Estate,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
450948,Vallards Lane Estate,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
450948,Vallards Lane Estate,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
450948,Vallards Lane Estate,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
450948,Vallards Lane Estate,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
450948,Vallards Lane Estate,2023-06-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
450948,Vallards Lane Estate,2023-06-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
450948,Vallards Lane Estate,2023-06-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
450948,Vallards Lane Estate,2023-06-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,18.12
450948,Vallards Lane Estate,2023-06-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,20.34
450948,Vallards Lane Estate,2023-06-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,5.04
450948,Vallards Lane Estate,2023-06-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,69.1
450948,Vallards Lane Estate,2023-06-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
450948,Vallards Lane Estate,2023-06-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
450948,Vallards Lane Estate,2023-06-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
450948,Vallards Lane Estate,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
450948,Vallards Lane Estate,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
450948,Vallards Lane Estate,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
450948,Vallards Lane Estate,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.03
450948,Vallards Lane Estate,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.1
450948,Vallards Lane Estate,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
450948,Vallards Lane Estate,2023-06-15T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
450948,Vallards Lane Estate,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
450948,Vallards Lane Estate,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
450948,Vallards Lane Estate,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
450948,Vallards Lane Estate,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
450948,Vallards Lane Estate,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
450948,Vallards Lane Estate,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
450948,Vallards Lane Estate,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.69
450948,Vallards Lane Estate,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.97
450948,Vallards Lane Estate,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
450948,Vallards Lane Estate,2023-06-15T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.9
450948,Vallards Lane Estate,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
450948,Vallards Lane Estate,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.8
450948,Vallards Lane Estate,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
450948,Vallards Lane Estate,2023-06-15T19:50:00.000+00:00,transformer,,Temperature,C,33.9
450948,Vallards Lane Estate,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
450948,Vallards Lane Estate,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
450948,Vallards Lane Estate,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
450948,Vallards Lane Estate,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
450948,Vallards Lane Estate,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
450948,Vallards Lane Estate,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
450948,Vallards Lane Estate,2023-06-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
450948,Vallards Lane Estate,2023-06-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
450948,Vallards Lane Estate,2023-06-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
450948,Vallards Lane Estate,2023-06-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,11.72
450948,Vallards Lane Estate,2023-06-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,18.08
450948,Vallards Lane Estate,2023-06-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,4.51
450948,Vallards Lane Estate,2023-06-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
450948,Vallards Lane Estate,2023-06-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
450948,Vallards Lane Estate,2023-06-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
450948,Vallards Lane Estate,2023-06-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
450948,Vallards Lane Estate,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
450948,Vallards Lane Estate,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
450948,Vallards Lane Estate,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
450948,Vallards Lane Estate,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.95
450948,Vallards Lane Estate,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.53
450948,Vallards Lane Estate,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
450948,Vallards Lane Estate,2023-06-15T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
450948,Vallards Lane Estate,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
450948,Vallards Lane Estate,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.5
450948,Vallards Lane Estate,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
450948,Vallards Lane Estate,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
450948,Vallards Lane Estate,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
450948,Vallards Lane Estate,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
450948,Vallards Lane Estate,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.8
450948,Vallards Lane Estate,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.68
450948,Vallards Lane Estate,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
450948,Vallards Lane Estate,2023-06-15T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,69.6
450948,Vallards Lane Estate,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
450948,Vallards Lane Estate,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.0
450948,Vallards Lane Estate,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
450948,Vallards Lane Estate,2023-06-15T19:40:00.000+00:00,transformer,,Temperature,C,34.0
450948,Vallards Lane Estate,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
450948,Vallards Lane Estate,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
450948,Vallards Lane Estate,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
450948,Vallards Lane Estate,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
450948,Vallards Lane Estate,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
450948,Vallards Lane Estate,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
450948,Vallards Lane Estate,2023-06-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
450948,Vallards Lane Estate,2023-06-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
450948,Vallards Lane Estate,2023-06-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
450948,Vallards Lane Estate,2023-06-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,10.76
450948,Vallards Lane Estate,2023-06-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.2
450948,Vallards Lane Estate,2023-06-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,4.77
450948,Vallards Lane Estate,2023-06-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,85.7
450948,Vallards Lane Estate,2023-06-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
450948,Vallards Lane Estate,2023-06-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
450948,Vallards Lane Estate,2023-06-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
450948,Vallards Lane Estate,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
450948,Vallards Lane Estate,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
450948,Vallards Lane Estate,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
450948,Vallards Lane Estate,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.39
450948,Vallards Lane Estate,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.73
450948,Vallards Lane Estate,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.85
450948,Vallards Lane Estate,2023-06-15T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
450948,Vallards Lane Estate,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
450948,Vallards Lane Estate,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
450948,Vallards Lane Estate,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
450948,Vallards Lane Estate,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
450948,Vallards Lane Estate,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
450948,Vallards Lane Estate,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
450948,Vallards Lane Estate,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.02
450948,Vallards Lane Estate,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.31
450948,Vallards Lane Estate,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
450948,Vallards Lane Estate,2023-06-15T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
450948,Vallards Lane Estate,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
450948,Vallards Lane Estate,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
450948,Vallards Lane Estate,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
450948,Vallards Lane Estate,2023-06-15T19:30:00.000+00:00,transformer,,Temperature,C,34.1
450948,Vallards Lane Estate,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
450948,Vallards Lane Estate,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
450948,Vallards Lane Estate,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
450948,Vallards Lane Estate,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
450948,Vallards Lane Estate,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
450948,Vallards Lane Estate,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
450948,Vallards Lane Estate,2023-06-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
450948,Vallards Lane Estate,2023-06-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
450948,Vallards Lane Estate,2023-06-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
450948,Vallards Lane Estate,2023-06-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,12.42
450948,Vallards Lane Estate,2023-06-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,15.03
450948,Vallards Lane Estate,2023-06-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,5.06
450948,Vallards Lane Estate,2023-06-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
450948,Vallards Lane Estate,2023-06-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
450948,Vallards Lane Estate,2023-06-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
450948,Vallards Lane Estate,2023-06-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
450948,Vallards Lane Estate,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
450948,Vallards Lane Estate,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
450948,Vallards Lane Estate,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
450948,Vallards Lane Estate,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.66
450948,Vallards Lane Estate,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.02
450948,Vallards Lane Estate,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.12
450948,Vallards Lane Estate,2023-06-15T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
450948,Vallards Lane Estate,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
450948,Vallards Lane Estate,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.8
450948,Vallards Lane Estate,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
450948,Vallards Lane Estate,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
450948,Vallards Lane Estate,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
450948,Vallards Lane Estate,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
450948,Vallards Lane Estate,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.41
450948,Vallards Lane Estate,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.35
450948,Vallards Lane Estate,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
450948,Vallards Lane Estate,2023-06-15T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
450948,Vallards Lane Estate,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
450948,Vallards Lane Estate,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
450948,Vallards Lane Estate,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
450948,Vallards Lane Estate,2023-06-15T19:20:00.000+00:00,transformer,,Temperature,C,34.2
450948,Vallards Lane Estate,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
450948,Vallards Lane Estate,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
450948,Vallards Lane Estate,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
450948,Vallards Lane Estate,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
450948,Vallards Lane Estate,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
450948,Vallards Lane Estate,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
450948,Vallards Lane Estate,2023-06-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
450948,Vallards Lane Estate,2023-06-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
450948,Vallards Lane Estate,2023-06-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
450948,Vallards Lane Estate,2023-06-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,11.07
450948,Vallards Lane Estate,2023-06-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.37
450948,Vallards Lane Estate,2023-06-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,5.21
450948,Vallards Lane Estate,2023-06-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
450948,Vallards Lane Estate,2023-06-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
450948,Vallards Lane Estate,2023-06-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
450948,Vallards Lane Estate,2023-06-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
450948,Vallards Lane Estate,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
450948,Vallards Lane Estate,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
450948,Vallards Lane Estate,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
450948,Vallards Lane Estate,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.0
450948,Vallards Lane Estate,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.97
450948,Vallards Lane Estate,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.81
450948,Vallards Lane Estate,2023-06-15T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
450948,Vallards Lane Estate,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
450948,Vallards Lane Estate,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
450948,Vallards Lane Estate,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
450948,Vallards Lane Estate,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
450948,Vallards Lane Estate,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
450948,Vallards Lane Estate,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
450948,Vallards Lane Estate,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.92
450948,Vallards Lane Estate,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.48
450948,Vallards Lane Estate,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
450948,Vallards Lane Estate,2023-06-15T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.6
450948,Vallards Lane Estate,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
450948,Vallards Lane Estate,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.2
450948,Vallards Lane Estate,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
450948,Vallards Lane Estate,2023-06-15T19:10:00.000+00:00,transformer,,Temperature,C,34.3
450948,Vallards Lane Estate,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
450948,Vallards Lane Estate,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
450948,Vallards Lane Estate,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
450948,Vallards Lane Estate,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
450948,Vallards Lane Estate,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
450948,Vallards Lane Estate,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
450948,Vallards Lane Estate,2023-06-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
450948,Vallards Lane Estate,2023-06-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
450948,Vallards Lane Estate,2023-06-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
450948,Vallards Lane Estate,2023-06-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,10.93
450948,Vallards Lane Estate,2023-06-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,24.45
450948,Vallards Lane Estate,2023-06-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,7.27
450948,Vallards Lane Estate,2023-06-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,70.3
450948,Vallards Lane Estate,2023-06-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
450948,Vallards Lane Estate,2023-06-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
450948,Vallards Lane Estate,2023-06-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
450948,Vallards Lane Estate,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
450948,Vallards Lane Estate,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
450948,Vallards Lane Estate,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.67
450948,Vallards Lane Estate,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.73
450948,Vallards Lane Estate,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.89
450948,Vallards Lane Estate,2023-06-15T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
450948,Vallards Lane Estate,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
450948,Vallards Lane Estate,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
450948,Vallards Lane Estate,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
450948,Vallards Lane Estate,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
450948,Vallards Lane Estate,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
450948,Vallards Lane Estate,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
450948,Vallards Lane Estate,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.79
450948,Vallards Lane Estate,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.88
450948,Vallards Lane Estate,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
450948,Vallards Lane Estate,2023-06-15T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,52.7
450948,Vallards Lane Estate,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
450948,Vallards Lane Estate,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.2
450948,Vallards Lane Estate,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
450948,Vallards Lane Estate,2023-06-15T19:00:00.000+00:00,transformer,,Temperature,C,34.3
450948,Vallards Lane Estate,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
450948,Vallards Lane Estate,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
450948,Vallards Lane Estate,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
450948,Vallards Lane Estate,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
450948,Vallards Lane Estate,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
450948,Vallards Lane Estate,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
450948,Vallards Lane Estate,2023-06-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
450948,Vallards Lane Estate,2023-06-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
450948,Vallards Lane Estate,2023-06-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
450948,Vallards Lane Estate,2023-06-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,10.46
450948,Vallards Lane Estate,2023-06-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.62
450948,Vallards Lane Estate,2023-06-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,5.88
450948,Vallards Lane Estate,2023-06-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
450948,Vallards Lane Estate,2023-06-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
450948,Vallards Lane Estate,2023-06-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
450948,Vallards Lane Estate,2023-06-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
450948,Vallards Lane Estate,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
450948,Vallards Lane Estate,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
450948,Vallards Lane Estate,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
450948,Vallards Lane Estate,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.37
450948,Vallards Lane Estate,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.25
450948,Vallards Lane Estate,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
450948,Vallards Lane Estate,2023-06-15T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
450948,Vallards Lane Estate,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
450948,Vallards Lane Estate,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.5
450948,Vallards Lane Estate,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
450948,Vallards Lane Estate,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
450948,Vallards Lane Estate,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
450948,Vallards Lane Estate,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
450948,Vallards Lane Estate,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
450948,Vallards Lane Estate,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.01
450948,Vallards Lane Estate,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
450948,Vallards Lane Estate,2023-06-15T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,54.2
450948,Vallards Lane Estate,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.5
450948,Vallards Lane Estate,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.5
450948,Vallards Lane Estate,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
450948,Vallards Lane Estate,2023-06-15T18:50:00.000+00:00,transformer,,Temperature,C,34.4
450948,Vallards Lane Estate,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
450948,Vallards Lane Estate,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
450948,Vallards Lane Estate,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
450948,Vallards Lane Estate,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
450948,Vallards Lane Estate,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
450948,Vallards Lane Estate,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
450948,Vallards Lane Estate,2023-06-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
450948,Vallards Lane Estate,2023-06-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
450948,Vallards Lane Estate,2023-06-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
450948,Vallards Lane Estate,2023-06-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,20.38
450948,Vallards Lane Estate,2023-06-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,20.27
450948,Vallards Lane Estate,2023-06-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,5.65
450948,Vallards Lane Estate,2023-06-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
450948,Vallards Lane Estate,2023-06-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
450948,Vallards Lane Estate,2023-06-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
450948,Vallards Lane Estate,2023-06-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
450948,Vallards Lane Estate,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
450948,Vallards Lane Estate,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
450948,Vallards Lane Estate,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
450948,Vallards Lane Estate,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.44
450948,Vallards Lane Estate,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.67
450948,Vallards Lane Estate,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.16
450948,Vallards Lane Estate,2023-06-15T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
450948,Vallards Lane Estate,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
450948,Vallards Lane Estate,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.0
450948,Vallards Lane Estate,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
450948,Vallards Lane Estate,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
450948,Vallards Lane Estate,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
450948,Vallards Lane Estate,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
450948,Vallards Lane Estate,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.57
450948,Vallards Lane Estate,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.04
450948,Vallards Lane Estate,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
450948,Vallards Lane Estate,2023-06-15T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
450948,Vallards Lane Estate,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.9
450948,Vallards Lane Estate,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.3
450948,Vallards Lane Estate,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
450948,Vallards Lane Estate,2023-06-15T18:40:00.000+00:00,transformer,,Temperature,C,34.5
450948,Vallards Lane Estate,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
450948,Vallards Lane Estate,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
450948,Vallards Lane Estate,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
450948,Vallards Lane Estate,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
450948,Vallards Lane Estate,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
450948,Vallards Lane Estate,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
450948,Vallards Lane Estate,2023-06-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
450948,Vallards Lane Estate,2023-06-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
450948,Vallards Lane Estate,2023-06-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
450948,Vallards Lane Estate,2023-06-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,18.01
450948,Vallards Lane Estate,2023-06-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,18.71
450948,Vallards Lane Estate,2023-06-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,6.85
450948,Vallards Lane Estate,2023-06-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
450948,Vallards Lane Estate,2023-06-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
450948,Vallards Lane Estate,2023-06-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
450948,Vallards Lane Estate,2023-06-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
450948,Vallards Lane Estate,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
450948,Vallards Lane Estate,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
450948,Vallards Lane Estate,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
450948,Vallards Lane Estate,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.23
450948,Vallards Lane Estate,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.08
450948,Vallards Lane Estate,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.75
450948,Vallards Lane Estate,2023-06-15T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
450948,Vallards Lane Estate,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
450948,Vallards Lane Estate,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.0
450948,Vallards Lane Estate,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
450948,Vallards Lane Estate,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
450948,Vallards Lane Estate,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
450948,Vallards Lane Estate,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
450948,Vallards Lane Estate,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.39
450948,Vallards Lane Estate,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.76
450948,Vallards Lane Estate,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
450948,Vallards Lane Estate,2023-06-15T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.9
450948,Vallards Lane Estate,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
450948,Vallards Lane Estate,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.5
450948,Vallards Lane Estate,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
450948,Vallards Lane Estate,2023-06-15T18:30:00.000+00:00,transformer,,Temperature,C,34.5
450948,Vallards Lane Estate,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
450948,Vallards Lane Estate,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
450948,Vallards Lane Estate,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
450948,Vallards Lane Estate,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
450948,Vallards Lane Estate,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
450948,Vallards Lane Estate,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
450948,Vallards Lane Estate,2023-06-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
450948,Vallards Lane Estate,2023-06-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
450948,Vallards Lane Estate,2023-06-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
450948,Vallards Lane Estate,2023-06-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,11.62
450948,Vallards Lane Estate,2023-06-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,23.84
450948,Vallards Lane Estate,2023-06-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,11.04
450948,Vallards Lane Estate,2023-06-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
450948,Vallards Lane Estate,2023-06-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
450948,Vallards Lane Estate,2023-06-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
450948,Vallards Lane Estate,2023-06-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
450948,Vallards Lane Estate,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
450948,Vallards Lane Estate,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
450948,Vallards Lane Estate,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
450948,Vallards Lane Estate,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.17
450948,Vallards Lane Estate,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.56
450948,Vallards Lane Estate,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.97
450948,Vallards Lane Estate,2023-06-15T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
450948,Vallards Lane Estate,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
450948,Vallards Lane Estate,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.1
450948,Vallards Lane Estate,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
450948,Vallards Lane Estate,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
450948,Vallards Lane Estate,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
450948,Vallards Lane Estate,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
450948,Vallards Lane Estate,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.51
450948,Vallards Lane Estate,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.08
450948,Vallards Lane Estate,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
450948,Vallards Lane Estate,2023-06-15T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
450948,Vallards Lane Estate,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
450948,Vallards Lane Estate,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
450948,Vallards Lane Estate,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
450948,Vallards Lane Estate,2023-06-15T18:20:00.000+00:00,transformer,,Temperature,C,34.6
450948,Vallards Lane Estate,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
450948,Vallards Lane Estate,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
450948,Vallards Lane Estate,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
450948,Vallards Lane Estate,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
450948,Vallards Lane Estate,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
450948,Vallards Lane Estate,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
450948,Vallards Lane Estate,2023-06-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
450948,Vallards Lane Estate,2023-06-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
450948,Vallards Lane Estate,2023-06-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
450948,Vallards Lane Estate,2023-06-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,9.67
450948,Vallards Lane Estate,2023-06-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,19.64
450948,Vallards Lane Estate,2023-06-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,8.85
450948,Vallards Lane Estate,2023-06-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
450948,Vallards Lane Estate,2023-06-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
450948,Vallards Lane Estate,2023-06-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
450948,Vallards Lane Estate,2023-06-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
450948,Vallards Lane Estate,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
450948,Vallards Lane Estate,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
450948,Vallards Lane Estate,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.03
450948,Vallards Lane Estate,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.4
450948,Vallards Lane Estate,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.82
450948,Vallards Lane Estate,2023-06-15T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
450948,Vallards Lane Estate,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
450948,Vallards Lane Estate,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.5
450948,Vallards Lane Estate,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
450948,Vallards Lane Estate,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
450948,Vallards Lane Estate,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
450948,Vallards Lane Estate,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
450948,Vallards Lane Estate,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
450948,Vallards Lane Estate,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
450948,Vallards Lane Estate,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
450948,Vallards Lane Estate,2023-06-15T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
450948,Vallards Lane Estate,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
450948,Vallards Lane Estate,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
450948,Vallards Lane Estate,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
450948,Vallards Lane Estate,2023-06-15T18:10:00.000+00:00,transformer,,Temperature,C,34.6
450948,Vallards Lane Estate,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
450948,Vallards Lane Estate,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
450948,Vallards Lane Estate,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
