Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
450948,Vallards Lane Estate,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
450948,Vallards Lane Estate,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
450948,Vallards Lane Estate,2023-06-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
450948,Vallards Lane Estate,2023-06-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
450948,Vallards Lane Estate,2023-06-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
450948,Vallards Lane Estate,2023-06-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,13.37
450948,Vallards Lane Estate,2023-06-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,18.94
450948,Vallards Lane Estate,2023-06-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,6.05
450948,Vallards Lane Estate,2023-06-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
450948,Vallards Lane Estate,2023-06-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
450948,Vallards Lane Estate,2023-06-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
450948,Vallards Lane Estate,2023-06-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
450948,Vallards Lane Estate,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
450948,Vallards Lane Estate,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
450948,Vallards Lane Estate,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
450948,Vallards Lane Estate,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.26
450948,Vallards Lane Estate,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.07
450948,Vallards Lane Estate,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.17
450948,Vallards Lane Estate,2023-06-15T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
450948,Vallards Lane Estate,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
450948,Vallards Lane Estate,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.2
450948,Vallards Lane Estate,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
450948,Vallards Lane Estate,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
450948,Vallards Lane Estate,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
450948,Vallards Lane Estate,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
450948,Vallards Lane Estate,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.88
450948,Vallards Lane Estate,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.79
450948,Vallards Lane Estate,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.41
450948,Vallards Lane Estate,2023-06-15T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.5
450948,Vallards Lane Estate,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
450948,Vallards Lane Estate,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.6
450948,Vallards Lane Estate,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
450948,Vallards Lane Estate,2023-06-15T18:00:00.000+00:00,transformer,,Temperature,C,34.7
450948,Vallards Lane Estate,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
450948,Vallards Lane Estate,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
450948,Vallards Lane Estate,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
450948,Vallards Lane Estate,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
450948,Vallards Lane Estate,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
450948,Vallards Lane Estate,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
450948,Vallards Lane Estate,2023-06-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
450948,Vallards Lane Estate,2023-06-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
450948,Vallards Lane Estate,2023-06-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
450948,Vallards Lane Estate,2023-06-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,14.14
450948,Vallards Lane Estate,2023-06-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,21.86
450948,Vallards Lane Estate,2023-06-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,6.58
450948,Vallards Lane Estate,2023-06-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
450948,Vallards Lane Estate,2023-06-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
450948,Vallards Lane Estate,2023-06-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
450948,Vallards Lane Estate,2023-06-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
450948,Vallards Lane Estate,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
450948,Vallards Lane Estate,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
450948,Vallards Lane Estate,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
450948,Vallards Lane Estate,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.74
450948,Vallards Lane Estate,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.27
450948,Vallards Lane Estate,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.78
450948,Vallards Lane Estate,2023-06-15T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
450948,Vallards Lane Estate,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
450948,Vallards Lane Estate,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.4
450948,Vallards Lane Estate,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
450948,Vallards Lane Estate,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
450948,Vallards Lane Estate,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
450948,Vallards Lane Estate,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
450948,Vallards Lane Estate,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.77
450948,Vallards Lane Estate,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.16
450948,Vallards Lane Estate,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.48
450948,Vallards Lane Estate,2023-06-15T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,55.5
450948,Vallards Lane Estate,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
450948,Vallards Lane Estate,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.6
450948,Vallards Lane Estate,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
450948,Vallards Lane Estate,2023-06-15T17:50:00.000+00:00,transformer,,Temperature,C,34.8
450948,Vallards Lane Estate,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
450948,Vallards Lane Estate,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
450948,Vallards Lane Estate,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
450948,Vallards Lane Estate,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
450948,Vallards Lane Estate,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
450948,Vallards Lane Estate,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
450948,Vallards Lane Estate,2023-06-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
450948,Vallards Lane Estate,2023-06-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
450948,Vallards Lane Estate,2023-06-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
450948,Vallards Lane Estate,2023-06-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,12.51
450948,Vallards Lane Estate,2023-06-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,27.43
450948,Vallards Lane Estate,2023-06-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,6.25
450948,Vallards Lane Estate,2023-06-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,81.4
450948,Vallards Lane Estate,2023-06-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
450948,Vallards Lane Estate,2023-06-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
450948,Vallards Lane Estate,2023-06-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
450948,Vallards Lane Estate,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
450948,Vallards Lane Estate,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
450948,Vallards Lane Estate,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
450948,Vallards Lane Estate,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.91
450948,Vallards Lane Estate,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.99
450948,Vallards Lane Estate,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.37
450948,Vallards Lane Estate,2023-06-15T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
450948,Vallards Lane Estate,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
450948,Vallards Lane Estate,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.1
450948,Vallards Lane Estate,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
450948,Vallards Lane Estate,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
450948,Vallards Lane Estate,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
450948,Vallards Lane Estate,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
450948,Vallards Lane Estate,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.64
450948,Vallards Lane Estate,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.17
450948,Vallards Lane Estate,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.35
450948,Vallards Lane Estate,2023-06-15T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
450948,Vallards Lane Estate,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
450948,Vallards Lane Estate,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
450948,Vallards Lane Estate,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
450948,Vallards Lane Estate,2023-06-15T17:40:00.000+00:00,transformer,,Temperature,C,34.9
450948,Vallards Lane Estate,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
450948,Vallards Lane Estate,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
450948,Vallards Lane Estate,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
450948,Vallards Lane Estate,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
450948,Vallards Lane Estate,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
450948,Vallards Lane Estate,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
450948,Vallards Lane Estate,2023-06-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
450948,Vallards Lane Estate,2023-06-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
450948,Vallards Lane Estate,2023-06-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
450948,Vallards Lane Estate,2023-06-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,8.55
450948,Vallards Lane Estate,2023-06-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,17.16
450948,Vallards Lane Estate,2023-06-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,5.72
450948,Vallards Lane Estate,2023-06-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
450948,Vallards Lane Estate,2023-06-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
450948,Vallards Lane Estate,2023-06-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
450948,Vallards Lane Estate,2023-06-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
450948,Vallards Lane Estate,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
450948,Vallards Lane Estate,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
450948,Vallards Lane Estate,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
450948,Vallards Lane Estate,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.02
450948,Vallards Lane Estate,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.57
450948,Vallards Lane Estate,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.53
450948,Vallards Lane Estate,2023-06-15T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
450948,Vallards Lane Estate,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
450948,Vallards Lane Estate,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.6
450948,Vallards Lane Estate,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
450948,Vallards Lane Estate,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
450948,Vallards Lane Estate,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.06
450948,Vallards Lane Estate,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.06
450948,Vallards Lane Estate,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.22
450948,Vallards Lane Estate,2023-06-15T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,54.6
450948,Vallards Lane Estate,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
450948,Vallards Lane Estate,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.8
450948,Vallards Lane Estate,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
450948,Vallards Lane Estate,2023-06-15T17:30:00.000+00:00,transformer,,Temperature,C,34.9
450948,Vallards Lane Estate,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
450948,Vallards Lane Estate,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
450948,Vallards Lane Estate,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
450948,Vallards Lane Estate,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
450948,Vallards Lane Estate,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
450948,Vallards Lane Estate,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
450948,Vallards Lane Estate,2023-06-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
450948,Vallards Lane Estate,2023-06-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
450948,Vallards Lane Estate,2023-06-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
450948,Vallards Lane Estate,2023-06-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,11.08
450948,Vallards Lane Estate,2023-06-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,25.62
450948,Vallards Lane Estate,2023-06-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,5.75
450948,Vallards Lane Estate,2023-06-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,75.7
450948,Vallards Lane Estate,2023-06-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
450948,Vallards Lane Estate,2023-06-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
450948,Vallards Lane Estate,2023-06-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
450948,Vallards Lane Estate,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
450948,Vallards Lane Estate,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
450948,Vallards Lane Estate,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.73
450948,Vallards Lane Estate,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.79
450948,Vallards Lane Estate,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.16
450948,Vallards Lane Estate,2023-06-15T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
450948,Vallards Lane Estate,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
450948,Vallards Lane Estate,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.9
450948,Vallards Lane Estate,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
450948,Vallards Lane Estate,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
450948,Vallards Lane Estate,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
450948,Vallards Lane Estate,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
450948,Vallards Lane Estate,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.92
450948,Vallards Lane Estate,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.65
450948,Vallards Lane Estate,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
450948,Vallards Lane Estate,2023-06-15T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
450948,Vallards Lane Estate,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
450948,Vallards Lane Estate,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.5
450948,Vallards Lane Estate,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
450948,Vallards Lane Estate,2023-06-15T17:20:00.000+00:00,transformer,,Temperature,C,35.0
450948,Vallards Lane Estate,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
450948,Vallards Lane Estate,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
450948,Vallards Lane Estate,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
450948,Vallards Lane Estate,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
450948,Vallards Lane Estate,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
450948,Vallards Lane Estate,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
450948,Vallards Lane Estate,2023-06-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
450948,Vallards Lane Estate,2023-06-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
450948,Vallards Lane Estate,2023-06-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
450948,Vallards Lane Estate,2023-06-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,11.65
450948,Vallards Lane Estate,2023-06-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,19.44
450948,Vallards Lane Estate,2023-06-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,7.08
450948,Vallards Lane Estate,2023-06-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
450948,Vallards Lane Estate,2023-06-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
450948,Vallards Lane Estate,2023-06-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
450948,Vallards Lane Estate,2023-06-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
450948,Vallards Lane Estate,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
450948,Vallards Lane Estate,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
450948,Vallards Lane Estate,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
450948,Vallards Lane Estate,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.65
450948,Vallards Lane Estate,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.93
450948,Vallards Lane Estate,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.41
450948,Vallards Lane Estate,2023-06-15T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
450948,Vallards Lane Estate,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
450948,Vallards Lane Estate,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.3
450948,Vallards Lane Estate,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
450948,Vallards Lane Estate,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
450948,Vallards Lane Estate,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
450948,Vallards Lane Estate,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.25
450948,Vallards Lane Estate,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.33
450948,Vallards Lane Estate,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
450948,Vallards Lane Estate,2023-06-15T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
450948,Vallards Lane Estate,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.5
450948,Vallards Lane Estate,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
450948,Vallards Lane Estate,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
450948,Vallards Lane Estate,2023-06-15T17:10:00.000+00:00,transformer,,Temperature,C,35.0
450948,Vallards Lane Estate,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
450948,Vallards Lane Estate,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
450948,Vallards Lane Estate,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
450948,Vallards Lane Estate,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
450948,Vallards Lane Estate,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
450948,Vallards Lane Estate,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
450948,Vallards Lane Estate,2023-06-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
450948,Vallards Lane Estate,2023-06-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
450948,Vallards Lane Estate,2023-06-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
450948,Vallards Lane Estate,2023-06-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,13.9
450948,Vallards Lane Estate,2023-06-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,18.26
450948,Vallards Lane Estate,2023-06-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,8.98
450948,Vallards Lane Estate,2023-06-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
450948,Vallards Lane Estate,2023-06-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
450948,Vallards Lane Estate,2023-06-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
450948,Vallards Lane Estate,2023-06-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
450948,Vallards Lane Estate,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
450948,Vallards Lane Estate,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
450948,Vallards Lane Estate,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.54
450948,Vallards Lane Estate,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.57
450948,Vallards Lane Estate,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.81
450948,Vallards Lane Estate,2023-06-15T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
450948,Vallards Lane Estate,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
450948,Vallards Lane Estate,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.8
450948,Vallards Lane Estate,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
450948,Vallards Lane Estate,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
450948,Vallards Lane Estate,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
450948,Vallards Lane Estate,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
450948,Vallards Lane Estate,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.04
450948,Vallards Lane Estate,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.16
450948,Vallards Lane Estate,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
450948,Vallards Lane Estate,2023-06-15T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
450948,Vallards Lane Estate,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
450948,Vallards Lane Estate,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.4
450948,Vallards Lane Estate,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
450948,Vallards Lane Estate,2023-06-15T17:00:00.000+00:00,transformer,,Temperature,C,35.1
450948,Vallards Lane Estate,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
450948,Vallards Lane Estate,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
450948,Vallards Lane Estate,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
450948,Vallards Lane Estate,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
450948,Vallards Lane Estate,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
450948,Vallards Lane Estate,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
450948,Vallards Lane Estate,2023-06-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
450948,Vallards Lane Estate,2023-06-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
450948,Vallards Lane Estate,2023-06-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
450948,Vallards Lane Estate,2023-06-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,9.58
450948,Vallards Lane Estate,2023-06-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.73
450948,Vallards Lane Estate,2023-06-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,6.77
450948,Vallards Lane Estate,2023-06-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
450948,Vallards Lane Estate,2023-06-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
450948,Vallards Lane Estate,2023-06-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
450948,Vallards Lane Estate,2023-06-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
450948,Vallards Lane Estate,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
450948,Vallards Lane Estate,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
450948,Vallards Lane Estate,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.87
450948,Vallards Lane Estate,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.58
450948,Vallards Lane Estate,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.51
450948,Vallards Lane Estate,2023-06-15T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
450948,Vallards Lane Estate,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
450948,Vallards Lane Estate,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.5
450948,Vallards Lane Estate,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
450948,Vallards Lane Estate,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
450948,Vallards Lane Estate,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
450948,Vallards Lane Estate,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
450948,Vallards Lane Estate,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.2
450948,Vallards Lane Estate,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.15
450948,Vallards Lane Estate,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.21
450948,Vallards Lane Estate,2023-06-15T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
450948,Vallards Lane Estate,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
450948,Vallards Lane Estate,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
450948,Vallards Lane Estate,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
450948,Vallards Lane Estate,2023-06-15T16:50:00.000+00:00,transformer,,Temperature,C,35.1
450948,Vallards Lane Estate,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
450948,Vallards Lane Estate,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
450948,Vallards Lane Estate,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
450948,Vallards Lane Estate,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
450948,Vallards Lane Estate,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
450948,Vallards Lane Estate,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
450948,Vallards Lane Estate,2023-06-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
450948,Vallards Lane Estate,2023-06-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
450948,Vallards Lane Estate,2023-06-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
450948,Vallards Lane Estate,2023-06-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,12.06
450948,Vallards Lane Estate,2023-06-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,13.73
450948,Vallards Lane Estate,2023-06-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,7.3
450948,Vallards Lane Estate,2023-06-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
450948,Vallards Lane Estate,2023-06-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
450948,Vallards Lane Estate,2023-06-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
450948,Vallards Lane Estate,2023-06-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
450948,Vallards Lane Estate,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
450948,Vallards Lane Estate,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
450948,Vallards Lane Estate,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
450948,Vallards Lane Estate,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.61
450948,Vallards Lane Estate,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.85
450948,Vallards Lane Estate,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.74
450948,Vallards Lane Estate,2023-06-15T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
450948,Vallards Lane Estate,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
450948,Vallards Lane Estate,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.1
450948,Vallards Lane Estate,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
450948,Vallards Lane Estate,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
450948,Vallards Lane Estate,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
450948,Vallards Lane Estate,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.68
450948,Vallards Lane Estate,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.98
450948,Vallards Lane Estate,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
450948,Vallards Lane Estate,2023-06-15T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
450948,Vallards Lane Estate,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
450948,Vallards Lane Estate,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
450948,Vallards Lane Estate,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
450948,Vallards Lane Estate,2023-06-15T16:40:00.000+00:00,transformer,,Temperature,C,35.1
450948,Vallards Lane Estate,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
450948,Vallards Lane Estate,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
450948,Vallards Lane Estate,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
450948,Vallards Lane Estate,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
450948,Vallards Lane Estate,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
450948,Vallards Lane Estate,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
450948,Vallards Lane Estate,2023-06-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
450948,Vallards Lane Estate,2023-06-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
450948,Vallards Lane Estate,2023-06-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
450948,Vallards Lane Estate,2023-06-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,12.29
450948,Vallards Lane Estate,2023-06-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,12.83
450948,Vallards Lane Estate,2023-06-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,7.92
450948,Vallards Lane Estate,2023-06-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
450948,Vallards Lane Estate,2023-06-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
450948,Vallards Lane Estate,2023-06-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
450948,Vallards Lane Estate,2023-06-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
450948,Vallards Lane Estate,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
450948,Vallards Lane Estate,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
450948,Vallards Lane Estate,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
450948,Vallards Lane Estate,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.42
450948,Vallards Lane Estate,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.97
450948,Vallards Lane Estate,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.97
450948,Vallards Lane Estate,2023-06-15T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
450948,Vallards Lane Estate,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.9
450948,Vallards Lane Estate,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
450948,Vallards Lane Estate,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
450948,Vallards Lane Estate,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
450948,Vallards Lane Estate,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
450948,Vallards Lane Estate,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.07
450948,Vallards Lane Estate,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.5
450948,Vallards Lane Estate,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.66
450948,Vallards Lane Estate,2023-06-15T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
450948,Vallards Lane Estate,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
450948,Vallards Lane Estate,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
450948,Vallards Lane Estate,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
450948,Vallards Lane Estate,2023-06-15T16:30:00.000+00:00,transformer,,Temperature,C,35.2
450948,Vallards Lane Estate,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
450948,Vallards Lane Estate,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
450948,Vallards Lane Estate,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
450948,Vallards Lane Estate,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
450948,Vallards Lane Estate,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
450948,Vallards Lane Estate,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
450948,Vallards Lane Estate,2023-06-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
450948,Vallards Lane Estate,2023-06-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
450948,Vallards Lane Estate,2023-06-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
450948,Vallards Lane Estate,2023-06-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.49
450948,Vallards Lane Estate,2023-06-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,11.48
450948,Vallards Lane Estate,2023-06-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,4.3
450948,Vallards Lane Estate,2023-06-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
450948,Vallards Lane Estate,2023-06-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
450948,Vallards Lane Estate,2023-06-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
450948,Vallards Lane Estate,2023-06-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
450948,Vallards Lane Estate,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
450948,Vallards Lane Estate,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
450948,Vallards Lane Estate,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
450948,Vallards Lane Estate,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.05
450948,Vallards Lane Estate,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.24
450948,Vallards Lane Estate,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.16
450948,Vallards Lane Estate,2023-06-15T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
450948,Vallards Lane Estate,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.3
450948,Vallards Lane Estate,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
450948,Vallards Lane Estate,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
450948,Vallards Lane Estate,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
450948,Vallards Lane Estate,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
450948,Vallards Lane Estate,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
450948,Vallards Lane Estate,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.12
450948,Vallards Lane Estate,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
450948,Vallards Lane Estate,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.81
450948,Vallards Lane Estate,2023-06-15T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
450948,Vallards Lane Estate,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
450948,Vallards Lane Estate,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
450948,Vallards Lane Estate,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
450948,Vallards Lane Estate,2023-06-15T16:20:00.000+00:00,transformer,,Temperature,C,35.2
450948,Vallards Lane Estate,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
450948,Vallards Lane Estate,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
450948,Vallards Lane Estate,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
450948,Vallards Lane Estate,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
450948,Vallards Lane Estate,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
450948,Vallards Lane Estate,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
450948,Vallards Lane Estate,2023-06-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
450948,Vallards Lane Estate,2023-06-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
450948,Vallards Lane Estate,2023-06-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
450948,Vallards Lane Estate,2023-06-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,15.16
450948,Vallards Lane Estate,2023-06-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,8.47
450948,Vallards Lane Estate,2023-06-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,3.35
450948,Vallards Lane Estate,2023-06-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
450948,Vallards Lane Estate,2023-06-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
450948,Vallards Lane Estate,2023-06-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
450948,Vallards Lane Estate,2023-06-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
450948,Vallards Lane Estate,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
450948,Vallards Lane Estate,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
450948,Vallards Lane Estate,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.62
450948,Vallards Lane Estate,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.01
450948,Vallards Lane Estate,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.0
450948,Vallards Lane Estate,2023-06-15T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
450948,Vallards Lane Estate,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
450948,Vallards Lane Estate,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.8
450948,Vallards Lane Estate,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
450948,Vallards Lane Estate,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
450948,Vallards Lane Estate,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
450948,Vallards Lane Estate,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.77
450948,Vallards Lane Estate,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.28
450948,Vallards Lane Estate,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.87
450948,Vallards Lane Estate,2023-06-15T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.3
450948,Vallards Lane Estate,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
450948,Vallards Lane Estate,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
450948,Vallards Lane Estate,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
450948,Vallards Lane Estate,2023-06-15T16:10:00.000+00:00,transformer,,Temperature,C,35.3
450948,Vallards Lane Estate,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
450948,Vallards Lane Estate,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
450948,Vallards Lane Estate,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
450948,Vallards Lane Estate,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
450948,Vallards Lane Estate,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
450948,Vallards Lane Estate,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
450948,Vallards Lane Estate,2023-06-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
450948,Vallards Lane Estate,2023-06-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
450948,Vallards Lane Estate,2023-06-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
450948,Vallards Lane Estate,2023-06-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,10.39
450948,Vallards Lane Estate,2023-06-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.28
450948,Vallards Lane Estate,2023-06-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,7.13
450948,Vallards Lane Estate,2023-06-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
450948,Vallards Lane Estate,2023-06-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
450948,Vallards Lane Estate,2023-06-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
450948,Vallards Lane Estate,2023-06-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
450948,Vallards Lane Estate,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
450948,Vallards Lane Estate,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
450948,Vallards Lane Estate,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
450948,Vallards Lane Estate,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
450948,Vallards Lane Estate,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.68
450948,Vallards Lane Estate,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
450948,Vallards Lane Estate,2023-06-15T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
450948,Vallards Lane Estate,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
450948,Vallards Lane Estate,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
450948,Vallards Lane Estate,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
450948,Vallards Lane Estate,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
450948,Vallards Lane Estate,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
450948,Vallards Lane Estate,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.31
450948,Vallards Lane Estate,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
450948,Vallards Lane Estate,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.56
450948,Vallards Lane Estate,2023-06-15T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
450948,Vallards Lane Estate,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
450948,Vallards Lane Estate,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
450948,Vallards Lane Estate,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
450948,Vallards Lane Estate,2023-06-15T16:00:00.000+00:00,transformer,,Temperature,C,35.2
450948,Vallards Lane Estate,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
450948,Vallards Lane Estate,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
450948,Vallards Lane Estate,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
450948,Vallards Lane Estate,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
450948,Vallards Lane Estate,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
450948,Vallards Lane Estate,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
450948,Vallards Lane Estate,2023-06-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
450948,Vallards Lane Estate,2023-06-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
450948,Vallards Lane Estate,2023-06-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
450948,Vallards Lane Estate,2023-06-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,6.09
450948,Vallards Lane Estate,2023-06-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,5.62
450948,Vallards Lane Estate,2023-06-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,1.96
450948,Vallards Lane Estate,2023-06-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,30.4
450948,Vallards Lane Estate,2023-06-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
450948,Vallards Lane Estate,2023-06-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
450948,Vallards Lane Estate,2023-06-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
450948,Vallards Lane Estate,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
450948,Vallards Lane Estate,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
450948,Vallards Lane Estate,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.35
450948,Vallards Lane Estate,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.92
450948,Vallards Lane Estate,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.22
450948,Vallards Lane Estate,2023-06-15T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
450948,Vallards Lane Estate,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
450948,Vallards Lane Estate,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
450948,Vallards Lane Estate,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
450948,Vallards Lane Estate,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
450948,Vallards Lane Estate,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
450948,Vallards Lane Estate,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
450948,Vallards Lane Estate,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.84
450948,Vallards Lane Estate,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
