Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.09
450948,Vallards Lane Estate,2023-06-15T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
450948,Vallards Lane Estate,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
450948,Vallards Lane Estate,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
450948,Vallards Lane Estate,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
450948,Vallards Lane Estate,2023-06-15T15:50:00.000+00:00,transformer,,Temperature,C,35.2
450948,Vallards Lane Estate,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
450948,Vallards Lane Estate,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
450948,Vallards Lane Estate,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
450948,Vallards Lane Estate,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
450948,Vallards Lane Estate,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
450948,Vallards Lane Estate,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
450948,Vallards Lane Estate,2023-06-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
450948,Vallards Lane Estate,2023-06-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
450948,Vallards Lane Estate,2023-06-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
450948,Vallards Lane Estate,2023-06-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,5.19
450948,Vallards Lane Estate,2023-06-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,8.34
450948,Vallards Lane Estate,2023-06-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,4.13
450948,Vallards Lane Estate,2023-06-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
450948,Vallards Lane Estate,2023-06-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
450948,Vallards Lane Estate,2023-06-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
450948,Vallards Lane Estate,2023-06-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
450948,Vallards Lane Estate,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
450948,Vallards Lane Estate,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
450948,Vallards Lane Estate,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
450948,Vallards Lane Estate,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
450948,Vallards Lane Estate,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.66
450948,Vallards Lane Estate,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.47
450948,Vallards Lane Estate,2023-06-15T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
450948,Vallards Lane Estate,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
450948,Vallards Lane Estate,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
450948,Vallards Lane Estate,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
450948,Vallards Lane Estate,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
450948,Vallards Lane Estate,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
450948,Vallards Lane Estate,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
450948,Vallards Lane Estate,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
450948,Vallards Lane Estate,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
450948,Vallards Lane Estate,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
450948,Vallards Lane Estate,2023-06-15T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
450948,Vallards Lane Estate,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
450948,Vallards Lane Estate,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
450948,Vallards Lane Estate,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
450948,Vallards Lane Estate,2023-06-15T15:40:00.000+00:00,transformer,,Temperature,C,35.1
450948,Vallards Lane Estate,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
450948,Vallards Lane Estate,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
450948,Vallards Lane Estate,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
450948,Vallards Lane Estate,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
450948,Vallards Lane Estate,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
450948,Vallards Lane Estate,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
450948,Vallards Lane Estate,2023-06-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
450948,Vallards Lane Estate,2023-06-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
450948,Vallards Lane Estate,2023-06-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
450948,Vallards Lane Estate,2023-06-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,5.17
450948,Vallards Lane Estate,2023-06-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,11.08
450948,Vallards Lane Estate,2023-06-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,4.4
450948,Vallards Lane Estate,2023-06-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,42.1
450948,Vallards Lane Estate,2023-06-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
450948,Vallards Lane Estate,2023-06-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
450948,Vallards Lane Estate,2023-06-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
450948,Vallards Lane Estate,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
450948,Vallards Lane Estate,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
450948,Vallards Lane Estate,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
450948,Vallards Lane Estate,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.42
450948,Vallards Lane Estate,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
450948,Vallards Lane Estate,2023-06-15T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
450948,Vallards Lane Estate,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
450948,Vallards Lane Estate,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
450948,Vallards Lane Estate,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
450948,Vallards Lane Estate,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
450948,Vallards Lane Estate,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
450948,Vallards Lane Estate,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
450948,Vallards Lane Estate,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.47
450948,Vallards Lane Estate,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
450948,Vallards Lane Estate,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.36
450948,Vallards Lane Estate,2023-06-15T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
450948,Vallards Lane Estate,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
450948,Vallards Lane Estate,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
450948,Vallards Lane Estate,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
450948,Vallards Lane Estate,2023-06-15T15:30:00.000+00:00,transformer,,Temperature,C,35.1
450948,Vallards Lane Estate,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
450948,Vallards Lane Estate,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
450948,Vallards Lane Estate,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
450948,Vallards Lane Estate,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
450948,Vallards Lane Estate,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
450948,Vallards Lane Estate,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
450948,Vallards Lane Estate,2023-06-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
450948,Vallards Lane Estate,2023-06-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
450948,Vallards Lane Estate,2023-06-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
450948,Vallards Lane Estate,2023-06-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,9.47
450948,Vallards Lane Estate,2023-06-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,9.04
450948,Vallards Lane Estate,2023-06-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,1.91
450948,Vallards Lane Estate,2023-06-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
450948,Vallards Lane Estate,2023-06-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
450948,Vallards Lane Estate,2023-06-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
450948,Vallards Lane Estate,2023-06-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
450948,Vallards Lane Estate,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
450948,Vallards Lane Estate,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
450948,Vallards Lane Estate,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
450948,Vallards Lane Estate,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.59
450948,Vallards Lane Estate,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
450948,Vallards Lane Estate,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
450948,Vallards Lane Estate,2023-06-15T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
450948,Vallards Lane Estate,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
450948,Vallards Lane Estate,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
450948,Vallards Lane Estate,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
450948,Vallards Lane Estate,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
450948,Vallards Lane Estate,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
450948,Vallards Lane Estate,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
450948,Vallards Lane Estate,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
450948,Vallards Lane Estate,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.63
450948,Vallards Lane Estate,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
450948,Vallards Lane Estate,2023-06-15T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
450948,Vallards Lane Estate,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
450948,Vallards Lane Estate,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
450948,Vallards Lane Estate,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
450948,Vallards Lane Estate,2023-06-15T15:20:00.000+00:00,transformer,,Temperature,C,35.0
450948,Vallards Lane Estate,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
450948,Vallards Lane Estate,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
450948,Vallards Lane Estate,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
450948,Vallards Lane Estate,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
450948,Vallards Lane Estate,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
450948,Vallards Lane Estate,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
450948,Vallards Lane Estate,2023-06-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
450948,Vallards Lane Estate,2023-06-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
450948,Vallards Lane Estate,2023-06-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-06-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,5.86
450948,Vallards Lane Estate,2023-06-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,2.05
450948,Vallards Lane Estate,2023-06-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,1.8
450948,Vallards Lane Estate,2023-06-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,27.9
450948,Vallards Lane Estate,2023-06-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
450948,Vallards Lane Estate,2023-06-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
450948,Vallards Lane Estate,2023-06-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
450948,Vallards Lane Estate,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
450948,Vallards Lane Estate,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
450948,Vallards Lane Estate,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
450948,Vallards Lane Estate,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
450948,Vallards Lane Estate,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
450948,Vallards Lane Estate,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
450948,Vallards Lane Estate,2023-06-15T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
450948,Vallards Lane Estate,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
450948,Vallards Lane Estate,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
450948,Vallards Lane Estate,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
450948,Vallards Lane Estate,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
450948,Vallards Lane Estate,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
450948,Vallards Lane Estate,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
450948,Vallards Lane Estate,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
450948,Vallards Lane Estate,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
450948,Vallards Lane Estate,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.32
450948,Vallards Lane Estate,2023-06-15T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
450948,Vallards Lane Estate,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
450948,Vallards Lane Estate,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
450948,Vallards Lane Estate,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
450948,Vallards Lane Estate,2023-06-15T15:10:00.000+00:00,transformer,,Temperature,C,35.0
450948,Vallards Lane Estate,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
450948,Vallards Lane Estate,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
450948,Vallards Lane Estate,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
450948,Vallards Lane Estate,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
450948,Vallards Lane Estate,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
450948,Vallards Lane Estate,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
450948,Vallards Lane Estate,2023-06-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
450948,Vallards Lane Estate,2023-06-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
450948,Vallards Lane Estate,2023-06-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
450948,Vallards Lane Estate,2023-06-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,3.24
450948,Vallards Lane Estate,2023-06-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,2.73
450948,Vallards Lane Estate,2023-06-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,1.48
450948,Vallards Lane Estate,2023-06-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,25.8
450948,Vallards Lane Estate,2023-06-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
450948,Vallards Lane Estate,2023-06-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
450948,Vallards Lane Estate,2023-06-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.2
450948,Vallards Lane Estate,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
450948,Vallards Lane Estate,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
450948,Vallards Lane Estate,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
450948,Vallards Lane Estate,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.63
450948,Vallards Lane Estate,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.83
450948,Vallards Lane Estate,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
450948,Vallards Lane Estate,2023-06-15T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
450948,Vallards Lane Estate,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
450948,Vallards Lane Estate,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
450948,Vallards Lane Estate,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
450948,Vallards Lane Estate,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
450948,Vallards Lane Estate,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
450948,Vallards Lane Estate,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
450948,Vallards Lane Estate,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.33
450948,Vallards Lane Estate,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
450948,Vallards Lane Estate,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.25
450948,Vallards Lane Estate,2023-06-15T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
450948,Vallards Lane Estate,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
450948,Vallards Lane Estate,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
450948,Vallards Lane Estate,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
450948,Vallards Lane Estate,2023-06-15T15:00:00.000+00:00,transformer,,Temperature,C,34.9
450948,Vallards Lane Estate,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
450948,Vallards Lane Estate,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
450948,Vallards Lane Estate,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
450948,Vallards Lane Estate,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
450948,Vallards Lane Estate,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
450948,Vallards Lane Estate,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
450948,Vallards Lane Estate,2023-06-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
450948,Vallards Lane Estate,2023-06-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
450948,Vallards Lane Estate,2023-06-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
450948,Vallards Lane Estate,2023-06-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.3
450948,Vallards Lane Estate,2023-06-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,4.65
450948,Vallards Lane Estate,2023-06-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,1.2
450948,Vallards Lane Estate,2023-06-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
450948,Vallards Lane Estate,2023-06-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
450948,Vallards Lane Estate,2023-06-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
450948,Vallards Lane Estate,2023-06-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.3
450948,Vallards Lane Estate,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
450948,Vallards Lane Estate,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
450948,Vallards Lane Estate,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.85
450948,Vallards Lane Estate,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.92
450948,Vallards Lane Estate,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.43
450948,Vallards Lane Estate,2023-06-15T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
450948,Vallards Lane Estate,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
450948,Vallards Lane Estate,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
450948,Vallards Lane Estate,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
450948,Vallards Lane Estate,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
450948,Vallards Lane Estate,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
450948,Vallards Lane Estate,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
450948,Vallards Lane Estate,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.79
450948,Vallards Lane Estate,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.45
450948,Vallards Lane Estate,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.32
450948,Vallards Lane Estate,2023-06-15T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
450948,Vallards Lane Estate,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
450948,Vallards Lane Estate,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
450948,Vallards Lane Estate,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
450948,Vallards Lane Estate,2023-06-15T14:50:00.000+00:00,transformer,,Temperature,C,34.8
450948,Vallards Lane Estate,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
450948,Vallards Lane Estate,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
450948,Vallards Lane Estate,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
450948,Vallards Lane Estate,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
450948,Vallards Lane Estate,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
450948,Vallards Lane Estate,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.15
450948,Vallards Lane Estate,2023-06-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
450948,Vallards Lane Estate,2023-06-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
450948,Vallards Lane Estate,2023-06-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
450948,Vallards Lane Estate,2023-06-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.06
450948,Vallards Lane Estate,2023-06-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,0.46
450948,Vallards Lane Estate,2023-06-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,1.11
450948,Vallards Lane Estate,2023-06-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,27.5
450948,Vallards Lane Estate,2023-06-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
450948,Vallards Lane Estate,2023-06-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
450948,Vallards Lane Estate,2023-06-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,9.7
450948,Vallards Lane Estate,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
450948,Vallards Lane Estate,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
450948,Vallards Lane Estate,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
450948,Vallards Lane Estate,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.83
450948,Vallards Lane Estate,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
450948,Vallards Lane Estate,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.72
450948,Vallards Lane Estate,2023-06-15T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
450948,Vallards Lane Estate,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
450948,Vallards Lane Estate,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
450948,Vallards Lane Estate,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
450948,Vallards Lane Estate,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
450948,Vallards Lane Estate,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
450948,Vallards Lane Estate,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
450948,Vallards Lane Estate,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
450948,Vallards Lane Estate,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.2
450948,Vallards Lane Estate,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.29
450948,Vallards Lane Estate,2023-06-15T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
450948,Vallards Lane Estate,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
450948,Vallards Lane Estate,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
450948,Vallards Lane Estate,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
450948,Vallards Lane Estate,2023-06-15T14:40:00.000+00:00,transformer,,Temperature,C,34.7
450948,Vallards Lane Estate,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
450948,Vallards Lane Estate,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
450948,Vallards Lane Estate,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
450948,Vallards Lane Estate,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
450948,Vallards Lane Estate,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
450948,Vallards Lane Estate,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
450948,Vallards Lane Estate,2023-06-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
450948,Vallards Lane Estate,2023-06-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
450948,Vallards Lane Estate,2023-06-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
450948,Vallards Lane Estate,2023-06-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.89
450948,Vallards Lane Estate,2023-06-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,1.82
450948,Vallards Lane Estate,2023-06-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,2.42
450948,Vallards Lane Estate,2023-06-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,35.5
450948,Vallards Lane Estate,2023-06-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
450948,Vallards Lane Estate,2023-06-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
450948,Vallards Lane Estate,2023-06-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
450948,Vallards Lane Estate,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
450948,Vallards Lane Estate,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
450948,Vallards Lane Estate,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.04
450948,Vallards Lane Estate,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.57
450948,Vallards Lane Estate,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.27
450948,Vallards Lane Estate,2023-06-15T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.3
450948,Vallards Lane Estate,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
450948,Vallards Lane Estate,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
450948,Vallards Lane Estate,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
450948,Vallards Lane Estate,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
450948,Vallards Lane Estate,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
450948,Vallards Lane Estate,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.01
450948,Vallards Lane Estate,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.65
450948,Vallards Lane Estate,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.51
450948,Vallards Lane Estate,2023-06-15T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
450948,Vallards Lane Estate,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
450948,Vallards Lane Estate,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
450948,Vallards Lane Estate,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
450948,Vallards Lane Estate,2023-06-15T14:30:00.000+00:00,transformer,,Temperature,C,34.6
450948,Vallards Lane Estate,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
450948,Vallards Lane Estate,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
450948,Vallards Lane Estate,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
450948,Vallards Lane Estate,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
450948,Vallards Lane Estate,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
450948,Vallards Lane Estate,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
450948,Vallards Lane Estate,2023-06-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
450948,Vallards Lane Estate,2023-06-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
450948,Vallards Lane Estate,2023-06-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
450948,Vallards Lane Estate,2023-06-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.02
450948,Vallards Lane Estate,2023-06-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,2.92
450948,Vallards Lane Estate,2023-06-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,3.77
450948,Vallards Lane Estate,2023-06-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
450948,Vallards Lane Estate,2023-06-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
450948,Vallards Lane Estate,2023-06-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
450948,Vallards Lane Estate,2023-06-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
450948,Vallards Lane Estate,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
450948,Vallards Lane Estate,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
450948,Vallards Lane Estate,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
450948,Vallards Lane Estate,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.46
450948,Vallards Lane Estate,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.45
450948,Vallards Lane Estate,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
450948,Vallards Lane Estate,2023-06-15T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
450948,Vallards Lane Estate,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
450948,Vallards Lane Estate,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
450948,Vallards Lane Estate,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
450948,Vallards Lane Estate,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
450948,Vallards Lane Estate,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
450948,Vallards Lane Estate,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
450948,Vallards Lane Estate,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.46
450948,Vallards Lane Estate,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.96
450948,Vallards Lane Estate,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.68
450948,Vallards Lane Estate,2023-06-15T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
450948,Vallards Lane Estate,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
450948,Vallards Lane Estate,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
450948,Vallards Lane Estate,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
450948,Vallards Lane Estate,2023-06-15T14:20:00.000+00:00,transformer,,Temperature,C,34.5
450948,Vallards Lane Estate,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
450948,Vallards Lane Estate,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
450948,Vallards Lane Estate,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
450948,Vallards Lane Estate,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
450948,Vallards Lane Estate,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
450948,Vallards Lane Estate,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
450948,Vallards Lane Estate,2023-06-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
450948,Vallards Lane Estate,2023-06-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
450948,Vallards Lane Estate,2023-06-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
450948,Vallards Lane Estate,2023-06-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.0
450948,Vallards Lane Estate,2023-06-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.41
450948,Vallards Lane Estate,2023-06-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,0.38
450948,Vallards Lane Estate,2023-06-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,28.2
450948,Vallards Lane Estate,2023-06-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
450948,Vallards Lane Estate,2023-06-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
450948,Vallards Lane Estate,2023-06-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,8.7
450948,Vallards Lane Estate,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
450948,Vallards Lane Estate,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
450948,Vallards Lane Estate,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.68
450948,Vallards Lane Estate,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.59
450948,Vallards Lane Estate,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.64
450948,Vallards Lane Estate,2023-06-15T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
450948,Vallards Lane Estate,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
450948,Vallards Lane Estate,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
450948,Vallards Lane Estate,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
450948,Vallards Lane Estate,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
450948,Vallards Lane Estate,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
450948,Vallards Lane Estate,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
450948,Vallards Lane Estate,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.74
450948,Vallards Lane Estate,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
450948,Vallards Lane Estate,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.47
450948,Vallards Lane Estate,2023-06-15T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
450948,Vallards Lane Estate,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
450948,Vallards Lane Estate,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
450948,Vallards Lane Estate,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
450948,Vallards Lane Estate,2023-06-15T14:10:00.000+00:00,transformer,,Temperature,C,34.4
450948,Vallards Lane Estate,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
450948,Vallards Lane Estate,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
450948,Vallards Lane Estate,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
450948,Vallards Lane Estate,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
450948,Vallards Lane Estate,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
450948,Vallards Lane Estate,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.57
450948,Vallards Lane Estate,2023-06-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
450948,Vallards Lane Estate,2023-06-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
450948,Vallards Lane Estate,2023-06-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
450948,Vallards Lane Estate,2023-06-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.41
450948,Vallards Lane Estate,2023-06-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,1.55
450948,Vallards Lane Estate,2023-06-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,1.17
450948,Vallards Lane Estate,2023-06-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
450948,Vallards Lane Estate,2023-06-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
450948,Vallards Lane Estate,2023-06-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
450948,Vallards Lane Estate,2023-06-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.7
450948,Vallards Lane Estate,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
450948,Vallards Lane Estate,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
450948,Vallards Lane Estate,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
450948,Vallards Lane Estate,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.29
450948,Vallards Lane Estate,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.83
450948,Vallards Lane Estate,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
450948,Vallards Lane Estate,2023-06-15T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
450948,Vallards Lane Estate,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
450948,Vallards Lane Estate,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
450948,Vallards Lane Estate,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
450948,Vallards Lane Estate,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
450948,Vallards Lane Estate,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
450948,Vallards Lane Estate,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
450948,Vallards Lane Estate,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.04
450948,Vallards Lane Estate,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.07
450948,Vallards Lane Estate,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.81
450948,Vallards Lane Estate,2023-06-15T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
450948,Vallards Lane Estate,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
450948,Vallards Lane Estate,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
450948,Vallards Lane Estate,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
450948,Vallards Lane Estate,2023-06-15T14:00:00.000+00:00,transformer,,Temperature,C,34.3
450948,Vallards Lane Estate,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
450948,Vallards Lane Estate,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
450948,Vallards Lane Estate,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
450948,Vallards Lane Estate,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
450948,Vallards Lane Estate,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
450948,Vallards Lane Estate,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.97
450948,Vallards Lane Estate,2023-06-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
450948,Vallards Lane Estate,2023-06-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
450948,Vallards Lane Estate,2023-06-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
450948,Vallards Lane Estate,2023-06-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.34
450948,Vallards Lane Estate,2023-06-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.89
450948,Vallards Lane Estate,2023-06-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.33
450948,Vallards Lane Estate,2023-06-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,28.5
450948,Vallards Lane Estate,2023-06-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
450948,Vallards Lane Estate,2023-06-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
450948,Vallards Lane Estate,2023-06-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,9.7
450948,Vallards Lane Estate,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
450948,Vallards Lane Estate,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
450948,Vallards Lane Estate,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
450948,Vallards Lane Estate,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.83
450948,Vallards Lane Estate,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.13
450948,Vallards Lane Estate,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.36
450948,Vallards Lane Estate,2023-06-15T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
450948,Vallards Lane Estate,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
450948,Vallards Lane Estate,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
450948,Vallards Lane Estate,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
450948,Vallards Lane Estate,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
450948,Vallards Lane Estate,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
450948,Vallards Lane Estate,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
450948,Vallards Lane Estate,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.74
450948,Vallards Lane Estate,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.84
450948,Vallards Lane Estate,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.02
450948,Vallards Lane Estate,2023-06-15T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
450948,Vallards Lane Estate,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
450948,Vallards Lane Estate,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
450948,Vallards Lane Estate,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
450948,Vallards Lane Estate,2023-06-15T13:50:00.000+00:00,transformer,,Temperature,C,34.3
450948,Vallards Lane Estate,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
450948,Vallards Lane Estate,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
450948,Vallards Lane Estate,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
450948,Vallards Lane Estate,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
450948,Vallards Lane Estate,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
450948,Vallards Lane Estate,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.19
450948,Vallards Lane Estate,2023-06-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
450948,Vallards Lane Estate,2023-06-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
450948,Vallards Lane Estate,2023-06-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
450948,Vallards Lane Estate,2023-06-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.56
450948,Vallards Lane Estate,2023-06-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.98
450948,Vallards Lane Estate,2023-06-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,0.34
450948,Vallards Lane Estate,2023-06-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
450948,Vallards Lane Estate,2023-06-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
450948,Vallards Lane Estate,2023-06-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
450948,Vallards Lane Estate,2023-06-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
450948,Vallards Lane Estate,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
450948,Vallards Lane Estate,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
450948,Vallards Lane Estate,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.55
450948,Vallards Lane Estate,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.03
450948,Vallards Lane Estate,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.2
450948,Vallards Lane Estate,2023-06-15T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
450948,Vallards Lane Estate,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
450948,Vallards Lane Estate,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
450948,Vallards Lane Estate,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
450948,Vallards Lane Estate,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
450948,Vallards Lane Estate,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
450948,Vallards Lane Estate,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
450948,Vallards Lane Estate,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
450948,Vallards Lane Estate,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.36
450948,Vallards Lane Estate,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.82
450948,Vallards Lane Estate,2023-06-15T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
450948,Vallards Lane Estate,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
450948,Vallards Lane Estate,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
450948,Vallards Lane Estate,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
450948,Vallards Lane Estate,2023-06-15T13:40:00.000+00:00,transformer,,Temperature,C,34.1
450948,Vallards Lane Estate,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
450948,Vallards Lane Estate,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
450948,Vallards Lane Estate,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
450948,Vallards Lane Estate,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
450948,Vallards Lane Estate,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
450948,Vallards Lane Estate,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
450948,Vallards Lane Estate,2023-06-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
450948,Vallards Lane Estate,2023-06-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
450948,Vallards Lane Estate,2023-06-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
450948,Vallards Lane Estate,2023-06-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.47
450948,Vallards Lane Estate,2023-06-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.39
450948,Vallards Lane Estate,2023-06-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,0.38
450948,Vallards Lane Estate,2023-06-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,29.2
450948,Vallards Lane Estate,2023-06-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
450948,Vallards Lane Estate,2023-06-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
450948,Vallards Lane Estate,2023-06-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.6
450948,Vallards Lane Estate,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
450948,Vallards Lane Estate,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
450948,Vallards Lane Estate,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.46
450948,Vallards Lane Estate,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.14
450948,Vallards Lane Estate,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.01
