Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-15T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
450948,Vallards Lane Estate,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
450948,Vallards Lane Estate,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
450948,Vallards Lane Estate,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
450948,Vallards Lane Estate,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
450948,Vallards Lane Estate,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
450948,Vallards Lane Estate,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
450948,Vallards Lane Estate,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.26
450948,Vallards Lane Estate,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.01
450948,Vallards Lane Estate,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.87
450948,Vallards Lane Estate,2023-06-15T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
450948,Vallards Lane Estate,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
450948,Vallards Lane Estate,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
450948,Vallards Lane Estate,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
450948,Vallards Lane Estate,2023-06-15T13:30:00.000+00:00,transformer,,Temperature,C,34.0
450948,Vallards Lane Estate,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
450948,Vallards Lane Estate,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
450948,Vallards Lane Estate,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
450948,Vallards Lane Estate,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
450948,Vallards Lane Estate,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
450948,Vallards Lane Estate,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
450948,Vallards Lane Estate,2023-06-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
450948,Vallards Lane Estate,2023-06-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
450948,Vallards Lane Estate,2023-06-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
450948,Vallards Lane Estate,2023-06-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.72
450948,Vallards Lane Estate,2023-06-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.88
450948,Vallards Lane Estate,2023-06-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,1.14
450948,Vallards Lane Estate,2023-06-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,37.1
450948,Vallards Lane Estate,2023-06-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
450948,Vallards Lane Estate,2023-06-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
450948,Vallards Lane Estate,2023-06-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
450948,Vallards Lane Estate,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
450948,Vallards Lane Estate,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
450948,Vallards Lane Estate,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
450948,Vallards Lane Estate,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.67
450948,Vallards Lane Estate,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.6
450948,Vallards Lane Estate,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.96
450948,Vallards Lane Estate,2023-06-15T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
450948,Vallards Lane Estate,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
450948,Vallards Lane Estate,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
450948,Vallards Lane Estate,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
450948,Vallards Lane Estate,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
450948,Vallards Lane Estate,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
450948,Vallards Lane Estate,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.01
450948,Vallards Lane Estate,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.75
450948,Vallards Lane Estate,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.03
450948,Vallards Lane Estate,2023-06-15T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
450948,Vallards Lane Estate,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
450948,Vallards Lane Estate,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
450948,Vallards Lane Estate,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
450948,Vallards Lane Estate,2023-06-15T13:20:00.000+00:00,transformer,,Temperature,C,33.8
450948,Vallards Lane Estate,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
450948,Vallards Lane Estate,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
450948,Vallards Lane Estate,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
450948,Vallards Lane Estate,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
450948,Vallards Lane Estate,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
450948,Vallards Lane Estate,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
450948,Vallards Lane Estate,2023-06-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
450948,Vallards Lane Estate,2023-06-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
450948,Vallards Lane Estate,2023-06-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
450948,Vallards Lane Estate,2023-06-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.68
450948,Vallards Lane Estate,2023-06-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.35
450948,Vallards Lane Estate,2023-06-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,0.93
450948,Vallards Lane Estate,2023-06-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,34.7
450948,Vallards Lane Estate,2023-06-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
450948,Vallards Lane Estate,2023-06-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
450948,Vallards Lane Estate,2023-06-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,8.2
450948,Vallards Lane Estate,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
450948,Vallards Lane Estate,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
450948,Vallards Lane Estate,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.39
450948,Vallards Lane Estate,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
450948,Vallards Lane Estate,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
450948,Vallards Lane Estate,2023-06-15T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
450948,Vallards Lane Estate,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
450948,Vallards Lane Estate,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
450948,Vallards Lane Estate,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
450948,Vallards Lane Estate,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
450948,Vallards Lane Estate,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
450948,Vallards Lane Estate,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.42
450948,Vallards Lane Estate,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.96
450948,Vallards Lane Estate,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.18
450948,Vallards Lane Estate,2023-06-15T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
450948,Vallards Lane Estate,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
450948,Vallards Lane Estate,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
450948,Vallards Lane Estate,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
450948,Vallards Lane Estate,2023-06-15T13:10:00.000+00:00,transformer,,Temperature,C,33.7
450948,Vallards Lane Estate,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
450948,Vallards Lane Estate,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
450948,Vallards Lane Estate,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
450948,Vallards Lane Estate,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
450948,Vallards Lane Estate,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
450948,Vallards Lane Estate,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
450948,Vallards Lane Estate,2023-06-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
450948,Vallards Lane Estate,2023-06-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
450948,Vallards Lane Estate,2023-06-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.82
450948,Vallards Lane Estate,2023-06-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,0.94
450948,Vallards Lane Estate,2023-06-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.06
450948,Vallards Lane Estate,2023-06-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
450948,Vallards Lane Estate,2023-06-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
450948,Vallards Lane Estate,2023-06-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
450948,Vallards Lane Estate,2023-06-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,7.7
450948,Vallards Lane Estate,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
450948,Vallards Lane Estate,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
450948,Vallards Lane Estate,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
450948,Vallards Lane Estate,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.99
450948,Vallards Lane Estate,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
450948,Vallards Lane Estate,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
450948,Vallards Lane Estate,2023-06-15T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
450948,Vallards Lane Estate,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
450948,Vallards Lane Estate,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
450948,Vallards Lane Estate,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
450948,Vallards Lane Estate,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
450948,Vallards Lane Estate,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
450948,Vallards Lane Estate,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
450948,Vallards Lane Estate,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.58
450948,Vallards Lane Estate,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
450948,Vallards Lane Estate,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.66
450948,Vallards Lane Estate,2023-06-15T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
450948,Vallards Lane Estate,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
450948,Vallards Lane Estate,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
450948,Vallards Lane Estate,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
450948,Vallards Lane Estate,2023-06-15T13:00:00.000+00:00,transformer,,Temperature,C,33.5
450948,Vallards Lane Estate,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
450948,Vallards Lane Estate,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
450948,Vallards Lane Estate,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
450948,Vallards Lane Estate,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
450948,Vallards Lane Estate,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
450948,Vallards Lane Estate,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
450948,Vallards Lane Estate,2023-06-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
450948,Vallards Lane Estate,2023-06-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
450948,Vallards Lane Estate,2023-06-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
450948,Vallards Lane Estate,2023-06-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.57
450948,Vallards Lane Estate,2023-06-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,1.73
450948,Vallards Lane Estate,2023-06-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,0.81
450948,Vallards Lane Estate,2023-06-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
450948,Vallards Lane Estate,2023-06-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
450948,Vallards Lane Estate,2023-06-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
450948,Vallards Lane Estate,2023-06-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,8.5
450948,Vallards Lane Estate,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
450948,Vallards Lane Estate,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
450948,Vallards Lane Estate,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.89
450948,Vallards Lane Estate,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.44
450948,Vallards Lane Estate,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.72
450948,Vallards Lane Estate,2023-06-15T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
450948,Vallards Lane Estate,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
450948,Vallards Lane Estate,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
450948,Vallards Lane Estate,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
450948,Vallards Lane Estate,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
450948,Vallards Lane Estate,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
450948,Vallards Lane Estate,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.03
450948,Vallards Lane Estate,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.18
450948,Vallards Lane Estate,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.13
450948,Vallards Lane Estate,2023-06-15T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
450948,Vallards Lane Estate,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
450948,Vallards Lane Estate,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
450948,Vallards Lane Estate,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
450948,Vallards Lane Estate,2023-06-15T12:50:00.000+00:00,transformer,,Temperature,C,33.3
450948,Vallards Lane Estate,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
450948,Vallards Lane Estate,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
450948,Vallards Lane Estate,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
450948,Vallards Lane Estate,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
450948,Vallards Lane Estate,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
450948,Vallards Lane Estate,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.5
450948,Vallards Lane Estate,2023-06-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
450948,Vallards Lane Estate,2023-06-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
450948,Vallards Lane Estate,2023-06-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
450948,Vallards Lane Estate,2023-06-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.92
450948,Vallards Lane Estate,2023-06-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.63
450948,Vallards Lane Estate,2023-06-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,0.59
450948,Vallards Lane Estate,2023-06-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
450948,Vallards Lane Estate,2023-06-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
450948,Vallards Lane Estate,2023-06-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
450948,Vallards Lane Estate,2023-06-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,8.2
450948,Vallards Lane Estate,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
450948,Vallards Lane Estate,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
450948,Vallards Lane Estate,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
450948,Vallards Lane Estate,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.85
450948,Vallards Lane Estate,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.75
450948,Vallards Lane Estate,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
450948,Vallards Lane Estate,2023-06-15T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
450948,Vallards Lane Estate,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
450948,Vallards Lane Estate,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
450948,Vallards Lane Estate,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
450948,Vallards Lane Estate,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
450948,Vallards Lane Estate,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
450948,Vallards Lane Estate,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
450948,Vallards Lane Estate,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.88
450948,Vallards Lane Estate,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.35
450948,Vallards Lane Estate,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.18
450948,Vallards Lane Estate,2023-06-15T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
450948,Vallards Lane Estate,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
450948,Vallards Lane Estate,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
450948,Vallards Lane Estate,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
450948,Vallards Lane Estate,2023-06-15T12:40:00.000+00:00,transformer,,Temperature,C,33.1
450948,Vallards Lane Estate,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
450948,Vallards Lane Estate,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.05
450948,Vallards Lane Estate,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
450948,Vallards Lane Estate,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
450948,Vallards Lane Estate,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
450948,Vallards Lane Estate,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.6
450948,Vallards Lane Estate,2023-06-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
450948,Vallards Lane Estate,2023-06-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
450948,Vallards Lane Estate,2023-06-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
450948,Vallards Lane Estate,2023-06-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.73
450948,Vallards Lane Estate,2023-06-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.1
450948,Vallards Lane Estate,2023-06-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.96
450948,Vallards Lane Estate,2023-06-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,27.2
450948,Vallards Lane Estate,2023-06-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
450948,Vallards Lane Estate,2023-06-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
450948,Vallards Lane Estate,2023-06-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.8
450948,Vallards Lane Estate,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
450948,Vallards Lane Estate,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
450948,Vallards Lane Estate,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
450948,Vallards Lane Estate,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.09
450948,Vallards Lane Estate,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.77
450948,Vallards Lane Estate,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.67
450948,Vallards Lane Estate,2023-06-15T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
450948,Vallards Lane Estate,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
450948,Vallards Lane Estate,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
450948,Vallards Lane Estate,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
450948,Vallards Lane Estate,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
450948,Vallards Lane Estate,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
450948,Vallards Lane Estate,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
450948,Vallards Lane Estate,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.2
450948,Vallards Lane Estate,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.12
450948,Vallards Lane Estate,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.56
450948,Vallards Lane Estate,2023-06-15T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
450948,Vallards Lane Estate,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
450948,Vallards Lane Estate,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
450948,Vallards Lane Estate,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
450948,Vallards Lane Estate,2023-06-15T12:30:00.000+00:00,transformer,,Temperature,C,32.9
450948,Vallards Lane Estate,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
450948,Vallards Lane Estate,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
450948,Vallards Lane Estate,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
450948,Vallards Lane Estate,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
450948,Vallards Lane Estate,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
450948,Vallards Lane Estate,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.17
450948,Vallards Lane Estate,2023-06-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
450948,Vallards Lane Estate,2023-06-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
450948,Vallards Lane Estate,2023-06-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
450948,Vallards Lane Estate,2023-06-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.89
450948,Vallards Lane Estate,2023-06-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.35
450948,Vallards Lane Estate,2023-06-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,0.11
450948,Vallards Lane Estate,2023-06-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,30.4
450948,Vallards Lane Estate,2023-06-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
450948,Vallards Lane Estate,2023-06-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
450948,Vallards Lane Estate,2023-06-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.6
450948,Vallards Lane Estate,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
450948,Vallards Lane Estate,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
450948,Vallards Lane Estate,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
450948,Vallards Lane Estate,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.23
450948,Vallards Lane Estate,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.55
450948,Vallards Lane Estate,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
450948,Vallards Lane Estate,2023-06-15T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
450948,Vallards Lane Estate,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
450948,Vallards Lane Estate,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
450948,Vallards Lane Estate,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
450948,Vallards Lane Estate,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
450948,Vallards Lane Estate,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
450948,Vallards Lane Estate,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
450948,Vallards Lane Estate,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
450948,Vallards Lane Estate,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.19
450948,Vallards Lane Estate,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.01
450948,Vallards Lane Estate,2023-06-15T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
450948,Vallards Lane Estate,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
450948,Vallards Lane Estate,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
450948,Vallards Lane Estate,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
450948,Vallards Lane Estate,2023-06-15T12:20:00.000+00:00,transformer,,Temperature,C,32.7
450948,Vallards Lane Estate,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
450948,Vallards Lane Estate,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
450948,Vallards Lane Estate,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
450948,Vallards Lane Estate,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
450948,Vallards Lane Estate,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
450948,Vallards Lane Estate,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
450948,Vallards Lane Estate,2023-06-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
450948,Vallards Lane Estate,2023-06-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
450948,Vallards Lane Estate,2023-06-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
450948,Vallards Lane Estate,2023-06-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.02
450948,Vallards Lane Estate,2023-06-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.64
450948,Vallards Lane Estate,2023-06-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.78
450948,Vallards Lane Estate,2023-06-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,27.5
450948,Vallards Lane Estate,2023-06-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
450948,Vallards Lane Estate,2023-06-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
450948,Vallards Lane Estate,2023-06-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,8.4
450948,Vallards Lane Estate,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
450948,Vallards Lane Estate,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
450948,Vallards Lane Estate,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
450948,Vallards Lane Estate,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.0
450948,Vallards Lane Estate,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.34
450948,Vallards Lane Estate,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.15
450948,Vallards Lane Estate,2023-06-15T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
450948,Vallards Lane Estate,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
450948,Vallards Lane Estate,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
450948,Vallards Lane Estate,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
450948,Vallards Lane Estate,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
450948,Vallards Lane Estate,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
450948,Vallards Lane Estate,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
450948,Vallards Lane Estate,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
450948,Vallards Lane Estate,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.57
450948,Vallards Lane Estate,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.11
450948,Vallards Lane Estate,2023-06-15T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
450948,Vallards Lane Estate,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
450948,Vallards Lane Estate,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
450948,Vallards Lane Estate,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
450948,Vallards Lane Estate,2023-06-15T12:10:00.000+00:00,transformer,,Temperature,C,32.4
450948,Vallards Lane Estate,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
450948,Vallards Lane Estate,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
450948,Vallards Lane Estate,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
450948,Vallards Lane Estate,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
450948,Vallards Lane Estate,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
450948,Vallards Lane Estate,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.07
450948,Vallards Lane Estate,2023-06-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
450948,Vallards Lane Estate,2023-06-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
450948,Vallards Lane Estate,2023-06-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
450948,Vallards Lane Estate,2023-06-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.31
450948,Vallards Lane Estate,2023-06-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.23
450948,Vallards Lane Estate,2023-06-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.26
450948,Vallards Lane Estate,2023-06-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,23.2
450948,Vallards Lane Estate,2023-06-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
450948,Vallards Lane Estate,2023-06-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
450948,Vallards Lane Estate,2023-06-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.7
450948,Vallards Lane Estate,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
450948,Vallards Lane Estate,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
450948,Vallards Lane Estate,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
450948,Vallards Lane Estate,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.06
450948,Vallards Lane Estate,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
450948,Vallards Lane Estate,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
450948,Vallards Lane Estate,2023-06-15T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
450948,Vallards Lane Estate,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
450948,Vallards Lane Estate,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
450948,Vallards Lane Estate,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
450948,Vallards Lane Estate,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
450948,Vallards Lane Estate,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
450948,Vallards Lane Estate,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
450948,Vallards Lane Estate,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.39
450948,Vallards Lane Estate,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.51
450948,Vallards Lane Estate,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.59
450948,Vallards Lane Estate,2023-06-15T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
450948,Vallards Lane Estate,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
450948,Vallards Lane Estate,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
450948,Vallards Lane Estate,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
450948,Vallards Lane Estate,2023-06-15T12:00:00.000+00:00,transformer,,Temperature,C,32.2
450948,Vallards Lane Estate,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
450948,Vallards Lane Estate,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
450948,Vallards Lane Estate,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
450948,Vallards Lane Estate,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
450948,Vallards Lane Estate,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
450948,Vallards Lane Estate,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.21
450948,Vallards Lane Estate,2023-06-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
450948,Vallards Lane Estate,2023-06-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
450948,Vallards Lane Estate,2023-06-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
450948,Vallards Lane Estate,2023-06-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.67
450948,Vallards Lane Estate,2023-06-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.12
450948,Vallards Lane Estate,2023-06-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.51
450948,Vallards Lane Estate,2023-06-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,27.5
450948,Vallards Lane Estate,2023-06-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
450948,Vallards Lane Estate,2023-06-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
450948,Vallards Lane Estate,2023-06-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,7.9
450948,Vallards Lane Estate,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
450948,Vallards Lane Estate,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
450948,Vallards Lane Estate,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
450948,Vallards Lane Estate,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.58
450948,Vallards Lane Estate,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.35
450948,Vallards Lane Estate,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
450948,Vallards Lane Estate,2023-06-15T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
450948,Vallards Lane Estate,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
450948,Vallards Lane Estate,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
450948,Vallards Lane Estate,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
450948,Vallards Lane Estate,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
450948,Vallards Lane Estate,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
450948,Vallards Lane Estate,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
450948,Vallards Lane Estate,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.76
450948,Vallards Lane Estate,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.32
450948,Vallards Lane Estate,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.54
450948,Vallards Lane Estate,2023-06-15T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
450948,Vallards Lane Estate,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
450948,Vallards Lane Estate,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
450948,Vallards Lane Estate,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
450948,Vallards Lane Estate,2023-06-15T11:50:00.000+00:00,transformer,,Temperature,C,31.9
450948,Vallards Lane Estate,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
450948,Vallards Lane Estate,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
450948,Vallards Lane Estate,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
450948,Vallards Lane Estate,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
450948,Vallards Lane Estate,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
450948,Vallards Lane Estate,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
450948,Vallards Lane Estate,2023-06-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
450948,Vallards Lane Estate,2023-06-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
450948,Vallards Lane Estate,2023-06-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
450948,Vallards Lane Estate,2023-06-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.81
450948,Vallards Lane Estate,2023-06-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.98
450948,Vallards Lane Estate,2023-06-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.38
450948,Vallards Lane Estate,2023-06-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,22.3
450948,Vallards Lane Estate,2023-06-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
450948,Vallards Lane Estate,2023-06-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
450948,Vallards Lane Estate,2023-06-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,8.0
450948,Vallards Lane Estate,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
450948,Vallards Lane Estate,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
450948,Vallards Lane Estate,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
450948,Vallards Lane Estate,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.5
450948,Vallards Lane Estate,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.09
450948,Vallards Lane Estate,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
450948,Vallards Lane Estate,2023-06-15T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
450948,Vallards Lane Estate,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
450948,Vallards Lane Estate,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
450948,Vallards Lane Estate,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
450948,Vallards Lane Estate,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
450948,Vallards Lane Estate,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
450948,Vallards Lane Estate,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
450948,Vallards Lane Estate,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.03
450948,Vallards Lane Estate,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.97
450948,Vallards Lane Estate,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.9
450948,Vallards Lane Estate,2023-06-15T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
450948,Vallards Lane Estate,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
450948,Vallards Lane Estate,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
450948,Vallards Lane Estate,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
450948,Vallards Lane Estate,2023-06-15T11:40:00.000+00:00,transformer,,Temperature,C,31.6
450948,Vallards Lane Estate,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
450948,Vallards Lane Estate,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
450948,Vallards Lane Estate,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
450948,Vallards Lane Estate,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
450948,Vallards Lane Estate,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
450948,Vallards Lane Estate,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
450948,Vallards Lane Estate,2023-06-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
450948,Vallards Lane Estate,2023-06-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
450948,Vallards Lane Estate,2023-06-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
450948,Vallards Lane Estate,2023-06-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.53
450948,Vallards Lane Estate,2023-06-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.88
450948,Vallards Lane Estate,2023-06-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.62
450948,Vallards Lane Estate,2023-06-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,29.5
450948,Vallards Lane Estate,2023-06-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
450948,Vallards Lane Estate,2023-06-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
450948,Vallards Lane Estate,2023-06-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,8.8
450948,Vallards Lane Estate,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
450948,Vallards Lane Estate,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
450948,Vallards Lane Estate,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
450948,Vallards Lane Estate,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.66
450948,Vallards Lane Estate,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.18
450948,Vallards Lane Estate,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.15
450948,Vallards Lane Estate,2023-06-15T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
450948,Vallards Lane Estate,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
450948,Vallards Lane Estate,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
450948,Vallards Lane Estate,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
450948,Vallards Lane Estate,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
450948,Vallards Lane Estate,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
450948,Vallards Lane Estate,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
450948,Vallards Lane Estate,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.53
450948,Vallards Lane Estate,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.4
450948,Vallards Lane Estate,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.09
450948,Vallards Lane Estate,2023-06-15T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
450948,Vallards Lane Estate,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
450948,Vallards Lane Estate,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
450948,Vallards Lane Estate,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
450948,Vallards Lane Estate,2023-06-15T11:30:00.000+00:00,transformer,,Temperature,C,31.3
450948,Vallards Lane Estate,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
450948,Vallards Lane Estate,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
450948,Vallards Lane Estate,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
450948,Vallards Lane Estate,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
450948,Vallards Lane Estate,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
450948,Vallards Lane Estate,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
450948,Vallards Lane Estate,2023-06-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
450948,Vallards Lane Estate,2023-06-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
450948,Vallards Lane Estate,2023-06-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
450948,Vallards Lane Estate,2023-06-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.19
450948,Vallards Lane Estate,2023-06-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.58
450948,Vallards Lane Estate,2023-06-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.24
450948,Vallards Lane Estate,2023-06-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,24.4
450948,Vallards Lane Estate,2023-06-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
450948,Vallards Lane Estate,2023-06-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
450948,Vallards Lane Estate,2023-06-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.8
450948,Vallards Lane Estate,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
450948,Vallards Lane Estate,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.65
450948,Vallards Lane Estate,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.78
450948,Vallards Lane Estate,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.46
450948,Vallards Lane Estate,2023-06-15T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
450948,Vallards Lane Estate,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
450948,Vallards Lane Estate,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
450948,Vallards Lane Estate,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
450948,Vallards Lane Estate,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
450948,Vallards Lane Estate,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
450948,Vallards Lane Estate,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.58
450948,Vallards Lane Estate,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.77
450948,Vallards Lane Estate,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.11
450948,Vallards Lane Estate,2023-06-15T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
450948,Vallards Lane Estate,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
450948,Vallards Lane Estate,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
450948,Vallards Lane Estate,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
450948,Vallards Lane Estate,2023-06-15T11:20:00.000+00:00,transformer,,Temperature,C,31.0
450948,Vallards Lane Estate,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
450948,Vallards Lane Estate,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
450948,Vallards Lane Estate,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
450948,Vallards Lane Estate,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
450948,Vallards Lane Estate,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
450948,Vallards Lane Estate,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.01
450948,Vallards Lane Estate,2023-06-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
450948,Vallards Lane Estate,2023-06-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
450948,Vallards Lane Estate,2023-06-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.23
450948,Vallards Lane Estate,2023-06-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.56
450948,Vallards Lane Estate,2023-06-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.57
450948,Vallards Lane Estate,2023-06-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,26.7
