Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
450948,Vallards Lane Estate,2023-06-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
450948,Vallards Lane Estate,2023-06-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
450948,Vallards Lane Estate,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
450948,Vallards Lane Estate,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
450948,Vallards Lane Estate,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.98
450948,Vallards Lane Estate,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.43
450948,Vallards Lane Estate,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
450948,Vallards Lane Estate,2023-06-15T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
450948,Vallards Lane Estate,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
450948,Vallards Lane Estate,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
450948,Vallards Lane Estate,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
450948,Vallards Lane Estate,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
450948,Vallards Lane Estate,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
450948,Vallards Lane Estate,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
450948,Vallards Lane Estate,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.9
450948,Vallards Lane Estate,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.25
450948,Vallards Lane Estate,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.08
450948,Vallards Lane Estate,2023-06-15T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
450948,Vallards Lane Estate,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
450948,Vallards Lane Estate,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
450948,Vallards Lane Estate,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
450948,Vallards Lane Estate,2023-06-15T11:10:00.000+00:00,transformer,,Temperature,C,30.7
450948,Vallards Lane Estate,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
450948,Vallards Lane Estate,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
450948,Vallards Lane Estate,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
450948,Vallards Lane Estate,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
450948,Vallards Lane Estate,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
450948,Vallards Lane Estate,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
450948,Vallards Lane Estate,2023-06-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
450948,Vallards Lane Estate,2023-06-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
450948,Vallards Lane Estate,2023-06-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
450948,Vallards Lane Estate,2023-06-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.88
450948,Vallards Lane Estate,2023-06-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.69
450948,Vallards Lane Estate,2023-06-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.48
450948,Vallards Lane Estate,2023-06-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,28.5
450948,Vallards Lane Estate,2023-06-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
450948,Vallards Lane Estate,2023-06-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
450948,Vallards Lane Estate,2023-06-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,7.3
450948,Vallards Lane Estate,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
450948,Vallards Lane Estate,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
450948,Vallards Lane Estate,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
450948,Vallards Lane Estate,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.69
450948,Vallards Lane Estate,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.93
450948,Vallards Lane Estate,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
450948,Vallards Lane Estate,2023-06-15T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
450948,Vallards Lane Estate,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
450948,Vallards Lane Estate,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
450948,Vallards Lane Estate,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
450948,Vallards Lane Estate,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
450948,Vallards Lane Estate,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
450948,Vallards Lane Estate,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
450948,Vallards Lane Estate,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
450948,Vallards Lane Estate,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.37
450948,Vallards Lane Estate,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.12
450948,Vallards Lane Estate,2023-06-15T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
450948,Vallards Lane Estate,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
450948,Vallards Lane Estate,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
450948,Vallards Lane Estate,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
450948,Vallards Lane Estate,2023-06-15T11:00:00.000+00:00,transformer,,Temperature,C,30.3
450948,Vallards Lane Estate,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
450948,Vallards Lane Estate,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
450948,Vallards Lane Estate,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
450948,Vallards Lane Estate,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
450948,Vallards Lane Estate,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
450948,Vallards Lane Estate,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
450948,Vallards Lane Estate,2023-06-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
450948,Vallards Lane Estate,2023-06-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
450948,Vallards Lane Estate,2023-06-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-06-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.81
450948,Vallards Lane Estate,2023-06-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.44
450948,Vallards Lane Estate,2023-06-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.24
450948,Vallards Lane Estate,2023-06-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,24.8
450948,Vallards Lane Estate,2023-06-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
450948,Vallards Lane Estate,2023-06-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
450948,Vallards Lane Estate,2023-06-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,6.9
450948,Vallards Lane Estate,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
450948,Vallards Lane Estate,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
450948,Vallards Lane Estate,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
450948,Vallards Lane Estate,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.91
450948,Vallards Lane Estate,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.54
450948,Vallards Lane Estate,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
450948,Vallards Lane Estate,2023-06-15T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
450948,Vallards Lane Estate,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
450948,Vallards Lane Estate,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
450948,Vallards Lane Estate,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
450948,Vallards Lane Estate,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
450948,Vallards Lane Estate,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
450948,Vallards Lane Estate,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.16
450948,Vallards Lane Estate,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
450948,Vallards Lane Estate,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.09
450948,Vallards Lane Estate,2023-06-15T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
450948,Vallards Lane Estate,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
450948,Vallards Lane Estate,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
450948,Vallards Lane Estate,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
450948,Vallards Lane Estate,2023-06-15T10:50:00.000+00:00,transformer,,Temperature,C,29.9
450948,Vallards Lane Estate,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
450948,Vallards Lane Estate,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
450948,Vallards Lane Estate,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
450948,Vallards Lane Estate,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
450948,Vallards Lane Estate,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
450948,Vallards Lane Estate,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
450948,Vallards Lane Estate,2023-06-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
450948,Vallards Lane Estate,2023-06-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
450948,Vallards Lane Estate,2023-06-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
450948,Vallards Lane Estate,2023-06-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.07
450948,Vallards Lane Estate,2023-06-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.54
450948,Vallards Lane Estate,2023-06-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.3
450948,Vallards Lane Estate,2023-06-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
450948,Vallards Lane Estate,2023-06-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
450948,Vallards Lane Estate,2023-06-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
450948,Vallards Lane Estate,2023-06-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,7.4
450948,Vallards Lane Estate,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
450948,Vallards Lane Estate,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
450948,Vallards Lane Estate,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
450948,Vallards Lane Estate,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.04
450948,Vallards Lane Estate,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
450948,Vallards Lane Estate,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
450948,Vallards Lane Estate,2023-06-15T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
450948,Vallards Lane Estate,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
450948,Vallards Lane Estate,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
450948,Vallards Lane Estate,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
450948,Vallards Lane Estate,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
450948,Vallards Lane Estate,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.83
450948,Vallards Lane Estate,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
450948,Vallards Lane Estate,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.76
450948,Vallards Lane Estate,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.31
450948,Vallards Lane Estate,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.16
450948,Vallards Lane Estate,2023-06-15T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
450948,Vallards Lane Estate,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
450948,Vallards Lane Estate,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
450948,Vallards Lane Estate,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
450948,Vallards Lane Estate,2023-06-15T10:40:00.000+00:00,transformer,,Temperature,C,29.5
450948,Vallards Lane Estate,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
450948,Vallards Lane Estate,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
450948,Vallards Lane Estate,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
450948,Vallards Lane Estate,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
450948,Vallards Lane Estate,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
450948,Vallards Lane Estate,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
450948,Vallards Lane Estate,2023-06-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
450948,Vallards Lane Estate,2023-06-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
450948,Vallards Lane Estate,2023-06-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
450948,Vallards Lane Estate,2023-06-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.8
450948,Vallards Lane Estate,2023-06-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,1.86
450948,Vallards Lane Estate,2023-06-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.92
450948,Vallards Lane Estate,2023-06-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
450948,Vallards Lane Estate,2023-06-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
450948,Vallards Lane Estate,2023-06-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
450948,Vallards Lane Estate,2023-06-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,7.3
450948,Vallards Lane Estate,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
450948,Vallards Lane Estate,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
450948,Vallards Lane Estate,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
450948,Vallards Lane Estate,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.05
450948,Vallards Lane Estate,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
450948,Vallards Lane Estate,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.52
450948,Vallards Lane Estate,2023-06-15T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
450948,Vallards Lane Estate,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
450948,Vallards Lane Estate,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
450948,Vallards Lane Estate,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
450948,Vallards Lane Estate,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
450948,Vallards Lane Estate,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
450948,Vallards Lane Estate,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.18
450948,Vallards Lane Estate,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.77
450948,Vallards Lane Estate,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.97
450948,Vallards Lane Estate,2023-06-15T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
450948,Vallards Lane Estate,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
450948,Vallards Lane Estate,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
450948,Vallards Lane Estate,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
450948,Vallards Lane Estate,2023-06-15T10:30:00.000+00:00,transformer,,Temperature,C,29.1
450948,Vallards Lane Estate,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
450948,Vallards Lane Estate,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
450948,Vallards Lane Estate,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
450948,Vallards Lane Estate,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
450948,Vallards Lane Estate,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
450948,Vallards Lane Estate,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
450948,Vallards Lane Estate,2023-06-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
450948,Vallards Lane Estate,2023-06-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
450948,Vallards Lane Estate,2023-06-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
450948,Vallards Lane Estate,2023-06-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.23
450948,Vallards Lane Estate,2023-06-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,1.3
450948,Vallards Lane Estate,2023-06-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,1.55
450948,Vallards Lane Estate,2023-06-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,29.9
450948,Vallards Lane Estate,2023-06-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
450948,Vallards Lane Estate,2023-06-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
450948,Vallards Lane Estate,2023-06-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
450948,Vallards Lane Estate,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
450948,Vallards Lane Estate,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
450948,Vallards Lane Estate,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
450948,Vallards Lane Estate,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.59
450948,Vallards Lane Estate,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.78
450948,Vallards Lane Estate,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.52
450948,Vallards Lane Estate,2023-06-15T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
450948,Vallards Lane Estate,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
450948,Vallards Lane Estate,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
450948,Vallards Lane Estate,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
450948,Vallards Lane Estate,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
450948,Vallards Lane Estate,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
450948,Vallards Lane Estate,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
450948,Vallards Lane Estate,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.05
450948,Vallards Lane Estate,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.25
450948,Vallards Lane Estate,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.84
450948,Vallards Lane Estate,2023-06-15T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
450948,Vallards Lane Estate,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
450948,Vallards Lane Estate,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
450948,Vallards Lane Estate,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
450948,Vallards Lane Estate,2023-06-15T10:20:00.000+00:00,transformer,,Temperature,C,28.9
450948,Vallards Lane Estate,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
450948,Vallards Lane Estate,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
450948,Vallards Lane Estate,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
450948,Vallards Lane Estate,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
450948,Vallards Lane Estate,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
450948,Vallards Lane Estate,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
450948,Vallards Lane Estate,2023-06-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
450948,Vallards Lane Estate,2023-06-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
450948,Vallards Lane Estate,2023-06-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
450948,Vallards Lane Estate,2023-06-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.64
450948,Vallards Lane Estate,2023-06-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.47
450948,Vallards Lane Estate,2023-06-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,0.68
450948,Vallards Lane Estate,2023-06-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
450948,Vallards Lane Estate,2023-06-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
450948,Vallards Lane Estate,2023-06-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
450948,Vallards Lane Estate,2023-06-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,7.7
450948,Vallards Lane Estate,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
450948,Vallards Lane Estate,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
450948,Vallards Lane Estate,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
450948,Vallards Lane Estate,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
450948,Vallards Lane Estate,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.31
450948,Vallards Lane Estate,2023-06-15T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
450948,Vallards Lane Estate,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
450948,Vallards Lane Estate,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
450948,Vallards Lane Estate,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
450948,Vallards Lane Estate,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
450948,Vallards Lane Estate,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
450948,Vallards Lane Estate,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
450948,Vallards Lane Estate,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.59
450948,Vallards Lane Estate,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.37
450948,Vallards Lane Estate,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.93
450948,Vallards Lane Estate,2023-06-15T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
450948,Vallards Lane Estate,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
450948,Vallards Lane Estate,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
450948,Vallards Lane Estate,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
450948,Vallards Lane Estate,2023-06-15T10:10:00.000+00:00,transformer,,Temperature,C,28.7
450948,Vallards Lane Estate,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
450948,Vallards Lane Estate,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
450948,Vallards Lane Estate,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
450948,Vallards Lane Estate,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
450948,Vallards Lane Estate,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
450948,Vallards Lane Estate,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
450948,Vallards Lane Estate,2023-06-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
450948,Vallards Lane Estate,2023-06-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
450948,Vallards Lane Estate,2023-06-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
450948,Vallards Lane Estate,2023-06-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,0.36
450948,Vallards Lane Estate,2023-06-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,1.89
450948,Vallards Lane Estate,2023-06-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.62
450948,Vallards Lane Estate,2023-06-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
450948,Vallards Lane Estate,2023-06-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
450948,Vallards Lane Estate,2023-06-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
450948,Vallards Lane Estate,2023-06-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,8.2
450948,Vallards Lane Estate,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
450948,Vallards Lane Estate,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
450948,Vallards Lane Estate,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
450948,Vallards Lane Estate,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.63
450948,Vallards Lane Estate,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
450948,Vallards Lane Estate,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
450948,Vallards Lane Estate,2023-06-15T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
450948,Vallards Lane Estate,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
450948,Vallards Lane Estate,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
450948,Vallards Lane Estate,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
450948,Vallards Lane Estate,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
450948,Vallards Lane Estate,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
450948,Vallards Lane Estate,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
450948,Vallards Lane Estate,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.77
450948,Vallards Lane Estate,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
450948,Vallards Lane Estate,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.12
450948,Vallards Lane Estate,2023-06-15T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
450948,Vallards Lane Estate,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
450948,Vallards Lane Estate,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
450948,Vallards Lane Estate,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
450948,Vallards Lane Estate,2023-06-15T10:00:00.000+00:00,transformer,,Temperature,C,28.6
450948,Vallards Lane Estate,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
450948,Vallards Lane Estate,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
450948,Vallards Lane Estate,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
450948,Vallards Lane Estate,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
450948,Vallards Lane Estate,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
450948,Vallards Lane Estate,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
450948,Vallards Lane Estate,2023-06-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
450948,Vallards Lane Estate,2023-06-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
450948,Vallards Lane Estate,2023-06-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
450948,Vallards Lane Estate,2023-06-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,0.14
450948,Vallards Lane Estate,2023-06-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,4.34
450948,Vallards Lane Estate,2023-06-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.23
450948,Vallards Lane Estate,2023-06-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,30.5
450948,Vallards Lane Estate,2023-06-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
450948,Vallards Lane Estate,2023-06-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
450948,Vallards Lane Estate,2023-06-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,6.2
450948,Vallards Lane Estate,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
450948,Vallards Lane Estate,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
450948,Vallards Lane Estate,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
450948,Vallards Lane Estate,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.91
450948,Vallards Lane Estate,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
450948,Vallards Lane Estate,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
450948,Vallards Lane Estate,2023-06-15T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
450948,Vallards Lane Estate,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
450948,Vallards Lane Estate,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
450948,Vallards Lane Estate,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
450948,Vallards Lane Estate,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
450948,Vallards Lane Estate,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
450948,Vallards Lane Estate,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
450948,Vallards Lane Estate,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.13
450948,Vallards Lane Estate,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
450948,Vallards Lane Estate,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.0
450948,Vallards Lane Estate,2023-06-15T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
450948,Vallards Lane Estate,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
450948,Vallards Lane Estate,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
450948,Vallards Lane Estate,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
450948,Vallards Lane Estate,2023-06-15T09:50:00.000+00:00,transformer,,Temperature,C,28.5
450948,Vallards Lane Estate,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
450948,Vallards Lane Estate,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
450948,Vallards Lane Estate,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
450948,Vallards Lane Estate,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
450948,Vallards Lane Estate,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
450948,Vallards Lane Estate,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
450948,Vallards Lane Estate,2023-06-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
450948,Vallards Lane Estate,2023-06-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
450948,Vallards Lane Estate,2023-06-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
450948,Vallards Lane Estate,2023-06-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.04
450948,Vallards Lane Estate,2023-06-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,3.26
450948,Vallards Lane Estate,2023-06-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,0.3
450948,Vallards Lane Estate,2023-06-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
450948,Vallards Lane Estate,2023-06-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
450948,Vallards Lane Estate,2023-06-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
450948,Vallards Lane Estate,2023-06-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,8.0
450948,Vallards Lane Estate,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
450948,Vallards Lane Estate,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
450948,Vallards Lane Estate,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
450948,Vallards Lane Estate,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.57
450948,Vallards Lane Estate,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
450948,Vallards Lane Estate,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
450948,Vallards Lane Estate,2023-06-15T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
450948,Vallards Lane Estate,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
450948,Vallards Lane Estate,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
450948,Vallards Lane Estate,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
450948,Vallards Lane Estate,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
450948,Vallards Lane Estate,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
450948,Vallards Lane Estate,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
450948,Vallards Lane Estate,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
450948,Vallards Lane Estate,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.4
450948,Vallards Lane Estate,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.34
450948,Vallards Lane Estate,2023-06-15T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
450948,Vallards Lane Estate,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
450948,Vallards Lane Estate,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
450948,Vallards Lane Estate,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
450948,Vallards Lane Estate,2023-06-15T09:40:00.000+00:00,transformer,,Temperature,C,28.5
450948,Vallards Lane Estate,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
450948,Vallards Lane Estate,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
450948,Vallards Lane Estate,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
450948,Vallards Lane Estate,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
450948,Vallards Lane Estate,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
450948,Vallards Lane Estate,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
450948,Vallards Lane Estate,2023-06-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
450948,Vallards Lane Estate,2023-06-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
450948,Vallards Lane Estate,2023-06-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
450948,Vallards Lane Estate,2023-06-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.52
450948,Vallards Lane Estate,2023-06-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,1.42
450948,Vallards Lane Estate,2023-06-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,0.21
450948,Vallards Lane Estate,2023-06-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,28.0
450948,Vallards Lane Estate,2023-06-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
450948,Vallards Lane Estate,2023-06-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
450948,Vallards Lane Estate,2023-06-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,6.4
450948,Vallards Lane Estate,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
450948,Vallards Lane Estate,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
450948,Vallards Lane Estate,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
450948,Vallards Lane Estate,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.51
450948,Vallards Lane Estate,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.71
450948,Vallards Lane Estate,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.26
450948,Vallards Lane Estate,2023-06-15T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
450948,Vallards Lane Estate,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
450948,Vallards Lane Estate,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
450948,Vallards Lane Estate,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
450948,Vallards Lane Estate,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
450948,Vallards Lane Estate,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
450948,Vallards Lane Estate,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
450948,Vallards Lane Estate,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.63
450948,Vallards Lane Estate,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.37
450948,Vallards Lane Estate,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.81
450948,Vallards Lane Estate,2023-06-15T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
450948,Vallards Lane Estate,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
450948,Vallards Lane Estate,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
450948,Vallards Lane Estate,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
450948,Vallards Lane Estate,2023-06-15T09:30:00.000+00:00,transformer,,Temperature,C,28.4
450948,Vallards Lane Estate,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
450948,Vallards Lane Estate,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
450948,Vallards Lane Estate,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
450948,Vallards Lane Estate,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
450948,Vallards Lane Estate,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
450948,Vallards Lane Estate,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
450948,Vallards Lane Estate,2023-06-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
450948,Vallards Lane Estate,2023-06-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
450948,Vallards Lane Estate,2023-06-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
450948,Vallards Lane Estate,2023-06-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.14
450948,Vallards Lane Estate,2023-06-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.33
450948,Vallards Lane Estate,2023-06-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.55
450948,Vallards Lane Estate,2023-06-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,27.6
450948,Vallards Lane Estate,2023-06-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
450948,Vallards Lane Estate,2023-06-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.1
450948,Vallards Lane Estate,2023-06-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,5.4
450948,Vallards Lane Estate,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
450948,Vallards Lane Estate,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
450948,Vallards Lane Estate,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
450948,Vallards Lane Estate,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.31
450948,Vallards Lane Estate,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.33
450948,Vallards Lane Estate,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
450948,Vallards Lane Estate,2023-06-15T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
450948,Vallards Lane Estate,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
450948,Vallards Lane Estate,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
450948,Vallards Lane Estate,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
450948,Vallards Lane Estate,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
450948,Vallards Lane Estate,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
450948,Vallards Lane Estate,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
450948,Vallards Lane Estate,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.39
450948,Vallards Lane Estate,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.43
450948,Vallards Lane Estate,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.69
450948,Vallards Lane Estate,2023-06-15T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
450948,Vallards Lane Estate,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
450948,Vallards Lane Estate,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
450948,Vallards Lane Estate,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
450948,Vallards Lane Estate,2023-06-15T09:20:00.000+00:00,transformer,,Temperature,C,28.4
450948,Vallards Lane Estate,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
450948,Vallards Lane Estate,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
450948,Vallards Lane Estate,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
450948,Vallards Lane Estate,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
450948,Vallards Lane Estate,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
450948,Vallards Lane Estate,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
450948,Vallards Lane Estate,2023-06-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
450948,Vallards Lane Estate,2023-06-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
450948,Vallards Lane Estate,2023-06-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
450948,Vallards Lane Estate,2023-06-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.7
450948,Vallards Lane Estate,2023-06-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.76
450948,Vallards Lane Estate,2023-06-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,0.09
450948,Vallards Lane Estate,2023-06-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,21.5
450948,Vallards Lane Estate,2023-06-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
450948,Vallards Lane Estate,2023-06-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
450948,Vallards Lane Estate,2023-06-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,7.5
450948,Vallards Lane Estate,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
450948,Vallards Lane Estate,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
450948,Vallards Lane Estate,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
450948,Vallards Lane Estate,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.46
450948,Vallards Lane Estate,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
450948,Vallards Lane Estate,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
450948,Vallards Lane Estate,2023-06-15T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
450948,Vallards Lane Estate,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
450948,Vallards Lane Estate,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
450948,Vallards Lane Estate,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
450948,Vallards Lane Estate,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
450948,Vallards Lane Estate,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
450948,Vallards Lane Estate,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
450948,Vallards Lane Estate,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.96
450948,Vallards Lane Estate,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.66
450948,Vallards Lane Estate,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.81
450948,Vallards Lane Estate,2023-06-15T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
450948,Vallards Lane Estate,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
450948,Vallards Lane Estate,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
450948,Vallards Lane Estate,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
450948,Vallards Lane Estate,2023-06-15T09:10:00.000+00:00,transformer,,Temperature,C,28.4
450948,Vallards Lane Estate,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
450948,Vallards Lane Estate,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
450948,Vallards Lane Estate,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
450948,Vallards Lane Estate,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
450948,Vallards Lane Estate,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
450948,Vallards Lane Estate,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
450948,Vallards Lane Estate,2023-06-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
450948,Vallards Lane Estate,2023-06-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
450948,Vallards Lane Estate,2023-06-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
450948,Vallards Lane Estate,2023-06-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.5
450948,Vallards Lane Estate,2023-06-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.06
450948,Vallards Lane Estate,2023-06-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,1.07
450948,Vallards Lane Estate,2023-06-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,22.1
450948,Vallards Lane Estate,2023-06-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
450948,Vallards Lane Estate,2023-06-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
450948,Vallards Lane Estate,2023-06-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,8.2
450948,Vallards Lane Estate,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
450948,Vallards Lane Estate,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
450948,Vallards Lane Estate,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.29
450948,Vallards Lane Estate,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
450948,Vallards Lane Estate,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
450948,Vallards Lane Estate,2023-06-15T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
450948,Vallards Lane Estate,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
450948,Vallards Lane Estate,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
450948,Vallards Lane Estate,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
450948,Vallards Lane Estate,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
450948,Vallards Lane Estate,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
450948,Vallards Lane Estate,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
450948,Vallards Lane Estate,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.55
450948,Vallards Lane Estate,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.52
450948,Vallards Lane Estate,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.54
450948,Vallards Lane Estate,2023-06-15T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
450948,Vallards Lane Estate,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
450948,Vallards Lane Estate,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
450948,Vallards Lane Estate,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
450948,Vallards Lane Estate,2023-06-15T09:00:00.000+00:00,transformer,,Temperature,C,28.3
450948,Vallards Lane Estate,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
450948,Vallards Lane Estate,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
450948,Vallards Lane Estate,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
450948,Vallards Lane Estate,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
