Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
450948,Vallards Lane Estate,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
450948,Vallards Lane Estate,2023-06-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
450948,Vallards Lane Estate,2023-06-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
450948,Vallards Lane Estate,2023-06-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
450948,Vallards Lane Estate,2023-06-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.85
450948,Vallards Lane Estate,2023-06-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.53
450948,Vallards Lane Estate,2023-06-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,1.03
450948,Vallards Lane Estate,2023-06-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,26.9
450948,Vallards Lane Estate,2023-06-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
450948,Vallards Lane Estate,2023-06-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
450948,Vallards Lane Estate,2023-06-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,8.8
450948,Vallards Lane Estate,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
450948,Vallards Lane Estate,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
450948,Vallards Lane Estate,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
450948,Vallards Lane Estate,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.72
450948,Vallards Lane Estate,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.62
450948,Vallards Lane Estate,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
450948,Vallards Lane Estate,2023-06-15T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
450948,Vallards Lane Estate,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
450948,Vallards Lane Estate,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
450948,Vallards Lane Estate,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
450948,Vallards Lane Estate,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
450948,Vallards Lane Estate,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
450948,Vallards Lane Estate,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
450948,Vallards Lane Estate,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.17
450948,Vallards Lane Estate,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.39
450948,Vallards Lane Estate,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.91
450948,Vallards Lane Estate,2023-06-15T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
450948,Vallards Lane Estate,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
450948,Vallards Lane Estate,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
450948,Vallards Lane Estate,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
450948,Vallards Lane Estate,2023-06-15T08:50:00.000+00:00,transformer,,Temperature,C,28.3
450948,Vallards Lane Estate,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
450948,Vallards Lane Estate,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
450948,Vallards Lane Estate,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
450948,Vallards Lane Estate,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
450948,Vallards Lane Estate,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
450948,Vallards Lane Estate,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
450948,Vallards Lane Estate,2023-06-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
450948,Vallards Lane Estate,2023-06-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
450948,Vallards Lane Estate,2023-06-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
450948,Vallards Lane Estate,2023-06-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,0.45
450948,Vallards Lane Estate,2023-06-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,3.22
450948,Vallards Lane Estate,2023-06-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,0.18
450948,Vallards Lane Estate,2023-06-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,28.2
450948,Vallards Lane Estate,2023-06-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
450948,Vallards Lane Estate,2023-06-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
450948,Vallards Lane Estate,2023-06-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,5.2
450948,Vallards Lane Estate,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
450948,Vallards Lane Estate,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
450948,Vallards Lane Estate,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
450948,Vallards Lane Estate,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.97
450948,Vallards Lane Estate,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.58
450948,Vallards Lane Estate,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
450948,Vallards Lane Estate,2023-06-15T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
450948,Vallards Lane Estate,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
450948,Vallards Lane Estate,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
450948,Vallards Lane Estate,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
450948,Vallards Lane Estate,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
450948,Vallards Lane Estate,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
450948,Vallards Lane Estate,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
450948,Vallards Lane Estate,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.5
450948,Vallards Lane Estate,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.7
450948,Vallards Lane Estate,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.19
450948,Vallards Lane Estate,2023-06-15T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
450948,Vallards Lane Estate,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
450948,Vallards Lane Estate,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
450948,Vallards Lane Estate,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
450948,Vallards Lane Estate,2023-06-15T08:40:00.000+00:00,transformer,,Temperature,C,28.3
450948,Vallards Lane Estate,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
450948,Vallards Lane Estate,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
450948,Vallards Lane Estate,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
450948,Vallards Lane Estate,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
450948,Vallards Lane Estate,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
450948,Vallards Lane Estate,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
450948,Vallards Lane Estate,2023-06-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
450948,Vallards Lane Estate,2023-06-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
450948,Vallards Lane Estate,2023-06-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
450948,Vallards Lane Estate,2023-06-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.47
450948,Vallards Lane Estate,2023-06-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,3.28
450948,Vallards Lane Estate,2023-06-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,0.98
450948,Vallards Lane Estate,2023-06-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,26.1
450948,Vallards Lane Estate,2023-06-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
450948,Vallards Lane Estate,2023-06-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
450948,Vallards Lane Estate,2023-06-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,7.7
450948,Vallards Lane Estate,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
450948,Vallards Lane Estate,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
450948,Vallards Lane Estate,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
450948,Vallards Lane Estate,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.24
450948,Vallards Lane Estate,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
450948,Vallards Lane Estate,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
450948,Vallards Lane Estate,2023-06-15T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
450948,Vallards Lane Estate,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
450948,Vallards Lane Estate,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
450948,Vallards Lane Estate,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
450948,Vallards Lane Estate,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
450948,Vallards Lane Estate,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
450948,Vallards Lane Estate,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.82
450948,Vallards Lane Estate,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
450948,Vallards Lane Estate,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.6
450948,Vallards Lane Estate,2023-06-15T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
450948,Vallards Lane Estate,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
450948,Vallards Lane Estate,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
450948,Vallards Lane Estate,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
450948,Vallards Lane Estate,2023-06-15T08:30:00.000+00:00,transformer,,Temperature,C,28.3
450948,Vallards Lane Estate,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
450948,Vallards Lane Estate,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
450948,Vallards Lane Estate,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
450948,Vallards Lane Estate,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
450948,Vallards Lane Estate,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
450948,Vallards Lane Estate,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
450948,Vallards Lane Estate,2023-06-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
450948,Vallards Lane Estate,2023-06-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
450948,Vallards Lane Estate,2023-06-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
450948,Vallards Lane Estate,2023-06-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,7.06
450948,Vallards Lane Estate,2023-06-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,4.26
450948,Vallards Lane Estate,2023-06-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,1.23
450948,Vallards Lane Estate,2023-06-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
450948,Vallards Lane Estate,2023-06-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
450948,Vallards Lane Estate,2023-06-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
450948,Vallards Lane Estate,2023-06-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,8.7
450948,Vallards Lane Estate,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
450948,Vallards Lane Estate,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
450948,Vallards Lane Estate,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
450948,Vallards Lane Estate,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.54
450948,Vallards Lane Estate,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
450948,Vallards Lane Estate,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
450948,Vallards Lane Estate,2023-06-15T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
450948,Vallards Lane Estate,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
450948,Vallards Lane Estate,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
450948,Vallards Lane Estate,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
450948,Vallards Lane Estate,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
450948,Vallards Lane Estate,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
450948,Vallards Lane Estate,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
450948,Vallards Lane Estate,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.64
450948,Vallards Lane Estate,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
450948,Vallards Lane Estate,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.26
450948,Vallards Lane Estate,2023-06-15T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
450948,Vallards Lane Estate,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
450948,Vallards Lane Estate,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
450948,Vallards Lane Estate,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
450948,Vallards Lane Estate,2023-06-15T08:20:00.000+00:00,transformer,,Temperature,C,28.3
450948,Vallards Lane Estate,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
450948,Vallards Lane Estate,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
450948,Vallards Lane Estate,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
450948,Vallards Lane Estate,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
450948,Vallards Lane Estate,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
450948,Vallards Lane Estate,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
450948,Vallards Lane Estate,2023-06-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
450948,Vallards Lane Estate,2023-06-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
450948,Vallards Lane Estate,2023-06-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
450948,Vallards Lane Estate,2023-06-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,1.1
450948,Vallards Lane Estate,2023-06-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,3.85
450948,Vallards Lane Estate,2023-06-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,0.71
450948,Vallards Lane Estate,2023-06-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,26.9
450948,Vallards Lane Estate,2023-06-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
450948,Vallards Lane Estate,2023-06-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
450948,Vallards Lane Estate,2023-06-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,5.6
450948,Vallards Lane Estate,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
450948,Vallards Lane Estate,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
450948,Vallards Lane Estate,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
450948,Vallards Lane Estate,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.11
450948,Vallards Lane Estate,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
450948,Vallards Lane Estate,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
450948,Vallards Lane Estate,2023-06-15T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
450948,Vallards Lane Estate,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
450948,Vallards Lane Estate,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
450948,Vallards Lane Estate,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
450948,Vallards Lane Estate,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
450948,Vallards Lane Estate,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
450948,Vallards Lane Estate,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
450948,Vallards Lane Estate,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
450948,Vallards Lane Estate,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.82
450948,Vallards Lane Estate,2023-06-15T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
450948,Vallards Lane Estate,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
450948,Vallards Lane Estate,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
450948,Vallards Lane Estate,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
450948,Vallards Lane Estate,2023-06-15T08:10:00.000+00:00,transformer,,Temperature,C,28.3
450948,Vallards Lane Estate,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
450948,Vallards Lane Estate,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
450948,Vallards Lane Estate,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
450948,Vallards Lane Estate,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
450948,Vallards Lane Estate,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
450948,Vallards Lane Estate,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
450948,Vallards Lane Estate,2023-06-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
450948,Vallards Lane Estate,2023-06-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
450948,Vallards Lane Estate,2023-06-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
450948,Vallards Lane Estate,2023-06-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,1.16
450948,Vallards Lane Estate,2023-06-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,3.68
450948,Vallards Lane Estate,2023-06-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,1.32
450948,Vallards Lane Estate,2023-06-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,25.2
450948,Vallards Lane Estate,2023-06-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
450948,Vallards Lane Estate,2023-06-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
450948,Vallards Lane Estate,2023-06-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.2
450948,Vallards Lane Estate,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
450948,Vallards Lane Estate,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
450948,Vallards Lane Estate,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
450948,Vallards Lane Estate,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.06
450948,Vallards Lane Estate,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
450948,Vallards Lane Estate,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.5
450948,Vallards Lane Estate,2023-06-15T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
450948,Vallards Lane Estate,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
450948,Vallards Lane Estate,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
450948,Vallards Lane Estate,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
450948,Vallards Lane Estate,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
450948,Vallards Lane Estate,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
450948,Vallards Lane Estate,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
450948,Vallards Lane Estate,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
450948,Vallards Lane Estate,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.93
450948,Vallards Lane Estate,2023-06-15T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
450948,Vallards Lane Estate,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
450948,Vallards Lane Estate,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
450948,Vallards Lane Estate,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
450948,Vallards Lane Estate,2023-06-15T08:00:00.000+00:00,transformer,,Temperature,C,28.2
450948,Vallards Lane Estate,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
450948,Vallards Lane Estate,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
450948,Vallards Lane Estate,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
450948,Vallards Lane Estate,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
450948,Vallards Lane Estate,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
450948,Vallards Lane Estate,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
450948,Vallards Lane Estate,2023-06-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
450948,Vallards Lane Estate,2023-06-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
450948,Vallards Lane Estate,2023-06-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
450948,Vallards Lane Estate,2023-06-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,0.72
450948,Vallards Lane Estate,2023-06-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,3.74
450948,Vallards Lane Estate,2023-06-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,4.57
450948,Vallards Lane Estate,2023-06-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,27.9
450948,Vallards Lane Estate,2023-06-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
450948,Vallards Lane Estate,2023-06-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
450948,Vallards Lane Estate,2023-06-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
450948,Vallards Lane Estate,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
450948,Vallards Lane Estate,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
450948,Vallards Lane Estate,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
450948,Vallards Lane Estate,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.09
450948,Vallards Lane Estate,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
450948,Vallards Lane Estate,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.56
450948,Vallards Lane Estate,2023-06-15T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
450948,Vallards Lane Estate,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
450948,Vallards Lane Estate,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
450948,Vallards Lane Estate,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
450948,Vallards Lane Estate,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
450948,Vallards Lane Estate,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
450948,Vallards Lane Estate,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
450948,Vallards Lane Estate,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.71
450948,Vallards Lane Estate,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
450948,Vallards Lane Estate,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.76
450948,Vallards Lane Estate,2023-06-15T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
450948,Vallards Lane Estate,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
450948,Vallards Lane Estate,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
450948,Vallards Lane Estate,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
450948,Vallards Lane Estate,2023-06-15T07:50:00.000+00:00,transformer,,Temperature,C,28.1
450948,Vallards Lane Estate,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
450948,Vallards Lane Estate,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
450948,Vallards Lane Estate,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
450948,Vallards Lane Estate,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
450948,Vallards Lane Estate,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
450948,Vallards Lane Estate,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
450948,Vallards Lane Estate,2023-06-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
450948,Vallards Lane Estate,2023-06-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
450948,Vallards Lane Estate,2023-06-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
450948,Vallards Lane Estate,2023-06-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,2.62
450948,Vallards Lane Estate,2023-06-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,3.85
450948,Vallards Lane Estate,2023-06-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,6.8
450948,Vallards Lane Estate,2023-06-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,26.2
450948,Vallards Lane Estate,2023-06-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
450948,Vallards Lane Estate,2023-06-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
450948,Vallards Lane Estate,2023-06-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
450948,Vallards Lane Estate,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
450948,Vallards Lane Estate,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
450948,Vallards Lane Estate,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
450948,Vallards Lane Estate,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.79
450948,Vallards Lane Estate,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
450948,Vallards Lane Estate,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.62
450948,Vallards Lane Estate,2023-06-15T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
450948,Vallards Lane Estate,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
450948,Vallards Lane Estate,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
450948,Vallards Lane Estate,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
450948,Vallards Lane Estate,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
450948,Vallards Lane Estate,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
450948,Vallards Lane Estate,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
450948,Vallards Lane Estate,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
450948,Vallards Lane Estate,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
450948,Vallards Lane Estate,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
450948,Vallards Lane Estate,2023-06-15T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
450948,Vallards Lane Estate,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
450948,Vallards Lane Estate,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
450948,Vallards Lane Estate,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
450948,Vallards Lane Estate,2023-06-15T07:40:00.000+00:00,transformer,,Temperature,C,28.1
450948,Vallards Lane Estate,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
450948,Vallards Lane Estate,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
450948,Vallards Lane Estate,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
450948,Vallards Lane Estate,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
450948,Vallards Lane Estate,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
450948,Vallards Lane Estate,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
450948,Vallards Lane Estate,2023-06-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
450948,Vallards Lane Estate,2023-06-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
450948,Vallards Lane Estate,2023-06-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-06-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,3.78
450948,Vallards Lane Estate,2023-06-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,5.53
450948,Vallards Lane Estate,2023-06-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,4.58
450948,Vallards Lane Estate,2023-06-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,25.5
450948,Vallards Lane Estate,2023-06-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
450948,Vallards Lane Estate,2023-06-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
450948,Vallards Lane Estate,2023-06-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
450948,Vallards Lane Estate,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
450948,Vallards Lane Estate,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
450948,Vallards Lane Estate,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
450948,Vallards Lane Estate,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
450948,Vallards Lane Estate,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.23
450948,Vallards Lane Estate,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
450948,Vallards Lane Estate,2023-06-15T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
450948,Vallards Lane Estate,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
450948,Vallards Lane Estate,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
450948,Vallards Lane Estate,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
450948,Vallards Lane Estate,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
450948,Vallards Lane Estate,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
450948,Vallards Lane Estate,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
450948,Vallards Lane Estate,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
450948,Vallards Lane Estate,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
450948,Vallards Lane Estate,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.53
450948,Vallards Lane Estate,2023-06-15T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
450948,Vallards Lane Estate,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
450948,Vallards Lane Estate,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
450948,Vallards Lane Estate,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
450948,Vallards Lane Estate,2023-06-15T07:30:00.000+00:00,transformer,,Temperature,C,28.1
450948,Vallards Lane Estate,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
450948,Vallards Lane Estate,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
450948,Vallards Lane Estate,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
450948,Vallards Lane Estate,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
450948,Vallards Lane Estate,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
450948,Vallards Lane Estate,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
450948,Vallards Lane Estate,2023-06-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
450948,Vallards Lane Estate,2023-06-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
450948,Vallards Lane Estate,2023-06-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
450948,Vallards Lane Estate,2023-06-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,5.32
450948,Vallards Lane Estate,2023-06-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,5.73
450948,Vallards Lane Estate,2023-06-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,1.27
450948,Vallards Lane Estate,2023-06-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
450948,Vallards Lane Estate,2023-06-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
450948,Vallards Lane Estate,2023-06-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
450948,Vallards Lane Estate,2023-06-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,8.5
450948,Vallards Lane Estate,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
450948,Vallards Lane Estate,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
450948,Vallards Lane Estate,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
450948,Vallards Lane Estate,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.38
450948,Vallards Lane Estate,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.18
450948,Vallards Lane Estate,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.17
450948,Vallards Lane Estate,2023-06-15T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
450948,Vallards Lane Estate,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
450948,Vallards Lane Estate,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
450948,Vallards Lane Estate,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
450948,Vallards Lane Estate,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
450948,Vallards Lane Estate,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
450948,Vallards Lane Estate,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
450948,Vallards Lane Estate,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.92
450948,Vallards Lane Estate,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
450948,Vallards Lane Estate,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
450948,Vallards Lane Estate,2023-06-15T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
450948,Vallards Lane Estate,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
450948,Vallards Lane Estate,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
450948,Vallards Lane Estate,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
450948,Vallards Lane Estate,2023-06-15T07:20:00.000+00:00,transformer,,Temperature,C,28.1
450948,Vallards Lane Estate,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
450948,Vallards Lane Estate,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
450948,Vallards Lane Estate,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
450948,Vallards Lane Estate,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
450948,Vallards Lane Estate,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
450948,Vallards Lane Estate,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
450948,Vallards Lane Estate,2023-06-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
450948,Vallards Lane Estate,2023-06-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
450948,Vallards Lane Estate,2023-06-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
450948,Vallards Lane Estate,2023-06-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,6.3
450948,Vallards Lane Estate,2023-06-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,5.98
450948,Vallards Lane Estate,2023-06-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,3.1
450948,Vallards Lane Estate,2023-06-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,23.8
450948,Vallards Lane Estate,2023-06-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
450948,Vallards Lane Estate,2023-06-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
450948,Vallards Lane Estate,2023-06-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
450948,Vallards Lane Estate,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
450948,Vallards Lane Estate,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
450948,Vallards Lane Estate,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
450948,Vallards Lane Estate,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
450948,Vallards Lane Estate,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.69
450948,Vallards Lane Estate,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.13
450948,Vallards Lane Estate,2023-06-15T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
450948,Vallards Lane Estate,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
450948,Vallards Lane Estate,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
450948,Vallards Lane Estate,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
450948,Vallards Lane Estate,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
450948,Vallards Lane Estate,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
450948,Vallards Lane Estate,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
450948,Vallards Lane Estate,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.04
450948,Vallards Lane Estate,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
450948,Vallards Lane Estate,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.26
450948,Vallards Lane Estate,2023-06-15T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
450948,Vallards Lane Estate,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
450948,Vallards Lane Estate,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
450948,Vallards Lane Estate,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
450948,Vallards Lane Estate,2023-06-15T07:10:00.000+00:00,transformer,,Temperature,C,28.1
450948,Vallards Lane Estate,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
450948,Vallards Lane Estate,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
450948,Vallards Lane Estate,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
450948,Vallards Lane Estate,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
450948,Vallards Lane Estate,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
450948,Vallards Lane Estate,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
450948,Vallards Lane Estate,2023-06-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
450948,Vallards Lane Estate,2023-06-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
450948,Vallards Lane Estate,2023-06-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
450948,Vallards Lane Estate,2023-06-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,8.26
450948,Vallards Lane Estate,2023-06-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,6.67
450948,Vallards Lane Estate,2023-06-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,3.39
450948,Vallards Lane Estate,2023-06-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
450948,Vallards Lane Estate,2023-06-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
450948,Vallards Lane Estate,2023-06-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
450948,Vallards Lane Estate,2023-06-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
450948,Vallards Lane Estate,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
450948,Vallards Lane Estate,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
450948,Vallards Lane Estate,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
450948,Vallards Lane Estate,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
450948,Vallards Lane Estate,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.96
450948,Vallards Lane Estate,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
450948,Vallards Lane Estate,2023-06-15T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
450948,Vallards Lane Estate,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
450948,Vallards Lane Estate,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
450948,Vallards Lane Estate,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
450948,Vallards Lane Estate,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
450948,Vallards Lane Estate,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
450948,Vallards Lane Estate,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
450948,Vallards Lane Estate,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.65
450948,Vallards Lane Estate,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.67
450948,Vallards Lane Estate,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
450948,Vallards Lane Estate,2023-06-15T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
450948,Vallards Lane Estate,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
450948,Vallards Lane Estate,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
450948,Vallards Lane Estate,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
450948,Vallards Lane Estate,2023-06-15T07:00:00.000+00:00,transformer,,Temperature,C,28.1
450948,Vallards Lane Estate,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
450948,Vallards Lane Estate,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
450948,Vallards Lane Estate,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
450948,Vallards Lane Estate,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
450948,Vallards Lane Estate,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
450948,Vallards Lane Estate,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
450948,Vallards Lane Estate,2023-06-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
450948,Vallards Lane Estate,2023-06-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
450948,Vallards Lane Estate,2023-06-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
450948,Vallards Lane Estate,2023-06-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,4.88
450948,Vallards Lane Estate,2023-06-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.63
450948,Vallards Lane Estate,2023-06-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,3.48
450948,Vallards Lane Estate,2023-06-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,32.7
450948,Vallards Lane Estate,2023-06-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
450948,Vallards Lane Estate,2023-06-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
450948,Vallards Lane Estate,2023-06-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
450948,Vallards Lane Estate,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
450948,Vallards Lane Estate,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
450948,Vallards Lane Estate,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
450948,Vallards Lane Estate,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.77
450948,Vallards Lane Estate,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.08
450948,Vallards Lane Estate,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.42
450948,Vallards Lane Estate,2023-06-15T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
450948,Vallards Lane Estate,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
450948,Vallards Lane Estate,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
450948,Vallards Lane Estate,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
450948,Vallards Lane Estate,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
450948,Vallards Lane Estate,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
450948,Vallards Lane Estate,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
450948,Vallards Lane Estate,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.96
450948,Vallards Lane Estate,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.6
450948,Vallards Lane Estate,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.44
450948,Vallards Lane Estate,2023-06-15T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
450948,Vallards Lane Estate,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
450948,Vallards Lane Estate,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
450948,Vallards Lane Estate,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
450948,Vallards Lane Estate,2023-06-15T06:50:00.000+00:00,transformer,,Temperature,C,28.2
450948,Vallards Lane Estate,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
450948,Vallards Lane Estate,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
450948,Vallards Lane Estate,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
450948,Vallards Lane Estate,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
450948,Vallards Lane Estate,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
450948,Vallards Lane Estate,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
450948,Vallards Lane Estate,2023-06-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
450948,Vallards Lane Estate,2023-06-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
450948,Vallards Lane Estate,2023-06-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
450948,Vallards Lane Estate,2023-06-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.73
450948,Vallards Lane Estate,2023-06-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.68
450948,Vallards Lane Estate,2023-06-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,5.85
450948,Vallards Lane Estate,2023-06-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
450948,Vallards Lane Estate,2023-06-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
450948,Vallards Lane Estate,2023-06-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
450948,Vallards Lane Estate,2023-06-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
450948,Vallards Lane Estate,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
450948,Vallards Lane Estate,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
450948,Vallards Lane Estate,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
450948,Vallards Lane Estate,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.47
450948,Vallards Lane Estate,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.16
450948,Vallards Lane Estate,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.28
450948,Vallards Lane Estate,2023-06-15T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
450948,Vallards Lane Estate,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
450948,Vallards Lane Estate,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
450948,Vallards Lane Estate,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
450948,Vallards Lane Estate,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
450948,Vallards Lane Estate,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
450948,Vallards Lane Estate,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.54
450948,Vallards Lane Estate,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
450948,Vallards Lane Estate,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.2
