Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-15T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
450948,Vallards Lane Estate,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
450948,Vallards Lane Estate,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
450948,Vallards Lane Estate,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
450948,Vallards Lane Estate,2023-06-15T06:40:00.000+00:00,transformer,,Temperature,C,28.2
450948,Vallards Lane Estate,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
450948,Vallards Lane Estate,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
450948,Vallards Lane Estate,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
450948,Vallards Lane Estate,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
450948,Vallards Lane Estate,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
450948,Vallards Lane Estate,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
450948,Vallards Lane Estate,2023-06-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
450948,Vallards Lane Estate,2023-06-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
450948,Vallards Lane Estate,2023-06-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
450948,Vallards Lane Estate,2023-06-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.01
450948,Vallards Lane Estate,2023-06-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.91
450948,Vallards Lane Estate,2023-06-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,3.49
450948,Vallards Lane Estate,2023-06-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
450948,Vallards Lane Estate,2023-06-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
450948,Vallards Lane Estate,2023-06-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
450948,Vallards Lane Estate,2023-06-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
450948,Vallards Lane Estate,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
450948,Vallards Lane Estate,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
450948,Vallards Lane Estate,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
450948,Vallards Lane Estate,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.4
450948,Vallards Lane Estate,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.21
450948,Vallards Lane Estate,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.63
450948,Vallards Lane Estate,2023-06-15T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
450948,Vallards Lane Estate,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
450948,Vallards Lane Estate,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
450948,Vallards Lane Estate,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
450948,Vallards Lane Estate,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
450948,Vallards Lane Estate,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
450948,Vallards Lane Estate,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.57
450948,Vallards Lane Estate,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.61
450948,Vallards Lane Estate,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
450948,Vallards Lane Estate,2023-06-15T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
450948,Vallards Lane Estate,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
450948,Vallards Lane Estate,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
450948,Vallards Lane Estate,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
450948,Vallards Lane Estate,2023-06-15T06:30:00.000+00:00,transformer,,Temperature,C,28.3
450948,Vallards Lane Estate,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
450948,Vallards Lane Estate,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
450948,Vallards Lane Estate,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
450948,Vallards Lane Estate,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
450948,Vallards Lane Estate,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
450948,Vallards Lane Estate,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
450948,Vallards Lane Estate,2023-06-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
450948,Vallards Lane Estate,2023-06-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
450948,Vallards Lane Estate,2023-06-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
450948,Vallards Lane Estate,2023-06-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.97
450948,Vallards Lane Estate,2023-06-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.83
450948,Vallards Lane Estate,2023-06-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,4.13
450948,Vallards Lane Estate,2023-06-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
450948,Vallards Lane Estate,2023-06-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
450948,Vallards Lane Estate,2023-06-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
450948,Vallards Lane Estate,2023-06-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
450948,Vallards Lane Estate,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
450948,Vallards Lane Estate,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
450948,Vallards Lane Estate,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
450948,Vallards Lane Estate,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.83
450948,Vallards Lane Estate,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.99
450948,Vallards Lane Estate,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.3
450948,Vallards Lane Estate,2023-06-15T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
450948,Vallards Lane Estate,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
450948,Vallards Lane Estate,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.4
450948,Vallards Lane Estate,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
450948,Vallards Lane Estate,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
450948,Vallards Lane Estate,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
450948,Vallards Lane Estate,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
450948,Vallards Lane Estate,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
450948,Vallards Lane Estate,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
450948,Vallards Lane Estate,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
450948,Vallards Lane Estate,2023-06-15T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
450948,Vallards Lane Estate,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
450948,Vallards Lane Estate,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
450948,Vallards Lane Estate,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
450948,Vallards Lane Estate,2023-06-15T06:20:00.000+00:00,transformer,,Temperature,C,28.3
450948,Vallards Lane Estate,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
450948,Vallards Lane Estate,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
450948,Vallards Lane Estate,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
450948,Vallards Lane Estate,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
450948,Vallards Lane Estate,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
450948,Vallards Lane Estate,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
450948,Vallards Lane Estate,2023-06-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
450948,Vallards Lane Estate,2023-06-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
450948,Vallards Lane Estate,2023-06-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
450948,Vallards Lane Estate,2023-06-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.22
450948,Vallards Lane Estate,2023-06-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.62
450948,Vallards Lane Estate,2023-06-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,7.33
450948,Vallards Lane Estate,2023-06-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
450948,Vallards Lane Estate,2023-06-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
450948,Vallards Lane Estate,2023-06-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
450948,Vallards Lane Estate,2023-06-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
450948,Vallards Lane Estate,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
450948,Vallards Lane Estate,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
450948,Vallards Lane Estate,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.09
450948,Vallards Lane Estate,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.06
450948,Vallards Lane Estate,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.25
450948,Vallards Lane Estate,2023-06-15T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
450948,Vallards Lane Estate,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
450948,Vallards Lane Estate,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
450948,Vallards Lane Estate,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
450948,Vallards Lane Estate,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
450948,Vallards Lane Estate,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
450948,Vallards Lane Estate,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
450948,Vallards Lane Estate,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
450948,Vallards Lane Estate,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.62
450948,Vallards Lane Estate,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
450948,Vallards Lane Estate,2023-06-15T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
450948,Vallards Lane Estate,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
450948,Vallards Lane Estate,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
450948,Vallards Lane Estate,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
450948,Vallards Lane Estate,2023-06-15T06:10:00.000+00:00,transformer,,Temperature,C,28.4
450948,Vallards Lane Estate,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
450948,Vallards Lane Estate,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
450948,Vallards Lane Estate,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
450948,Vallards Lane Estate,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
450948,Vallards Lane Estate,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
450948,Vallards Lane Estate,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
450948,Vallards Lane Estate,2023-06-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
450948,Vallards Lane Estate,2023-06-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
450948,Vallards Lane Estate,2023-06-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
450948,Vallards Lane Estate,2023-06-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.32
450948,Vallards Lane Estate,2023-06-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.68
450948,Vallards Lane Estate,2023-06-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,7.77
450948,Vallards Lane Estate,2023-06-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
450948,Vallards Lane Estate,2023-06-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
450948,Vallards Lane Estate,2023-06-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
450948,Vallards Lane Estate,2023-06-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
450948,Vallards Lane Estate,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
450948,Vallards Lane Estate,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
450948,Vallards Lane Estate,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
450948,Vallards Lane Estate,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.86
450948,Vallards Lane Estate,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.26
450948,Vallards Lane Estate,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.87
450948,Vallards Lane Estate,2023-06-15T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
450948,Vallards Lane Estate,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
450948,Vallards Lane Estate,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
450948,Vallards Lane Estate,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
450948,Vallards Lane Estate,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
450948,Vallards Lane Estate,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
450948,Vallards Lane Estate,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
450948,Vallards Lane Estate,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.32
450948,Vallards Lane Estate,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.52
450948,Vallards Lane Estate,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
450948,Vallards Lane Estate,2023-06-15T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
450948,Vallards Lane Estate,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
450948,Vallards Lane Estate,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
450948,Vallards Lane Estate,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
450948,Vallards Lane Estate,2023-06-15T06:00:00.000+00:00,transformer,,Temperature,C,28.4
450948,Vallards Lane Estate,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
450948,Vallards Lane Estate,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
450948,Vallards Lane Estate,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
450948,Vallards Lane Estate,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
450948,Vallards Lane Estate,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
450948,Vallards Lane Estate,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
450948,Vallards Lane Estate,2023-06-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
450948,Vallards Lane Estate,2023-06-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
450948,Vallards Lane Estate,2023-06-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-06-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.19
450948,Vallards Lane Estate,2023-06-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.78
450948,Vallards Lane Estate,2023-06-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,6.12
450948,Vallards Lane Estate,2023-06-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
450948,Vallards Lane Estate,2023-06-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
450948,Vallards Lane Estate,2023-06-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
450948,Vallards Lane Estate,2023-06-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
450948,Vallards Lane Estate,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
450948,Vallards Lane Estate,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
450948,Vallards Lane Estate,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
450948,Vallards Lane Estate,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.86
450948,Vallards Lane Estate,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.43
450948,Vallards Lane Estate,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.23
450948,Vallards Lane Estate,2023-06-15T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
450948,Vallards Lane Estate,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
450948,Vallards Lane Estate,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
450948,Vallards Lane Estate,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
450948,Vallards Lane Estate,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
450948,Vallards Lane Estate,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
450948,Vallards Lane Estate,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.67
450948,Vallards Lane Estate,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
450948,Vallards Lane Estate,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
450948,Vallards Lane Estate,2023-06-15T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
450948,Vallards Lane Estate,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
450948,Vallards Lane Estate,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
450948,Vallards Lane Estate,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
450948,Vallards Lane Estate,2023-06-15T05:50:00.000+00:00,transformer,,Temperature,C,28.4
450948,Vallards Lane Estate,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
450948,Vallards Lane Estate,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
450948,Vallards Lane Estate,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
450948,Vallards Lane Estate,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
450948,Vallards Lane Estate,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
450948,Vallards Lane Estate,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
450948,Vallards Lane Estate,2023-06-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
450948,Vallards Lane Estate,2023-06-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
450948,Vallards Lane Estate,2023-06-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
450948,Vallards Lane Estate,2023-06-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.53
450948,Vallards Lane Estate,2023-06-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.55
450948,Vallards Lane Estate,2023-06-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,4.99
450948,Vallards Lane Estate,2023-06-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,29.1
450948,Vallards Lane Estate,2023-06-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
450948,Vallards Lane Estate,2023-06-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
450948,Vallards Lane Estate,2023-06-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
450948,Vallards Lane Estate,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
450948,Vallards Lane Estate,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
450948,Vallards Lane Estate,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
450948,Vallards Lane Estate,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.3
450948,Vallards Lane Estate,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.44
450948,Vallards Lane Estate,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.44
450948,Vallards Lane Estate,2023-06-15T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
450948,Vallards Lane Estate,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
450948,Vallards Lane Estate,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
450948,Vallards Lane Estate,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
450948,Vallards Lane Estate,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
450948,Vallards Lane Estate,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
450948,Vallards Lane Estate,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.71
450948,Vallards Lane Estate,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
450948,Vallards Lane Estate,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
450948,Vallards Lane Estate,2023-06-15T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
450948,Vallards Lane Estate,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
450948,Vallards Lane Estate,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
450948,Vallards Lane Estate,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
450948,Vallards Lane Estate,2023-06-15T05:40:00.000+00:00,transformer,,Temperature,C,28.5
450948,Vallards Lane Estate,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
450948,Vallards Lane Estate,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
450948,Vallards Lane Estate,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
450948,Vallards Lane Estate,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
450948,Vallards Lane Estate,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
450948,Vallards Lane Estate,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
450948,Vallards Lane Estate,2023-06-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
450948,Vallards Lane Estate,2023-06-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
450948,Vallards Lane Estate,2023-06-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
450948,Vallards Lane Estate,2023-06-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.01
450948,Vallards Lane Estate,2023-06-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.53
450948,Vallards Lane Estate,2023-06-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.45
450948,Vallards Lane Estate,2023-06-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,29.0
450948,Vallards Lane Estate,2023-06-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
450948,Vallards Lane Estate,2023-06-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
450948,Vallards Lane Estate,2023-06-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
450948,Vallards Lane Estate,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
450948,Vallards Lane Estate,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
450948,Vallards Lane Estate,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.27
450948,Vallards Lane Estate,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.6
450948,Vallards Lane Estate,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.51
450948,Vallards Lane Estate,2023-06-15T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
450948,Vallards Lane Estate,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
450948,Vallards Lane Estate,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.0
450948,Vallards Lane Estate,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
450948,Vallards Lane Estate,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
450948,Vallards Lane Estate,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
450948,Vallards Lane Estate,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
450948,Vallards Lane Estate,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.53
450948,Vallards Lane Estate,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
450948,Vallards Lane Estate,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
450948,Vallards Lane Estate,2023-06-15T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
450948,Vallards Lane Estate,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
450948,Vallards Lane Estate,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
450948,Vallards Lane Estate,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
450948,Vallards Lane Estate,2023-06-15T05:30:00.000+00:00,transformer,,Temperature,C,28.5
450948,Vallards Lane Estate,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
450948,Vallards Lane Estate,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
450948,Vallards Lane Estate,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
450948,Vallards Lane Estate,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
450948,Vallards Lane Estate,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
450948,Vallards Lane Estate,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
450948,Vallards Lane Estate,2023-06-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
450948,Vallards Lane Estate,2023-06-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
450948,Vallards Lane Estate,2023-06-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
450948,Vallards Lane Estate,2023-06-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.8
450948,Vallards Lane Estate,2023-06-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.25
450948,Vallards Lane Estate,2023-06-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.83
450948,Vallards Lane Estate,2023-06-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
450948,Vallards Lane Estate,2023-06-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
450948,Vallards Lane Estate,2023-06-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
450948,Vallards Lane Estate,2023-06-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
450948,Vallards Lane Estate,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
450948,Vallards Lane Estate,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
450948,Vallards Lane Estate,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
450948,Vallards Lane Estate,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.64
450948,Vallards Lane Estate,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.24
450948,Vallards Lane Estate,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
450948,Vallards Lane Estate,2023-06-15T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,47.1
450948,Vallards Lane Estate,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
450948,Vallards Lane Estate,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.0
450948,Vallards Lane Estate,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
450948,Vallards Lane Estate,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
450948,Vallards Lane Estate,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
450948,Vallards Lane Estate,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
450948,Vallards Lane Estate,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.98
450948,Vallards Lane Estate,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
450948,Vallards Lane Estate,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
450948,Vallards Lane Estate,2023-06-15T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
450948,Vallards Lane Estate,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
450948,Vallards Lane Estate,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
450948,Vallards Lane Estate,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
450948,Vallards Lane Estate,2023-06-15T05:20:00.000+00:00,transformer,,Temperature,C,28.6
450948,Vallards Lane Estate,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
450948,Vallards Lane Estate,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
450948,Vallards Lane Estate,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
450948,Vallards Lane Estate,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
450948,Vallards Lane Estate,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
450948,Vallards Lane Estate,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
450948,Vallards Lane Estate,2023-06-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
450948,Vallards Lane Estate,2023-06-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
450948,Vallards Lane Estate,2023-06-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
450948,Vallards Lane Estate,2023-06-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.62
450948,Vallards Lane Estate,2023-06-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.3
450948,Vallards Lane Estate,2023-06-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,3.89
450948,Vallards Lane Estate,2023-06-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
450948,Vallards Lane Estate,2023-06-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
450948,Vallards Lane Estate,2023-06-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
450948,Vallards Lane Estate,2023-06-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
450948,Vallards Lane Estate,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
450948,Vallards Lane Estate,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
450948,Vallards Lane Estate,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
450948,Vallards Lane Estate,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.6
450948,Vallards Lane Estate,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.32
450948,Vallards Lane Estate,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
450948,Vallards Lane Estate,2023-06-15T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.0
450948,Vallards Lane Estate,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
450948,Vallards Lane Estate,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.7
450948,Vallards Lane Estate,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
450948,Vallards Lane Estate,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
450948,Vallards Lane Estate,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
450948,Vallards Lane Estate,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
450948,Vallards Lane Estate,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.33
450948,Vallards Lane Estate,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
450948,Vallards Lane Estate,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
450948,Vallards Lane Estate,2023-06-15T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
450948,Vallards Lane Estate,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
450948,Vallards Lane Estate,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
450948,Vallards Lane Estate,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
450948,Vallards Lane Estate,2023-06-15T05:10:00.000+00:00,transformer,,Temperature,C,28.7
450948,Vallards Lane Estate,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
450948,Vallards Lane Estate,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
450948,Vallards Lane Estate,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
450948,Vallards Lane Estate,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
450948,Vallards Lane Estate,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
450948,Vallards Lane Estate,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
450948,Vallards Lane Estate,2023-06-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
450948,Vallards Lane Estate,2023-06-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
450948,Vallards Lane Estate,2023-06-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
450948,Vallards Lane Estate,2023-06-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.94
450948,Vallards Lane Estate,2023-06-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.06
450948,Vallards Lane Estate,2023-06-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,3.46
450948,Vallards Lane Estate,2023-06-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
450948,Vallards Lane Estate,2023-06-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
450948,Vallards Lane Estate,2023-06-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
450948,Vallards Lane Estate,2023-06-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
450948,Vallards Lane Estate,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
450948,Vallards Lane Estate,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
450948,Vallards Lane Estate,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
450948,Vallards Lane Estate,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.66
450948,Vallards Lane Estate,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.32
450948,Vallards Lane Estate,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.67
450948,Vallards Lane Estate,2023-06-15T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,50.2
450948,Vallards Lane Estate,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
450948,Vallards Lane Estate,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.5
450948,Vallards Lane Estate,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
450948,Vallards Lane Estate,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
450948,Vallards Lane Estate,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
450948,Vallards Lane Estate,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
450948,Vallards Lane Estate,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.66
450948,Vallards Lane Estate,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
450948,Vallards Lane Estate,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
450948,Vallards Lane Estate,2023-06-15T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
450948,Vallards Lane Estate,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
450948,Vallards Lane Estate,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
450948,Vallards Lane Estate,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
450948,Vallards Lane Estate,2023-06-15T05:00:00.000+00:00,transformer,,Temperature,C,28.8
450948,Vallards Lane Estate,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
450948,Vallards Lane Estate,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
450948,Vallards Lane Estate,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
450948,Vallards Lane Estate,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
450948,Vallards Lane Estate,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
450948,Vallards Lane Estate,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
450948,Vallards Lane Estate,2023-06-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
450948,Vallards Lane Estate,2023-06-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
450948,Vallards Lane Estate,2023-06-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
450948,Vallards Lane Estate,2023-06-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.32
450948,Vallards Lane Estate,2023-06-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.2
450948,Vallards Lane Estate,2023-06-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,5.59
450948,Vallards Lane Estate,2023-06-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
450948,Vallards Lane Estate,2023-06-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
450948,Vallards Lane Estate,2023-06-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
450948,Vallards Lane Estate,2023-06-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
450948,Vallards Lane Estate,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
450948,Vallards Lane Estate,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
450948,Vallards Lane Estate,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.15
450948,Vallards Lane Estate,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.72
450948,Vallards Lane Estate,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
450948,Vallards Lane Estate,2023-06-15T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
450948,Vallards Lane Estate,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
450948,Vallards Lane Estate,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
450948,Vallards Lane Estate,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
450948,Vallards Lane Estate,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
450948,Vallards Lane Estate,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
450948,Vallards Lane Estate,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
450948,Vallards Lane Estate,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.7
450948,Vallards Lane Estate,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
450948,Vallards Lane Estate,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
450948,Vallards Lane Estate,2023-06-15T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
450948,Vallards Lane Estate,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
450948,Vallards Lane Estate,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
450948,Vallards Lane Estate,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
450948,Vallards Lane Estate,2023-06-15T04:50:00.000+00:00,transformer,,Temperature,C,28.8
450948,Vallards Lane Estate,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
450948,Vallards Lane Estate,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
450948,Vallards Lane Estate,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
450948,Vallards Lane Estate,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
450948,Vallards Lane Estate,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
450948,Vallards Lane Estate,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
450948,Vallards Lane Estate,2023-06-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
450948,Vallards Lane Estate,2023-06-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
450948,Vallards Lane Estate,2023-06-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
450948,Vallards Lane Estate,2023-06-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.85
450948,Vallards Lane Estate,2023-06-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.13
450948,Vallards Lane Estate,2023-06-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.75
450948,Vallards Lane Estate,2023-06-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,27.1
450948,Vallards Lane Estate,2023-06-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
450948,Vallards Lane Estate,2023-06-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
450948,Vallards Lane Estate,2023-06-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
450948,Vallards Lane Estate,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
450948,Vallards Lane Estate,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
450948,Vallards Lane Estate,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
450948,Vallards Lane Estate,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.38
450948,Vallards Lane Estate,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.58
450948,Vallards Lane Estate,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
450948,Vallards Lane Estate,2023-06-15T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
450948,Vallards Lane Estate,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
450948,Vallards Lane Estate,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
450948,Vallards Lane Estate,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
450948,Vallards Lane Estate,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
450948,Vallards Lane Estate,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
450948,Vallards Lane Estate,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.76
450948,Vallards Lane Estate,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
450948,Vallards Lane Estate,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
450948,Vallards Lane Estate,2023-06-15T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
450948,Vallards Lane Estate,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
450948,Vallards Lane Estate,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
450948,Vallards Lane Estate,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
450948,Vallards Lane Estate,2023-06-15T04:40:00.000+00:00,transformer,,Temperature,C,28.9
450948,Vallards Lane Estate,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
450948,Vallards Lane Estate,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
450948,Vallards Lane Estate,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
450948,Vallards Lane Estate,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
450948,Vallards Lane Estate,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
450948,Vallards Lane Estate,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
450948,Vallards Lane Estate,2023-06-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
450948,Vallards Lane Estate,2023-06-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
450948,Vallards Lane Estate,2023-06-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-06-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.14
450948,Vallards Lane Estate,2023-06-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.5
450948,Vallards Lane Estate,2023-06-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,2.66
450948,Vallards Lane Estate,2023-06-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,25.7
450948,Vallards Lane Estate,2023-06-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
450948,Vallards Lane Estate,2023-06-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
450948,Vallards Lane Estate,2023-06-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
450948,Vallards Lane Estate,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
450948,Vallards Lane Estate,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
450948,Vallards Lane Estate,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
450948,Vallards Lane Estate,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.38
450948,Vallards Lane Estate,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.11
450948,Vallards Lane Estate,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.17
450948,Vallards Lane Estate,2023-06-15T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
450948,Vallards Lane Estate,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
450948,Vallards Lane Estate,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
450948,Vallards Lane Estate,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
450948,Vallards Lane Estate,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
450948,Vallards Lane Estate,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
450948,Vallards Lane Estate,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
450948,Vallards Lane Estate,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.51
450948,Vallards Lane Estate,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
450948,Vallards Lane Estate,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
450948,Vallards Lane Estate,2023-06-15T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
450948,Vallards Lane Estate,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
450948,Vallards Lane Estate,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
450948,Vallards Lane Estate,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
450948,Vallards Lane Estate,2023-06-15T04:30:00.000+00:00,transformer,,Temperature,C,29.0
450948,Vallards Lane Estate,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
450948,Vallards Lane Estate,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
450948,Vallards Lane Estate,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
450948,Vallards Lane Estate,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
450948,Vallards Lane Estate,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
450948,Vallards Lane Estate,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
450948,Vallards Lane Estate,2023-06-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
450948,Vallards Lane Estate,2023-06-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
450948,Vallards Lane Estate,2023-06-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
450948,Vallards Lane Estate,2023-06-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.89
450948,Vallards Lane Estate,2023-06-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.32
450948,Vallards Lane Estate,2023-06-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,3.78
450948,Vallards Lane Estate,2023-06-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
450948,Vallards Lane Estate,2023-06-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
450948,Vallards Lane Estate,2023-06-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
450948,Vallards Lane Estate,2023-06-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
450948,Vallards Lane Estate,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
450948,Vallards Lane Estate,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
450948,Vallards Lane Estate,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.93
450948,Vallards Lane Estate,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.53
450948,Vallards Lane Estate,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
450948,Vallards Lane Estate,2023-06-15T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
