Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
450948,Vallards Lane Estate,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
450948,Vallards Lane Estate,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
450948,Vallards Lane Estate,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
450948,Vallards Lane Estate,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
450948,Vallards Lane Estate,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
450948,Vallards Lane Estate,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.33
450948,Vallards Lane Estate,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
450948,Vallards Lane Estate,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
450948,Vallards Lane Estate,2023-06-15T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
450948,Vallards Lane Estate,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
450948,Vallards Lane Estate,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
450948,Vallards Lane Estate,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
450948,Vallards Lane Estate,2023-06-15T04:20:00.000+00:00,transformer,,Temperature,C,29.1
450948,Vallards Lane Estate,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
450948,Vallards Lane Estate,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
450948,Vallards Lane Estate,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
450948,Vallards Lane Estate,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
450948,Vallards Lane Estate,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
450948,Vallards Lane Estate,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
450948,Vallards Lane Estate,2023-06-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
450948,Vallards Lane Estate,2023-06-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
450948,Vallards Lane Estate,2023-06-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
450948,Vallards Lane Estate,2023-06-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.26
450948,Vallards Lane Estate,2023-06-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.17
450948,Vallards Lane Estate,2023-06-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,2.7
450948,Vallards Lane Estate,2023-06-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
450948,Vallards Lane Estate,2023-06-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
450948,Vallards Lane Estate,2023-06-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
450948,Vallards Lane Estate,2023-06-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
450948,Vallards Lane Estate,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
450948,Vallards Lane Estate,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
450948,Vallards Lane Estate,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
450948,Vallards Lane Estate,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.56
450948,Vallards Lane Estate,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
450948,Vallards Lane Estate,2023-06-15T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
450948,Vallards Lane Estate,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
450948,Vallards Lane Estate,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
450948,Vallards Lane Estate,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
450948,Vallards Lane Estate,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
450948,Vallards Lane Estate,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
450948,Vallards Lane Estate,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
450948,Vallards Lane Estate,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
450948,Vallards Lane Estate,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
450948,Vallards Lane Estate,2023-06-15T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
450948,Vallards Lane Estate,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
450948,Vallards Lane Estate,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
450948,Vallards Lane Estate,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
450948,Vallards Lane Estate,2023-06-15T04:10:00.000+00:00,transformer,,Temperature,C,29.2
450948,Vallards Lane Estate,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
450948,Vallards Lane Estate,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
450948,Vallards Lane Estate,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
450948,Vallards Lane Estate,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
450948,Vallards Lane Estate,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
450948,Vallards Lane Estate,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
450948,Vallards Lane Estate,2023-06-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
450948,Vallards Lane Estate,2023-06-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
450948,Vallards Lane Estate,2023-06-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
450948,Vallards Lane Estate,2023-06-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.01
450948,Vallards Lane Estate,2023-06-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.93
450948,Vallards Lane Estate,2023-06-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,2.6
450948,Vallards Lane Estate,2023-06-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
450948,Vallards Lane Estate,2023-06-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
450948,Vallards Lane Estate,2023-06-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
450948,Vallards Lane Estate,2023-06-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
450948,Vallards Lane Estate,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
450948,Vallards Lane Estate,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
450948,Vallards Lane Estate,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
450948,Vallards Lane Estate,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
450948,Vallards Lane Estate,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.32
450948,Vallards Lane Estate,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
450948,Vallards Lane Estate,2023-06-15T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
450948,Vallards Lane Estate,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
450948,Vallards Lane Estate,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
450948,Vallards Lane Estate,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
450948,Vallards Lane Estate,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
450948,Vallards Lane Estate,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
450948,Vallards Lane Estate,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
450948,Vallards Lane Estate,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.45
450948,Vallards Lane Estate,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
450948,Vallards Lane Estate,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
450948,Vallards Lane Estate,2023-06-15T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
450948,Vallards Lane Estate,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
450948,Vallards Lane Estate,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
450948,Vallards Lane Estate,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
450948,Vallards Lane Estate,2023-06-15T04:00:00.000+00:00,transformer,,Temperature,C,29.3
450948,Vallards Lane Estate,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
450948,Vallards Lane Estate,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
450948,Vallards Lane Estate,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
450948,Vallards Lane Estate,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
450948,Vallards Lane Estate,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
450948,Vallards Lane Estate,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
450948,Vallards Lane Estate,2023-06-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
450948,Vallards Lane Estate,2023-06-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
450948,Vallards Lane Estate,2023-06-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-06-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.33
450948,Vallards Lane Estate,2023-06-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.78
450948,Vallards Lane Estate,2023-06-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,2.5
450948,Vallards Lane Estate,2023-06-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,30.9
450948,Vallards Lane Estate,2023-06-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
450948,Vallards Lane Estate,2023-06-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
450948,Vallards Lane Estate,2023-06-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
450948,Vallards Lane Estate,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
450948,Vallards Lane Estate,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
450948,Vallards Lane Estate,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.17
450948,Vallards Lane Estate,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.63
450948,Vallards Lane Estate,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
450948,Vallards Lane Estate,2023-06-15T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
450948,Vallards Lane Estate,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
450948,Vallards Lane Estate,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
450948,Vallards Lane Estate,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
450948,Vallards Lane Estate,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
450948,Vallards Lane Estate,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
450948,Vallards Lane Estate,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
450948,Vallards Lane Estate,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.42
450948,Vallards Lane Estate,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.7
450948,Vallards Lane Estate,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
450948,Vallards Lane Estate,2023-06-15T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
450948,Vallards Lane Estate,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
450948,Vallards Lane Estate,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
450948,Vallards Lane Estate,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
450948,Vallards Lane Estate,2023-06-15T03:50:00.000+00:00,transformer,,Temperature,C,29.4
450948,Vallards Lane Estate,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
450948,Vallards Lane Estate,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
450948,Vallards Lane Estate,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
450948,Vallards Lane Estate,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
450948,Vallards Lane Estate,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
450948,Vallards Lane Estate,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
450948,Vallards Lane Estate,2023-06-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
450948,Vallards Lane Estate,2023-06-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
450948,Vallards Lane Estate,2023-06-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
450948,Vallards Lane Estate,2023-06-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.59
450948,Vallards Lane Estate,2023-06-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.33
450948,Vallards Lane Estate,2023-06-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,2.4
450948,Vallards Lane Estate,2023-06-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
450948,Vallards Lane Estate,2023-06-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
450948,Vallards Lane Estate,2023-06-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
450948,Vallards Lane Estate,2023-06-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
450948,Vallards Lane Estate,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
450948,Vallards Lane Estate,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
450948,Vallards Lane Estate,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
450948,Vallards Lane Estate,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.16
450948,Vallards Lane Estate,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.69
450948,Vallards Lane Estate,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.67
450948,Vallards Lane Estate,2023-06-15T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
450948,Vallards Lane Estate,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
450948,Vallards Lane Estate,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
450948,Vallards Lane Estate,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
450948,Vallards Lane Estate,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
450948,Vallards Lane Estate,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
450948,Vallards Lane Estate,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
450948,Vallards Lane Estate,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.8
450948,Vallards Lane Estate,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.94
450948,Vallards Lane Estate,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
450948,Vallards Lane Estate,2023-06-15T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
450948,Vallards Lane Estate,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
450948,Vallards Lane Estate,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
450948,Vallards Lane Estate,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
450948,Vallards Lane Estate,2023-06-15T03:40:00.000+00:00,transformer,,Temperature,C,29.5
450948,Vallards Lane Estate,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
450948,Vallards Lane Estate,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
450948,Vallards Lane Estate,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
450948,Vallards Lane Estate,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
450948,Vallards Lane Estate,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
450948,Vallards Lane Estate,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
450948,Vallards Lane Estate,2023-06-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
450948,Vallards Lane Estate,2023-06-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
450948,Vallards Lane Estate,2023-06-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
450948,Vallards Lane Estate,2023-06-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.96
450948,Vallards Lane Estate,2023-06-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.63
450948,Vallards Lane Estate,2023-06-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,2.52
450948,Vallards Lane Estate,2023-06-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
450948,Vallards Lane Estate,2023-06-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
450948,Vallards Lane Estate,2023-06-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
450948,Vallards Lane Estate,2023-06-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
450948,Vallards Lane Estate,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
450948,Vallards Lane Estate,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
450948,Vallards Lane Estate,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
450948,Vallards Lane Estate,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.22
450948,Vallards Lane Estate,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.55
450948,Vallards Lane Estate,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
450948,Vallards Lane Estate,2023-06-15T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
450948,Vallards Lane Estate,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
450948,Vallards Lane Estate,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
450948,Vallards Lane Estate,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
450948,Vallards Lane Estate,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
450948,Vallards Lane Estate,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
450948,Vallards Lane Estate,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
450948,Vallards Lane Estate,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
450948,Vallards Lane Estate,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.31
450948,Vallards Lane Estate,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
450948,Vallards Lane Estate,2023-06-15T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
450948,Vallards Lane Estate,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
450948,Vallards Lane Estate,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
450948,Vallards Lane Estate,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
450948,Vallards Lane Estate,2023-06-15T03:30:00.000+00:00,transformer,,Temperature,C,29.6
450948,Vallards Lane Estate,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
450948,Vallards Lane Estate,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
450948,Vallards Lane Estate,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
450948,Vallards Lane Estate,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
450948,Vallards Lane Estate,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
450948,Vallards Lane Estate,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
450948,Vallards Lane Estate,2023-06-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
450948,Vallards Lane Estate,2023-06-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
450948,Vallards Lane Estate,2023-06-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
450948,Vallards Lane Estate,2023-06-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.21
450948,Vallards Lane Estate,2023-06-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.86
450948,Vallards Lane Estate,2023-06-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,2.66
450948,Vallards Lane Estate,2023-06-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
450948,Vallards Lane Estate,2023-06-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
450948,Vallards Lane Estate,2023-06-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
450948,Vallards Lane Estate,2023-06-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
450948,Vallards Lane Estate,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
450948,Vallards Lane Estate,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
450948,Vallards Lane Estate,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
450948,Vallards Lane Estate,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.3
450948,Vallards Lane Estate,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.47
450948,Vallards Lane Estate,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.9
450948,Vallards Lane Estate,2023-06-15T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
450948,Vallards Lane Estate,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
450948,Vallards Lane Estate,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
450948,Vallards Lane Estate,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
450948,Vallards Lane Estate,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
450948,Vallards Lane Estate,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
450948,Vallards Lane Estate,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.86
450948,Vallards Lane Estate,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
450948,Vallards Lane Estate,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
450948,Vallards Lane Estate,2023-06-15T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
450948,Vallards Lane Estate,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
450948,Vallards Lane Estate,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
450948,Vallards Lane Estate,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
450948,Vallards Lane Estate,2023-06-15T03:20:00.000+00:00,transformer,,Temperature,C,29.6
450948,Vallards Lane Estate,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
450948,Vallards Lane Estate,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
450948,Vallards Lane Estate,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
450948,Vallards Lane Estate,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
450948,Vallards Lane Estate,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
450948,Vallards Lane Estate,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
450948,Vallards Lane Estate,2023-06-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
450948,Vallards Lane Estate,2023-06-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
450948,Vallards Lane Estate,2023-06-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
450948,Vallards Lane Estate,2023-06-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.16
450948,Vallards Lane Estate,2023-06-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.19
450948,Vallards Lane Estate,2023-06-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,2.72
450948,Vallards Lane Estate,2023-06-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
450948,Vallards Lane Estate,2023-06-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
450948,Vallards Lane Estate,2023-06-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
450948,Vallards Lane Estate,2023-06-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
450948,Vallards Lane Estate,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
450948,Vallards Lane Estate,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
450948,Vallards Lane Estate,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
450948,Vallards Lane Estate,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.82
450948,Vallards Lane Estate,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.41
450948,Vallards Lane Estate,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.7
450948,Vallards Lane Estate,2023-06-15T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
450948,Vallards Lane Estate,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
450948,Vallards Lane Estate,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
450948,Vallards Lane Estate,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
450948,Vallards Lane Estate,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
450948,Vallards Lane Estate,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
450948,Vallards Lane Estate,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.45
450948,Vallards Lane Estate,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.7
450948,Vallards Lane Estate,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
450948,Vallards Lane Estate,2023-06-15T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
450948,Vallards Lane Estate,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
450948,Vallards Lane Estate,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
450948,Vallards Lane Estate,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
450948,Vallards Lane Estate,2023-06-15T03:10:00.000+00:00,transformer,,Temperature,C,29.8
450948,Vallards Lane Estate,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
450948,Vallards Lane Estate,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
450948,Vallards Lane Estate,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
450948,Vallards Lane Estate,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
450948,Vallards Lane Estate,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
450948,Vallards Lane Estate,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
450948,Vallards Lane Estate,2023-06-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
450948,Vallards Lane Estate,2023-06-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
450948,Vallards Lane Estate,2023-06-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
450948,Vallards Lane Estate,2023-06-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.27
450948,Vallards Lane Estate,2023-06-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.1
450948,Vallards Lane Estate,2023-06-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,2.51
450948,Vallards Lane Estate,2023-06-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
450948,Vallards Lane Estate,2023-06-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
450948,Vallards Lane Estate,2023-06-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
450948,Vallards Lane Estate,2023-06-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
450948,Vallards Lane Estate,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
450948,Vallards Lane Estate,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
450948,Vallards Lane Estate,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
450948,Vallards Lane Estate,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.56
450948,Vallards Lane Estate,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.8
450948,Vallards Lane Estate,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
450948,Vallards Lane Estate,2023-06-15T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
450948,Vallards Lane Estate,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
450948,Vallards Lane Estate,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
450948,Vallards Lane Estate,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
450948,Vallards Lane Estate,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
450948,Vallards Lane Estate,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
450948,Vallards Lane Estate,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.68
450948,Vallards Lane Estate,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
450948,Vallards Lane Estate,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
450948,Vallards Lane Estate,2023-06-15T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
450948,Vallards Lane Estate,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
450948,Vallards Lane Estate,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
450948,Vallards Lane Estate,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
450948,Vallards Lane Estate,2023-06-15T03:00:00.000+00:00,transformer,,Temperature,C,29.9
450948,Vallards Lane Estate,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
450948,Vallards Lane Estate,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
450948,Vallards Lane Estate,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
450948,Vallards Lane Estate,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
450948,Vallards Lane Estate,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
450948,Vallards Lane Estate,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
450948,Vallards Lane Estate,2023-06-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
450948,Vallards Lane Estate,2023-06-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
450948,Vallards Lane Estate,2023-06-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
450948,Vallards Lane Estate,2023-06-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.24
450948,Vallards Lane Estate,2023-06-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.91
450948,Vallards Lane Estate,2023-06-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,2.3
450948,Vallards Lane Estate,2023-06-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,25.6
450948,Vallards Lane Estate,2023-06-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
450948,Vallards Lane Estate,2023-06-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
450948,Vallards Lane Estate,2023-06-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
450948,Vallards Lane Estate,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
450948,Vallards Lane Estate,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
450948,Vallards Lane Estate,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
450948,Vallards Lane Estate,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.15
450948,Vallards Lane Estate,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.25
450948,Vallards Lane Estate,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
450948,Vallards Lane Estate,2023-06-15T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
450948,Vallards Lane Estate,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
450948,Vallards Lane Estate,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
450948,Vallards Lane Estate,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
450948,Vallards Lane Estate,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
450948,Vallards Lane Estate,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
450948,Vallards Lane Estate,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
450948,Vallards Lane Estate,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
450948,Vallards Lane Estate,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
450948,Vallards Lane Estate,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
450948,Vallards Lane Estate,2023-06-15T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
450948,Vallards Lane Estate,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
450948,Vallards Lane Estate,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
450948,Vallards Lane Estate,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
450948,Vallards Lane Estate,2023-06-15T02:50:00.000+00:00,transformer,,Temperature,C,29.9
450948,Vallards Lane Estate,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
450948,Vallards Lane Estate,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
450948,Vallards Lane Estate,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
450948,Vallards Lane Estate,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
450948,Vallards Lane Estate,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
450948,Vallards Lane Estate,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
450948,Vallards Lane Estate,2023-06-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
450948,Vallards Lane Estate,2023-06-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
450948,Vallards Lane Estate,2023-06-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
450948,Vallards Lane Estate,2023-06-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.96
450948,Vallards Lane Estate,2023-06-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.3
450948,Vallards Lane Estate,2023-06-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,2.58
450948,Vallards Lane Estate,2023-06-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,27.0
450948,Vallards Lane Estate,2023-06-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
450948,Vallards Lane Estate,2023-06-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
450948,Vallards Lane Estate,2023-06-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
450948,Vallards Lane Estate,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
450948,Vallards Lane Estate,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
450948,Vallards Lane Estate,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
450948,Vallards Lane Estate,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
450948,Vallards Lane Estate,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.05
450948,Vallards Lane Estate,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
450948,Vallards Lane Estate,2023-06-15T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
450948,Vallards Lane Estate,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
450948,Vallards Lane Estate,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
450948,Vallards Lane Estate,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
450948,Vallards Lane Estate,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
450948,Vallards Lane Estate,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
450948,Vallards Lane Estate,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
450948,Vallards Lane Estate,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.51
450948,Vallards Lane Estate,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
450948,Vallards Lane Estate,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
450948,Vallards Lane Estate,2023-06-15T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
450948,Vallards Lane Estate,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
450948,Vallards Lane Estate,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
450948,Vallards Lane Estate,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
450948,Vallards Lane Estate,2023-06-15T02:40:00.000+00:00,transformer,,Temperature,C,30.0
450948,Vallards Lane Estate,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
450948,Vallards Lane Estate,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
450948,Vallards Lane Estate,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
450948,Vallards Lane Estate,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
450948,Vallards Lane Estate,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
450948,Vallards Lane Estate,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
450948,Vallards Lane Estate,2023-06-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
450948,Vallards Lane Estate,2023-06-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
450948,Vallards Lane Estate,2023-06-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
450948,Vallards Lane Estate,2023-06-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.4
450948,Vallards Lane Estate,2023-06-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.25
450948,Vallards Lane Estate,2023-06-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,2.63
450948,Vallards Lane Estate,2023-06-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,28.8
450948,Vallards Lane Estate,2023-06-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
450948,Vallards Lane Estate,2023-06-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
450948,Vallards Lane Estate,2023-06-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
450948,Vallards Lane Estate,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
450948,Vallards Lane Estate,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
450948,Vallards Lane Estate,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
450948,Vallards Lane Estate,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.5
450948,Vallards Lane Estate,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.49
450948,Vallards Lane Estate,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
450948,Vallards Lane Estate,2023-06-15T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
450948,Vallards Lane Estate,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
450948,Vallards Lane Estate,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
450948,Vallards Lane Estate,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
450948,Vallards Lane Estate,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
450948,Vallards Lane Estate,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
450948,Vallards Lane Estate,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
450948,Vallards Lane Estate,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.55
450948,Vallards Lane Estate,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.89
450948,Vallards Lane Estate,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
450948,Vallards Lane Estate,2023-06-15T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
450948,Vallards Lane Estate,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
450948,Vallards Lane Estate,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
450948,Vallards Lane Estate,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
450948,Vallards Lane Estate,2023-06-15T02:30:00.000+00:00,transformer,,Temperature,C,30.1
450948,Vallards Lane Estate,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
450948,Vallards Lane Estate,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
450948,Vallards Lane Estate,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
450948,Vallards Lane Estate,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
450948,Vallards Lane Estate,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
450948,Vallards Lane Estate,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
450948,Vallards Lane Estate,2023-06-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
450948,Vallards Lane Estate,2023-06-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
450948,Vallards Lane Estate,2023-06-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
450948,Vallards Lane Estate,2023-06-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.06
450948,Vallards Lane Estate,2023-06-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.38
450948,Vallards Lane Estate,2023-06-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,2.66
450948,Vallards Lane Estate,2023-06-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,28.6
450948,Vallards Lane Estate,2023-06-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
450948,Vallards Lane Estate,2023-06-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
450948,Vallards Lane Estate,2023-06-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
450948,Vallards Lane Estate,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
450948,Vallards Lane Estate,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
450948,Vallards Lane Estate,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
450948,Vallards Lane Estate,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.64
450948,Vallards Lane Estate,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.45
450948,Vallards Lane Estate,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
450948,Vallards Lane Estate,2023-06-15T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
450948,Vallards Lane Estate,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
450948,Vallards Lane Estate,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
450948,Vallards Lane Estate,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
450948,Vallards Lane Estate,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
450948,Vallards Lane Estate,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
450948,Vallards Lane Estate,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
450948,Vallards Lane Estate,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.58
450948,Vallards Lane Estate,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
450948,Vallards Lane Estate,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
450948,Vallards Lane Estate,2023-06-15T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
450948,Vallards Lane Estate,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
450948,Vallards Lane Estate,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
450948,Vallards Lane Estate,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
450948,Vallards Lane Estate,2023-06-15T02:20:00.000+00:00,transformer,,Temperature,C,30.3
450948,Vallards Lane Estate,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
450948,Vallards Lane Estate,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
450948,Vallards Lane Estate,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
450948,Vallards Lane Estate,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
450948,Vallards Lane Estate,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
450948,Vallards Lane Estate,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
450948,Vallards Lane Estate,2023-06-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
450948,Vallards Lane Estate,2023-06-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
450948,Vallards Lane Estate,2023-06-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
450948,Vallards Lane Estate,2023-06-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.22
450948,Vallards Lane Estate,2023-06-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.88
450948,Vallards Lane Estate,2023-06-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,2.4
450948,Vallards Lane Estate,2023-06-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,27.5
450948,Vallards Lane Estate,2023-06-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
450948,Vallards Lane Estate,2023-06-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
450948,Vallards Lane Estate,2023-06-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.6
450948,Vallards Lane Estate,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
450948,Vallards Lane Estate,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
450948,Vallards Lane Estate,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
450948,Vallards Lane Estate,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.71
450948,Vallards Lane Estate,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.58
450948,Vallards Lane Estate,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
450948,Vallards Lane Estate,2023-06-15T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
450948,Vallards Lane Estate,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
450948,Vallards Lane Estate,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
450948,Vallards Lane Estate,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
450948,Vallards Lane Estate,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
450948,Vallards Lane Estate,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
450948,Vallards Lane Estate,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
450948,Vallards Lane Estate,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
450948,Vallards Lane Estate,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
450948,Vallards Lane Estate,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
450948,Vallards Lane Estate,2023-06-15T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
450948,Vallards Lane Estate,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
450948,Vallards Lane Estate,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
450948,Vallards Lane Estate,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
450948,Vallards Lane Estate,2023-06-15T02:10:00.000+00:00,transformer,,Temperature,C,30.3
450948,Vallards Lane Estate,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
450948,Vallards Lane Estate,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
450948,Vallards Lane Estate,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
450948,Vallards Lane Estate,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
450948,Vallards Lane Estate,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
450948,Vallards Lane Estate,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
450948,Vallards Lane Estate,2023-06-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
450948,Vallards Lane Estate,2023-06-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
450948,Vallards Lane Estate,2023-06-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
450948,Vallards Lane Estate,2023-06-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.09
450948,Vallards Lane Estate,2023-06-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.13
450948,Vallards Lane Estate,2023-06-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,2.38
450948,Vallards Lane Estate,2023-06-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
450948,Vallards Lane Estate,2023-06-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
450948,Vallards Lane Estate,2023-06-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
