Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.6
450948,Vallards Lane Estate,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
450948,Vallards Lane Estate,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
450948,Vallards Lane Estate,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.18
450948,Vallards Lane Estate,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.16
450948,Vallards Lane Estate,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
450948,Vallards Lane Estate,2023-06-15T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
450948,Vallards Lane Estate,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
450948,Vallards Lane Estate,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
450948,Vallards Lane Estate,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
450948,Vallards Lane Estate,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
450948,Vallards Lane Estate,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
450948,Vallards Lane Estate,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
450948,Vallards Lane Estate,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.63
450948,Vallards Lane Estate,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
450948,Vallards Lane Estate,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
450948,Vallards Lane Estate,2023-06-15T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
450948,Vallards Lane Estate,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
450948,Vallards Lane Estate,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
450948,Vallards Lane Estate,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
450948,Vallards Lane Estate,2023-06-15T02:00:00.000+00:00,transformer,,Temperature,C,30.4
450948,Vallards Lane Estate,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
450948,Vallards Lane Estate,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
450948,Vallards Lane Estate,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
450948,Vallards Lane Estate,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
450948,Vallards Lane Estate,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
450948,Vallards Lane Estate,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
450948,Vallards Lane Estate,2023-06-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
450948,Vallards Lane Estate,2023-06-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-06-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-06-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.8
450948,Vallards Lane Estate,2023-06-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.82
450948,Vallards Lane Estate,2023-06-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,2.82
450948,Vallards Lane Estate,2023-06-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,41.9
450948,Vallards Lane Estate,2023-06-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
450948,Vallards Lane Estate,2023-06-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
450948,Vallards Lane Estate,2023-06-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.3
450948,Vallards Lane Estate,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
450948,Vallards Lane Estate,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
450948,Vallards Lane Estate,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
450948,Vallards Lane Estate,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.25
450948,Vallards Lane Estate,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.45
450948,Vallards Lane Estate,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
450948,Vallards Lane Estate,2023-06-15T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
450948,Vallards Lane Estate,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
450948,Vallards Lane Estate,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
450948,Vallards Lane Estate,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
450948,Vallards Lane Estate,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
450948,Vallards Lane Estate,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
450948,Vallards Lane Estate,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.71
450948,Vallards Lane Estate,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.39
450948,Vallards Lane Estate,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.8
450948,Vallards Lane Estate,2023-06-15T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
450948,Vallards Lane Estate,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
450948,Vallards Lane Estate,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
450948,Vallards Lane Estate,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
450948,Vallards Lane Estate,2023-06-15T01:50:00.000+00:00,transformer,,Temperature,C,30.5
450948,Vallards Lane Estate,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
450948,Vallards Lane Estate,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
450948,Vallards Lane Estate,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
450948,Vallards Lane Estate,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
450948,Vallards Lane Estate,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
450948,Vallards Lane Estate,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
450948,Vallards Lane Estate,2023-06-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
450948,Vallards Lane Estate,2023-06-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
450948,Vallards Lane Estate,2023-06-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
450948,Vallards Lane Estate,2023-06-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.96
450948,Vallards Lane Estate,2023-06-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.84
450948,Vallards Lane Estate,2023-06-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,2.98
450948,Vallards Lane Estate,2023-06-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,29.4
450948,Vallards Lane Estate,2023-06-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
450948,Vallards Lane Estate,2023-06-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
450948,Vallards Lane Estate,2023-06-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
450948,Vallards Lane Estate,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
450948,Vallards Lane Estate,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
450948,Vallards Lane Estate,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.91
450948,Vallards Lane Estate,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.9
450948,Vallards Lane Estate,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.77
450948,Vallards Lane Estate,2023-06-15T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
450948,Vallards Lane Estate,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
450948,Vallards Lane Estate,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
450948,Vallards Lane Estate,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
450948,Vallards Lane Estate,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
450948,Vallards Lane Estate,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
450948,Vallards Lane Estate,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
450948,Vallards Lane Estate,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.48
450948,Vallards Lane Estate,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
450948,Vallards Lane Estate,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
450948,Vallards Lane Estate,2023-06-15T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
450948,Vallards Lane Estate,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
450948,Vallards Lane Estate,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
450948,Vallards Lane Estate,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
450948,Vallards Lane Estate,2023-06-15T01:40:00.000+00:00,transformer,,Temperature,C,30.6
450948,Vallards Lane Estate,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
450948,Vallards Lane Estate,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
450948,Vallards Lane Estate,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
450948,Vallards Lane Estate,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
450948,Vallards Lane Estate,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
450948,Vallards Lane Estate,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
450948,Vallards Lane Estate,2023-06-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
450948,Vallards Lane Estate,2023-06-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
450948,Vallards Lane Estate,2023-06-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
450948,Vallards Lane Estate,2023-06-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.39
450948,Vallards Lane Estate,2023-06-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.41
450948,Vallards Lane Estate,2023-06-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,2.54
450948,Vallards Lane Estate,2023-06-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,29.7
450948,Vallards Lane Estate,2023-06-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
450948,Vallards Lane Estate,2023-06-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
450948,Vallards Lane Estate,2023-06-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
450948,Vallards Lane Estate,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
450948,Vallards Lane Estate,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
450948,Vallards Lane Estate,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
450948,Vallards Lane Estate,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.76
450948,Vallards Lane Estate,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
450948,Vallards Lane Estate,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
450948,Vallards Lane Estate,2023-06-15T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
450948,Vallards Lane Estate,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
450948,Vallards Lane Estate,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
450948,Vallards Lane Estate,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
450948,Vallards Lane Estate,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
450948,Vallards Lane Estate,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
450948,Vallards Lane Estate,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
450948,Vallards Lane Estate,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
450948,Vallards Lane Estate,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
450948,Vallards Lane Estate,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.8
450948,Vallards Lane Estate,2023-06-15T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
450948,Vallards Lane Estate,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
450948,Vallards Lane Estate,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
450948,Vallards Lane Estate,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
450948,Vallards Lane Estate,2023-06-15T01:30:00.000+00:00,transformer,,Temperature,C,30.7
450948,Vallards Lane Estate,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
450948,Vallards Lane Estate,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
450948,Vallards Lane Estate,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
450948,Vallards Lane Estate,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
450948,Vallards Lane Estate,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
450948,Vallards Lane Estate,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
450948,Vallards Lane Estate,2023-06-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
450948,Vallards Lane Estate,2023-06-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
450948,Vallards Lane Estate,2023-06-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.01
450948,Vallards Lane Estate,2023-06-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.18
450948,Vallards Lane Estate,2023-06-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,2.42
450948,Vallards Lane Estate,2023-06-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,29.8
450948,Vallards Lane Estate,2023-06-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
450948,Vallards Lane Estate,2023-06-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
450948,Vallards Lane Estate,2023-06-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
450948,Vallards Lane Estate,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
450948,Vallards Lane Estate,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
450948,Vallards Lane Estate,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
450948,Vallards Lane Estate,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.17
450948,Vallards Lane Estate,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.42
450948,Vallards Lane Estate,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
450948,Vallards Lane Estate,2023-06-15T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
450948,Vallards Lane Estate,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
450948,Vallards Lane Estate,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
450948,Vallards Lane Estate,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
450948,Vallards Lane Estate,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
450948,Vallards Lane Estate,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
450948,Vallards Lane Estate,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
450948,Vallards Lane Estate,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.3
450948,Vallards Lane Estate,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
450948,Vallards Lane Estate,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
450948,Vallards Lane Estate,2023-06-15T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
450948,Vallards Lane Estate,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
450948,Vallards Lane Estate,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
450948,Vallards Lane Estate,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
450948,Vallards Lane Estate,2023-06-15T01:20:00.000+00:00,transformer,,Temperature,C,30.8
450948,Vallards Lane Estate,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
450948,Vallards Lane Estate,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
450948,Vallards Lane Estate,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
450948,Vallards Lane Estate,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
450948,Vallards Lane Estate,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
450948,Vallards Lane Estate,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
450948,Vallards Lane Estate,2023-06-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
450948,Vallards Lane Estate,2023-06-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
450948,Vallards Lane Estate,2023-06-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.47
450948,Vallards Lane Estate,2023-06-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.36
450948,Vallards Lane Estate,2023-06-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,2.44
450948,Vallards Lane Estate,2023-06-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
450948,Vallards Lane Estate,2023-06-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
450948,Vallards Lane Estate,2023-06-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
450948,Vallards Lane Estate,2023-06-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
450948,Vallards Lane Estate,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
450948,Vallards Lane Estate,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
450948,Vallards Lane Estate,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
450948,Vallards Lane Estate,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.5
450948,Vallards Lane Estate,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.73
450948,Vallards Lane Estate,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
450948,Vallards Lane Estate,2023-06-15T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
450948,Vallards Lane Estate,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
450948,Vallards Lane Estate,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
450948,Vallards Lane Estate,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
450948,Vallards Lane Estate,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
450948,Vallards Lane Estate,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
450948,Vallards Lane Estate,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
450948,Vallards Lane Estate,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.65
450948,Vallards Lane Estate,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
450948,Vallards Lane Estate,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
450948,Vallards Lane Estate,2023-06-15T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
450948,Vallards Lane Estate,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
450948,Vallards Lane Estate,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
450948,Vallards Lane Estate,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
450948,Vallards Lane Estate,2023-06-15T01:10:00.000+00:00,transformer,,Temperature,C,30.9
450948,Vallards Lane Estate,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
450948,Vallards Lane Estate,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
450948,Vallards Lane Estate,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
450948,Vallards Lane Estate,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
450948,Vallards Lane Estate,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
450948,Vallards Lane Estate,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
450948,Vallards Lane Estate,2023-06-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
450948,Vallards Lane Estate,2023-06-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
450948,Vallards Lane Estate,2023-06-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
450948,Vallards Lane Estate,2023-06-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.15
450948,Vallards Lane Estate,2023-06-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.48
450948,Vallards Lane Estate,2023-06-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,2.48
450948,Vallards Lane Estate,2023-06-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,33.3
450948,Vallards Lane Estate,2023-06-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
450948,Vallards Lane Estate,2023-06-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
450948,Vallards Lane Estate,2023-06-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
450948,Vallards Lane Estate,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
450948,Vallards Lane Estate,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
450948,Vallards Lane Estate,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
450948,Vallards Lane Estate,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.5
450948,Vallards Lane Estate,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.5
450948,Vallards Lane Estate,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
450948,Vallards Lane Estate,2023-06-15T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
450948,Vallards Lane Estate,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
450948,Vallards Lane Estate,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
450948,Vallards Lane Estate,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
450948,Vallards Lane Estate,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
450948,Vallards Lane Estate,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
450948,Vallards Lane Estate,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
450948,Vallards Lane Estate,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
450948,Vallards Lane Estate,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.86
450948,Vallards Lane Estate,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
450948,Vallards Lane Estate,2023-06-15T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
450948,Vallards Lane Estate,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
450948,Vallards Lane Estate,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
450948,Vallards Lane Estate,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
450948,Vallards Lane Estate,2023-06-15T01:00:00.000+00:00,transformer,,Temperature,C,31.0
450948,Vallards Lane Estate,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
450948,Vallards Lane Estate,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
450948,Vallards Lane Estate,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
450948,Vallards Lane Estate,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
450948,Vallards Lane Estate,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
450948,Vallards Lane Estate,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
450948,Vallards Lane Estate,2023-06-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
450948,Vallards Lane Estate,2023-06-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
450948,Vallards Lane Estate,2023-06-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
450948,Vallards Lane Estate,2023-06-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,5.37
450948,Vallards Lane Estate,2023-06-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.37
450948,Vallards Lane Estate,2023-06-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,2.9
450948,Vallards Lane Estate,2023-06-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,32.4
450948,Vallards Lane Estate,2023-06-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
450948,Vallards Lane Estate,2023-06-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
450948,Vallards Lane Estate,2023-06-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
450948,Vallards Lane Estate,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
450948,Vallards Lane Estate,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
450948,Vallards Lane Estate,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
450948,Vallards Lane Estate,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.34
450948,Vallards Lane Estate,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.97
450948,Vallards Lane Estate,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
450948,Vallards Lane Estate,2023-06-15T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
450948,Vallards Lane Estate,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
450948,Vallards Lane Estate,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
450948,Vallards Lane Estate,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
450948,Vallards Lane Estate,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
450948,Vallards Lane Estate,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
450948,Vallards Lane Estate,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
450948,Vallards Lane Estate,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
450948,Vallards Lane Estate,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.52
450948,Vallards Lane Estate,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
450948,Vallards Lane Estate,2023-06-15T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
450948,Vallards Lane Estate,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
450948,Vallards Lane Estate,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
450948,Vallards Lane Estate,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
450948,Vallards Lane Estate,2023-06-15T00:50:00.000+00:00,transformer,,Temperature,C,31.1
450948,Vallards Lane Estate,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
450948,Vallards Lane Estate,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
450948,Vallards Lane Estate,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
450948,Vallards Lane Estate,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
450948,Vallards Lane Estate,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
450948,Vallards Lane Estate,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
450948,Vallards Lane Estate,2023-06-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
450948,Vallards Lane Estate,2023-06-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
450948,Vallards Lane Estate,2023-06-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
450948,Vallards Lane Estate,2023-06-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,4.87
450948,Vallards Lane Estate,2023-06-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.49
450948,Vallards Lane Estate,2023-06-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,2.99
450948,Vallards Lane Estate,2023-06-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
450948,Vallards Lane Estate,2023-06-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
450948,Vallards Lane Estate,2023-06-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
450948,Vallards Lane Estate,2023-06-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
450948,Vallards Lane Estate,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
450948,Vallards Lane Estate,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
450948,Vallards Lane Estate,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
450948,Vallards Lane Estate,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.51
450948,Vallards Lane Estate,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.28
450948,Vallards Lane Estate,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
450948,Vallards Lane Estate,2023-06-15T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
450948,Vallards Lane Estate,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
450948,Vallards Lane Estate,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
450948,Vallards Lane Estate,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
450948,Vallards Lane Estate,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
450948,Vallards Lane Estate,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
450948,Vallards Lane Estate,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
450948,Vallards Lane Estate,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
450948,Vallards Lane Estate,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.18
450948,Vallards Lane Estate,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
450948,Vallards Lane Estate,2023-06-15T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
450948,Vallards Lane Estate,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
450948,Vallards Lane Estate,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
450948,Vallards Lane Estate,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
450948,Vallards Lane Estate,2023-06-15T00:40:00.000+00:00,transformer,,Temperature,C,31.2
450948,Vallards Lane Estate,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
450948,Vallards Lane Estate,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
450948,Vallards Lane Estate,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
450948,Vallards Lane Estate,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
450948,Vallards Lane Estate,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
450948,Vallards Lane Estate,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
450948,Vallards Lane Estate,2023-06-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
450948,Vallards Lane Estate,2023-06-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
450948,Vallards Lane Estate,2023-06-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
450948,Vallards Lane Estate,2023-06-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.04
450948,Vallards Lane Estate,2023-06-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.46
450948,Vallards Lane Estate,2023-06-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,2.83
450948,Vallards Lane Estate,2023-06-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,56.9
450948,Vallards Lane Estate,2023-06-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
450948,Vallards Lane Estate,2023-06-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
450948,Vallards Lane Estate,2023-06-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
450948,Vallards Lane Estate,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
450948,Vallards Lane Estate,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
450948,Vallards Lane Estate,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
450948,Vallards Lane Estate,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.34
450948,Vallards Lane Estate,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.64
450948,Vallards Lane Estate,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
450948,Vallards Lane Estate,2023-06-15T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
450948,Vallards Lane Estate,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
450948,Vallards Lane Estate,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
450948,Vallards Lane Estate,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
450948,Vallards Lane Estate,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
450948,Vallards Lane Estate,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
450948,Vallards Lane Estate,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
450948,Vallards Lane Estate,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
450948,Vallards Lane Estate,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.05
450948,Vallards Lane Estate,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
450948,Vallards Lane Estate,2023-06-15T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
450948,Vallards Lane Estate,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
450948,Vallards Lane Estate,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
450948,Vallards Lane Estate,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
450948,Vallards Lane Estate,2023-06-15T00:30:00.000+00:00,transformer,,Temperature,C,31.3
450948,Vallards Lane Estate,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
450948,Vallards Lane Estate,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
450948,Vallards Lane Estate,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
450948,Vallards Lane Estate,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
450948,Vallards Lane Estate,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
450948,Vallards Lane Estate,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
450948,Vallards Lane Estate,2023-06-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
450948,Vallards Lane Estate,2023-06-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
450948,Vallards Lane Estate,2023-06-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
450948,Vallards Lane Estate,2023-06-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.17
450948,Vallards Lane Estate,2023-06-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.69
450948,Vallards Lane Estate,2023-06-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,2.77
450948,Vallards Lane Estate,2023-06-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,42.1
450948,Vallards Lane Estate,2023-06-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
450948,Vallards Lane Estate,2023-06-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
450948,Vallards Lane Estate,2023-06-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
450948,Vallards Lane Estate,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
450948,Vallards Lane Estate,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
450948,Vallards Lane Estate,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
450948,Vallards Lane Estate,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.23
450948,Vallards Lane Estate,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.03
450948,Vallards Lane Estate,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
450948,Vallards Lane Estate,2023-06-15T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
450948,Vallards Lane Estate,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
450948,Vallards Lane Estate,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
450948,Vallards Lane Estate,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
450948,Vallards Lane Estate,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
450948,Vallards Lane Estate,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
450948,Vallards Lane Estate,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
450948,Vallards Lane Estate,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.52
450948,Vallards Lane Estate,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.85
450948,Vallards Lane Estate,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
450948,Vallards Lane Estate,2023-06-15T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
450948,Vallards Lane Estate,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
450948,Vallards Lane Estate,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
450948,Vallards Lane Estate,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
450948,Vallards Lane Estate,2023-06-15T00:20:00.000+00:00,transformer,,Temperature,C,31.4
450948,Vallards Lane Estate,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
450948,Vallards Lane Estate,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
450948,Vallards Lane Estate,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
450948,Vallards Lane Estate,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
450948,Vallards Lane Estate,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
450948,Vallards Lane Estate,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
450948,Vallards Lane Estate,2023-06-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
450948,Vallards Lane Estate,2023-06-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
450948,Vallards Lane Estate,2023-06-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
450948,Vallards Lane Estate,2023-06-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,4.75
450948,Vallards Lane Estate,2023-06-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.88
450948,Vallards Lane Estate,2023-06-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,2.76
450948,Vallards Lane Estate,2023-06-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
450948,Vallards Lane Estate,2023-06-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
450948,Vallards Lane Estate,2023-06-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
450948,Vallards Lane Estate,2023-06-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
450948,Vallards Lane Estate,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
450948,Vallards Lane Estate,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
450948,Vallards Lane Estate,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.16
450948,Vallards Lane Estate,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.97
450948,Vallards Lane Estate,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
450948,Vallards Lane Estate,2023-06-15T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
450948,Vallards Lane Estate,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
450948,Vallards Lane Estate,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
450948,Vallards Lane Estate,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
450948,Vallards Lane Estate,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
450948,Vallards Lane Estate,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
450948,Vallards Lane Estate,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
450948,Vallards Lane Estate,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
450948,Vallards Lane Estate,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.59
450948,Vallards Lane Estate,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
450948,Vallards Lane Estate,2023-06-15T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
450948,Vallards Lane Estate,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
450948,Vallards Lane Estate,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
450948,Vallards Lane Estate,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
450948,Vallards Lane Estate,2023-06-15T00:10:00.000+00:00,transformer,,Temperature,C,31.5
450948,Vallards Lane Estate,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
450948,Vallards Lane Estate,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
450948,Vallards Lane Estate,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
450948,Vallards Lane Estate,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
450948,Vallards Lane Estate,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
450948,Vallards Lane Estate,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
450948,Vallards Lane Estate,2023-06-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
450948,Vallards Lane Estate,2023-06-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
450948,Vallards Lane Estate,2023-06-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
450948,Vallards Lane Estate,2023-06-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,4.76
450948,Vallards Lane Estate,2023-06-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.56
450948,Vallards Lane Estate,2023-06-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,2.6
450948,Vallards Lane Estate,2023-06-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
450948,Vallards Lane Estate,2023-06-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
450948,Vallards Lane Estate,2023-06-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
450948,Vallards Lane Estate,2023-06-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
450948,Vallards Lane Estate,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
450948,Vallards Lane Estate,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
450948,Vallards Lane Estate,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
450948,Vallards Lane Estate,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.33
450948,Vallards Lane Estate,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.5
450948,Vallards Lane Estate,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.61
450948,Vallards Lane Estate,2023-06-15T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
450948,Vallards Lane Estate,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
450948,Vallards Lane Estate,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.2
450948,Vallards Lane Estate,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
450948,Vallards Lane Estate,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
450948,Vallards Lane Estate,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
450948,Vallards Lane Estate,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.75
450948,Vallards Lane Estate,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.2
450948,Vallards Lane Estate,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
450948,Vallards Lane Estate,2023-06-15T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
450948,Vallards Lane Estate,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
450948,Vallards Lane Estate,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
450948,Vallards Lane Estate,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
450948,Vallards Lane Estate,2023-06-15T00:00:00.000+00:00,transformer,,Temperature,C,31.6
450948,Vallards Lane Estate,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
450948,Vallards Lane Estate,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
450948,Vallards Lane Estate,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
450948,Vallards Lane Estate,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
450948,Vallards Lane Estate,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
450948,Vallards Lane Estate,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
450948,Vallards Lane Estate,2023-06-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
450948,Vallards Lane Estate,2023-06-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
450948,Vallards Lane Estate,2023-06-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
450948,Vallards Lane Estate,2023-06-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.08
450948,Vallards Lane Estate,2023-06-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.7
450948,Vallards Lane Estate,2023-06-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,2.43
450948,Vallards Lane Estate,2023-06-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
450948,Vallards Lane Estate,2023-06-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
450948,Vallards Lane Estate,2023-06-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
450948,Vallards Lane Estate,2023-06-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
450948,Vallards Lane Estate,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
450948,Vallards Lane Estate,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
450948,Vallards Lane Estate,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.22
450948,Vallards Lane Estate,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.56
450948,Vallards Lane Estate,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.25
450948,Vallards Lane Estate,2023-06-16T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
450948,Vallards Lane Estate,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
450948,Vallards Lane Estate,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
450948,Vallards Lane Estate,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
450948,Vallards Lane Estate,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
450948,Vallards Lane Estate,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
450948,Vallards Lane Estate,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
450948,Vallards Lane Estate,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.79
450948,Vallards Lane Estate,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.9
450948,Vallards Lane Estate,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
450948,Vallards Lane Estate,2023-06-16T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
450948,Vallards Lane Estate,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
450948,Vallards Lane Estate,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
450948,Vallards Lane Estate,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
450948,Vallards Lane Estate,2023-06-16T23:50:00.000+00:00,transformer,,Temperature,C,30.4
450948,Vallards Lane Estate,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
450948,Vallards Lane Estate,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
450948,Vallards Lane Estate,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
450948,Vallards Lane Estate,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
450948,Vallards Lane Estate,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
450948,Vallards Lane Estate,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
