Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
450948,Vallards Lane Estate,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
450948,Vallards Lane Estate,2023-06-16T21:30:00.000+00:00,transformer,,Temperature,C,31.3
450948,Vallards Lane Estate,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
450948,Vallards Lane Estate,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
450948,Vallards Lane Estate,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
450948,Vallards Lane Estate,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
450948,Vallards Lane Estate,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
450948,Vallards Lane Estate,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
450948,Vallards Lane Estate,2023-06-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
450948,Vallards Lane Estate,2023-06-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
450948,Vallards Lane Estate,2023-06-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-06-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,10.6
450948,Vallards Lane Estate,2023-06-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,14.05
450948,Vallards Lane Estate,2023-06-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,4.17
450948,Vallards Lane Estate,2023-06-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
450948,Vallards Lane Estate,2023-06-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
450948,Vallards Lane Estate,2023-06-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
450948,Vallards Lane Estate,2023-06-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
450948,Vallards Lane Estate,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
450948,Vallards Lane Estate,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
450948,Vallards Lane Estate,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
450948,Vallards Lane Estate,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.64
450948,Vallards Lane Estate,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.55
450948,Vallards Lane Estate,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.67
450948,Vallards Lane Estate,2023-06-16T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
450948,Vallards Lane Estate,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
450948,Vallards Lane Estate,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
450948,Vallards Lane Estate,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
450948,Vallards Lane Estate,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
450948,Vallards Lane Estate,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
450948,Vallards Lane Estate,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
450948,Vallards Lane Estate,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
450948,Vallards Lane Estate,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.66
450948,Vallards Lane Estate,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
450948,Vallards Lane Estate,2023-06-16T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
450948,Vallards Lane Estate,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
450948,Vallards Lane Estate,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
450948,Vallards Lane Estate,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
450948,Vallards Lane Estate,2023-06-16T21:20:00.000+00:00,transformer,,Temperature,C,31.4
450948,Vallards Lane Estate,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
450948,Vallards Lane Estate,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
450948,Vallards Lane Estate,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
450948,Vallards Lane Estate,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
450948,Vallards Lane Estate,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
450948,Vallards Lane Estate,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
450948,Vallards Lane Estate,2023-06-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
450948,Vallards Lane Estate,2023-06-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
450948,Vallards Lane Estate,2023-06-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
450948,Vallards Lane Estate,2023-06-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,8.39
450948,Vallards Lane Estate,2023-06-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,14.21
450948,Vallards Lane Estate,2023-06-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,5.66
450948,Vallards Lane Estate,2023-06-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
450948,Vallards Lane Estate,2023-06-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
450948,Vallards Lane Estate,2023-06-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
450948,Vallards Lane Estate,2023-06-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
450948,Vallards Lane Estate,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
450948,Vallards Lane Estate,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
450948,Vallards Lane Estate,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
450948,Vallards Lane Estate,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.93
450948,Vallards Lane Estate,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.89
450948,Vallards Lane Estate,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.33
450948,Vallards Lane Estate,2023-06-16T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
450948,Vallards Lane Estate,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
450948,Vallards Lane Estate,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
450948,Vallards Lane Estate,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
450948,Vallards Lane Estate,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
450948,Vallards Lane Estate,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
450948,Vallards Lane Estate,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
450948,Vallards Lane Estate,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.93
450948,Vallards Lane Estate,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.35
450948,Vallards Lane Estate,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
450948,Vallards Lane Estate,2023-06-16T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
450948,Vallards Lane Estate,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
450948,Vallards Lane Estate,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
450948,Vallards Lane Estate,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
450948,Vallards Lane Estate,2023-06-16T21:10:00.000+00:00,transformer,,Temperature,C,31.4
450948,Vallards Lane Estate,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
450948,Vallards Lane Estate,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
450948,Vallards Lane Estate,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
450948,Vallards Lane Estate,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
450948,Vallards Lane Estate,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
450948,Vallards Lane Estate,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
450948,Vallards Lane Estate,2023-06-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
450948,Vallards Lane Estate,2023-06-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
450948,Vallards Lane Estate,2023-06-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
450948,Vallards Lane Estate,2023-06-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,9.86
450948,Vallards Lane Estate,2023-06-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.24
450948,Vallards Lane Estate,2023-06-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,5.25
450948,Vallards Lane Estate,2023-06-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
450948,Vallards Lane Estate,2023-06-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
450948,Vallards Lane Estate,2023-06-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
450948,Vallards Lane Estate,2023-06-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
450948,Vallards Lane Estate,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
450948,Vallards Lane Estate,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
450948,Vallards Lane Estate,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
450948,Vallards Lane Estate,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.23
450948,Vallards Lane Estate,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.67
450948,Vallards Lane Estate,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.66
450948,Vallards Lane Estate,2023-06-16T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
450948,Vallards Lane Estate,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
450948,Vallards Lane Estate,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
450948,Vallards Lane Estate,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
450948,Vallards Lane Estate,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
450948,Vallards Lane Estate,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
450948,Vallards Lane Estate,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
450948,Vallards Lane Estate,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
450948,Vallards Lane Estate,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.45
450948,Vallards Lane Estate,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
450948,Vallards Lane Estate,2023-06-16T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
450948,Vallards Lane Estate,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
450948,Vallards Lane Estate,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
450948,Vallards Lane Estate,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
450948,Vallards Lane Estate,2023-06-16T21:00:00.000+00:00,transformer,,Temperature,C,31.5
450948,Vallards Lane Estate,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
450948,Vallards Lane Estate,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
450948,Vallards Lane Estate,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
450948,Vallards Lane Estate,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
450948,Vallards Lane Estate,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
450948,Vallards Lane Estate,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
450948,Vallards Lane Estate,2023-06-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
450948,Vallards Lane Estate,2023-06-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
450948,Vallards Lane Estate,2023-06-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-06-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,9.39
450948,Vallards Lane Estate,2023-06-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.12
450948,Vallards Lane Estate,2023-06-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,4.73
450948,Vallards Lane Estate,2023-06-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
450948,Vallards Lane Estate,2023-06-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
450948,Vallards Lane Estate,2023-06-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
450948,Vallards Lane Estate,2023-06-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
450948,Vallards Lane Estate,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
450948,Vallards Lane Estate,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
450948,Vallards Lane Estate,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
450948,Vallards Lane Estate,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.41
450948,Vallards Lane Estate,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.31
450948,Vallards Lane Estate,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.87
450948,Vallards Lane Estate,2023-06-16T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
450948,Vallards Lane Estate,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
450948,Vallards Lane Estate,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
450948,Vallards Lane Estate,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
450948,Vallards Lane Estate,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
450948,Vallards Lane Estate,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
450948,Vallards Lane Estate,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
450948,Vallards Lane Estate,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.62
450948,Vallards Lane Estate,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.18
450948,Vallards Lane Estate,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
450948,Vallards Lane Estate,2023-06-16T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
450948,Vallards Lane Estate,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
450948,Vallards Lane Estate,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
450948,Vallards Lane Estate,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
450948,Vallards Lane Estate,2023-06-16T20:50:00.000+00:00,transformer,,Temperature,C,31.6
450948,Vallards Lane Estate,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
450948,Vallards Lane Estate,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
450948,Vallards Lane Estate,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
450948,Vallards Lane Estate,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
450948,Vallards Lane Estate,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
450948,Vallards Lane Estate,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
450948,Vallards Lane Estate,2023-06-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
450948,Vallards Lane Estate,2023-06-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
450948,Vallards Lane Estate,2023-06-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
450948,Vallards Lane Estate,2023-06-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,10.04
450948,Vallards Lane Estate,2023-06-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.49
450948,Vallards Lane Estate,2023-06-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,5.04
450948,Vallards Lane Estate,2023-06-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
450948,Vallards Lane Estate,2023-06-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
450948,Vallards Lane Estate,2023-06-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
450948,Vallards Lane Estate,2023-06-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
450948,Vallards Lane Estate,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
450948,Vallards Lane Estate,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
450948,Vallards Lane Estate,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
450948,Vallards Lane Estate,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.87
450948,Vallards Lane Estate,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.59
450948,Vallards Lane Estate,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.73
450948,Vallards Lane Estate,2023-06-16T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
450948,Vallards Lane Estate,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
450948,Vallards Lane Estate,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.9
450948,Vallards Lane Estate,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
450948,Vallards Lane Estate,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
450948,Vallards Lane Estate,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
450948,Vallards Lane Estate,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
450948,Vallards Lane Estate,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.89
450948,Vallards Lane Estate,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.29
450948,Vallards Lane Estate,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
450948,Vallards Lane Estate,2023-06-16T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
450948,Vallards Lane Estate,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
450948,Vallards Lane Estate,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
450948,Vallards Lane Estate,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
450948,Vallards Lane Estate,2023-06-16T20:40:00.000+00:00,transformer,,Temperature,C,31.6
450948,Vallards Lane Estate,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
450948,Vallards Lane Estate,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
450948,Vallards Lane Estate,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
450948,Vallards Lane Estate,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
450948,Vallards Lane Estate,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
450948,Vallards Lane Estate,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
450948,Vallards Lane Estate,2023-06-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
450948,Vallards Lane Estate,2023-06-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
450948,Vallards Lane Estate,2023-06-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
450948,Vallards Lane Estate,2023-06-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.76
450948,Vallards Lane Estate,2023-06-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.88
450948,Vallards Lane Estate,2023-06-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,4.8
450948,Vallards Lane Estate,2023-06-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
450948,Vallards Lane Estate,2023-06-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
450948,Vallards Lane Estate,2023-06-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
450948,Vallards Lane Estate,2023-06-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
450948,Vallards Lane Estate,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
450948,Vallards Lane Estate,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
450948,Vallards Lane Estate,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
450948,Vallards Lane Estate,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.84
450948,Vallards Lane Estate,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.94
450948,Vallards Lane Estate,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.8
450948,Vallards Lane Estate,2023-06-16T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
450948,Vallards Lane Estate,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
450948,Vallards Lane Estate,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
450948,Vallards Lane Estate,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
450948,Vallards Lane Estate,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
450948,Vallards Lane Estate,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
450948,Vallards Lane Estate,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
450948,Vallards Lane Estate,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.53
450948,Vallards Lane Estate,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.31
450948,Vallards Lane Estate,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
450948,Vallards Lane Estate,2023-06-16T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
450948,Vallards Lane Estate,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
450948,Vallards Lane Estate,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
450948,Vallards Lane Estate,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
450948,Vallards Lane Estate,2023-06-16T20:30:00.000+00:00,transformer,,Temperature,C,31.8
450948,Vallards Lane Estate,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
450948,Vallards Lane Estate,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
450948,Vallards Lane Estate,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
450948,Vallards Lane Estate,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
450948,Vallards Lane Estate,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
450948,Vallards Lane Estate,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
450948,Vallards Lane Estate,2023-06-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
450948,Vallards Lane Estate,2023-06-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
450948,Vallards Lane Estate,2023-06-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-06-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,12.37
450948,Vallards Lane Estate,2023-06-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,18.25
450948,Vallards Lane Estate,2023-06-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,4.88
450948,Vallards Lane Estate,2023-06-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
450948,Vallards Lane Estate,2023-06-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
450948,Vallards Lane Estate,2023-06-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
450948,Vallards Lane Estate,2023-06-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
450948,Vallards Lane Estate,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
450948,Vallards Lane Estate,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
450948,Vallards Lane Estate,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.2
450948,Vallards Lane Estate,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.95
450948,Vallards Lane Estate,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.13
450948,Vallards Lane Estate,2023-06-16T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
450948,Vallards Lane Estate,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
450948,Vallards Lane Estate,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.4
450948,Vallards Lane Estate,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
450948,Vallards Lane Estate,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
450948,Vallards Lane Estate,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
450948,Vallards Lane Estate,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
450948,Vallards Lane Estate,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.37
450948,Vallards Lane Estate,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.56
450948,Vallards Lane Estate,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
450948,Vallards Lane Estate,2023-06-16T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
450948,Vallards Lane Estate,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
450948,Vallards Lane Estate,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
450948,Vallards Lane Estate,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
450948,Vallards Lane Estate,2023-06-16T20:20:00.000+00:00,transformer,,Temperature,C,31.8
450948,Vallards Lane Estate,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
450948,Vallards Lane Estate,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
450948,Vallards Lane Estate,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
450948,Vallards Lane Estate,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
450948,Vallards Lane Estate,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
450948,Vallards Lane Estate,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
450948,Vallards Lane Estate,2023-06-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
450948,Vallards Lane Estate,2023-06-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
450948,Vallards Lane Estate,2023-06-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
450948,Vallards Lane Estate,2023-06-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,11.57
450948,Vallards Lane Estate,2023-06-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.51
450948,Vallards Lane Estate,2023-06-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,5.45
450948,Vallards Lane Estate,2023-06-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
450948,Vallards Lane Estate,2023-06-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
450948,Vallards Lane Estate,2023-06-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
450948,Vallards Lane Estate,2023-06-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
450948,Vallards Lane Estate,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
450948,Vallards Lane Estate,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
450948,Vallards Lane Estate,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.74
450948,Vallards Lane Estate,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.49
450948,Vallards Lane Estate,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.23
450948,Vallards Lane Estate,2023-06-16T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
450948,Vallards Lane Estate,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
450948,Vallards Lane Estate,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.6
450948,Vallards Lane Estate,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
450948,Vallards Lane Estate,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
450948,Vallards Lane Estate,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
450948,Vallards Lane Estate,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
450948,Vallards Lane Estate,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.07
450948,Vallards Lane Estate,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.2
450948,Vallards Lane Estate,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
450948,Vallards Lane Estate,2023-06-16T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
450948,Vallards Lane Estate,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
450948,Vallards Lane Estate,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
450948,Vallards Lane Estate,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
450948,Vallards Lane Estate,2023-06-16T20:10:00.000+00:00,transformer,,Temperature,C,32.0
450948,Vallards Lane Estate,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
450948,Vallards Lane Estate,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
450948,Vallards Lane Estate,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
450948,Vallards Lane Estate,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
450948,Vallards Lane Estate,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
450948,Vallards Lane Estate,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
450948,Vallards Lane Estate,2023-06-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
450948,Vallards Lane Estate,2023-06-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
450948,Vallards Lane Estate,2023-06-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
450948,Vallards Lane Estate,2023-06-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,13.81
450948,Vallards Lane Estate,2023-06-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.7
450948,Vallards Lane Estate,2023-06-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,5.29
450948,Vallards Lane Estate,2023-06-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
450948,Vallards Lane Estate,2023-06-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
450948,Vallards Lane Estate,2023-06-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
450948,Vallards Lane Estate,2023-06-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
450948,Vallards Lane Estate,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
450948,Vallards Lane Estate,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
450948,Vallards Lane Estate,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.65
450948,Vallards Lane Estate,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.07
450948,Vallards Lane Estate,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.21
450948,Vallards Lane Estate,2023-06-16T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
450948,Vallards Lane Estate,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
450948,Vallards Lane Estate,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.3
450948,Vallards Lane Estate,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
450948,Vallards Lane Estate,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
450948,Vallards Lane Estate,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
450948,Vallards Lane Estate,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
450948,Vallards Lane Estate,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.07
450948,Vallards Lane Estate,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
450948,Vallards Lane Estate,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.02
450948,Vallards Lane Estate,2023-06-16T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
450948,Vallards Lane Estate,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.9
450948,Vallards Lane Estate,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
450948,Vallards Lane Estate,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
450948,Vallards Lane Estate,2023-06-16T20:00:00.000+00:00,transformer,,Temperature,C,32.1
450948,Vallards Lane Estate,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
450948,Vallards Lane Estate,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
450948,Vallards Lane Estate,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
450948,Vallards Lane Estate,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
450948,Vallards Lane Estate,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
450948,Vallards Lane Estate,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
450948,Vallards Lane Estate,2023-06-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
450948,Vallards Lane Estate,2023-06-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
450948,Vallards Lane Estate,2023-06-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
450948,Vallards Lane Estate,2023-06-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,18.73
450948,Vallards Lane Estate,2023-06-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,14.26
450948,Vallards Lane Estate,2023-06-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,5.23
450948,Vallards Lane Estate,2023-06-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
450948,Vallards Lane Estate,2023-06-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
450948,Vallards Lane Estate,2023-06-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
450948,Vallards Lane Estate,2023-06-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
450948,Vallards Lane Estate,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
450948,Vallards Lane Estate,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
450948,Vallards Lane Estate,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
450948,Vallards Lane Estate,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.33
450948,Vallards Lane Estate,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.08
450948,Vallards Lane Estate,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.27
450948,Vallards Lane Estate,2023-06-16T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
450948,Vallards Lane Estate,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
450948,Vallards Lane Estate,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.1
450948,Vallards Lane Estate,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
450948,Vallards Lane Estate,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
450948,Vallards Lane Estate,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
450948,Vallards Lane Estate,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
450948,Vallards Lane Estate,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.81
450948,Vallards Lane Estate,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
450948,Vallards Lane Estate,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
450948,Vallards Lane Estate,2023-06-16T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
450948,Vallards Lane Estate,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
450948,Vallards Lane Estate,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
450948,Vallards Lane Estate,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
450948,Vallards Lane Estate,2023-06-16T19:50:00.000+00:00,transformer,,Temperature,C,32.2
450948,Vallards Lane Estate,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
450948,Vallards Lane Estate,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
450948,Vallards Lane Estate,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
450948,Vallards Lane Estate,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
450948,Vallards Lane Estate,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
450948,Vallards Lane Estate,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
450948,Vallards Lane Estate,2023-06-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
450948,Vallards Lane Estate,2023-06-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
450948,Vallards Lane Estate,2023-06-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
450948,Vallards Lane Estate,2023-06-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,14.14
450948,Vallards Lane Estate,2023-06-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,14.74
450948,Vallards Lane Estate,2023-06-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,4.31
450948,Vallards Lane Estate,2023-06-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
450948,Vallards Lane Estate,2023-06-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
450948,Vallards Lane Estate,2023-06-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
450948,Vallards Lane Estate,2023-06-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
450948,Vallards Lane Estate,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
450948,Vallards Lane Estate,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
450948,Vallards Lane Estate,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
450948,Vallards Lane Estate,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.93
450948,Vallards Lane Estate,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.04
450948,Vallards Lane Estate,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.13
450948,Vallards Lane Estate,2023-06-16T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
450948,Vallards Lane Estate,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
450948,Vallards Lane Estate,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.7
450948,Vallards Lane Estate,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
450948,Vallards Lane Estate,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
450948,Vallards Lane Estate,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
450948,Vallards Lane Estate,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
450948,Vallards Lane Estate,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.2
450948,Vallards Lane Estate,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.12
450948,Vallards Lane Estate,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
450948,Vallards Lane Estate,2023-06-16T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
450948,Vallards Lane Estate,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
450948,Vallards Lane Estate,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
450948,Vallards Lane Estate,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
450948,Vallards Lane Estate,2023-06-16T19:40:00.000+00:00,transformer,,Temperature,C,32.3
450948,Vallards Lane Estate,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
450948,Vallards Lane Estate,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
450948,Vallards Lane Estate,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
450948,Vallards Lane Estate,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
450948,Vallards Lane Estate,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
450948,Vallards Lane Estate,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
450948,Vallards Lane Estate,2023-06-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
450948,Vallards Lane Estate,2023-06-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
450948,Vallards Lane Estate,2023-06-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
450948,Vallards Lane Estate,2023-06-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,10.13
450948,Vallards Lane Estate,2023-06-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,18.16
450948,Vallards Lane Estate,2023-06-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,4.07
450948,Vallards Lane Estate,2023-06-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,54.9
450948,Vallards Lane Estate,2023-06-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
450948,Vallards Lane Estate,2023-06-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
450948,Vallards Lane Estate,2023-06-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
450948,Vallards Lane Estate,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
450948,Vallards Lane Estate,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
450948,Vallards Lane Estate,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
450948,Vallards Lane Estate,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.23
450948,Vallards Lane Estate,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.69
450948,Vallards Lane Estate,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.42
450948,Vallards Lane Estate,2023-06-16T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,49.4
450948,Vallards Lane Estate,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
450948,Vallards Lane Estate,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.4
450948,Vallards Lane Estate,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
450948,Vallards Lane Estate,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
450948,Vallards Lane Estate,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
450948,Vallards Lane Estate,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
450948,Vallards Lane Estate,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.31
450948,Vallards Lane Estate,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.17
450948,Vallards Lane Estate,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
450948,Vallards Lane Estate,2023-06-16T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
450948,Vallards Lane Estate,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
450948,Vallards Lane Estate,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
450948,Vallards Lane Estate,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
450948,Vallards Lane Estate,2023-06-16T19:30:00.000+00:00,transformer,,Temperature,C,32.4
450948,Vallards Lane Estate,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
450948,Vallards Lane Estate,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
450948,Vallards Lane Estate,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
450948,Vallards Lane Estate,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
450948,Vallards Lane Estate,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
450948,Vallards Lane Estate,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
450948,Vallards Lane Estate,2023-06-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
450948,Vallards Lane Estate,2023-06-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
450948,Vallards Lane Estate,2023-06-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,13.54
450948,Vallards Lane Estate,2023-06-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,23.87
450948,Vallards Lane Estate,2023-06-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,4.53
450948,Vallards Lane Estate,2023-06-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,73.7
450948,Vallards Lane Estate,2023-06-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
450948,Vallards Lane Estate,2023-06-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
450948,Vallards Lane Estate,2023-06-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
450948,Vallards Lane Estate,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
450948,Vallards Lane Estate,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
450948,Vallards Lane Estate,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
450948,Vallards Lane Estate,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.6
450948,Vallards Lane Estate,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.75
450948,Vallards Lane Estate,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.04
450948,Vallards Lane Estate,2023-06-16T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,56.5
450948,Vallards Lane Estate,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
450948,Vallards Lane Estate,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.0
450948,Vallards Lane Estate,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
450948,Vallards Lane Estate,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
450948,Vallards Lane Estate,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
450948,Vallards Lane Estate,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
450948,Vallards Lane Estate,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.63
450948,Vallards Lane Estate,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.38
450948,Vallards Lane Estate,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
450948,Vallards Lane Estate,2023-06-16T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
450948,Vallards Lane Estate,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
450948,Vallards Lane Estate,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
450948,Vallards Lane Estate,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
450948,Vallards Lane Estate,2023-06-16T19:20:00.000+00:00,transformer,,Temperature,C,32.5
450948,Vallards Lane Estate,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
450948,Vallards Lane Estate,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
450948,Vallards Lane Estate,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
450948,Vallards Lane Estate,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
450948,Vallards Lane Estate,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
450948,Vallards Lane Estate,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
450948,Vallards Lane Estate,2023-06-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
450948,Vallards Lane Estate,2023-06-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
450948,Vallards Lane Estate,2023-06-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
450948,Vallards Lane Estate,2023-06-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,12.23
450948,Vallards Lane Estate,2023-06-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,24.13
450948,Vallards Lane Estate,2023-06-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,5.02
450948,Vallards Lane Estate,2023-06-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,72.4
450948,Vallards Lane Estate,2023-06-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
450948,Vallards Lane Estate,2023-06-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
450948,Vallards Lane Estate,2023-06-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
450948,Vallards Lane Estate,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
450948,Vallards Lane Estate,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
450948,Vallards Lane Estate,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
450948,Vallards Lane Estate,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.46
450948,Vallards Lane Estate,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.29
450948,Vallards Lane Estate,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.61
450948,Vallards Lane Estate,2023-06-16T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
450948,Vallards Lane Estate,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
450948,Vallards Lane Estate,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.3
