Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
450948,Vallards Lane Estate,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
450948,Vallards Lane Estate,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
450948,Vallards Lane Estate,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
450948,Vallards Lane Estate,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.34
450948,Vallards Lane Estate,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.65
450948,Vallards Lane Estate,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
450948,Vallards Lane Estate,2023-06-16T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
450948,Vallards Lane Estate,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
450948,Vallards Lane Estate,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
450948,Vallards Lane Estate,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
450948,Vallards Lane Estate,2023-06-16T19:10:00.000+00:00,transformer,,Temperature,C,32.5
450948,Vallards Lane Estate,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
450948,Vallards Lane Estate,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
450948,Vallards Lane Estate,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
450948,Vallards Lane Estate,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
450948,Vallards Lane Estate,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
450948,Vallards Lane Estate,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
450948,Vallards Lane Estate,2023-06-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
450948,Vallards Lane Estate,2023-06-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
450948,Vallards Lane Estate,2023-06-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
450948,Vallards Lane Estate,2023-06-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,11.81
450948,Vallards Lane Estate,2023-06-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,16.94
450948,Vallards Lane Estate,2023-06-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,4.58
450948,Vallards Lane Estate,2023-06-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
450948,Vallards Lane Estate,2023-06-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
450948,Vallards Lane Estate,2023-06-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
450948,Vallards Lane Estate,2023-06-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
450948,Vallards Lane Estate,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
450948,Vallards Lane Estate,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
450948,Vallards Lane Estate,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
450948,Vallards Lane Estate,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.42
450948,Vallards Lane Estate,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.41
450948,Vallards Lane Estate,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.89
450948,Vallards Lane Estate,2023-06-16T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
450948,Vallards Lane Estate,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
450948,Vallards Lane Estate,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
450948,Vallards Lane Estate,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
450948,Vallards Lane Estate,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
450948,Vallards Lane Estate,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
450948,Vallards Lane Estate,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
450948,Vallards Lane Estate,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
450948,Vallards Lane Estate,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.25
450948,Vallards Lane Estate,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
450948,Vallards Lane Estate,2023-06-16T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
450948,Vallards Lane Estate,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
450948,Vallards Lane Estate,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
450948,Vallards Lane Estate,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
450948,Vallards Lane Estate,2023-06-16T19:00:00.000+00:00,transformer,,Temperature,C,32.6
450948,Vallards Lane Estate,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
450948,Vallards Lane Estate,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
450948,Vallards Lane Estate,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
450948,Vallards Lane Estate,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
450948,Vallards Lane Estate,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
450948,Vallards Lane Estate,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
450948,Vallards Lane Estate,2023-06-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
450948,Vallards Lane Estate,2023-06-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
450948,Vallards Lane Estate,2023-06-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
450948,Vallards Lane Estate,2023-06-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,15.42
450948,Vallards Lane Estate,2023-06-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,12.66
450948,Vallards Lane Estate,2023-06-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,4.94
450948,Vallards Lane Estate,2023-06-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
450948,Vallards Lane Estate,2023-06-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
450948,Vallards Lane Estate,2023-06-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
450948,Vallards Lane Estate,2023-06-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
450948,Vallards Lane Estate,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
450948,Vallards Lane Estate,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
450948,Vallards Lane Estate,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
450948,Vallards Lane Estate,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.5
450948,Vallards Lane Estate,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.87
450948,Vallards Lane Estate,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.26
450948,Vallards Lane Estate,2023-06-16T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
450948,Vallards Lane Estate,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
450948,Vallards Lane Estate,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
450948,Vallards Lane Estate,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
450948,Vallards Lane Estate,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
450948,Vallards Lane Estate,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
450948,Vallards Lane Estate,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
450948,Vallards Lane Estate,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.92
450948,Vallards Lane Estate,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.77
450948,Vallards Lane Estate,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
450948,Vallards Lane Estate,2023-06-16T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
450948,Vallards Lane Estate,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
450948,Vallards Lane Estate,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
450948,Vallards Lane Estate,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
450948,Vallards Lane Estate,2023-06-16T18:50:00.000+00:00,transformer,,Temperature,C,32.6
450948,Vallards Lane Estate,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
450948,Vallards Lane Estate,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
450948,Vallards Lane Estate,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
450948,Vallards Lane Estate,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
450948,Vallards Lane Estate,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
450948,Vallards Lane Estate,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
450948,Vallards Lane Estate,2023-06-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
450948,Vallards Lane Estate,2023-06-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
450948,Vallards Lane Estate,2023-06-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
450948,Vallards Lane Estate,2023-06-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,11.42
450948,Vallards Lane Estate,2023-06-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,15.64
450948,Vallards Lane Estate,2023-06-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,5.71
450948,Vallards Lane Estate,2023-06-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
450948,Vallards Lane Estate,2023-06-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
450948,Vallards Lane Estate,2023-06-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
450948,Vallards Lane Estate,2023-06-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
450948,Vallards Lane Estate,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
450948,Vallards Lane Estate,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
450948,Vallards Lane Estate,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.06
450948,Vallards Lane Estate,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.35
450948,Vallards Lane Estate,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.17
450948,Vallards Lane Estate,2023-06-16T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
450948,Vallards Lane Estate,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
450948,Vallards Lane Estate,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.3
450948,Vallards Lane Estate,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
450948,Vallards Lane Estate,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
450948,Vallards Lane Estate,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
450948,Vallards Lane Estate,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
450948,Vallards Lane Estate,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.33
450948,Vallards Lane Estate,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.75
450948,Vallards Lane Estate,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
450948,Vallards Lane Estate,2023-06-16T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
450948,Vallards Lane Estate,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
450948,Vallards Lane Estate,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
450948,Vallards Lane Estate,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
450948,Vallards Lane Estate,2023-06-16T18:40:00.000+00:00,transformer,,Temperature,C,32.6
450948,Vallards Lane Estate,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
450948,Vallards Lane Estate,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
450948,Vallards Lane Estate,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
450948,Vallards Lane Estate,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
450948,Vallards Lane Estate,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
450948,Vallards Lane Estate,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
450948,Vallards Lane Estate,2023-06-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
450948,Vallards Lane Estate,2023-06-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
450948,Vallards Lane Estate,2023-06-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
450948,Vallards Lane Estate,2023-06-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,11.39
450948,Vallards Lane Estate,2023-06-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,16.1
450948,Vallards Lane Estate,2023-06-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,5.94
450948,Vallards Lane Estate,2023-06-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
450948,Vallards Lane Estate,2023-06-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
450948,Vallards Lane Estate,2023-06-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
450948,Vallards Lane Estate,2023-06-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
450948,Vallards Lane Estate,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
450948,Vallards Lane Estate,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
450948,Vallards Lane Estate,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
450948,Vallards Lane Estate,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.87
450948,Vallards Lane Estate,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.11
450948,Vallards Lane Estate,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.06
450948,Vallards Lane Estate,2023-06-16T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
450948,Vallards Lane Estate,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
450948,Vallards Lane Estate,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.1
450948,Vallards Lane Estate,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
450948,Vallards Lane Estate,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
450948,Vallards Lane Estate,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
450948,Vallards Lane Estate,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
450948,Vallards Lane Estate,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.97
450948,Vallards Lane Estate,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.64
450948,Vallards Lane Estate,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
450948,Vallards Lane Estate,2023-06-16T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
450948,Vallards Lane Estate,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
450948,Vallards Lane Estate,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
450948,Vallards Lane Estate,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
450948,Vallards Lane Estate,2023-06-16T18:30:00.000+00:00,transformer,,Temperature,C,32.7
450948,Vallards Lane Estate,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
450948,Vallards Lane Estate,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
450948,Vallards Lane Estate,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
450948,Vallards Lane Estate,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
450948,Vallards Lane Estate,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
450948,Vallards Lane Estate,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
450948,Vallards Lane Estate,2023-06-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
450948,Vallards Lane Estate,2023-06-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
450948,Vallards Lane Estate,2023-06-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
450948,Vallards Lane Estate,2023-06-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,11.84
450948,Vallards Lane Estate,2023-06-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,14.75
450948,Vallards Lane Estate,2023-06-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,7.28
450948,Vallards Lane Estate,2023-06-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
450948,Vallards Lane Estate,2023-06-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
450948,Vallards Lane Estate,2023-06-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
450948,Vallards Lane Estate,2023-06-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
450948,Vallards Lane Estate,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
450948,Vallards Lane Estate,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
450948,Vallards Lane Estate,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
450948,Vallards Lane Estate,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.15
450948,Vallards Lane Estate,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.57
450948,Vallards Lane Estate,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.28
450948,Vallards Lane Estate,2023-06-16T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
450948,Vallards Lane Estate,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
450948,Vallards Lane Estate,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.1
450948,Vallards Lane Estate,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
450948,Vallards Lane Estate,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
450948,Vallards Lane Estate,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
450948,Vallards Lane Estate,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.47
450948,Vallards Lane Estate,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.09
450948,Vallards Lane Estate,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
450948,Vallards Lane Estate,2023-06-16T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
450948,Vallards Lane Estate,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
450948,Vallards Lane Estate,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
450948,Vallards Lane Estate,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
450948,Vallards Lane Estate,2023-06-16T18:20:00.000+00:00,transformer,,Temperature,C,32.7
450948,Vallards Lane Estate,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
450948,Vallards Lane Estate,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
450948,Vallards Lane Estate,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
450948,Vallards Lane Estate,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
450948,Vallards Lane Estate,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
450948,Vallards Lane Estate,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
450948,Vallards Lane Estate,2023-06-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
450948,Vallards Lane Estate,2023-06-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-06-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
450948,Vallards Lane Estate,2023-06-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,13.62
450948,Vallards Lane Estate,2023-06-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,15.66
450948,Vallards Lane Estate,2023-06-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,7.26
450948,Vallards Lane Estate,2023-06-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
450948,Vallards Lane Estate,2023-06-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
450948,Vallards Lane Estate,2023-06-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
450948,Vallards Lane Estate,2023-06-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
450948,Vallards Lane Estate,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
450948,Vallards Lane Estate,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
450948,Vallards Lane Estate,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
450948,Vallards Lane Estate,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.31
450948,Vallards Lane Estate,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.9
450948,Vallards Lane Estate,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.26
450948,Vallards Lane Estate,2023-06-16T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
450948,Vallards Lane Estate,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
450948,Vallards Lane Estate,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
450948,Vallards Lane Estate,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
450948,Vallards Lane Estate,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
450948,Vallards Lane Estate,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
450948,Vallards Lane Estate,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
450948,Vallards Lane Estate,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.7
450948,Vallards Lane Estate,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.34
450948,Vallards Lane Estate,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
450948,Vallards Lane Estate,2023-06-16T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
450948,Vallards Lane Estate,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
450948,Vallards Lane Estate,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
450948,Vallards Lane Estate,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
450948,Vallards Lane Estate,2023-06-16T18:10:00.000+00:00,transformer,,Temperature,C,32.8
450948,Vallards Lane Estate,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
450948,Vallards Lane Estate,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
450948,Vallards Lane Estate,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
450948,Vallards Lane Estate,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
450948,Vallards Lane Estate,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
450948,Vallards Lane Estate,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
450948,Vallards Lane Estate,2023-06-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
450948,Vallards Lane Estate,2023-06-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
450948,Vallards Lane Estate,2023-06-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
450948,Vallards Lane Estate,2023-06-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,12.01
450948,Vallards Lane Estate,2023-06-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,15.24
450948,Vallards Lane Estate,2023-06-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,4.87
450948,Vallards Lane Estate,2023-06-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
450948,Vallards Lane Estate,2023-06-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
450948,Vallards Lane Estate,2023-06-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
450948,Vallards Lane Estate,2023-06-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
450948,Vallards Lane Estate,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
450948,Vallards Lane Estate,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
450948,Vallards Lane Estate,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
450948,Vallards Lane Estate,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.74
450948,Vallards Lane Estate,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.39
450948,Vallards Lane Estate,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.65
450948,Vallards Lane Estate,2023-06-16T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
450948,Vallards Lane Estate,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.3
450948,Vallards Lane Estate,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.7
450948,Vallards Lane Estate,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
450948,Vallards Lane Estate,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
450948,Vallards Lane Estate,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.87
450948,Vallards Lane Estate,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
450948,Vallards Lane Estate,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.83
450948,Vallards Lane Estate,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.54
450948,Vallards Lane Estate,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
450948,Vallards Lane Estate,2023-06-16T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
450948,Vallards Lane Estate,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
450948,Vallards Lane Estate,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.6
450948,Vallards Lane Estate,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
450948,Vallards Lane Estate,2023-06-16T18:00:00.000+00:00,transformer,,Temperature,C,32.8
450948,Vallards Lane Estate,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
450948,Vallards Lane Estate,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
450948,Vallards Lane Estate,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
450948,Vallards Lane Estate,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
450948,Vallards Lane Estate,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
450948,Vallards Lane Estate,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
450948,Vallards Lane Estate,2023-06-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
450948,Vallards Lane Estate,2023-06-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
450948,Vallards Lane Estate,2023-06-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
450948,Vallards Lane Estate,2023-06-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,15.58
450948,Vallards Lane Estate,2023-06-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,19.93
450948,Vallards Lane Estate,2023-06-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,6.39
450948,Vallards Lane Estate,2023-06-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
450948,Vallards Lane Estate,2023-06-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
450948,Vallards Lane Estate,2023-06-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
450948,Vallards Lane Estate,2023-06-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
450948,Vallards Lane Estate,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
450948,Vallards Lane Estate,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
450948,Vallards Lane Estate,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
450948,Vallards Lane Estate,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.11
450948,Vallards Lane Estate,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.99
450948,Vallards Lane Estate,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.55
450948,Vallards Lane Estate,2023-06-16T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
450948,Vallards Lane Estate,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
450948,Vallards Lane Estate,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.1
450948,Vallards Lane Estate,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.6
450948,Vallards Lane Estate,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
450948,Vallards Lane Estate,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.31
450948,Vallards Lane Estate,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
450948,Vallards Lane Estate,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.17
450948,Vallards Lane Estate,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.58
450948,Vallards Lane Estate,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
450948,Vallards Lane Estate,2023-06-16T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
450948,Vallards Lane Estate,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
450948,Vallards Lane Estate,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.1
450948,Vallards Lane Estate,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
450948,Vallards Lane Estate,2023-06-16T17:50:00.000+00:00,transformer,,Temperature,C,32.9
450948,Vallards Lane Estate,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
450948,Vallards Lane Estate,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
450948,Vallards Lane Estate,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
450948,Vallards Lane Estate,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
450948,Vallards Lane Estate,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
450948,Vallards Lane Estate,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
450948,Vallards Lane Estate,2023-06-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
450948,Vallards Lane Estate,2023-06-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
450948,Vallards Lane Estate,2023-06-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
450948,Vallards Lane Estate,2023-06-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,13.28
450948,Vallards Lane Estate,2023-06-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,22.58
450948,Vallards Lane Estate,2023-06-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,11.04
450948,Vallards Lane Estate,2023-06-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
450948,Vallards Lane Estate,2023-06-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
450948,Vallards Lane Estate,2023-06-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
450948,Vallards Lane Estate,2023-06-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
450948,Vallards Lane Estate,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
450948,Vallards Lane Estate,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
450948,Vallards Lane Estate,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
450948,Vallards Lane Estate,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.73
450948,Vallards Lane Estate,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.43
450948,Vallards Lane Estate,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.68
450948,Vallards Lane Estate,2023-06-16T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
450948,Vallards Lane Estate,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
450948,Vallards Lane Estate,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
450948,Vallards Lane Estate,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
450948,Vallards Lane Estate,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
450948,Vallards Lane Estate,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
450948,Vallards Lane Estate,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
450948,Vallards Lane Estate,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.43
450948,Vallards Lane Estate,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.72
450948,Vallards Lane Estate,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
450948,Vallards Lane Estate,2023-06-16T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
450948,Vallards Lane Estate,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
450948,Vallards Lane Estate,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
450948,Vallards Lane Estate,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
450948,Vallards Lane Estate,2023-06-16T17:40:00.000+00:00,transformer,,Temperature,C,33.0
450948,Vallards Lane Estate,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
450948,Vallards Lane Estate,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
450948,Vallards Lane Estate,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
450948,Vallards Lane Estate,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
450948,Vallards Lane Estate,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
450948,Vallards Lane Estate,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
450948,Vallards Lane Estate,2023-06-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
450948,Vallards Lane Estate,2023-06-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
450948,Vallards Lane Estate,2023-06-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
450948,Vallards Lane Estate,2023-06-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,11.15
450948,Vallards Lane Estate,2023-06-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,15.15
450948,Vallards Lane Estate,2023-06-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,7.86
450948,Vallards Lane Estate,2023-06-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,35.3
450948,Vallards Lane Estate,2023-06-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
450948,Vallards Lane Estate,2023-06-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
450948,Vallards Lane Estate,2023-06-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
450948,Vallards Lane Estate,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
450948,Vallards Lane Estate,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
450948,Vallards Lane Estate,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
450948,Vallards Lane Estate,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.3
450948,Vallards Lane Estate,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.46
450948,Vallards Lane Estate,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.72
450948,Vallards Lane Estate,2023-06-16T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
450948,Vallards Lane Estate,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.4
450948,Vallards Lane Estate,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
450948,Vallards Lane Estate,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
450948,Vallards Lane Estate,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
450948,Vallards Lane Estate,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
450948,Vallards Lane Estate,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
450948,Vallards Lane Estate,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
450948,Vallards Lane Estate,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.75
450948,Vallards Lane Estate,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
450948,Vallards Lane Estate,2023-06-16T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
450948,Vallards Lane Estate,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
450948,Vallards Lane Estate,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
450948,Vallards Lane Estate,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
450948,Vallards Lane Estate,2023-06-16T17:30:00.000+00:00,transformer,,Temperature,C,33.1
450948,Vallards Lane Estate,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
450948,Vallards Lane Estate,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
450948,Vallards Lane Estate,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
450948,Vallards Lane Estate,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
450948,Vallards Lane Estate,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
450948,Vallards Lane Estate,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
450948,Vallards Lane Estate,2023-06-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
450948,Vallards Lane Estate,2023-06-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
450948,Vallards Lane Estate,2023-06-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
450948,Vallards Lane Estate,2023-06-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,19.02
450948,Vallards Lane Estate,2023-06-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,13.21
450948,Vallards Lane Estate,2023-06-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,9.81
450948,Vallards Lane Estate,2023-06-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,43.1
450948,Vallards Lane Estate,2023-06-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
450948,Vallards Lane Estate,2023-06-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
450948,Vallards Lane Estate,2023-06-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
450948,Vallards Lane Estate,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
450948,Vallards Lane Estate,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
450948,Vallards Lane Estate,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
450948,Vallards Lane Estate,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.22
450948,Vallards Lane Estate,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.11
450948,Vallards Lane Estate,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.62
450948,Vallards Lane Estate,2023-06-16T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
450948,Vallards Lane Estate,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.9
450948,Vallards Lane Estate,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.7
450948,Vallards Lane Estate,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
450948,Vallards Lane Estate,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
450948,Vallards Lane Estate,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
450948,Vallards Lane Estate,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
450948,Vallards Lane Estate,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.96
450948,Vallards Lane Estate,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.84
450948,Vallards Lane Estate,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.61
450948,Vallards Lane Estate,2023-06-16T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
450948,Vallards Lane Estate,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
450948,Vallards Lane Estate,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
450948,Vallards Lane Estate,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
450948,Vallards Lane Estate,2023-06-16T17:20:00.000+00:00,transformer,,Temperature,C,33.2
450948,Vallards Lane Estate,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
450948,Vallards Lane Estate,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
450948,Vallards Lane Estate,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
450948,Vallards Lane Estate,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
450948,Vallards Lane Estate,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
450948,Vallards Lane Estate,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
450948,Vallards Lane Estate,2023-06-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
450948,Vallards Lane Estate,2023-06-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
450948,Vallards Lane Estate,2023-06-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
450948,Vallards Lane Estate,2023-06-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,17.18
450948,Vallards Lane Estate,2023-06-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,14.96
450948,Vallards Lane Estate,2023-06-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,5.23
450948,Vallards Lane Estate,2023-06-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
450948,Vallards Lane Estate,2023-06-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
450948,Vallards Lane Estate,2023-06-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
450948,Vallards Lane Estate,2023-06-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
450948,Vallards Lane Estate,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
450948,Vallards Lane Estate,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
450948,Vallards Lane Estate,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
450948,Vallards Lane Estate,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.37
450948,Vallards Lane Estate,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.33
450948,Vallards Lane Estate,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.77
450948,Vallards Lane Estate,2023-06-16T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
450948,Vallards Lane Estate,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.5
450948,Vallards Lane Estate,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.3
450948,Vallards Lane Estate,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
450948,Vallards Lane Estate,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
450948,Vallards Lane Estate,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
450948,Vallards Lane Estate,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
450948,Vallards Lane Estate,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.92
450948,Vallards Lane Estate,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.84
450948,Vallards Lane Estate,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
450948,Vallards Lane Estate,2023-06-16T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
450948,Vallards Lane Estate,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
450948,Vallards Lane Estate,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
450948,Vallards Lane Estate,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
450948,Vallards Lane Estate,2023-06-16T17:10:00.000+00:00,transformer,,Temperature,C,33.3
450948,Vallards Lane Estate,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
450948,Vallards Lane Estate,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
450948,Vallards Lane Estate,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
450948,Vallards Lane Estate,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
450948,Vallards Lane Estate,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
450948,Vallards Lane Estate,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
450948,Vallards Lane Estate,2023-06-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
450948,Vallards Lane Estate,2023-06-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
450948,Vallards Lane Estate,2023-06-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
450948,Vallards Lane Estate,2023-06-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,13.29
450948,Vallards Lane Estate,2023-06-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,15.17
450948,Vallards Lane Estate,2023-06-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,6.72
450948,Vallards Lane Estate,2023-06-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
450948,Vallards Lane Estate,2023-06-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
450948,Vallards Lane Estate,2023-06-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
450948,Vallards Lane Estate,2023-06-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
450948,Vallards Lane Estate,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
450948,Vallards Lane Estate,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
450948,Vallards Lane Estate,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
450948,Vallards Lane Estate,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.88
450948,Vallards Lane Estate,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.87
450948,Vallards Lane Estate,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.85
450948,Vallards Lane Estate,2023-06-16T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
450948,Vallards Lane Estate,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
450948,Vallards Lane Estate,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.8
450948,Vallards Lane Estate,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
450948,Vallards Lane Estate,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
450948,Vallards Lane Estate,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
450948,Vallards Lane Estate,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
450948,Vallards Lane Estate,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
450948,Vallards Lane Estate,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.38
450948,Vallards Lane Estate,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
450948,Vallards Lane Estate,2023-06-16T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
450948,Vallards Lane Estate,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
450948,Vallards Lane Estate,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
450948,Vallards Lane Estate,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
450948,Vallards Lane Estate,2023-06-16T17:00:00.000+00:00,transformer,,Temperature,C,33.4
450948,Vallards Lane Estate,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
450948,Vallards Lane Estate,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
450948,Vallards Lane Estate,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
450948,Vallards Lane Estate,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
450948,Vallards Lane Estate,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
450948,Vallards Lane Estate,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
450948,Vallards Lane Estate,2023-06-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
450948,Vallards Lane Estate,2023-06-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
450948,Vallards Lane Estate,2023-06-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
450948,Vallards Lane Estate,2023-06-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,11.24
450948,Vallards Lane Estate,2023-06-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.25
450948,Vallards Lane Estate,2023-06-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,6.96
450948,Vallards Lane Estate,2023-06-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
450948,Vallards Lane Estate,2023-06-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
450948,Vallards Lane Estate,2023-06-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
450948,Vallards Lane Estate,2023-06-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
