Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
450948,Vallards Lane Estate,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
450948,Vallards Lane Estate,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.56
450948,Vallards Lane Estate,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.07
450948,Vallards Lane Estate,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.99
450948,Vallards Lane Estate,2023-06-16T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
450948,Vallards Lane Estate,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.3
450948,Vallards Lane Estate,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.3
450948,Vallards Lane Estate,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
450948,Vallards Lane Estate,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
450948,Vallards Lane Estate,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
450948,Vallards Lane Estate,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
450948,Vallards Lane Estate,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
450948,Vallards Lane Estate,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.2
450948,Vallards Lane Estate,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
450948,Vallards Lane Estate,2023-06-16T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
450948,Vallards Lane Estate,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
450948,Vallards Lane Estate,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
450948,Vallards Lane Estate,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
450948,Vallards Lane Estate,2023-06-16T16:50:00.000+00:00,transformer,,Temperature,C,33.6
450948,Vallards Lane Estate,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
450948,Vallards Lane Estate,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
450948,Vallards Lane Estate,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
450948,Vallards Lane Estate,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
450948,Vallards Lane Estate,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
450948,Vallards Lane Estate,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
450948,Vallards Lane Estate,2023-06-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
450948,Vallards Lane Estate,2023-06-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
450948,Vallards Lane Estate,2023-06-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
450948,Vallards Lane Estate,2023-06-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,14.97
450948,Vallards Lane Estate,2023-06-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.27
450948,Vallards Lane Estate,2023-06-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,4.51
450948,Vallards Lane Estate,2023-06-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
450948,Vallards Lane Estate,2023-06-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
450948,Vallards Lane Estate,2023-06-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
450948,Vallards Lane Estate,2023-06-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
450948,Vallards Lane Estate,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
450948,Vallards Lane Estate,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
450948,Vallards Lane Estate,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
450948,Vallards Lane Estate,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.22
450948,Vallards Lane Estate,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.81
450948,Vallards Lane Estate,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.18
450948,Vallards Lane Estate,2023-06-16T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
450948,Vallards Lane Estate,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.4
450948,Vallards Lane Estate,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.3
450948,Vallards Lane Estate,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
450948,Vallards Lane Estate,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
450948,Vallards Lane Estate,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
450948,Vallards Lane Estate,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
450948,Vallards Lane Estate,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
450948,Vallards Lane Estate,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.81
450948,Vallards Lane Estate,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.29
450948,Vallards Lane Estate,2023-06-16T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
450948,Vallards Lane Estate,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
450948,Vallards Lane Estate,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
450948,Vallards Lane Estate,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
450948,Vallards Lane Estate,2023-06-16T16:40:00.000+00:00,transformer,,Temperature,C,33.7
450948,Vallards Lane Estate,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
450948,Vallards Lane Estate,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
450948,Vallards Lane Estate,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
450948,Vallards Lane Estate,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
450948,Vallards Lane Estate,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
450948,Vallards Lane Estate,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
450948,Vallards Lane Estate,2023-06-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
450948,Vallards Lane Estate,2023-06-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
450948,Vallards Lane Estate,2023-06-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
450948,Vallards Lane Estate,2023-06-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,13.59
450948,Vallards Lane Estate,2023-06-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.62
450948,Vallards Lane Estate,2023-06-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,16.48
450948,Vallards Lane Estate,2023-06-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
450948,Vallards Lane Estate,2023-06-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
450948,Vallards Lane Estate,2023-06-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
450948,Vallards Lane Estate,2023-06-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
450948,Vallards Lane Estate,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
450948,Vallards Lane Estate,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
450948,Vallards Lane Estate,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.83
450948,Vallards Lane Estate,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.48
450948,Vallards Lane Estate,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.07
450948,Vallards Lane Estate,2023-06-16T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
450948,Vallards Lane Estate,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
450948,Vallards Lane Estate,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.1
450948,Vallards Lane Estate,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
450948,Vallards Lane Estate,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
450948,Vallards Lane Estate,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
450948,Vallards Lane Estate,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
450948,Vallards Lane Estate,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
450948,Vallards Lane Estate,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.6
450948,Vallards Lane Estate,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
450948,Vallards Lane Estate,2023-06-16T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
450948,Vallards Lane Estate,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
450948,Vallards Lane Estate,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.0
450948,Vallards Lane Estate,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
450948,Vallards Lane Estate,2023-06-16T16:30:00.000+00:00,transformer,,Temperature,C,33.9
450948,Vallards Lane Estate,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
450948,Vallards Lane Estate,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
450948,Vallards Lane Estate,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
450948,Vallards Lane Estate,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
450948,Vallards Lane Estate,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
450948,Vallards Lane Estate,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
450948,Vallards Lane Estate,2023-06-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
450948,Vallards Lane Estate,2023-06-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
450948,Vallards Lane Estate,2023-06-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
450948,Vallards Lane Estate,2023-06-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,9.17
450948,Vallards Lane Estate,2023-06-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.08
450948,Vallards Lane Estate,2023-06-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,10.91
450948,Vallards Lane Estate,2023-06-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
450948,Vallards Lane Estate,2023-06-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
450948,Vallards Lane Estate,2023-06-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
450948,Vallards Lane Estate,2023-06-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
450948,Vallards Lane Estate,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
450948,Vallards Lane Estate,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
450948,Vallards Lane Estate,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
450948,Vallards Lane Estate,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.8
450948,Vallards Lane Estate,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.64
450948,Vallards Lane Estate,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.6
450948,Vallards Lane Estate,2023-06-16T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
450948,Vallards Lane Estate,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
450948,Vallards Lane Estate,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.0
450948,Vallards Lane Estate,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
450948,Vallards Lane Estate,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
450948,Vallards Lane Estate,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
450948,Vallards Lane Estate,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
450948,Vallards Lane Estate,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
450948,Vallards Lane Estate,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.69
450948,Vallards Lane Estate,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
450948,Vallards Lane Estate,2023-06-16T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
450948,Vallards Lane Estate,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
450948,Vallards Lane Estate,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.2
450948,Vallards Lane Estate,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
450948,Vallards Lane Estate,2023-06-16T16:20:00.000+00:00,transformer,,Temperature,C,34.1
450948,Vallards Lane Estate,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
450948,Vallards Lane Estate,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
450948,Vallards Lane Estate,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
450948,Vallards Lane Estate,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
450948,Vallards Lane Estate,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
450948,Vallards Lane Estate,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
450948,Vallards Lane Estate,2023-06-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
450948,Vallards Lane Estate,2023-06-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
450948,Vallards Lane Estate,2023-06-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
450948,Vallards Lane Estate,2023-06-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,7.22
450948,Vallards Lane Estate,2023-06-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,21.34
450948,Vallards Lane Estate,2023-06-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,10.11
450948,Vallards Lane Estate,2023-06-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,56.9
450948,Vallards Lane Estate,2023-06-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
450948,Vallards Lane Estate,2023-06-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
450948,Vallards Lane Estate,2023-06-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
450948,Vallards Lane Estate,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
450948,Vallards Lane Estate,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
450948,Vallards Lane Estate,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
450948,Vallards Lane Estate,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.08
450948,Vallards Lane Estate,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.88
450948,Vallards Lane Estate,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.52
450948,Vallards Lane Estate,2023-06-16T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
450948,Vallards Lane Estate,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
450948,Vallards Lane Estate,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
450948,Vallards Lane Estate,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
450948,Vallards Lane Estate,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
450948,Vallards Lane Estate,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
450948,Vallards Lane Estate,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
450948,Vallards Lane Estate,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
450948,Vallards Lane Estate,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.96
450948,Vallards Lane Estate,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
450948,Vallards Lane Estate,2023-06-16T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.2
450948,Vallards Lane Estate,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
450948,Vallards Lane Estate,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.7
450948,Vallards Lane Estate,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
450948,Vallards Lane Estate,2023-06-16T16:10:00.000+00:00,transformer,,Temperature,C,34.2
450948,Vallards Lane Estate,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
450948,Vallards Lane Estate,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
450948,Vallards Lane Estate,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
450948,Vallards Lane Estate,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
450948,Vallards Lane Estate,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
450948,Vallards Lane Estate,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
450948,Vallards Lane Estate,2023-06-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
450948,Vallards Lane Estate,2023-06-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
450948,Vallards Lane Estate,2023-06-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
450948,Vallards Lane Estate,2023-06-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,5.34
450948,Vallards Lane Estate,2023-06-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.84
450948,Vallards Lane Estate,2023-06-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,4.18
450948,Vallards Lane Estate,2023-06-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
450948,Vallards Lane Estate,2023-06-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
450948,Vallards Lane Estate,2023-06-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
450948,Vallards Lane Estate,2023-06-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
450948,Vallards Lane Estate,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
450948,Vallards Lane Estate,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
450948,Vallards Lane Estate,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
450948,Vallards Lane Estate,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.27
450948,Vallards Lane Estate,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.08
450948,Vallards Lane Estate,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.55
450948,Vallards Lane Estate,2023-06-16T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
450948,Vallards Lane Estate,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
450948,Vallards Lane Estate,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
450948,Vallards Lane Estate,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
450948,Vallards Lane Estate,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
450948,Vallards Lane Estate,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
450948,Vallards Lane Estate,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
450948,Vallards Lane Estate,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.63
450948,Vallards Lane Estate,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
450948,Vallards Lane Estate,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.21
450948,Vallards Lane Estate,2023-06-16T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
450948,Vallards Lane Estate,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
450948,Vallards Lane Estate,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
450948,Vallards Lane Estate,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
450948,Vallards Lane Estate,2023-06-16T16:00:00.000+00:00,transformer,,Temperature,C,34.3
450948,Vallards Lane Estate,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
450948,Vallards Lane Estate,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
450948,Vallards Lane Estate,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
450948,Vallards Lane Estate,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
450948,Vallards Lane Estate,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
450948,Vallards Lane Estate,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
450948,Vallards Lane Estate,2023-06-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
450948,Vallards Lane Estate,2023-06-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
450948,Vallards Lane Estate,2023-06-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
450948,Vallards Lane Estate,2023-06-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,5.9
450948,Vallards Lane Estate,2023-06-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,6.19
450948,Vallards Lane Estate,2023-06-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,4.34
450948,Vallards Lane Estate,2023-06-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,26.8
450948,Vallards Lane Estate,2023-06-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
450948,Vallards Lane Estate,2023-06-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
450948,Vallards Lane Estate,2023-06-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
450948,Vallards Lane Estate,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
450948,Vallards Lane Estate,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
450948,Vallards Lane Estate,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
450948,Vallards Lane Estate,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
450948,Vallards Lane Estate,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
450948,Vallards Lane Estate,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.87
450948,Vallards Lane Estate,2023-06-16T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
450948,Vallards Lane Estate,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
450948,Vallards Lane Estate,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
450948,Vallards Lane Estate,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
450948,Vallards Lane Estate,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
450948,Vallards Lane Estate,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
450948,Vallards Lane Estate,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
450948,Vallards Lane Estate,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
450948,Vallards Lane Estate,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
450948,Vallards Lane Estate,2023-06-16T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
450948,Vallards Lane Estate,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
450948,Vallards Lane Estate,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
450948,Vallards Lane Estate,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
450948,Vallards Lane Estate,2023-06-16T15:50:00.000+00:00,transformer,,Temperature,C,34.4
450948,Vallards Lane Estate,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
450948,Vallards Lane Estate,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
450948,Vallards Lane Estate,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
450948,Vallards Lane Estate,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
450948,Vallards Lane Estate,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
450948,Vallards Lane Estate,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
450948,Vallards Lane Estate,2023-06-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
450948,Vallards Lane Estate,2023-06-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
450948,Vallards Lane Estate,2023-06-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
450948,Vallards Lane Estate,2023-06-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,3.39
450948,Vallards Lane Estate,2023-06-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,6.45
450948,Vallards Lane Estate,2023-06-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,3.89
450948,Vallards Lane Estate,2023-06-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,27.9
450948,Vallards Lane Estate,2023-06-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
450948,Vallards Lane Estate,2023-06-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
450948,Vallards Lane Estate,2023-06-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
450948,Vallards Lane Estate,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
450948,Vallards Lane Estate,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
450948,Vallards Lane Estate,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.52
450948,Vallards Lane Estate,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.45
450948,Vallards Lane Estate,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.11
450948,Vallards Lane Estate,2023-06-16T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
450948,Vallards Lane Estate,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
450948,Vallards Lane Estate,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
450948,Vallards Lane Estate,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
450948,Vallards Lane Estate,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
450948,Vallards Lane Estate,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
450948,Vallards Lane Estate,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
450948,Vallards Lane Estate,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.17
450948,Vallards Lane Estate,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
450948,Vallards Lane Estate,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.21
450948,Vallards Lane Estate,2023-06-16T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
450948,Vallards Lane Estate,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
450948,Vallards Lane Estate,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
450948,Vallards Lane Estate,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
450948,Vallards Lane Estate,2023-06-16T15:40:00.000+00:00,transformer,,Temperature,C,34.5
450948,Vallards Lane Estate,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
450948,Vallards Lane Estate,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
450948,Vallards Lane Estate,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
450948,Vallards Lane Estate,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
450948,Vallards Lane Estate,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
450948,Vallards Lane Estate,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
450948,Vallards Lane Estate,2023-06-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
450948,Vallards Lane Estate,2023-06-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
450948,Vallards Lane Estate,2023-06-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
450948,Vallards Lane Estate,2023-06-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,1.65
450948,Vallards Lane Estate,2023-06-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,7.95
450948,Vallards Lane Estate,2023-06-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,4.32
450948,Vallards Lane Estate,2023-06-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
450948,Vallards Lane Estate,2023-06-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
450948,Vallards Lane Estate,2023-06-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
450948,Vallards Lane Estate,2023-06-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
450948,Vallards Lane Estate,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
450948,Vallards Lane Estate,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
450948,Vallards Lane Estate,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
450948,Vallards Lane Estate,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.93
450948,Vallards Lane Estate,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
450948,Vallards Lane Estate,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.14
450948,Vallards Lane Estate,2023-06-16T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
450948,Vallards Lane Estate,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
450948,Vallards Lane Estate,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
450948,Vallards Lane Estate,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
450948,Vallards Lane Estate,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
450948,Vallards Lane Estate,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
450948,Vallards Lane Estate,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
450948,Vallards Lane Estate,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.68
450948,Vallards Lane Estate,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
450948,Vallards Lane Estate,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.41
450948,Vallards Lane Estate,2023-06-16T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
450948,Vallards Lane Estate,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
450948,Vallards Lane Estate,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
450948,Vallards Lane Estate,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
450948,Vallards Lane Estate,2023-06-16T15:30:00.000+00:00,transformer,,Temperature,C,34.5
450948,Vallards Lane Estate,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
450948,Vallards Lane Estate,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
450948,Vallards Lane Estate,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
450948,Vallards Lane Estate,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
450948,Vallards Lane Estate,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
450948,Vallards Lane Estate,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
450948,Vallards Lane Estate,2023-06-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
450948,Vallards Lane Estate,2023-06-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
450948,Vallards Lane Estate,2023-06-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
450948,Vallards Lane Estate,2023-06-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.24
450948,Vallards Lane Estate,2023-06-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,3.43
450948,Vallards Lane Estate,2023-06-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,3.74
450948,Vallards Lane Estate,2023-06-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
450948,Vallards Lane Estate,2023-06-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
450948,Vallards Lane Estate,2023-06-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
450948,Vallards Lane Estate,2023-06-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
450948,Vallards Lane Estate,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
450948,Vallards Lane Estate,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
450948,Vallards Lane Estate,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
450948,Vallards Lane Estate,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.5
450948,Vallards Lane Estate,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
450948,Vallards Lane Estate,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
450948,Vallards Lane Estate,2023-06-16T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
450948,Vallards Lane Estate,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
450948,Vallards Lane Estate,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
450948,Vallards Lane Estate,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
450948,Vallards Lane Estate,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
450948,Vallards Lane Estate,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
450948,Vallards Lane Estate,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.04
450948,Vallards Lane Estate,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
450948,Vallards Lane Estate,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.03
450948,Vallards Lane Estate,2023-06-16T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
450948,Vallards Lane Estate,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
450948,Vallards Lane Estate,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
450948,Vallards Lane Estate,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
450948,Vallards Lane Estate,2023-06-16T15:20:00.000+00:00,transformer,,Temperature,C,34.5
450948,Vallards Lane Estate,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
450948,Vallards Lane Estate,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
450948,Vallards Lane Estate,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
450948,Vallards Lane Estate,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
450948,Vallards Lane Estate,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
450948,Vallards Lane Estate,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
450948,Vallards Lane Estate,2023-06-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
450948,Vallards Lane Estate,2023-06-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
450948,Vallards Lane Estate,2023-06-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
450948,Vallards Lane Estate,2023-06-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.45
450948,Vallards Lane Estate,2023-06-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,3.4
450948,Vallards Lane Estate,2023-06-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,0.57
450948,Vallards Lane Estate,2023-06-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
450948,Vallards Lane Estate,2023-06-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
450948,Vallards Lane Estate,2023-06-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
450948,Vallards Lane Estate,2023-06-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,6.7
450948,Vallards Lane Estate,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
450948,Vallards Lane Estate,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
450948,Vallards Lane Estate,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
450948,Vallards Lane Estate,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.82
450948,Vallards Lane Estate,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
450948,Vallards Lane Estate,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
450948,Vallards Lane Estate,2023-06-16T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
450948,Vallards Lane Estate,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
450948,Vallards Lane Estate,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
450948,Vallards Lane Estate,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
450948,Vallards Lane Estate,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
450948,Vallards Lane Estate,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
450948,Vallards Lane Estate,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
450948,Vallards Lane Estate,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.27
450948,Vallards Lane Estate,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
450948,Vallards Lane Estate,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.31
450948,Vallards Lane Estate,2023-06-16T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
450948,Vallards Lane Estate,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
450948,Vallards Lane Estate,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
450948,Vallards Lane Estate,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
450948,Vallards Lane Estate,2023-06-16T15:10:00.000+00:00,transformer,,Temperature,C,34.5
450948,Vallards Lane Estate,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
450948,Vallards Lane Estate,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
450948,Vallards Lane Estate,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
450948,Vallards Lane Estate,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
450948,Vallards Lane Estate,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
450948,Vallards Lane Estate,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
450948,Vallards Lane Estate,2023-06-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
450948,Vallards Lane Estate,2023-06-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
450948,Vallards Lane Estate,2023-06-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
450948,Vallards Lane Estate,2023-06-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.54
450948,Vallards Lane Estate,2023-06-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,3.42
450948,Vallards Lane Estate,2023-06-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.49
450948,Vallards Lane Estate,2023-06-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
450948,Vallards Lane Estate,2023-06-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
450948,Vallards Lane Estate,2023-06-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
450948,Vallards Lane Estate,2023-06-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,4.6
450948,Vallards Lane Estate,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
450948,Vallards Lane Estate,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
450948,Vallards Lane Estate,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
450948,Vallards Lane Estate,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.52
450948,Vallards Lane Estate,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.61
450948,Vallards Lane Estate,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
450948,Vallards Lane Estate,2023-06-16T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
450948,Vallards Lane Estate,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
450948,Vallards Lane Estate,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
450948,Vallards Lane Estate,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
450948,Vallards Lane Estate,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
450948,Vallards Lane Estate,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
450948,Vallards Lane Estate,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
450948,Vallards Lane Estate,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.26
450948,Vallards Lane Estate,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.39
450948,Vallards Lane Estate,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.53
450948,Vallards Lane Estate,2023-06-16T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
450948,Vallards Lane Estate,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
450948,Vallards Lane Estate,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
450948,Vallards Lane Estate,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
450948,Vallards Lane Estate,2023-06-16T15:00:00.000+00:00,transformer,,Temperature,C,34.4
450948,Vallards Lane Estate,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
450948,Vallards Lane Estate,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
450948,Vallards Lane Estate,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
450948,Vallards Lane Estate,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
450948,Vallards Lane Estate,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
450948,Vallards Lane Estate,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
450948,Vallards Lane Estate,2023-06-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
450948,Vallards Lane Estate,2023-06-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
450948,Vallards Lane Estate,2023-06-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
450948,Vallards Lane Estate,2023-06-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.78
450948,Vallards Lane Estate,2023-06-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,2.0
450948,Vallards Lane Estate,2023-06-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.63
450948,Vallards Lane Estate,2023-06-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,33.5
450948,Vallards Lane Estate,2023-06-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
450948,Vallards Lane Estate,2023-06-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
450948,Vallards Lane Estate,2023-06-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,6.9
450948,Vallards Lane Estate,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
450948,Vallards Lane Estate,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
450948,Vallards Lane Estate,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
450948,Vallards Lane Estate,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.42
450948,Vallards Lane Estate,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
450948,Vallards Lane Estate,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.42
450948,Vallards Lane Estate,2023-06-16T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
450948,Vallards Lane Estate,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
450948,Vallards Lane Estate,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
450948,Vallards Lane Estate,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
450948,Vallards Lane Estate,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
450948,Vallards Lane Estate,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
450948,Vallards Lane Estate,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
450948,Vallards Lane Estate,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.4
450948,Vallards Lane Estate,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
450948,Vallards Lane Estate,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.61
450948,Vallards Lane Estate,2023-06-16T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
450948,Vallards Lane Estate,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
450948,Vallards Lane Estate,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
450948,Vallards Lane Estate,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
450948,Vallards Lane Estate,2023-06-16T14:50:00.000+00:00,transformer,,Temperature,C,34.3
450948,Vallards Lane Estate,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
450948,Vallards Lane Estate,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
450948,Vallards Lane Estate,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
450948,Vallards Lane Estate,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
450948,Vallards Lane Estate,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
450948,Vallards Lane Estate,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
450948,Vallards Lane Estate,2023-06-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
450948,Vallards Lane Estate,2023-06-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
450948,Vallards Lane Estate,2023-06-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
450948,Vallards Lane Estate,2023-06-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,1.83
450948,Vallards Lane Estate,2023-06-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,3.6
450948,Vallards Lane Estate,2023-06-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.19
450948,Vallards Lane Estate,2023-06-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,34.1
450948,Vallards Lane Estate,2023-06-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
450948,Vallards Lane Estate,2023-06-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
450948,Vallards Lane Estate,2023-06-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,7.2
450948,Vallards Lane Estate,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
450948,Vallards Lane Estate,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
450948,Vallards Lane Estate,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.16
450948,Vallards Lane Estate,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
450948,Vallards Lane Estate,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
450948,Vallards Lane Estate,2023-06-16T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
450948,Vallards Lane Estate,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
450948,Vallards Lane Estate,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
450948,Vallards Lane Estate,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
450948,Vallards Lane Estate,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
450948,Vallards Lane Estate,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
450948,Vallards Lane Estate,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
450948,Vallards Lane Estate,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
450948,Vallards Lane Estate,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
450948,Vallards Lane Estate,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.72
450948,Vallards Lane Estate,2023-06-16T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
450948,Vallards Lane Estate,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
450948,Vallards Lane Estate,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
450948,Vallards Lane Estate,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
450948,Vallards Lane Estate,2023-06-16T14:40:00.000+00:00,transformer,,Temperature,C,34.1
450948,Vallards Lane Estate,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
450948,Vallards Lane Estate,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
450948,Vallards Lane Estate,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
450948,Vallards Lane Estate,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
450948,Vallards Lane Estate,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
450948,Vallards Lane Estate,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
450948,Vallards Lane Estate,2023-06-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
