Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
450948,Vallards Lane Estate,2023-06-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
450948,Vallards Lane Estate,2023-06-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,3.85
450948,Vallards Lane Estate,2023-06-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,2.77
450948,Vallards Lane Estate,2023-06-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.51
450948,Vallards Lane Estate,2023-06-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,30.8
450948,Vallards Lane Estate,2023-06-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
450948,Vallards Lane Estate,2023-06-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
450948,Vallards Lane Estate,2023-06-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,7.6
450948,Vallards Lane Estate,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
450948,Vallards Lane Estate,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
450948,Vallards Lane Estate,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
450948,Vallards Lane Estate,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.49
450948,Vallards Lane Estate,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.99
450948,Vallards Lane Estate,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
450948,Vallards Lane Estate,2023-06-16T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
450948,Vallards Lane Estate,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
450948,Vallards Lane Estate,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
450948,Vallards Lane Estate,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
450948,Vallards Lane Estate,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
450948,Vallards Lane Estate,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
450948,Vallards Lane Estate,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
450948,Vallards Lane Estate,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.16
450948,Vallards Lane Estate,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
450948,Vallards Lane Estate,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.74
450948,Vallards Lane Estate,2023-06-16T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
450948,Vallards Lane Estate,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
450948,Vallards Lane Estate,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
450948,Vallards Lane Estate,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
450948,Vallards Lane Estate,2023-06-16T14:30:00.000+00:00,transformer,,Temperature,C,34.0
450948,Vallards Lane Estate,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
450948,Vallards Lane Estate,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
450948,Vallards Lane Estate,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
450948,Vallards Lane Estate,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
450948,Vallards Lane Estate,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
450948,Vallards Lane Estate,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
450948,Vallards Lane Estate,2023-06-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
450948,Vallards Lane Estate,2023-06-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
450948,Vallards Lane Estate,2023-06-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-06-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,2.33
450948,Vallards Lane Estate,2023-06-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,1.12
450948,Vallards Lane Estate,2023-06-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.66
450948,Vallards Lane Estate,2023-06-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,25.8
450948,Vallards Lane Estate,2023-06-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
450948,Vallards Lane Estate,2023-06-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
450948,Vallards Lane Estate,2023-06-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,8.1
450948,Vallards Lane Estate,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
450948,Vallards Lane Estate,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
450948,Vallards Lane Estate,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
450948,Vallards Lane Estate,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.87
450948,Vallards Lane Estate,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.82
450948,Vallards Lane Estate,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
450948,Vallards Lane Estate,2023-06-16T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
450948,Vallards Lane Estate,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
450948,Vallards Lane Estate,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
450948,Vallards Lane Estate,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
450948,Vallards Lane Estate,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
450948,Vallards Lane Estate,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
450948,Vallards Lane Estate,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
450948,Vallards Lane Estate,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.36
450948,Vallards Lane Estate,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.14
450948,Vallards Lane Estate,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.65
450948,Vallards Lane Estate,2023-06-16T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
450948,Vallards Lane Estate,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
450948,Vallards Lane Estate,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
450948,Vallards Lane Estate,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
450948,Vallards Lane Estate,2023-06-16T14:20:00.000+00:00,transformer,,Temperature,C,33.8
450948,Vallards Lane Estate,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
450948,Vallards Lane Estate,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
450948,Vallards Lane Estate,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
450948,Vallards Lane Estate,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
450948,Vallards Lane Estate,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
450948,Vallards Lane Estate,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
450948,Vallards Lane Estate,2023-06-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
450948,Vallards Lane Estate,2023-06-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
450948,Vallards Lane Estate,2023-06-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
450948,Vallards Lane Estate,2023-06-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,3.23
450948,Vallards Lane Estate,2023-06-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,0.69
450948,Vallards Lane Estate,2023-06-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.41
450948,Vallards Lane Estate,2023-06-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,24.7
450948,Vallards Lane Estate,2023-06-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
450948,Vallards Lane Estate,2023-06-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
450948,Vallards Lane Estate,2023-06-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,6.9
450948,Vallards Lane Estate,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
450948,Vallards Lane Estate,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
450948,Vallards Lane Estate,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
450948,Vallards Lane Estate,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.33
450948,Vallards Lane Estate,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.46
450948,Vallards Lane Estate,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
450948,Vallards Lane Estate,2023-06-16T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
450948,Vallards Lane Estate,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
450948,Vallards Lane Estate,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
450948,Vallards Lane Estate,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
450948,Vallards Lane Estate,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
450948,Vallards Lane Estate,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
450948,Vallards Lane Estate,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
450948,Vallards Lane Estate,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
450948,Vallards Lane Estate,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
450948,Vallards Lane Estate,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.73
450948,Vallards Lane Estate,2023-06-16T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
450948,Vallards Lane Estate,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
450948,Vallards Lane Estate,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
450948,Vallards Lane Estate,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
450948,Vallards Lane Estate,2023-06-16T14:10:00.000+00:00,transformer,,Temperature,C,33.6
450948,Vallards Lane Estate,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
450948,Vallards Lane Estate,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
450948,Vallards Lane Estate,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
450948,Vallards Lane Estate,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
450948,Vallards Lane Estate,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
450948,Vallards Lane Estate,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.02
450948,Vallards Lane Estate,2023-06-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
450948,Vallards Lane Estate,2023-06-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
450948,Vallards Lane Estate,2023-06-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
450948,Vallards Lane Estate,2023-06-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,3.06
450948,Vallards Lane Estate,2023-06-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,2.03
450948,Vallards Lane Estate,2023-06-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.57
450948,Vallards Lane Estate,2023-06-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,26.0
450948,Vallards Lane Estate,2023-06-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
450948,Vallards Lane Estate,2023-06-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
450948,Vallards Lane Estate,2023-06-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,7.3
450948,Vallards Lane Estate,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
450948,Vallards Lane Estate,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
450948,Vallards Lane Estate,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
450948,Vallards Lane Estate,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.47
450948,Vallards Lane Estate,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.2
450948,Vallards Lane Estate,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
450948,Vallards Lane Estate,2023-06-16T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
450948,Vallards Lane Estate,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
450948,Vallards Lane Estate,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
450948,Vallards Lane Estate,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
450948,Vallards Lane Estate,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
450948,Vallards Lane Estate,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
450948,Vallards Lane Estate,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.49
450948,Vallards Lane Estate,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
450948,Vallards Lane Estate,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.92
450948,Vallards Lane Estate,2023-06-16T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
450948,Vallards Lane Estate,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
450948,Vallards Lane Estate,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
450948,Vallards Lane Estate,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
450948,Vallards Lane Estate,2023-06-16T14:00:00.000+00:00,transformer,,Temperature,C,33.4
450948,Vallards Lane Estate,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
450948,Vallards Lane Estate,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
450948,Vallards Lane Estate,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
450948,Vallards Lane Estate,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
450948,Vallards Lane Estate,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
450948,Vallards Lane Estate,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.66
450948,Vallards Lane Estate,2023-06-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
450948,Vallards Lane Estate,2023-06-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
450948,Vallards Lane Estate,2023-06-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
450948,Vallards Lane Estate,2023-06-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,2.96
450948,Vallards Lane Estate,2023-06-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,0.34
450948,Vallards Lane Estate,2023-06-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.1
450948,Vallards Lane Estate,2023-06-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,27.0
450948,Vallards Lane Estate,2023-06-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
450948,Vallards Lane Estate,2023-06-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
450948,Vallards Lane Estate,2023-06-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,7.5
450948,Vallards Lane Estate,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
450948,Vallards Lane Estate,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
450948,Vallards Lane Estate,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.97
450948,Vallards Lane Estate,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.66
450948,Vallards Lane Estate,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.32
450948,Vallards Lane Estate,2023-06-16T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
450948,Vallards Lane Estate,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
450948,Vallards Lane Estate,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
450948,Vallards Lane Estate,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
450948,Vallards Lane Estate,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
450948,Vallards Lane Estate,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
450948,Vallards Lane Estate,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
450948,Vallards Lane Estate,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
450948,Vallards Lane Estate,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
450948,Vallards Lane Estate,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.41
450948,Vallards Lane Estate,2023-06-16T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
450948,Vallards Lane Estate,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
450948,Vallards Lane Estate,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
450948,Vallards Lane Estate,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
450948,Vallards Lane Estate,2023-06-16T13:50:00.000+00:00,transformer,,Temperature,C,33.2
450948,Vallards Lane Estate,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
450948,Vallards Lane Estate,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
450948,Vallards Lane Estate,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
450948,Vallards Lane Estate,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
450948,Vallards Lane Estate,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
450948,Vallards Lane Estate,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.4
450948,Vallards Lane Estate,2023-06-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
450948,Vallards Lane Estate,2023-06-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
450948,Vallards Lane Estate,2023-06-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
450948,Vallards Lane Estate,2023-06-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,6.88
450948,Vallards Lane Estate,2023-06-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,0.63
450948,Vallards Lane Estate,2023-06-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.1
450948,Vallards Lane Estate,2023-06-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
450948,Vallards Lane Estate,2023-06-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
450948,Vallards Lane Estate,2023-06-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
450948,Vallards Lane Estate,2023-06-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,6.1
450948,Vallards Lane Estate,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
450948,Vallards Lane Estate,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
450948,Vallards Lane Estate,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.43
450948,Vallards Lane Estate,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.86
450948,Vallards Lane Estate,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
450948,Vallards Lane Estate,2023-06-16T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
450948,Vallards Lane Estate,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
450948,Vallards Lane Estate,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
450948,Vallards Lane Estate,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
450948,Vallards Lane Estate,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
450948,Vallards Lane Estate,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
450948,Vallards Lane Estate,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
450948,Vallards Lane Estate,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
450948,Vallards Lane Estate,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
450948,Vallards Lane Estate,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.58
450948,Vallards Lane Estate,2023-06-16T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
450948,Vallards Lane Estate,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
450948,Vallards Lane Estate,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
450948,Vallards Lane Estate,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
450948,Vallards Lane Estate,2023-06-16T13:40:00.000+00:00,transformer,,Temperature,C,33.0
450948,Vallards Lane Estate,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
450948,Vallards Lane Estate,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
450948,Vallards Lane Estate,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
450948,Vallards Lane Estate,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
450948,Vallards Lane Estate,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
450948,Vallards Lane Estate,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
450948,Vallards Lane Estate,2023-06-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
450948,Vallards Lane Estate,2023-06-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
450948,Vallards Lane Estate,2023-06-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
450948,Vallards Lane Estate,2023-06-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,3.99
450948,Vallards Lane Estate,2023-06-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,0.32
450948,Vallards Lane Estate,2023-06-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.59
450948,Vallards Lane Estate,2023-06-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,27.6
450948,Vallards Lane Estate,2023-06-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
450948,Vallards Lane Estate,2023-06-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
450948,Vallards Lane Estate,2023-06-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,8.2
450948,Vallards Lane Estate,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
450948,Vallards Lane Estate,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
450948,Vallards Lane Estate,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
450948,Vallards Lane Estate,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.26
450948,Vallards Lane Estate,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.7
450948,Vallards Lane Estate,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.34
450948,Vallards Lane Estate,2023-06-16T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
450948,Vallards Lane Estate,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
450948,Vallards Lane Estate,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
450948,Vallards Lane Estate,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
450948,Vallards Lane Estate,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
450948,Vallards Lane Estate,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
450948,Vallards Lane Estate,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
450948,Vallards Lane Estate,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
450948,Vallards Lane Estate,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
450948,Vallards Lane Estate,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.53
450948,Vallards Lane Estate,2023-06-16T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
450948,Vallards Lane Estate,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
450948,Vallards Lane Estate,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
450948,Vallards Lane Estate,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
450948,Vallards Lane Estate,2023-06-16T13:30:00.000+00:00,transformer,,Temperature,C,32.7
450948,Vallards Lane Estate,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
450948,Vallards Lane Estate,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
450948,Vallards Lane Estate,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
450948,Vallards Lane Estate,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
450948,Vallards Lane Estate,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
450948,Vallards Lane Estate,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
450948,Vallards Lane Estate,2023-06-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
450948,Vallards Lane Estate,2023-06-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
450948,Vallards Lane Estate,2023-06-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
450948,Vallards Lane Estate,2023-06-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,0.93
450948,Vallards Lane Estate,2023-06-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,1.86
450948,Vallards Lane Estate,2023-06-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.87
450948,Vallards Lane Estate,2023-06-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,29.6
450948,Vallards Lane Estate,2023-06-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
450948,Vallards Lane Estate,2023-06-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
450948,Vallards Lane Estate,2023-06-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,8.7
450948,Vallards Lane Estate,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
450948,Vallards Lane Estate,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
450948,Vallards Lane Estate,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
450948,Vallards Lane Estate,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.84
450948,Vallards Lane Estate,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
450948,Vallards Lane Estate,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.58
450948,Vallards Lane Estate,2023-06-16T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
450948,Vallards Lane Estate,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
450948,Vallards Lane Estate,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
450948,Vallards Lane Estate,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
450948,Vallards Lane Estate,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
450948,Vallards Lane Estate,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
450948,Vallards Lane Estate,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
450948,Vallards Lane Estate,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.18
450948,Vallards Lane Estate,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.88
450948,Vallards Lane Estate,2023-06-16T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
450948,Vallards Lane Estate,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
450948,Vallards Lane Estate,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
450948,Vallards Lane Estate,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
450948,Vallards Lane Estate,2023-06-16T13:20:00.000+00:00,transformer,,Temperature,C,32.4
450948,Vallards Lane Estate,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
450948,Vallards Lane Estate,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
450948,Vallards Lane Estate,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
450948,Vallards Lane Estate,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
450948,Vallards Lane Estate,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
450948,Vallards Lane Estate,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
450948,Vallards Lane Estate,2023-06-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
450948,Vallards Lane Estate,2023-06-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
450948,Vallards Lane Estate,2023-06-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-06-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.27
450948,Vallards Lane Estate,2023-06-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,6.02
450948,Vallards Lane Estate,2023-06-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.46
450948,Vallards Lane Estate,2023-06-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
450948,Vallards Lane Estate,2023-06-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
450948,Vallards Lane Estate,2023-06-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
450948,Vallards Lane Estate,2023-06-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
450948,Vallards Lane Estate,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
450948,Vallards Lane Estate,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
450948,Vallards Lane Estate,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
450948,Vallards Lane Estate,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.3
450948,Vallards Lane Estate,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
450948,Vallards Lane Estate,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.16
450948,Vallards Lane Estate,2023-06-16T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
450948,Vallards Lane Estate,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
450948,Vallards Lane Estate,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
450948,Vallards Lane Estate,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
450948,Vallards Lane Estate,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
450948,Vallards Lane Estate,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
450948,Vallards Lane Estate,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
450948,Vallards Lane Estate,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
450948,Vallards Lane Estate,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
450948,Vallards Lane Estate,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.88
450948,Vallards Lane Estate,2023-06-16T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
450948,Vallards Lane Estate,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
450948,Vallards Lane Estate,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
450948,Vallards Lane Estate,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
450948,Vallards Lane Estate,2023-06-16T13:10:00.000+00:00,transformer,,Temperature,C,32.2
450948,Vallards Lane Estate,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
450948,Vallards Lane Estate,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
450948,Vallards Lane Estate,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
450948,Vallards Lane Estate,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
450948,Vallards Lane Estate,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
450948,Vallards Lane Estate,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
450948,Vallards Lane Estate,2023-06-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
450948,Vallards Lane Estate,2023-06-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
450948,Vallards Lane Estate,2023-06-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
450948,Vallards Lane Estate,2023-06-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.62
450948,Vallards Lane Estate,2023-06-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,4.24
450948,Vallards Lane Estate,2023-06-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.03
450948,Vallards Lane Estate,2023-06-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
450948,Vallards Lane Estate,2023-06-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
450948,Vallards Lane Estate,2023-06-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
450948,Vallards Lane Estate,2023-06-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.2
450948,Vallards Lane Estate,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
450948,Vallards Lane Estate,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
450948,Vallards Lane Estate,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
450948,Vallards Lane Estate,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.09
450948,Vallards Lane Estate,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
450948,Vallards Lane Estate,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
450948,Vallards Lane Estate,2023-06-16T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
450948,Vallards Lane Estate,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
450948,Vallards Lane Estate,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
450948,Vallards Lane Estate,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
450948,Vallards Lane Estate,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
450948,Vallards Lane Estate,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
450948,Vallards Lane Estate,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
450948,Vallards Lane Estate,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
450948,Vallards Lane Estate,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
450948,Vallards Lane Estate,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.09
450948,Vallards Lane Estate,2023-06-16T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
450948,Vallards Lane Estate,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
450948,Vallards Lane Estate,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
450948,Vallards Lane Estate,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
450948,Vallards Lane Estate,2023-06-16T13:00:00.000+00:00,transformer,,Temperature,C,32.2
450948,Vallards Lane Estate,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
450948,Vallards Lane Estate,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
450948,Vallards Lane Estate,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
450948,Vallards Lane Estate,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
450948,Vallards Lane Estate,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
450948,Vallards Lane Estate,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
450948,Vallards Lane Estate,2023-06-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
450948,Vallards Lane Estate,2023-06-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
450948,Vallards Lane Estate,2023-06-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
450948,Vallards Lane Estate,2023-06-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.14
450948,Vallards Lane Estate,2023-06-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,3.94
450948,Vallards Lane Estate,2023-06-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,0.12
450948,Vallards Lane Estate,2023-06-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,28.8
450948,Vallards Lane Estate,2023-06-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
450948,Vallards Lane Estate,2023-06-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
450948,Vallards Lane Estate,2023-06-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,4.1
450948,Vallards Lane Estate,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
450948,Vallards Lane Estate,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
450948,Vallards Lane Estate,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
450948,Vallards Lane Estate,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.72
450948,Vallards Lane Estate,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.54
450948,Vallards Lane Estate,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
450948,Vallards Lane Estate,2023-06-16T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
450948,Vallards Lane Estate,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
450948,Vallards Lane Estate,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
450948,Vallards Lane Estate,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
450948,Vallards Lane Estate,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
450948,Vallards Lane Estate,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
450948,Vallards Lane Estate,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.01
450948,Vallards Lane Estate,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.08
450948,Vallards Lane Estate,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.0
450948,Vallards Lane Estate,2023-06-16T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
450948,Vallards Lane Estate,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
450948,Vallards Lane Estate,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
450948,Vallards Lane Estate,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
450948,Vallards Lane Estate,2023-06-16T12:50:00.000+00:00,transformer,,Temperature,C,32.1
450948,Vallards Lane Estate,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
450948,Vallards Lane Estate,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
450948,Vallards Lane Estate,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
450948,Vallards Lane Estate,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
450948,Vallards Lane Estate,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
450948,Vallards Lane Estate,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
450948,Vallards Lane Estate,2023-06-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
450948,Vallards Lane Estate,2023-06-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
450948,Vallards Lane Estate,2023-06-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
450948,Vallards Lane Estate,2023-06-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,0.29
450948,Vallards Lane Estate,2023-06-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,5.62
450948,Vallards Lane Estate,2023-06-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,0.46
450948,Vallards Lane Estate,2023-06-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,29.8
450948,Vallards Lane Estate,2023-06-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
450948,Vallards Lane Estate,2023-06-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
450948,Vallards Lane Estate,2023-06-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,5.6
450948,Vallards Lane Estate,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
450948,Vallards Lane Estate,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
450948,Vallards Lane Estate,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.73
450948,Vallards Lane Estate,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
450948,Vallards Lane Estate,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
450948,Vallards Lane Estate,2023-06-16T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
450948,Vallards Lane Estate,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
450948,Vallards Lane Estate,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
450948,Vallards Lane Estate,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
450948,Vallards Lane Estate,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
450948,Vallards Lane Estate,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
450948,Vallards Lane Estate,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
450948,Vallards Lane Estate,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
450948,Vallards Lane Estate,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
450948,Vallards Lane Estate,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.41
450948,Vallards Lane Estate,2023-06-16T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
450948,Vallards Lane Estate,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
450948,Vallards Lane Estate,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
450948,Vallards Lane Estate,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
450948,Vallards Lane Estate,2023-06-16T12:40:00.000+00:00,transformer,,Temperature,C,32.1
450948,Vallards Lane Estate,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
450948,Vallards Lane Estate,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
450948,Vallards Lane Estate,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
450948,Vallards Lane Estate,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
450948,Vallards Lane Estate,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
450948,Vallards Lane Estate,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.33
450948,Vallards Lane Estate,2023-06-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
450948,Vallards Lane Estate,2023-06-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
450948,Vallards Lane Estate,2023-06-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
450948,Vallards Lane Estate,2023-06-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.73
450948,Vallards Lane Estate,2023-06-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,1.7
450948,Vallards Lane Estate,2023-06-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.39
450948,Vallards Lane Estate,2023-06-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
450948,Vallards Lane Estate,2023-06-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
450948,Vallards Lane Estate,2023-06-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
450948,Vallards Lane Estate,2023-06-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,7.0
450948,Vallards Lane Estate,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
450948,Vallards Lane Estate,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.93
450948,Vallards Lane Estate,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
450948,Vallards Lane Estate,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.64
450948,Vallards Lane Estate,2023-06-16T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
450948,Vallards Lane Estate,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
450948,Vallards Lane Estate,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
450948,Vallards Lane Estate,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
450948,Vallards Lane Estate,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
450948,Vallards Lane Estate,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
450948,Vallards Lane Estate,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
450948,Vallards Lane Estate,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
450948,Vallards Lane Estate,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.57
450948,Vallards Lane Estate,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.05
450948,Vallards Lane Estate,2023-06-16T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
450948,Vallards Lane Estate,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
450948,Vallards Lane Estate,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
450948,Vallards Lane Estate,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
450948,Vallards Lane Estate,2023-06-16T12:30:00.000+00:00,transformer,,Temperature,C,32.1
450948,Vallards Lane Estate,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
450948,Vallards Lane Estate,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
450948,Vallards Lane Estate,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
450948,Vallards Lane Estate,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
450948,Vallards Lane Estate,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
450948,Vallards Lane Estate,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.33
450948,Vallards Lane Estate,2023-06-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
450948,Vallards Lane Estate,2023-06-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
450948,Vallards Lane Estate,2023-06-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
450948,Vallards Lane Estate,2023-06-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.4
450948,Vallards Lane Estate,2023-06-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,3.85
450948,Vallards Lane Estate,2023-06-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.41
450948,Vallards Lane Estate,2023-06-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,27.7
450948,Vallards Lane Estate,2023-06-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
450948,Vallards Lane Estate,2023-06-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
450948,Vallards Lane Estate,2023-06-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,5.0
450948,Vallards Lane Estate,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
450948,Vallards Lane Estate,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
450948,Vallards Lane Estate,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
450948,Vallards Lane Estate,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.93
450948,Vallards Lane Estate,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.77
450948,Vallards Lane Estate,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
450948,Vallards Lane Estate,2023-06-16T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
450948,Vallards Lane Estate,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
450948,Vallards Lane Estate,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
450948,Vallards Lane Estate,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
450948,Vallards Lane Estate,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
450948,Vallards Lane Estate,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
450948,Vallards Lane Estate,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.48
450948,Vallards Lane Estate,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
450948,Vallards Lane Estate,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.89
450948,Vallards Lane Estate,2023-06-16T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
450948,Vallards Lane Estate,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
450948,Vallards Lane Estate,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
