Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
450948,Vallards Lane Estate,2023-06-16T12:20:00.000+00:00,transformer,,Temperature,C,32.1
450948,Vallards Lane Estate,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
450948,Vallards Lane Estate,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
450948,Vallards Lane Estate,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
450948,Vallards Lane Estate,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
450948,Vallards Lane Estate,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
450948,Vallards Lane Estate,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.32
450948,Vallards Lane Estate,2023-06-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
450948,Vallards Lane Estate,2023-06-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
450948,Vallards Lane Estate,2023-06-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-06-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.45
450948,Vallards Lane Estate,2023-06-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,8.89
450948,Vallards Lane Estate,2023-06-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,1.02
450948,Vallards Lane Estate,2023-06-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
450948,Vallards Lane Estate,2023-06-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
450948,Vallards Lane Estate,2023-06-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
450948,Vallards Lane Estate,2023-06-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,8.2
450948,Vallards Lane Estate,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
450948,Vallards Lane Estate,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
450948,Vallards Lane Estate,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
450948,Vallards Lane Estate,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.06
450948,Vallards Lane Estate,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
450948,Vallards Lane Estate,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.02
450948,Vallards Lane Estate,2023-06-16T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
450948,Vallards Lane Estate,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
450948,Vallards Lane Estate,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
450948,Vallards Lane Estate,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
450948,Vallards Lane Estate,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
450948,Vallards Lane Estate,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
450948,Vallards Lane Estate,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
450948,Vallards Lane Estate,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
450948,Vallards Lane Estate,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
450948,Vallards Lane Estate,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.06
450948,Vallards Lane Estate,2023-06-16T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
450948,Vallards Lane Estate,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
450948,Vallards Lane Estate,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
450948,Vallards Lane Estate,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
450948,Vallards Lane Estate,2023-06-16T12:10:00.000+00:00,transformer,,Temperature,C,32.1
450948,Vallards Lane Estate,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
450948,Vallards Lane Estate,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
450948,Vallards Lane Estate,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
450948,Vallards Lane Estate,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
450948,Vallards Lane Estate,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
450948,Vallards Lane Estate,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.11
450948,Vallards Lane Estate,2023-06-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
450948,Vallards Lane Estate,2023-06-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
450948,Vallards Lane Estate,2023-06-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
450948,Vallards Lane Estate,2023-06-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.0
450948,Vallards Lane Estate,2023-06-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,5.79
450948,Vallards Lane Estate,2023-06-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,0.96
450948,Vallards Lane Estate,2023-06-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
450948,Vallards Lane Estate,2023-06-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
450948,Vallards Lane Estate,2023-06-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
450948,Vallards Lane Estate,2023-06-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,8.2
450948,Vallards Lane Estate,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
450948,Vallards Lane Estate,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
450948,Vallards Lane Estate,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
450948,Vallards Lane Estate,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.24
450948,Vallards Lane Estate,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
450948,Vallards Lane Estate,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
450948,Vallards Lane Estate,2023-06-16T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
450948,Vallards Lane Estate,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
450948,Vallards Lane Estate,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
450948,Vallards Lane Estate,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
450948,Vallards Lane Estate,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
450948,Vallards Lane Estate,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
450948,Vallards Lane Estate,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
450948,Vallards Lane Estate,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
450948,Vallards Lane Estate,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
450948,Vallards Lane Estate,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.21
450948,Vallards Lane Estate,2023-06-16T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
450948,Vallards Lane Estate,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
450948,Vallards Lane Estate,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
450948,Vallards Lane Estate,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
450948,Vallards Lane Estate,2023-06-16T12:00:00.000+00:00,transformer,,Temperature,C,32.1
450948,Vallards Lane Estate,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
450948,Vallards Lane Estate,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
450948,Vallards Lane Estate,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
450948,Vallards Lane Estate,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
450948,Vallards Lane Estate,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
450948,Vallards Lane Estate,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.04
450948,Vallards Lane Estate,2023-06-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
450948,Vallards Lane Estate,2023-06-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
450948,Vallards Lane Estate,2023-06-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
450948,Vallards Lane Estate,2023-06-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.22
450948,Vallards Lane Estate,2023-06-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,6.1
450948,Vallards Lane Estate,2023-06-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,1.21
450948,Vallards Lane Estate,2023-06-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
450948,Vallards Lane Estate,2023-06-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
450948,Vallards Lane Estate,2023-06-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
450948,Vallards Lane Estate,2023-06-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,8.9
450948,Vallards Lane Estate,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
450948,Vallards Lane Estate,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
450948,Vallards Lane Estate,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
450948,Vallards Lane Estate,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.76
450948,Vallards Lane Estate,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
450948,Vallards Lane Estate,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.52
450948,Vallards Lane Estate,2023-06-16T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
450948,Vallards Lane Estate,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
450948,Vallards Lane Estate,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
450948,Vallards Lane Estate,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
450948,Vallards Lane Estate,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
450948,Vallards Lane Estate,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
450948,Vallards Lane Estate,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
450948,Vallards Lane Estate,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
450948,Vallards Lane Estate,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
450948,Vallards Lane Estate,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.39
450948,Vallards Lane Estate,2023-06-16T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
450948,Vallards Lane Estate,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
450948,Vallards Lane Estate,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
450948,Vallards Lane Estate,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
450948,Vallards Lane Estate,2023-06-16T11:50:00.000+00:00,transformer,,Temperature,C,32.0
450948,Vallards Lane Estate,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
450948,Vallards Lane Estate,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
450948,Vallards Lane Estate,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
450948,Vallards Lane Estate,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
450948,Vallards Lane Estate,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
450948,Vallards Lane Estate,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
450948,Vallards Lane Estate,2023-06-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
450948,Vallards Lane Estate,2023-06-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
450948,Vallards Lane Estate,2023-06-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
450948,Vallards Lane Estate,2023-06-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.56
450948,Vallards Lane Estate,2023-06-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,5.65
450948,Vallards Lane Estate,2023-06-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.87
450948,Vallards Lane Estate,2023-06-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
450948,Vallards Lane Estate,2023-06-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
450948,Vallards Lane Estate,2023-06-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
450948,Vallards Lane Estate,2023-06-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,5.7
450948,Vallards Lane Estate,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
450948,Vallards Lane Estate,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
450948,Vallards Lane Estate,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.24
450948,Vallards Lane Estate,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.67
450948,Vallards Lane Estate,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
450948,Vallards Lane Estate,2023-06-16T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
450948,Vallards Lane Estate,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
450948,Vallards Lane Estate,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
450948,Vallards Lane Estate,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
450948,Vallards Lane Estate,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
450948,Vallards Lane Estate,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
450948,Vallards Lane Estate,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
450948,Vallards Lane Estate,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
450948,Vallards Lane Estate,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
450948,Vallards Lane Estate,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.69
450948,Vallards Lane Estate,2023-06-16T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
450948,Vallards Lane Estate,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
450948,Vallards Lane Estate,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
450948,Vallards Lane Estate,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
450948,Vallards Lane Estate,2023-06-16T11:40:00.000+00:00,transformer,,Temperature,C,31.8
450948,Vallards Lane Estate,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
450948,Vallards Lane Estate,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
450948,Vallards Lane Estate,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
450948,Vallards Lane Estate,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
450948,Vallards Lane Estate,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
450948,Vallards Lane Estate,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
450948,Vallards Lane Estate,2023-06-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
450948,Vallards Lane Estate,2023-06-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
450948,Vallards Lane Estate,2023-06-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
450948,Vallards Lane Estate,2023-06-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.82
450948,Vallards Lane Estate,2023-06-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,2.1
450948,Vallards Lane Estate,2023-06-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.53
450948,Vallards Lane Estate,2023-06-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,29.5
450948,Vallards Lane Estate,2023-06-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
450948,Vallards Lane Estate,2023-06-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
450948,Vallards Lane Estate,2023-06-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,7.5
450948,Vallards Lane Estate,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
450948,Vallards Lane Estate,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
450948,Vallards Lane Estate,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
450948,Vallards Lane Estate,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.85
450948,Vallards Lane Estate,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.21
450948,Vallards Lane Estate,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
450948,Vallards Lane Estate,2023-06-16T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
450948,Vallards Lane Estate,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
450948,Vallards Lane Estate,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
450948,Vallards Lane Estate,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
450948,Vallards Lane Estate,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
450948,Vallards Lane Estate,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.67
450948,Vallards Lane Estate,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
450948,Vallards Lane Estate,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.12
450948,Vallards Lane Estate,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
450948,Vallards Lane Estate,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.6
450948,Vallards Lane Estate,2023-06-16T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
450948,Vallards Lane Estate,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
450948,Vallards Lane Estate,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
450948,Vallards Lane Estate,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
450948,Vallards Lane Estate,2023-06-16T11:30:00.000+00:00,transformer,,Temperature,C,31.6
450948,Vallards Lane Estate,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
450948,Vallards Lane Estate,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
450948,Vallards Lane Estate,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
450948,Vallards Lane Estate,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
450948,Vallards Lane Estate,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
450948,Vallards Lane Estate,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
450948,Vallards Lane Estate,2023-06-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
450948,Vallards Lane Estate,2023-06-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
450948,Vallards Lane Estate,2023-06-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
450948,Vallards Lane Estate,2023-06-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.73
450948,Vallards Lane Estate,2023-06-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,2.5
450948,Vallards Lane Estate,2023-06-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,0.05
450948,Vallards Lane Estate,2023-06-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,35.1
450948,Vallards Lane Estate,2023-06-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
450948,Vallards Lane Estate,2023-06-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
450948,Vallards Lane Estate,2023-06-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,7.9
450948,Vallards Lane Estate,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
450948,Vallards Lane Estate,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
450948,Vallards Lane Estate,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
450948,Vallards Lane Estate,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.41
450948,Vallards Lane Estate,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
450948,Vallards Lane Estate,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
450948,Vallards Lane Estate,2023-06-16T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
450948,Vallards Lane Estate,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
450948,Vallards Lane Estate,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
450948,Vallards Lane Estate,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
450948,Vallards Lane Estate,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
450948,Vallards Lane Estate,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
450948,Vallards Lane Estate,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
450948,Vallards Lane Estate,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.23
450948,Vallards Lane Estate,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
450948,Vallards Lane Estate,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.47
450948,Vallards Lane Estate,2023-06-16T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
450948,Vallards Lane Estate,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
450948,Vallards Lane Estate,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
450948,Vallards Lane Estate,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
450948,Vallards Lane Estate,2023-06-16T11:20:00.000+00:00,transformer,,Temperature,C,31.5
450948,Vallards Lane Estate,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
450948,Vallards Lane Estate,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
450948,Vallards Lane Estate,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
450948,Vallards Lane Estate,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
450948,Vallards Lane Estate,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
450948,Vallards Lane Estate,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
450948,Vallards Lane Estate,2023-06-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
450948,Vallards Lane Estate,2023-06-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
450948,Vallards Lane Estate,2023-06-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
450948,Vallards Lane Estate,2023-06-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.64
450948,Vallards Lane Estate,2023-06-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,5.43
450948,Vallards Lane Estate,2023-06-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.59
450948,Vallards Lane Estate,2023-06-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
450948,Vallards Lane Estate,2023-06-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
450948,Vallards Lane Estate,2023-06-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
450948,Vallards Lane Estate,2023-06-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,6.2
450948,Vallards Lane Estate,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
450948,Vallards Lane Estate,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
450948,Vallards Lane Estate,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.05
450948,Vallards Lane Estate,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
450948,Vallards Lane Estate,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.49
450948,Vallards Lane Estate,2023-06-16T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
450948,Vallards Lane Estate,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
450948,Vallards Lane Estate,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
450948,Vallards Lane Estate,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
450948,Vallards Lane Estate,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
450948,Vallards Lane Estate,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
450948,Vallards Lane Estate,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
450948,Vallards Lane Estate,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.4
450948,Vallards Lane Estate,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.34
450948,Vallards Lane Estate,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.24
450948,Vallards Lane Estate,2023-06-16T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
450948,Vallards Lane Estate,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
450948,Vallards Lane Estate,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
450948,Vallards Lane Estate,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
450948,Vallards Lane Estate,2023-06-16T11:10:00.000+00:00,transformer,,Temperature,C,31.2
450948,Vallards Lane Estate,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
450948,Vallards Lane Estate,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
450948,Vallards Lane Estate,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
450948,Vallards Lane Estate,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
450948,Vallards Lane Estate,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
450948,Vallards Lane Estate,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
450948,Vallards Lane Estate,2023-06-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
450948,Vallards Lane Estate,2023-06-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
450948,Vallards Lane Estate,2023-06-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
450948,Vallards Lane Estate,2023-06-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.45
450948,Vallards Lane Estate,2023-06-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,0.15
450948,Vallards Lane Estate,2023-06-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.75
450948,Vallards Lane Estate,2023-06-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,30.5
450948,Vallards Lane Estate,2023-06-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
450948,Vallards Lane Estate,2023-06-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
450948,Vallards Lane Estate,2023-06-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,6.9
450948,Vallards Lane Estate,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
450948,Vallards Lane Estate,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
450948,Vallards Lane Estate,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
450948,Vallards Lane Estate,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.46
450948,Vallards Lane Estate,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.96
450948,Vallards Lane Estate,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
450948,Vallards Lane Estate,2023-06-16T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
450948,Vallards Lane Estate,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
450948,Vallards Lane Estate,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
450948,Vallards Lane Estate,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
450948,Vallards Lane Estate,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
450948,Vallards Lane Estate,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
450948,Vallards Lane Estate,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
450948,Vallards Lane Estate,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.61
450948,Vallards Lane Estate,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.19
450948,Vallards Lane Estate,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.14
450948,Vallards Lane Estate,2023-06-16T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
450948,Vallards Lane Estate,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
450948,Vallards Lane Estate,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
450948,Vallards Lane Estate,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
450948,Vallards Lane Estate,2023-06-16T11:00:00.000+00:00,transformer,,Temperature,C,30.9
450948,Vallards Lane Estate,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
450948,Vallards Lane Estate,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
450948,Vallards Lane Estate,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
450948,Vallards Lane Estate,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
450948,Vallards Lane Estate,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
450948,Vallards Lane Estate,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
450948,Vallards Lane Estate,2023-06-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
450948,Vallards Lane Estate,2023-06-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
450948,Vallards Lane Estate,2023-06-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
450948,Vallards Lane Estate,2023-06-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.07
450948,Vallards Lane Estate,2023-06-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,0.77
450948,Vallards Lane Estate,2023-06-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.55
450948,Vallards Lane Estate,2023-06-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,37.7
450948,Vallards Lane Estate,2023-06-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
450948,Vallards Lane Estate,2023-06-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
450948,Vallards Lane Estate,2023-06-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,8.3
450948,Vallards Lane Estate,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
450948,Vallards Lane Estate,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
450948,Vallards Lane Estate,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
450948,Vallards Lane Estate,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.89
450948,Vallards Lane Estate,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.14
450948,Vallards Lane Estate,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.71
450948,Vallards Lane Estate,2023-06-16T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
450948,Vallards Lane Estate,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
450948,Vallards Lane Estate,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
450948,Vallards Lane Estate,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
450948,Vallards Lane Estate,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
450948,Vallards Lane Estate,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
450948,Vallards Lane Estate,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
450948,Vallards Lane Estate,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
450948,Vallards Lane Estate,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
450948,Vallards Lane Estate,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.34
450948,Vallards Lane Estate,2023-06-16T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
450948,Vallards Lane Estate,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
450948,Vallards Lane Estate,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
450948,Vallards Lane Estate,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
450948,Vallards Lane Estate,2023-06-16T10:50:00.000+00:00,transformer,,Temperature,C,30.6
450948,Vallards Lane Estate,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
450948,Vallards Lane Estate,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
450948,Vallards Lane Estate,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
450948,Vallards Lane Estate,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
450948,Vallards Lane Estate,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
450948,Vallards Lane Estate,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
450948,Vallards Lane Estate,2023-06-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
450948,Vallards Lane Estate,2023-06-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
450948,Vallards Lane Estate,2023-06-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
450948,Vallards Lane Estate,2023-06-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.92
450948,Vallards Lane Estate,2023-06-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,4.33
450948,Vallards Lane Estate,2023-06-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.63
450948,Vallards Lane Estate,2023-06-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
450948,Vallards Lane Estate,2023-06-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
450948,Vallards Lane Estate,2023-06-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
450948,Vallards Lane Estate,2023-06-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,8.0
450948,Vallards Lane Estate,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
450948,Vallards Lane Estate,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
450948,Vallards Lane Estate,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.86
450948,Vallards Lane Estate,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
450948,Vallards Lane Estate,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
450948,Vallards Lane Estate,2023-06-16T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
450948,Vallards Lane Estate,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
450948,Vallards Lane Estate,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
450948,Vallards Lane Estate,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
450948,Vallards Lane Estate,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
450948,Vallards Lane Estate,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
450948,Vallards Lane Estate,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
450948,Vallards Lane Estate,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.11
450948,Vallards Lane Estate,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
450948,Vallards Lane Estate,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.24
450948,Vallards Lane Estate,2023-06-16T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
450948,Vallards Lane Estate,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
450948,Vallards Lane Estate,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
450948,Vallards Lane Estate,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
450948,Vallards Lane Estate,2023-06-16T10:40:00.000+00:00,transformer,,Temperature,C,30.3
450948,Vallards Lane Estate,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
450948,Vallards Lane Estate,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
450948,Vallards Lane Estate,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
450948,Vallards Lane Estate,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
450948,Vallards Lane Estate,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
450948,Vallards Lane Estate,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
450948,Vallards Lane Estate,2023-06-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
450948,Vallards Lane Estate,2023-06-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
450948,Vallards Lane Estate,2023-06-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
450948,Vallards Lane Estate,2023-06-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.75
450948,Vallards Lane Estate,2023-06-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,1.92
450948,Vallards Lane Estate,2023-06-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.06
450948,Vallards Lane Estate,2023-06-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,31.3
450948,Vallards Lane Estate,2023-06-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
450948,Vallards Lane Estate,2023-06-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
450948,Vallards Lane Estate,2023-06-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
450948,Vallards Lane Estate,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
450948,Vallards Lane Estate,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
450948,Vallards Lane Estate,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
450948,Vallards Lane Estate,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.83
450948,Vallards Lane Estate,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.98
450948,Vallards Lane Estate,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
450948,Vallards Lane Estate,2023-06-16T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
450948,Vallards Lane Estate,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
450948,Vallards Lane Estate,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
450948,Vallards Lane Estate,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
450948,Vallards Lane Estate,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
450948,Vallards Lane Estate,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
450948,Vallards Lane Estate,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
450948,Vallards Lane Estate,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
450948,Vallards Lane Estate,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.04
450948,Vallards Lane Estate,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.74
450948,Vallards Lane Estate,2023-06-16T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
450948,Vallards Lane Estate,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
450948,Vallards Lane Estate,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
450948,Vallards Lane Estate,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
450948,Vallards Lane Estate,2023-06-16T10:30:00.000+00:00,transformer,,Temperature,C,30.1
450948,Vallards Lane Estate,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
450948,Vallards Lane Estate,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
450948,Vallards Lane Estate,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
450948,Vallards Lane Estate,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
450948,Vallards Lane Estate,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
450948,Vallards Lane Estate,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
450948,Vallards Lane Estate,2023-06-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
450948,Vallards Lane Estate,2023-06-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
450948,Vallards Lane Estate,2023-06-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
450948,Vallards Lane Estate,2023-06-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,4.11
450948,Vallards Lane Estate,2023-06-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.06
450948,Vallards Lane Estate,2023-06-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,0.01
450948,Vallards Lane Estate,2023-06-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
450948,Vallards Lane Estate,2023-06-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
450948,Vallards Lane Estate,2023-06-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
450948,Vallards Lane Estate,2023-06-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,8.9
450948,Vallards Lane Estate,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
450948,Vallards Lane Estate,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
450948,Vallards Lane Estate,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.17
450948,Vallards Lane Estate,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.07
450948,Vallards Lane Estate,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
450948,Vallards Lane Estate,2023-06-16T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
450948,Vallards Lane Estate,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
450948,Vallards Lane Estate,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
450948,Vallards Lane Estate,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
450948,Vallards Lane Estate,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
450948,Vallards Lane Estate,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
450948,Vallards Lane Estate,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
450948,Vallards Lane Estate,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
450948,Vallards Lane Estate,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.29
450948,Vallards Lane Estate,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.35
450948,Vallards Lane Estate,2023-06-16T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
450948,Vallards Lane Estate,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
450948,Vallards Lane Estate,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
450948,Vallards Lane Estate,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
450948,Vallards Lane Estate,2023-06-16T10:20:00.000+00:00,transformer,,Temperature,C,29.9
450948,Vallards Lane Estate,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
450948,Vallards Lane Estate,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
450948,Vallards Lane Estate,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
450948,Vallards Lane Estate,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
450948,Vallards Lane Estate,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
450948,Vallards Lane Estate,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
450948,Vallards Lane Estate,2023-06-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
450948,Vallards Lane Estate,2023-06-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
450948,Vallards Lane Estate,2023-06-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
450948,Vallards Lane Estate,2023-06-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.26
450948,Vallards Lane Estate,2023-06-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.36
450948,Vallards Lane Estate,2023-06-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,2.15
450948,Vallards Lane Estate,2023-06-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
450948,Vallards Lane Estate,2023-06-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
450948,Vallards Lane Estate,2023-06-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
450948,Vallards Lane Estate,2023-06-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
450948,Vallards Lane Estate,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
450948,Vallards Lane Estate,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
450948,Vallards Lane Estate,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.45
450948,Vallards Lane Estate,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.37
450948,Vallards Lane Estate,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.11
450948,Vallards Lane Estate,2023-06-16T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
450948,Vallards Lane Estate,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
450948,Vallards Lane Estate,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
450948,Vallards Lane Estate,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
450948,Vallards Lane Estate,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
450948,Vallards Lane Estate,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.21
450948,Vallards Lane Estate,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
450948,Vallards Lane Estate,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.01
450948,Vallards Lane Estate,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.31
450948,Vallards Lane Estate,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.21
450948,Vallards Lane Estate,2023-06-16T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
450948,Vallards Lane Estate,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
450948,Vallards Lane Estate,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
450948,Vallards Lane Estate,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
450948,Vallards Lane Estate,2023-06-16T10:10:00.000+00:00,transformer,,Temperature,C,29.7
450948,Vallards Lane Estate,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
450948,Vallards Lane Estate,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
450948,Vallards Lane Estate,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
450948,Vallards Lane Estate,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
450948,Vallards Lane Estate,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
450948,Vallards Lane Estate,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
450948,Vallards Lane Estate,2023-06-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-06-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
450948,Vallards Lane Estate,2023-06-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
450948,Vallards Lane Estate,2023-06-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,1.46
450948,Vallards Lane Estate,2023-06-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,11.68
450948,Vallards Lane Estate,2023-06-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,0.89
450948,Vallards Lane Estate,2023-06-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
450948,Vallards Lane Estate,2023-06-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
450948,Vallards Lane Estate,2023-06-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
450948,Vallards Lane Estate,2023-06-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,8.3
450948,Vallards Lane Estate,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
450948,Vallards Lane Estate,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
450948,Vallards Lane Estate,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
450948,Vallards Lane Estate,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.91
450948,Vallards Lane Estate,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.31
450948,Vallards Lane Estate,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
450948,Vallards Lane Estate,2023-06-16T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.1
450948,Vallards Lane Estate,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
450948,Vallards Lane Estate,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
450948,Vallards Lane Estate,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
