Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
450948,Vallards Lane Estate,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
450948,Vallards Lane Estate,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
450948,Vallards Lane Estate,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
450948,Vallards Lane Estate,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.11
450948,Vallards Lane Estate,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.79
450948,Vallards Lane Estate,2023-06-16T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
450948,Vallards Lane Estate,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
450948,Vallards Lane Estate,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
450948,Vallards Lane Estate,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
450948,Vallards Lane Estate,2023-06-16T10:00:00.000+00:00,transformer,,Temperature,C,29.5
450948,Vallards Lane Estate,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
450948,Vallards Lane Estate,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
450948,Vallards Lane Estate,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
450948,Vallards Lane Estate,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
450948,Vallards Lane Estate,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
450948,Vallards Lane Estate,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
450948,Vallards Lane Estate,2023-06-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
450948,Vallards Lane Estate,2023-06-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
450948,Vallards Lane Estate,2023-06-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
450948,Vallards Lane Estate,2023-06-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.25
450948,Vallards Lane Estate,2023-06-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,5.2
450948,Vallards Lane Estate,2023-06-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,0.74
450948,Vallards Lane Estate,2023-06-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
450948,Vallards Lane Estate,2023-06-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
450948,Vallards Lane Estate,2023-06-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
450948,Vallards Lane Estate,2023-06-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,7.8
450948,Vallards Lane Estate,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
450948,Vallards Lane Estate,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
450948,Vallards Lane Estate,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
450948,Vallards Lane Estate,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.26
450948,Vallards Lane Estate,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
450948,Vallards Lane Estate,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.22
450948,Vallards Lane Estate,2023-06-16T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
450948,Vallards Lane Estate,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
450948,Vallards Lane Estate,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
450948,Vallards Lane Estate,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
450948,Vallards Lane Estate,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
450948,Vallards Lane Estate,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.17
450948,Vallards Lane Estate,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
450948,Vallards Lane Estate,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
450948,Vallards Lane Estate,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
450948,Vallards Lane Estate,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.0
450948,Vallards Lane Estate,2023-06-16T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
450948,Vallards Lane Estate,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
450948,Vallards Lane Estate,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
450948,Vallards Lane Estate,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
450948,Vallards Lane Estate,2023-06-16T09:50:00.000+00:00,transformer,,Temperature,C,29.5
450948,Vallards Lane Estate,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
450948,Vallards Lane Estate,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
450948,Vallards Lane Estate,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
450948,Vallards Lane Estate,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
450948,Vallards Lane Estate,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
450948,Vallards Lane Estate,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
450948,Vallards Lane Estate,2023-06-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
450948,Vallards Lane Estate,2023-06-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
450948,Vallards Lane Estate,2023-06-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
450948,Vallards Lane Estate,2023-06-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.51
450948,Vallards Lane Estate,2023-06-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,4.34
450948,Vallards Lane Estate,2023-06-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,1.22
450948,Vallards Lane Estate,2023-06-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,29.9
450948,Vallards Lane Estate,2023-06-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
450948,Vallards Lane Estate,2023-06-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
450948,Vallards Lane Estate,2023-06-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,8.3
450948,Vallards Lane Estate,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
450948,Vallards Lane Estate,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
450948,Vallards Lane Estate,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.11
450948,Vallards Lane Estate,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
450948,Vallards Lane Estate,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
450948,Vallards Lane Estate,2023-06-16T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
450948,Vallards Lane Estate,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
450948,Vallards Lane Estate,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
450948,Vallards Lane Estate,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
450948,Vallards Lane Estate,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
450948,Vallards Lane Estate,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.77
450948,Vallards Lane Estate,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
450948,Vallards Lane Estate,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.02
450948,Vallards Lane Estate,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
450948,Vallards Lane Estate,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.2
450948,Vallards Lane Estate,2023-06-16T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
450948,Vallards Lane Estate,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
450948,Vallards Lane Estate,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
450948,Vallards Lane Estate,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
450948,Vallards Lane Estate,2023-06-16T09:40:00.000+00:00,transformer,,Temperature,C,29.5
450948,Vallards Lane Estate,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
450948,Vallards Lane Estate,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
450948,Vallards Lane Estate,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
450948,Vallards Lane Estate,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
450948,Vallards Lane Estate,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
450948,Vallards Lane Estate,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
450948,Vallards Lane Estate,2023-06-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
450948,Vallards Lane Estate,2023-06-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
450948,Vallards Lane Estate,2023-06-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
450948,Vallards Lane Estate,2023-06-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.09
450948,Vallards Lane Estate,2023-06-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,6.62
450948,Vallards Lane Estate,2023-06-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,0.8
450948,Vallards Lane Estate,2023-06-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
450948,Vallards Lane Estate,2023-06-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
450948,Vallards Lane Estate,2023-06-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
450948,Vallards Lane Estate,2023-06-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,7.5
450948,Vallards Lane Estate,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
450948,Vallards Lane Estate,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
450948,Vallards Lane Estate,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
450948,Vallards Lane Estate,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
450948,Vallards Lane Estate,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
450948,Vallards Lane Estate,2023-06-16T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
450948,Vallards Lane Estate,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
450948,Vallards Lane Estate,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
450948,Vallards Lane Estate,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
450948,Vallards Lane Estate,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
450948,Vallards Lane Estate,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.76
450948,Vallards Lane Estate,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
450948,Vallards Lane Estate,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
450948,Vallards Lane Estate,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.46
450948,Vallards Lane Estate,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.74
450948,Vallards Lane Estate,2023-06-16T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
450948,Vallards Lane Estate,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
450948,Vallards Lane Estate,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
450948,Vallards Lane Estate,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
450948,Vallards Lane Estate,2023-06-16T09:30:00.000+00:00,transformer,,Temperature,C,29.6
450948,Vallards Lane Estate,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
450948,Vallards Lane Estate,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
450948,Vallards Lane Estate,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
450948,Vallards Lane Estate,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
450948,Vallards Lane Estate,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
450948,Vallards Lane Estate,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
450948,Vallards Lane Estate,2023-06-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
450948,Vallards Lane Estate,2023-06-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
450948,Vallards Lane Estate,2023-06-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
450948,Vallards Lane Estate,2023-06-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,1.99
450948,Vallards Lane Estate,2023-06-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,1.81
450948,Vallards Lane Estate,2023-06-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,1.17
450948,Vallards Lane Estate,2023-06-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,29.6
450948,Vallards Lane Estate,2023-06-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
450948,Vallards Lane Estate,2023-06-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
450948,Vallards Lane Estate,2023-06-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,7.0
450948,Vallards Lane Estate,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
450948,Vallards Lane Estate,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
450948,Vallards Lane Estate,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
450948,Vallards Lane Estate,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.32
450948,Vallards Lane Estate,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.26
450948,Vallards Lane Estate,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
450948,Vallards Lane Estate,2023-06-16T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
450948,Vallards Lane Estate,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
450948,Vallards Lane Estate,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
450948,Vallards Lane Estate,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
450948,Vallards Lane Estate,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
450948,Vallards Lane Estate,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
450948,Vallards Lane Estate,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
450948,Vallards Lane Estate,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
450948,Vallards Lane Estate,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
450948,Vallards Lane Estate,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.39
450948,Vallards Lane Estate,2023-06-16T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
450948,Vallards Lane Estate,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
450948,Vallards Lane Estate,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
450948,Vallards Lane Estate,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
450948,Vallards Lane Estate,2023-06-16T09:20:00.000+00:00,transformer,,Temperature,C,29.6
450948,Vallards Lane Estate,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
450948,Vallards Lane Estate,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
450948,Vallards Lane Estate,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
450948,Vallards Lane Estate,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
450948,Vallards Lane Estate,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
450948,Vallards Lane Estate,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
450948,Vallards Lane Estate,2023-06-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
450948,Vallards Lane Estate,2023-06-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
450948,Vallards Lane Estate,2023-06-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
450948,Vallards Lane Estate,2023-06-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,1.03
450948,Vallards Lane Estate,2023-06-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,0.86
450948,Vallards Lane Estate,2023-06-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,0.26
450948,Vallards Lane Estate,2023-06-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,22.4
450948,Vallards Lane Estate,2023-06-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
450948,Vallards Lane Estate,2023-06-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
450948,Vallards Lane Estate,2023-06-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,8.6
450948,Vallards Lane Estate,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
450948,Vallards Lane Estate,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
450948,Vallards Lane Estate,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
450948,Vallards Lane Estate,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.06
450948,Vallards Lane Estate,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
450948,Vallards Lane Estate,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.49
450948,Vallards Lane Estate,2023-06-16T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
450948,Vallards Lane Estate,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
450948,Vallards Lane Estate,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
450948,Vallards Lane Estate,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
450948,Vallards Lane Estate,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
450948,Vallards Lane Estate,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
450948,Vallards Lane Estate,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
450948,Vallards Lane Estate,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
450948,Vallards Lane Estate,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
450948,Vallards Lane Estate,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.55
450948,Vallards Lane Estate,2023-06-16T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
450948,Vallards Lane Estate,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
450948,Vallards Lane Estate,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
450948,Vallards Lane Estate,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
450948,Vallards Lane Estate,2023-06-16T09:10:00.000+00:00,transformer,,Temperature,C,29.5
450948,Vallards Lane Estate,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
450948,Vallards Lane Estate,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
450948,Vallards Lane Estate,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
450948,Vallards Lane Estate,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
450948,Vallards Lane Estate,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
450948,Vallards Lane Estate,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
450948,Vallards Lane Estate,2023-06-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
450948,Vallards Lane Estate,2023-06-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
450948,Vallards Lane Estate,2023-06-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
450948,Vallards Lane Estate,2023-06-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,1.32
450948,Vallards Lane Estate,2023-06-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,4.49
450948,Vallards Lane Estate,2023-06-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,2.94
450948,Vallards Lane Estate,2023-06-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,26.6
450948,Vallards Lane Estate,2023-06-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
450948,Vallards Lane Estate,2023-06-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
450948,Vallards Lane Estate,2023-06-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
450948,Vallards Lane Estate,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
450948,Vallards Lane Estate,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
450948,Vallards Lane Estate,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
450948,Vallards Lane Estate,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
450948,Vallards Lane Estate,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.14
450948,Vallards Lane Estate,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
450948,Vallards Lane Estate,2023-06-16T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
450948,Vallards Lane Estate,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
450948,Vallards Lane Estate,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
450948,Vallards Lane Estate,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
450948,Vallards Lane Estate,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
450948,Vallards Lane Estate,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
450948,Vallards Lane Estate,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
450948,Vallards Lane Estate,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.62
450948,Vallards Lane Estate,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
450948,Vallards Lane Estate,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.27
450948,Vallards Lane Estate,2023-06-16T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
450948,Vallards Lane Estate,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
450948,Vallards Lane Estate,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
450948,Vallards Lane Estate,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
450948,Vallards Lane Estate,2023-06-16T09:00:00.000+00:00,transformer,,Temperature,C,29.5
450948,Vallards Lane Estate,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
450948,Vallards Lane Estate,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
450948,Vallards Lane Estate,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
450948,Vallards Lane Estate,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
450948,Vallards Lane Estate,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
450948,Vallards Lane Estate,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
450948,Vallards Lane Estate,2023-06-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
450948,Vallards Lane Estate,2023-06-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
450948,Vallards Lane Estate,2023-06-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
450948,Vallards Lane Estate,2023-06-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,3.41
450948,Vallards Lane Estate,2023-06-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,5.51
450948,Vallards Lane Estate,2023-06-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,2.17
450948,Vallards Lane Estate,2023-06-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,24.3
450948,Vallards Lane Estate,2023-06-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
450948,Vallards Lane Estate,2023-06-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
450948,Vallards Lane Estate,2023-06-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
450948,Vallards Lane Estate,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
450948,Vallards Lane Estate,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
450948,Vallards Lane Estate,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
450948,Vallards Lane Estate,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.3
450948,Vallards Lane Estate,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
450948,Vallards Lane Estate,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
450948,Vallards Lane Estate,2023-06-16T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
450948,Vallards Lane Estate,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
450948,Vallards Lane Estate,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
450948,Vallards Lane Estate,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
450948,Vallards Lane Estate,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
450948,Vallards Lane Estate,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
450948,Vallards Lane Estate,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
450948,Vallards Lane Estate,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
450948,Vallards Lane Estate,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
450948,Vallards Lane Estate,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.34
450948,Vallards Lane Estate,2023-06-16T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
450948,Vallards Lane Estate,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
450948,Vallards Lane Estate,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
450948,Vallards Lane Estate,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
450948,Vallards Lane Estate,2023-06-16T08:50:00.000+00:00,transformer,,Temperature,C,29.4
450948,Vallards Lane Estate,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
450948,Vallards Lane Estate,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
450948,Vallards Lane Estate,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
450948,Vallards Lane Estate,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
450948,Vallards Lane Estate,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
450948,Vallards Lane Estate,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
450948,Vallards Lane Estate,2023-06-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
450948,Vallards Lane Estate,2023-06-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
450948,Vallards Lane Estate,2023-06-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
450948,Vallards Lane Estate,2023-06-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,3.37
450948,Vallards Lane Estate,2023-06-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,4.31
450948,Vallards Lane Estate,2023-06-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,2.76
450948,Vallards Lane Estate,2023-06-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,20.8
450948,Vallards Lane Estate,2023-06-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
450948,Vallards Lane Estate,2023-06-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
450948,Vallards Lane Estate,2023-06-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
450948,Vallards Lane Estate,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
450948,Vallards Lane Estate,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
450948,Vallards Lane Estate,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
450948,Vallards Lane Estate,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
450948,Vallards Lane Estate,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.27
450948,Vallards Lane Estate,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.31
450948,Vallards Lane Estate,2023-06-16T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
450948,Vallards Lane Estate,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
450948,Vallards Lane Estate,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
450948,Vallards Lane Estate,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
450948,Vallards Lane Estate,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
450948,Vallards Lane Estate,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
450948,Vallards Lane Estate,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
450948,Vallards Lane Estate,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.49
450948,Vallards Lane Estate,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.49
450948,Vallards Lane Estate,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.4
450948,Vallards Lane Estate,2023-06-16T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
450948,Vallards Lane Estate,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
450948,Vallards Lane Estate,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
450948,Vallards Lane Estate,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
450948,Vallards Lane Estate,2023-06-16T08:40:00.000+00:00,transformer,,Temperature,C,29.3
450948,Vallards Lane Estate,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
450948,Vallards Lane Estate,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
450948,Vallards Lane Estate,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
450948,Vallards Lane Estate,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
450948,Vallards Lane Estate,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
450948,Vallards Lane Estate,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
450948,Vallards Lane Estate,2023-06-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
450948,Vallards Lane Estate,2023-06-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
450948,Vallards Lane Estate,2023-06-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
450948,Vallards Lane Estate,2023-06-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,2.8
450948,Vallards Lane Estate,2023-06-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,8.76
450948,Vallards Lane Estate,2023-06-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,2.91
450948,Vallards Lane Estate,2023-06-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,33.1
450948,Vallards Lane Estate,2023-06-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
450948,Vallards Lane Estate,2023-06-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
450948,Vallards Lane Estate,2023-06-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
450948,Vallards Lane Estate,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
450948,Vallards Lane Estate,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
450948,Vallards Lane Estate,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
450948,Vallards Lane Estate,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
450948,Vallards Lane Estate,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
450948,Vallards Lane Estate,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
450948,Vallards Lane Estate,2023-06-16T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
450948,Vallards Lane Estate,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
450948,Vallards Lane Estate,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
450948,Vallards Lane Estate,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
450948,Vallards Lane Estate,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
450948,Vallards Lane Estate,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
450948,Vallards Lane Estate,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
450948,Vallards Lane Estate,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
450948,Vallards Lane Estate,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.41
450948,Vallards Lane Estate,2023-06-16T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
450948,Vallards Lane Estate,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
450948,Vallards Lane Estate,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
450948,Vallards Lane Estate,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
450948,Vallards Lane Estate,2023-06-16T08:30:00.000+00:00,transformer,,Temperature,C,29.2
450948,Vallards Lane Estate,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
450948,Vallards Lane Estate,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
450948,Vallards Lane Estate,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
450948,Vallards Lane Estate,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
450948,Vallards Lane Estate,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
450948,Vallards Lane Estate,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
450948,Vallards Lane Estate,2023-06-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
450948,Vallards Lane Estate,2023-06-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
450948,Vallards Lane Estate,2023-06-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
450948,Vallards Lane Estate,2023-06-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,3.02
450948,Vallards Lane Estate,2023-06-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,7.54
450948,Vallards Lane Estate,2023-06-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,1.89
450948,Vallards Lane Estate,2023-06-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,29.4
450948,Vallards Lane Estate,2023-06-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
450948,Vallards Lane Estate,2023-06-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
450948,Vallards Lane Estate,2023-06-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.0
450948,Vallards Lane Estate,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
450948,Vallards Lane Estate,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
450948,Vallards Lane Estate,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
450948,Vallards Lane Estate,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.68
450948,Vallards Lane Estate,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.03
450948,Vallards Lane Estate,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.11
450948,Vallards Lane Estate,2023-06-16T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
450948,Vallards Lane Estate,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
450948,Vallards Lane Estate,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
450948,Vallards Lane Estate,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
450948,Vallards Lane Estate,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
450948,Vallards Lane Estate,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
450948,Vallards Lane Estate,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
450948,Vallards Lane Estate,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
450948,Vallards Lane Estate,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.83
450948,Vallards Lane Estate,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
450948,Vallards Lane Estate,2023-06-16T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
450948,Vallards Lane Estate,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
450948,Vallards Lane Estate,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
450948,Vallards Lane Estate,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
450948,Vallards Lane Estate,2023-06-16T08:20:00.000+00:00,transformer,,Temperature,C,29.1
450948,Vallards Lane Estate,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
450948,Vallards Lane Estate,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
450948,Vallards Lane Estate,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
450948,Vallards Lane Estate,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
450948,Vallards Lane Estate,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
450948,Vallards Lane Estate,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
450948,Vallards Lane Estate,2023-06-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-06-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
450948,Vallards Lane Estate,2023-06-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
450948,Vallards Lane Estate,2023-06-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,4.66
450948,Vallards Lane Estate,2023-06-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,7.86
450948,Vallards Lane Estate,2023-06-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,5.04
450948,Vallards Lane Estate,2023-06-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,22.4
450948,Vallards Lane Estate,2023-06-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
450948,Vallards Lane Estate,2023-06-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
450948,Vallards Lane Estate,2023-06-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
450948,Vallards Lane Estate,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
450948,Vallards Lane Estate,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
450948,Vallards Lane Estate,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
450948,Vallards Lane Estate,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
450948,Vallards Lane Estate,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.46
450948,Vallards Lane Estate,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.55
450948,Vallards Lane Estate,2023-06-16T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
450948,Vallards Lane Estate,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
450948,Vallards Lane Estate,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
450948,Vallards Lane Estate,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
450948,Vallards Lane Estate,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
450948,Vallards Lane Estate,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
450948,Vallards Lane Estate,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
450948,Vallards Lane Estate,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
450948,Vallards Lane Estate,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
450948,Vallards Lane Estate,2023-06-16T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
450948,Vallards Lane Estate,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
450948,Vallards Lane Estate,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
450948,Vallards Lane Estate,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
450948,Vallards Lane Estate,2023-06-16T08:10:00.000+00:00,transformer,,Temperature,C,29.0
450948,Vallards Lane Estate,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
450948,Vallards Lane Estate,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
450948,Vallards Lane Estate,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
450948,Vallards Lane Estate,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
450948,Vallards Lane Estate,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
450948,Vallards Lane Estate,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
450948,Vallards Lane Estate,2023-06-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
450948,Vallards Lane Estate,2023-06-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
450948,Vallards Lane Estate,2023-06-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
450948,Vallards Lane Estate,2023-06-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,3.78
450948,Vallards Lane Estate,2023-06-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,6.25
450948,Vallards Lane Estate,2023-06-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,5.62
450948,Vallards Lane Estate,2023-06-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,24.4
450948,Vallards Lane Estate,2023-06-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
450948,Vallards Lane Estate,2023-06-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
450948,Vallards Lane Estate,2023-06-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
450948,Vallards Lane Estate,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
450948,Vallards Lane Estate,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
450948,Vallards Lane Estate,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.17
450948,Vallards Lane Estate,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.34
450948,Vallards Lane Estate,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.74
450948,Vallards Lane Estate,2023-06-16T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
450948,Vallards Lane Estate,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
450948,Vallards Lane Estate,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
450948,Vallards Lane Estate,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
450948,Vallards Lane Estate,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
450948,Vallards Lane Estate,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
450948,Vallards Lane Estate,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
450948,Vallards Lane Estate,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.73
450948,Vallards Lane Estate,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
450948,Vallards Lane Estate,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.28
450948,Vallards Lane Estate,2023-06-16T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
450948,Vallards Lane Estate,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
450948,Vallards Lane Estate,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
450948,Vallards Lane Estate,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
450948,Vallards Lane Estate,2023-06-16T08:00:00.000+00:00,transformer,,Temperature,C,28.9
450948,Vallards Lane Estate,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
450948,Vallards Lane Estate,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
450948,Vallards Lane Estate,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
450948,Vallards Lane Estate,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
450948,Vallards Lane Estate,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
450948,Vallards Lane Estate,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
450948,Vallards Lane Estate,2023-06-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
450948,Vallards Lane Estate,2023-06-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
450948,Vallards Lane Estate,2023-06-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
450948,Vallards Lane Estate,2023-06-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,6.9
450948,Vallards Lane Estate,2023-06-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,9.6
450948,Vallards Lane Estate,2023-06-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,6.45
450948,Vallards Lane Estate,2023-06-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,27.9
450948,Vallards Lane Estate,2023-06-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
450948,Vallards Lane Estate,2023-06-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
450948,Vallards Lane Estate,2023-06-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
450948,Vallards Lane Estate,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
450948,Vallards Lane Estate,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
450948,Vallards Lane Estate,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.97
450948,Vallards Lane Estate,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.87
450948,Vallards Lane Estate,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.99
450948,Vallards Lane Estate,2023-06-16T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
450948,Vallards Lane Estate,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
450948,Vallards Lane Estate,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
450948,Vallards Lane Estate,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
450948,Vallards Lane Estate,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
450948,Vallards Lane Estate,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
450948,Vallards Lane Estate,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
450948,Vallards Lane Estate,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.92
450948,Vallards Lane Estate,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
450948,Vallards Lane Estate,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
450948,Vallards Lane Estate,2023-06-16T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
450948,Vallards Lane Estate,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
450948,Vallards Lane Estate,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
450948,Vallards Lane Estate,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
450948,Vallards Lane Estate,2023-06-16T07:50:00.000+00:00,transformer,,Temperature,C,28.8
450948,Vallards Lane Estate,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
450948,Vallards Lane Estate,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
450948,Vallards Lane Estate,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
450948,Vallards Lane Estate,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
450948,Vallards Lane Estate,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
450948,Vallards Lane Estate,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
450948,Vallards Lane Estate,2023-06-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
450948,Vallards Lane Estate,2023-06-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
450948,Vallards Lane Estate,2023-06-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
450948,Vallards Lane Estate,2023-06-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,8.89
450948,Vallards Lane Estate,2023-06-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,9.26
450948,Vallards Lane Estate,2023-06-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,9.86
450948,Vallards Lane Estate,2023-06-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,28.2
450948,Vallards Lane Estate,2023-06-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
450948,Vallards Lane Estate,2023-06-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
450948,Vallards Lane Estate,2023-06-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
450948,Vallards Lane Estate,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
450948,Vallards Lane Estate,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
