Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
450948,Vallards Lane Estate,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.34
450948,Vallards Lane Estate,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.77
450948,Vallards Lane Estate,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.98
450948,Vallards Lane Estate,2023-06-16T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
450948,Vallards Lane Estate,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
450948,Vallards Lane Estate,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
450948,Vallards Lane Estate,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
450948,Vallards Lane Estate,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
450948,Vallards Lane Estate,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
450948,Vallards Lane Estate,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
450948,Vallards Lane Estate,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
450948,Vallards Lane Estate,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.7
450948,Vallards Lane Estate,2023-06-16T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
450948,Vallards Lane Estate,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
450948,Vallards Lane Estate,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
450948,Vallards Lane Estate,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
450948,Vallards Lane Estate,2023-06-16T07:40:00.000+00:00,transformer,,Temperature,C,28.7
450948,Vallards Lane Estate,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
450948,Vallards Lane Estate,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
450948,Vallards Lane Estate,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
450948,Vallards Lane Estate,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
450948,Vallards Lane Estate,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
450948,Vallards Lane Estate,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
450948,Vallards Lane Estate,2023-06-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
450948,Vallards Lane Estate,2023-06-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
450948,Vallards Lane Estate,2023-06-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
450948,Vallards Lane Estate,2023-06-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,4.26
450948,Vallards Lane Estate,2023-06-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,9.04
450948,Vallards Lane Estate,2023-06-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,10.68
450948,Vallards Lane Estate,2023-06-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
450948,Vallards Lane Estate,2023-06-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
450948,Vallards Lane Estate,2023-06-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
450948,Vallards Lane Estate,2023-06-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
450948,Vallards Lane Estate,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
450948,Vallards Lane Estate,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
450948,Vallards Lane Estate,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
450948,Vallards Lane Estate,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.57
450948,Vallards Lane Estate,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.57
450948,Vallards Lane Estate,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.98
450948,Vallards Lane Estate,2023-06-16T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
450948,Vallards Lane Estate,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
450948,Vallards Lane Estate,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
450948,Vallards Lane Estate,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
450948,Vallards Lane Estate,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
450948,Vallards Lane Estate,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
450948,Vallards Lane Estate,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.52
450948,Vallards Lane Estate,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
450948,Vallards Lane Estate,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.2
450948,Vallards Lane Estate,2023-06-16T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
450948,Vallards Lane Estate,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
450948,Vallards Lane Estate,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
450948,Vallards Lane Estate,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
450948,Vallards Lane Estate,2023-06-16T07:30:00.000+00:00,transformer,,Temperature,C,28.6
450948,Vallards Lane Estate,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
450948,Vallards Lane Estate,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
450948,Vallards Lane Estate,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
450948,Vallards Lane Estate,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
450948,Vallards Lane Estate,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
450948,Vallards Lane Estate,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
450948,Vallards Lane Estate,2023-06-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
450948,Vallards Lane Estate,2023-06-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
450948,Vallards Lane Estate,2023-06-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
450948,Vallards Lane Estate,2023-06-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,5.09
450948,Vallards Lane Estate,2023-06-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.35
450948,Vallards Lane Estate,2023-06-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,3.19
450948,Vallards Lane Estate,2023-06-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
450948,Vallards Lane Estate,2023-06-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
450948,Vallards Lane Estate,2023-06-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
450948,Vallards Lane Estate,2023-06-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
450948,Vallards Lane Estate,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
450948,Vallards Lane Estate,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
450948,Vallards Lane Estate,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
450948,Vallards Lane Estate,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.99
450948,Vallards Lane Estate,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.04
450948,Vallards Lane Estate,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.11
450948,Vallards Lane Estate,2023-06-16T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
450948,Vallards Lane Estate,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
450948,Vallards Lane Estate,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
450948,Vallards Lane Estate,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
450948,Vallards Lane Estate,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
450948,Vallards Lane Estate,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
450948,Vallards Lane Estate,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
450948,Vallards Lane Estate,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.65
450948,Vallards Lane Estate,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.73
450948,Vallards Lane Estate,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.23
450948,Vallards Lane Estate,2023-06-16T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
450948,Vallards Lane Estate,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
450948,Vallards Lane Estate,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.3
450948,Vallards Lane Estate,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
450948,Vallards Lane Estate,2023-06-16T07:20:00.000+00:00,transformer,,Temperature,C,28.6
450948,Vallards Lane Estate,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
450948,Vallards Lane Estate,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
450948,Vallards Lane Estate,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
450948,Vallards Lane Estate,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
450948,Vallards Lane Estate,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
450948,Vallards Lane Estate,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
450948,Vallards Lane Estate,2023-06-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
450948,Vallards Lane Estate,2023-06-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
450948,Vallards Lane Estate,2023-06-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
450948,Vallards Lane Estate,2023-06-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,3.64
450948,Vallards Lane Estate,2023-06-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.77
450948,Vallards Lane Estate,2023-06-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,10.34
450948,Vallards Lane Estate,2023-06-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
450948,Vallards Lane Estate,2023-06-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
450948,Vallards Lane Estate,2023-06-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
450948,Vallards Lane Estate,2023-06-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
450948,Vallards Lane Estate,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
450948,Vallards Lane Estate,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
450948,Vallards Lane Estate,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
450948,Vallards Lane Estate,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.35
450948,Vallards Lane Estate,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
450948,Vallards Lane Estate,2023-06-16T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
450948,Vallards Lane Estate,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
450948,Vallards Lane Estate,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
450948,Vallards Lane Estate,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
450948,Vallards Lane Estate,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
450948,Vallards Lane Estate,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
450948,Vallards Lane Estate,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
450948,Vallards Lane Estate,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
450948,Vallards Lane Estate,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
450948,Vallards Lane Estate,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
450948,Vallards Lane Estate,2023-06-16T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
450948,Vallards Lane Estate,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
450948,Vallards Lane Estate,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
450948,Vallards Lane Estate,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
450948,Vallards Lane Estate,2023-06-16T07:10:00.000+00:00,transformer,,Temperature,C,28.5
450948,Vallards Lane Estate,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
450948,Vallards Lane Estate,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
450948,Vallards Lane Estate,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
450948,Vallards Lane Estate,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
450948,Vallards Lane Estate,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
450948,Vallards Lane Estate,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
450948,Vallards Lane Estate,2023-06-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
450948,Vallards Lane Estate,2023-06-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
450948,Vallards Lane Estate,2023-06-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
450948,Vallards Lane Estate,2023-06-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,3.7
450948,Vallards Lane Estate,2023-06-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,9.55
450948,Vallards Lane Estate,2023-06-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,1.7
450948,Vallards Lane Estate,2023-06-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,37.9
450948,Vallards Lane Estate,2023-06-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
450948,Vallards Lane Estate,2023-06-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
450948,Vallards Lane Estate,2023-06-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,8.5
450948,Vallards Lane Estate,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
450948,Vallards Lane Estate,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
450948,Vallards Lane Estate,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
450948,Vallards Lane Estate,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.66
450948,Vallards Lane Estate,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.78
450948,Vallards Lane Estate,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
450948,Vallards Lane Estate,2023-06-16T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
450948,Vallards Lane Estate,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
450948,Vallards Lane Estate,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
450948,Vallards Lane Estate,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
450948,Vallards Lane Estate,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
450948,Vallards Lane Estate,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
450948,Vallards Lane Estate,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
450948,Vallards Lane Estate,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.58
450948,Vallards Lane Estate,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
450948,Vallards Lane Estate,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
450948,Vallards Lane Estate,2023-06-16T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
450948,Vallards Lane Estate,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
450948,Vallards Lane Estate,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
450948,Vallards Lane Estate,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
450948,Vallards Lane Estate,2023-06-16T07:00:00.000+00:00,transformer,,Temperature,C,28.4
450948,Vallards Lane Estate,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
450948,Vallards Lane Estate,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
450948,Vallards Lane Estate,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
450948,Vallards Lane Estate,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
450948,Vallards Lane Estate,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
450948,Vallards Lane Estate,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
450948,Vallards Lane Estate,2023-06-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
450948,Vallards Lane Estate,2023-06-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
450948,Vallards Lane Estate,2023-06-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
450948,Vallards Lane Estate,2023-06-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,6.23
450948,Vallards Lane Estate,2023-06-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.06
450948,Vallards Lane Estate,2023-06-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,3.69
450948,Vallards Lane Estate,2023-06-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,32.7
450948,Vallards Lane Estate,2023-06-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
450948,Vallards Lane Estate,2023-06-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
450948,Vallards Lane Estate,2023-06-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
450948,Vallards Lane Estate,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
450948,Vallards Lane Estate,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
450948,Vallards Lane Estate,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
450948,Vallards Lane Estate,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.15
450948,Vallards Lane Estate,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.59
450948,Vallards Lane Estate,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.44
450948,Vallards Lane Estate,2023-06-16T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
450948,Vallards Lane Estate,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
450948,Vallards Lane Estate,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
450948,Vallards Lane Estate,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
450948,Vallards Lane Estate,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
450948,Vallards Lane Estate,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
450948,Vallards Lane Estate,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.14
450948,Vallards Lane Estate,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
450948,Vallards Lane Estate,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
450948,Vallards Lane Estate,2023-06-16T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
450948,Vallards Lane Estate,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
450948,Vallards Lane Estate,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
450948,Vallards Lane Estate,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
450948,Vallards Lane Estate,2023-06-16T06:50:00.000+00:00,transformer,,Temperature,C,28.3
450948,Vallards Lane Estate,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
450948,Vallards Lane Estate,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
450948,Vallards Lane Estate,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
450948,Vallards Lane Estate,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
450948,Vallards Lane Estate,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
450948,Vallards Lane Estate,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
450948,Vallards Lane Estate,2023-06-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
450948,Vallards Lane Estate,2023-06-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
450948,Vallards Lane Estate,2023-06-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-06-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,7.29
450948,Vallards Lane Estate,2023-06-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.2
450948,Vallards Lane Estate,2023-06-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,5.45
450948,Vallards Lane Estate,2023-06-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
450948,Vallards Lane Estate,2023-06-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
450948,Vallards Lane Estate,2023-06-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
450948,Vallards Lane Estate,2023-06-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
450948,Vallards Lane Estate,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
450948,Vallards Lane Estate,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
450948,Vallards Lane Estate,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
450948,Vallards Lane Estate,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.24
450948,Vallards Lane Estate,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.38
450948,Vallards Lane Estate,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.5
450948,Vallards Lane Estate,2023-06-16T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
450948,Vallards Lane Estate,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
450948,Vallards Lane Estate,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
450948,Vallards Lane Estate,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
450948,Vallards Lane Estate,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
450948,Vallards Lane Estate,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
450948,Vallards Lane Estate,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
450948,Vallards Lane Estate,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
450948,Vallards Lane Estate,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.68
450948,Vallards Lane Estate,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
450948,Vallards Lane Estate,2023-06-16T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
450948,Vallards Lane Estate,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
450948,Vallards Lane Estate,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.1
450948,Vallards Lane Estate,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
450948,Vallards Lane Estate,2023-06-16T06:40:00.000+00:00,transformer,,Temperature,C,28.3
450948,Vallards Lane Estate,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
450948,Vallards Lane Estate,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
450948,Vallards Lane Estate,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
450948,Vallards Lane Estate,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
450948,Vallards Lane Estate,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
450948,Vallards Lane Estate,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
450948,Vallards Lane Estate,2023-06-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
450948,Vallards Lane Estate,2023-06-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
450948,Vallards Lane Estate,2023-06-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
450948,Vallards Lane Estate,2023-06-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,6.93
450948,Vallards Lane Estate,2023-06-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.06
450948,Vallards Lane Estate,2023-06-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,8.57
450948,Vallards Lane Estate,2023-06-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
450948,Vallards Lane Estate,2023-06-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
450948,Vallards Lane Estate,2023-06-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
450948,Vallards Lane Estate,2023-06-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
450948,Vallards Lane Estate,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
450948,Vallards Lane Estate,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
450948,Vallards Lane Estate,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
450948,Vallards Lane Estate,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.8
450948,Vallards Lane Estate,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.29
450948,Vallards Lane Estate,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.06
450948,Vallards Lane Estate,2023-06-16T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
450948,Vallards Lane Estate,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
450948,Vallards Lane Estate,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
450948,Vallards Lane Estate,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
450948,Vallards Lane Estate,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
450948,Vallards Lane Estate,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
450948,Vallards Lane Estate,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
450948,Vallards Lane Estate,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
450948,Vallards Lane Estate,2023-06-16T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
450948,Vallards Lane Estate,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
450948,Vallards Lane Estate,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
450948,Vallards Lane Estate,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
450948,Vallards Lane Estate,2023-06-16T06:30:00.000+00:00,transformer,,Temperature,C,28.2
450948,Vallards Lane Estate,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
450948,Vallards Lane Estate,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
450948,Vallards Lane Estate,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
450948,Vallards Lane Estate,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
450948,Vallards Lane Estate,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
450948,Vallards Lane Estate,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
450948,Vallards Lane Estate,2023-06-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
450948,Vallards Lane Estate,2023-06-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
450948,Vallards Lane Estate,2023-06-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
450948,Vallards Lane Estate,2023-06-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,4.18
450948,Vallards Lane Estate,2023-06-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.88
450948,Vallards Lane Estate,2023-06-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,5.08
450948,Vallards Lane Estate,2023-06-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,36.9
450948,Vallards Lane Estate,2023-06-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
450948,Vallards Lane Estate,2023-06-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
450948,Vallards Lane Estate,2023-06-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
450948,Vallards Lane Estate,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
450948,Vallards Lane Estate,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
450948,Vallards Lane Estate,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
450948,Vallards Lane Estate,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.7
450948,Vallards Lane Estate,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.4
450948,Vallards Lane Estate,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
450948,Vallards Lane Estate,2023-06-16T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
450948,Vallards Lane Estate,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
450948,Vallards Lane Estate,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
450948,Vallards Lane Estate,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
450948,Vallards Lane Estate,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
450948,Vallards Lane Estate,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
450948,Vallards Lane Estate,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
450948,Vallards Lane Estate,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.89
450948,Vallards Lane Estate,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
450948,Vallards Lane Estate,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
450948,Vallards Lane Estate,2023-06-16T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
450948,Vallards Lane Estate,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
450948,Vallards Lane Estate,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
450948,Vallards Lane Estate,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
450948,Vallards Lane Estate,2023-06-16T06:20:00.000+00:00,transformer,,Temperature,C,28.3
450948,Vallards Lane Estate,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
450948,Vallards Lane Estate,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
450948,Vallards Lane Estate,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
450948,Vallards Lane Estate,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
450948,Vallards Lane Estate,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
450948,Vallards Lane Estate,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
450948,Vallards Lane Estate,2023-06-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
450948,Vallards Lane Estate,2023-06-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
450948,Vallards Lane Estate,2023-06-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
450948,Vallards Lane Estate,2023-06-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,7.59
450948,Vallards Lane Estate,2023-06-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.39
450948,Vallards Lane Estate,2023-06-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,5.3
450948,Vallards Lane Estate,2023-06-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
450948,Vallards Lane Estate,2023-06-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
450948,Vallards Lane Estate,2023-06-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
450948,Vallards Lane Estate,2023-06-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
450948,Vallards Lane Estate,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
450948,Vallards Lane Estate,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
450948,Vallards Lane Estate,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
450948,Vallards Lane Estate,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.15
450948,Vallards Lane Estate,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.66
450948,Vallards Lane Estate,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
450948,Vallards Lane Estate,2023-06-16T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
450948,Vallards Lane Estate,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
450948,Vallards Lane Estate,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
450948,Vallards Lane Estate,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
450948,Vallards Lane Estate,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
450948,Vallards Lane Estate,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
450948,Vallards Lane Estate,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.35
450948,Vallards Lane Estate,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.55
450948,Vallards Lane Estate,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.28
450948,Vallards Lane Estate,2023-06-16T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,69.6
450948,Vallards Lane Estate,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
450948,Vallards Lane Estate,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.0
450948,Vallards Lane Estate,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
450948,Vallards Lane Estate,2023-06-16T06:10:00.000+00:00,transformer,,Temperature,C,28.3
450948,Vallards Lane Estate,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
450948,Vallards Lane Estate,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
450948,Vallards Lane Estate,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
450948,Vallards Lane Estate,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
450948,Vallards Lane Estate,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
450948,Vallards Lane Estate,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
450948,Vallards Lane Estate,2023-06-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
450948,Vallards Lane Estate,2023-06-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
450948,Vallards Lane Estate,2023-06-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
450948,Vallards Lane Estate,2023-06-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.5
450948,Vallards Lane Estate,2023-06-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,25.21
450948,Vallards Lane Estate,2023-06-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,3.28
450948,Vallards Lane Estate,2023-06-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,85.6
450948,Vallards Lane Estate,2023-06-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
450948,Vallards Lane Estate,2023-06-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
450948,Vallards Lane Estate,2023-06-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
450948,Vallards Lane Estate,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
450948,Vallards Lane Estate,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
450948,Vallards Lane Estate,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.78
450948,Vallards Lane Estate,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.43
450948,Vallards Lane Estate,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.11
450948,Vallards Lane Estate,2023-06-16T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
450948,Vallards Lane Estate,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
450948,Vallards Lane Estate,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.0
450948,Vallards Lane Estate,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
450948,Vallards Lane Estate,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
450948,Vallards Lane Estate,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
450948,Vallards Lane Estate,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
450948,Vallards Lane Estate,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.02
450948,Vallards Lane Estate,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.36
450948,Vallards Lane Estate,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
450948,Vallards Lane Estate,2023-06-16T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,50.8
450948,Vallards Lane Estate,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
450948,Vallards Lane Estate,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.6
450948,Vallards Lane Estate,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
450948,Vallards Lane Estate,2023-06-16T06:00:00.000+00:00,transformer,,Temperature,C,28.3
450948,Vallards Lane Estate,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
450948,Vallards Lane Estate,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
450948,Vallards Lane Estate,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
450948,Vallards Lane Estate,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
450948,Vallards Lane Estate,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
450948,Vallards Lane Estate,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
450948,Vallards Lane Estate,2023-06-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
450948,Vallards Lane Estate,2023-06-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
450948,Vallards Lane Estate,2023-06-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
450948,Vallards Lane Estate,2023-06-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.8
450948,Vallards Lane Estate,2023-06-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,25.79
450948,Vallards Lane Estate,2023-06-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,4.24
450948,Vallards Lane Estate,2023-06-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,87.5
450948,Vallards Lane Estate,2023-06-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
450948,Vallards Lane Estate,2023-06-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
450948,Vallards Lane Estate,2023-06-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
450948,Vallards Lane Estate,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
450948,Vallards Lane Estate,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
450948,Vallards Lane Estate,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.66
450948,Vallards Lane Estate,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.07
450948,Vallards Lane Estate,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
450948,Vallards Lane Estate,2023-06-16T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
450948,Vallards Lane Estate,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
450948,Vallards Lane Estate,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
450948,Vallards Lane Estate,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
450948,Vallards Lane Estate,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
450948,Vallards Lane Estate,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
450948,Vallards Lane Estate,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
450948,Vallards Lane Estate,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
450948,Vallards Lane Estate,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.76
450948,Vallards Lane Estate,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
450948,Vallards Lane Estate,2023-06-16T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.9
450948,Vallards Lane Estate,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
450948,Vallards Lane Estate,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.6
450948,Vallards Lane Estate,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
450948,Vallards Lane Estate,2023-06-16T05:50:00.000+00:00,transformer,,Temperature,C,28.4
450948,Vallards Lane Estate,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
450948,Vallards Lane Estate,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
450948,Vallards Lane Estate,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
450948,Vallards Lane Estate,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
450948,Vallards Lane Estate,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
450948,Vallards Lane Estate,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
450948,Vallards Lane Estate,2023-06-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
450948,Vallards Lane Estate,2023-06-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
450948,Vallards Lane Estate,2023-06-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
450948,Vallards Lane Estate,2023-06-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,5.88
450948,Vallards Lane Estate,2023-06-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.84
450948,Vallards Lane Estate,2023-06-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,3.14
450948,Vallards Lane Estate,2023-06-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
450948,Vallards Lane Estate,2023-06-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
450948,Vallards Lane Estate,2023-06-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
450948,Vallards Lane Estate,2023-06-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
450948,Vallards Lane Estate,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
450948,Vallards Lane Estate,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
450948,Vallards Lane Estate,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
450948,Vallards Lane Estate,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.84
450948,Vallards Lane Estate,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.04
450948,Vallards Lane Estate,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
450948,Vallards Lane Estate,2023-06-16T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
450948,Vallards Lane Estate,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
450948,Vallards Lane Estate,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
450948,Vallards Lane Estate,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
450948,Vallards Lane Estate,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
450948,Vallards Lane Estate,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
450948,Vallards Lane Estate,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
450948,Vallards Lane Estate,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.76
450948,Vallards Lane Estate,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.18
450948,Vallards Lane Estate,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
450948,Vallards Lane Estate,2023-06-16T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
450948,Vallards Lane Estate,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
450948,Vallards Lane Estate,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
450948,Vallards Lane Estate,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
450948,Vallards Lane Estate,2023-06-16T05:40:00.000+00:00,transformer,,Temperature,C,28.4
450948,Vallards Lane Estate,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
450948,Vallards Lane Estate,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
450948,Vallards Lane Estate,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
450948,Vallards Lane Estate,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
450948,Vallards Lane Estate,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
450948,Vallards Lane Estate,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
450948,Vallards Lane Estate,2023-06-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
450948,Vallards Lane Estate,2023-06-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
450948,Vallards Lane Estate,2023-06-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
450948,Vallards Lane Estate,2023-06-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.6
450948,Vallards Lane Estate,2023-06-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.22
450948,Vallards Lane Estate,2023-06-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,2.88
450948,Vallards Lane Estate,2023-06-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
450948,Vallards Lane Estate,2023-06-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
450948,Vallards Lane Estate,2023-06-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
450948,Vallards Lane Estate,2023-06-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
450948,Vallards Lane Estate,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
450948,Vallards Lane Estate,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
450948,Vallards Lane Estate,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
450948,Vallards Lane Estate,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.41
450948,Vallards Lane Estate,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.81
450948,Vallards Lane Estate,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
450948,Vallards Lane Estate,2023-06-16T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
450948,Vallards Lane Estate,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
450948,Vallards Lane Estate,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.5
450948,Vallards Lane Estate,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
450948,Vallards Lane Estate,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
450948,Vallards Lane Estate,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
450948,Vallards Lane Estate,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
450948,Vallards Lane Estate,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.34
450948,Vallards Lane Estate,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.22
450948,Vallards Lane Estate,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
450948,Vallards Lane Estate,2023-06-16T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
450948,Vallards Lane Estate,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
450948,Vallards Lane Estate,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
450948,Vallards Lane Estate,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
450948,Vallards Lane Estate,2023-06-16T05:30:00.000+00:00,transformer,,Temperature,C,28.5
450948,Vallards Lane Estate,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
450948,Vallards Lane Estate,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
450948,Vallards Lane Estate,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
450948,Vallards Lane Estate,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
450948,Vallards Lane Estate,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
450948,Vallards Lane Estate,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
450948,Vallards Lane Estate,2023-06-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
450948,Vallards Lane Estate,2023-06-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
450948,Vallards Lane Estate,2023-06-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
