Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.75
450948,Vallards Lane Estate,2023-06-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.03
450948,Vallards Lane Estate,2023-06-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,4.91
450948,Vallards Lane Estate,2023-06-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
450948,Vallards Lane Estate,2023-06-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
450948,Vallards Lane Estate,2023-06-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
450948,Vallards Lane Estate,2023-06-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
450948,Vallards Lane Estate,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
450948,Vallards Lane Estate,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
450948,Vallards Lane Estate,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
450948,Vallards Lane Estate,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.07
450948,Vallards Lane Estate,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.14
450948,Vallards Lane Estate,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
450948,Vallards Lane Estate,2023-06-16T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
450948,Vallards Lane Estate,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
450948,Vallards Lane Estate,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.8
450948,Vallards Lane Estate,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
450948,Vallards Lane Estate,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
450948,Vallards Lane Estate,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
450948,Vallards Lane Estate,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
450948,Vallards Lane Estate,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
450948,Vallards Lane Estate,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.03
450948,Vallards Lane Estate,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
450948,Vallards Lane Estate,2023-06-16T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
450948,Vallards Lane Estate,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
450948,Vallards Lane Estate,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
450948,Vallards Lane Estate,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
450948,Vallards Lane Estate,2023-06-16T05:20:00.000+00:00,transformer,,Temperature,C,28.6
450948,Vallards Lane Estate,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
450948,Vallards Lane Estate,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
450948,Vallards Lane Estate,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
450948,Vallards Lane Estate,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
450948,Vallards Lane Estate,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
450948,Vallards Lane Estate,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
450948,Vallards Lane Estate,2023-06-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
450948,Vallards Lane Estate,2023-06-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
450948,Vallards Lane Estate,2023-06-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-06-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.78
450948,Vallards Lane Estate,2023-06-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.16
450948,Vallards Lane Estate,2023-06-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,2.71
450948,Vallards Lane Estate,2023-06-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,58.9
450948,Vallards Lane Estate,2023-06-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
450948,Vallards Lane Estate,2023-06-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
450948,Vallards Lane Estate,2023-06-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
450948,Vallards Lane Estate,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
450948,Vallards Lane Estate,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
450948,Vallards Lane Estate,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
450948,Vallards Lane Estate,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.25
450948,Vallards Lane Estate,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.34
450948,Vallards Lane Estate,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
450948,Vallards Lane Estate,2023-06-16T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
450948,Vallards Lane Estate,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
450948,Vallards Lane Estate,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.8
450948,Vallards Lane Estate,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
450948,Vallards Lane Estate,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
450948,Vallards Lane Estate,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
450948,Vallards Lane Estate,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
450948,Vallards Lane Estate,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.29
450948,Vallards Lane Estate,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.9
450948,Vallards Lane Estate,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
450948,Vallards Lane Estate,2023-06-16T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
450948,Vallards Lane Estate,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
450948,Vallards Lane Estate,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
450948,Vallards Lane Estate,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
450948,Vallards Lane Estate,2023-06-16T05:10:00.000+00:00,transformer,,Temperature,C,28.6
450948,Vallards Lane Estate,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
450948,Vallards Lane Estate,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
450948,Vallards Lane Estate,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
450948,Vallards Lane Estate,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
450948,Vallards Lane Estate,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
450948,Vallards Lane Estate,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
450948,Vallards Lane Estate,2023-06-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
450948,Vallards Lane Estate,2023-06-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
450948,Vallards Lane Estate,2023-06-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
450948,Vallards Lane Estate,2023-06-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.54
450948,Vallards Lane Estate,2023-06-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.24
450948,Vallards Lane Estate,2023-06-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,3.4
450948,Vallards Lane Estate,2023-06-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
450948,Vallards Lane Estate,2023-06-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
450948,Vallards Lane Estate,2023-06-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
450948,Vallards Lane Estate,2023-06-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
450948,Vallards Lane Estate,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
450948,Vallards Lane Estate,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
450948,Vallards Lane Estate,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
450948,Vallards Lane Estate,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.58
450948,Vallards Lane Estate,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.25
450948,Vallards Lane Estate,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.42
450948,Vallards Lane Estate,2023-06-16T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
450948,Vallards Lane Estate,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
450948,Vallards Lane Estate,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
450948,Vallards Lane Estate,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
450948,Vallards Lane Estate,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
450948,Vallards Lane Estate,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
450948,Vallards Lane Estate,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
450948,Vallards Lane Estate,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.5
450948,Vallards Lane Estate,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.6
450948,Vallards Lane Estate,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.8
450948,Vallards Lane Estate,2023-06-16T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
450948,Vallards Lane Estate,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
450948,Vallards Lane Estate,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
450948,Vallards Lane Estate,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
450948,Vallards Lane Estate,2023-06-16T05:00:00.000+00:00,transformer,,Temperature,C,28.7
450948,Vallards Lane Estate,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
450948,Vallards Lane Estate,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
450948,Vallards Lane Estate,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
450948,Vallards Lane Estate,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
450948,Vallards Lane Estate,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
450948,Vallards Lane Estate,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
450948,Vallards Lane Estate,2023-06-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
450948,Vallards Lane Estate,2023-06-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
450948,Vallards Lane Estate,2023-06-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-06-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.08
450948,Vallards Lane Estate,2023-06-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.84
450948,Vallards Lane Estate,2023-06-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,4.22
450948,Vallards Lane Estate,2023-06-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
450948,Vallards Lane Estate,2023-06-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
450948,Vallards Lane Estate,2023-06-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
450948,Vallards Lane Estate,2023-06-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
450948,Vallards Lane Estate,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
450948,Vallards Lane Estate,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
450948,Vallards Lane Estate,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
450948,Vallards Lane Estate,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.8
450948,Vallards Lane Estate,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.47
450948,Vallards Lane Estate,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
450948,Vallards Lane Estate,2023-06-16T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
450948,Vallards Lane Estate,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
450948,Vallards Lane Estate,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
450948,Vallards Lane Estate,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
450948,Vallards Lane Estate,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
450948,Vallards Lane Estate,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
450948,Vallards Lane Estate,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
450948,Vallards Lane Estate,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.52
450948,Vallards Lane Estate,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
450948,Vallards Lane Estate,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
450948,Vallards Lane Estate,2023-06-16T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
450948,Vallards Lane Estate,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
450948,Vallards Lane Estate,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
450948,Vallards Lane Estate,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
450948,Vallards Lane Estate,2023-06-16T04:50:00.000+00:00,transformer,,Temperature,C,28.8
450948,Vallards Lane Estate,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
450948,Vallards Lane Estate,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
450948,Vallards Lane Estate,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
450948,Vallards Lane Estate,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
450948,Vallards Lane Estate,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
450948,Vallards Lane Estate,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
450948,Vallards Lane Estate,2023-06-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
450948,Vallards Lane Estate,2023-06-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
450948,Vallards Lane Estate,2023-06-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
450948,Vallards Lane Estate,2023-06-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.32
450948,Vallards Lane Estate,2023-06-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.76
450948,Vallards Lane Estate,2023-06-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,2.98
450948,Vallards Lane Estate,2023-06-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
450948,Vallards Lane Estate,2023-06-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
450948,Vallards Lane Estate,2023-06-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
450948,Vallards Lane Estate,2023-06-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
450948,Vallards Lane Estate,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
450948,Vallards Lane Estate,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
450948,Vallards Lane Estate,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.9
450948,Vallards Lane Estate,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.6
450948,Vallards Lane Estate,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.08
450948,Vallards Lane Estate,2023-06-16T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
450948,Vallards Lane Estate,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
450948,Vallards Lane Estate,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
450948,Vallards Lane Estate,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
450948,Vallards Lane Estate,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
450948,Vallards Lane Estate,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
450948,Vallards Lane Estate,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
450948,Vallards Lane Estate,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.7
450948,Vallards Lane Estate,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
450948,Vallards Lane Estate,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.61
450948,Vallards Lane Estate,2023-06-16T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
450948,Vallards Lane Estate,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
450948,Vallards Lane Estate,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
450948,Vallards Lane Estate,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
450948,Vallards Lane Estate,2023-06-16T04:40:00.000+00:00,transformer,,Temperature,C,28.9
450948,Vallards Lane Estate,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
450948,Vallards Lane Estate,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
450948,Vallards Lane Estate,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
450948,Vallards Lane Estate,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
450948,Vallards Lane Estate,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
450948,Vallards Lane Estate,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
450948,Vallards Lane Estate,2023-06-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
450948,Vallards Lane Estate,2023-06-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
450948,Vallards Lane Estate,2023-06-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-06-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.6
450948,Vallards Lane Estate,2023-06-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.24
450948,Vallards Lane Estate,2023-06-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,2.69
450948,Vallards Lane Estate,2023-06-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
450948,Vallards Lane Estate,2023-06-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
450948,Vallards Lane Estate,2023-06-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
450948,Vallards Lane Estate,2023-06-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.3
450948,Vallards Lane Estate,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
450948,Vallards Lane Estate,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
450948,Vallards Lane Estate,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
450948,Vallards Lane Estate,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.75
450948,Vallards Lane Estate,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.44
450948,Vallards Lane Estate,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
450948,Vallards Lane Estate,2023-06-16T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
450948,Vallards Lane Estate,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
450948,Vallards Lane Estate,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
450948,Vallards Lane Estate,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
450948,Vallards Lane Estate,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
450948,Vallards Lane Estate,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
450948,Vallards Lane Estate,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
450948,Vallards Lane Estate,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
450948,Vallards Lane Estate,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
450948,Vallards Lane Estate,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
450948,Vallards Lane Estate,2023-06-16T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
450948,Vallards Lane Estate,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
450948,Vallards Lane Estate,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
450948,Vallards Lane Estate,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
450948,Vallards Lane Estate,2023-06-16T04:30:00.000+00:00,transformer,,Temperature,C,29.0
450948,Vallards Lane Estate,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
450948,Vallards Lane Estate,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
450948,Vallards Lane Estate,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
450948,Vallards Lane Estate,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
450948,Vallards Lane Estate,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
450948,Vallards Lane Estate,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
450948,Vallards Lane Estate,2023-06-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
450948,Vallards Lane Estate,2023-06-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
450948,Vallards Lane Estate,2023-06-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-06-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.92
450948,Vallards Lane Estate,2023-06-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.46
450948,Vallards Lane Estate,2023-06-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,4.37
450948,Vallards Lane Estate,2023-06-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,23.8
450948,Vallards Lane Estate,2023-06-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
450948,Vallards Lane Estate,2023-06-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
450948,Vallards Lane Estate,2023-06-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
450948,Vallards Lane Estate,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
450948,Vallards Lane Estate,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
450948,Vallards Lane Estate,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
450948,Vallards Lane Estate,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.72
450948,Vallards Lane Estate,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.65
450948,Vallards Lane Estate,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
450948,Vallards Lane Estate,2023-06-16T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
450948,Vallards Lane Estate,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
450948,Vallards Lane Estate,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
450948,Vallards Lane Estate,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
450948,Vallards Lane Estate,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
450948,Vallards Lane Estate,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
450948,Vallards Lane Estate,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
450948,Vallards Lane Estate,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
450948,Vallards Lane Estate,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
450948,Vallards Lane Estate,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
450948,Vallards Lane Estate,2023-06-16T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
450948,Vallards Lane Estate,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
450948,Vallards Lane Estate,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
450948,Vallards Lane Estate,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
450948,Vallards Lane Estate,2023-06-16T04:20:00.000+00:00,transformer,,Temperature,C,29.1
450948,Vallards Lane Estate,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
450948,Vallards Lane Estate,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
450948,Vallards Lane Estate,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
450948,Vallards Lane Estate,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
450948,Vallards Lane Estate,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
450948,Vallards Lane Estate,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
450948,Vallards Lane Estate,2023-06-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
450948,Vallards Lane Estate,2023-06-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
450948,Vallards Lane Estate,2023-06-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
450948,Vallards Lane Estate,2023-06-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.13
450948,Vallards Lane Estate,2023-06-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.23
450948,Vallards Lane Estate,2023-06-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,3.63
450948,Vallards Lane Estate,2023-06-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
450948,Vallards Lane Estate,2023-06-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
450948,Vallards Lane Estate,2023-06-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
450948,Vallards Lane Estate,2023-06-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
450948,Vallards Lane Estate,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
450948,Vallards Lane Estate,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
450948,Vallards Lane Estate,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.41
450948,Vallards Lane Estate,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.31
450948,Vallards Lane Estate,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
450948,Vallards Lane Estate,2023-06-16T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
450948,Vallards Lane Estate,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
450948,Vallards Lane Estate,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
450948,Vallards Lane Estate,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
450948,Vallards Lane Estate,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
450948,Vallards Lane Estate,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
450948,Vallards Lane Estate,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
450948,Vallards Lane Estate,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
450948,Vallards Lane Estate,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
450948,Vallards Lane Estate,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
450948,Vallards Lane Estate,2023-06-16T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
450948,Vallards Lane Estate,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
450948,Vallards Lane Estate,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
450948,Vallards Lane Estate,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
450948,Vallards Lane Estate,2023-06-16T04:10:00.000+00:00,transformer,,Temperature,C,29.2
450948,Vallards Lane Estate,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
450948,Vallards Lane Estate,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
450948,Vallards Lane Estate,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
450948,Vallards Lane Estate,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
450948,Vallards Lane Estate,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
450948,Vallards Lane Estate,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
450948,Vallards Lane Estate,2023-06-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
450948,Vallards Lane Estate,2023-06-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
450948,Vallards Lane Estate,2023-06-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
450948,Vallards Lane Estate,2023-06-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
450948,Vallards Lane Estate,2023-06-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.49
450948,Vallards Lane Estate,2023-06-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,2.82
450948,Vallards Lane Estate,2023-06-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,35.7
450948,Vallards Lane Estate,2023-06-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
450948,Vallards Lane Estate,2023-06-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
450948,Vallards Lane Estate,2023-06-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
450948,Vallards Lane Estate,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
450948,Vallards Lane Estate,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
450948,Vallards Lane Estate,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
450948,Vallards Lane Estate,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.16
450948,Vallards Lane Estate,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.99
450948,Vallards Lane Estate,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
450948,Vallards Lane Estate,2023-06-16T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
450948,Vallards Lane Estate,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
450948,Vallards Lane Estate,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
450948,Vallards Lane Estate,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
450948,Vallards Lane Estate,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
450948,Vallards Lane Estate,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
450948,Vallards Lane Estate,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
450948,Vallards Lane Estate,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.43
450948,Vallards Lane Estate,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.76
450948,Vallards Lane Estate,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
450948,Vallards Lane Estate,2023-06-16T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
450948,Vallards Lane Estate,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
450948,Vallards Lane Estate,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
450948,Vallards Lane Estate,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
450948,Vallards Lane Estate,2023-06-16T04:00:00.000+00:00,transformer,,Temperature,C,29.3
450948,Vallards Lane Estate,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
450948,Vallards Lane Estate,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
450948,Vallards Lane Estate,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
450948,Vallards Lane Estate,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
450948,Vallards Lane Estate,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
450948,Vallards Lane Estate,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
450948,Vallards Lane Estate,2023-06-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
450948,Vallards Lane Estate,2023-06-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
450948,Vallards Lane Estate,2023-06-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
450948,Vallards Lane Estate,2023-06-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.58
450948,Vallards Lane Estate,2023-06-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.75
450948,Vallards Lane Estate,2023-06-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,2.19
450948,Vallards Lane Estate,2023-06-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,29.1
450948,Vallards Lane Estate,2023-06-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
450948,Vallards Lane Estate,2023-06-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
450948,Vallards Lane Estate,2023-06-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.7
450948,Vallards Lane Estate,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
450948,Vallards Lane Estate,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
450948,Vallards Lane Estate,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
450948,Vallards Lane Estate,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.17
450948,Vallards Lane Estate,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.39
450948,Vallards Lane Estate,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
450948,Vallards Lane Estate,2023-06-16T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
450948,Vallards Lane Estate,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
450948,Vallards Lane Estate,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
450948,Vallards Lane Estate,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
450948,Vallards Lane Estate,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
450948,Vallards Lane Estate,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
450948,Vallards Lane Estate,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
450948,Vallards Lane Estate,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
450948,Vallards Lane Estate,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
450948,Vallards Lane Estate,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.7
450948,Vallards Lane Estate,2023-06-16T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
450948,Vallards Lane Estate,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
450948,Vallards Lane Estate,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
450948,Vallards Lane Estate,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
450948,Vallards Lane Estate,2023-06-16T03:50:00.000+00:00,transformer,,Temperature,C,29.3
450948,Vallards Lane Estate,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
450948,Vallards Lane Estate,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
450948,Vallards Lane Estate,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
450948,Vallards Lane Estate,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
450948,Vallards Lane Estate,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
450948,Vallards Lane Estate,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
450948,Vallards Lane Estate,2023-06-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
450948,Vallards Lane Estate,2023-06-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
450948,Vallards Lane Estate,2023-06-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
450948,Vallards Lane Estate,2023-06-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.37
450948,Vallards Lane Estate,2023-06-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.62
450948,Vallards Lane Estate,2023-06-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,2.5
450948,Vallards Lane Estate,2023-06-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,27.0
450948,Vallards Lane Estate,2023-06-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
450948,Vallards Lane Estate,2023-06-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
450948,Vallards Lane Estate,2023-06-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
450948,Vallards Lane Estate,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
450948,Vallards Lane Estate,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
450948,Vallards Lane Estate,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
450948,Vallards Lane Estate,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.22
450948,Vallards Lane Estate,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.0
450948,Vallards Lane Estate,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
450948,Vallards Lane Estate,2023-06-16T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
450948,Vallards Lane Estate,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
450948,Vallards Lane Estate,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
450948,Vallards Lane Estate,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
450948,Vallards Lane Estate,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
450948,Vallards Lane Estate,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
450948,Vallards Lane Estate,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
450948,Vallards Lane Estate,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.49
450948,Vallards Lane Estate,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
450948,Vallards Lane Estate,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
450948,Vallards Lane Estate,2023-06-16T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
450948,Vallards Lane Estate,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
450948,Vallards Lane Estate,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
450948,Vallards Lane Estate,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
450948,Vallards Lane Estate,2023-06-16T03:40:00.000+00:00,transformer,,Temperature,C,29.4
450948,Vallards Lane Estate,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
450948,Vallards Lane Estate,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
450948,Vallards Lane Estate,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
450948,Vallards Lane Estate,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
450948,Vallards Lane Estate,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
450948,Vallards Lane Estate,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
450948,Vallards Lane Estate,2023-06-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
450948,Vallards Lane Estate,2023-06-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
450948,Vallards Lane Estate,2023-06-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
450948,Vallards Lane Estate,2023-06-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.7
450948,Vallards Lane Estate,2023-06-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.05
450948,Vallards Lane Estate,2023-06-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,2.55
450948,Vallards Lane Estate,2023-06-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
450948,Vallards Lane Estate,2023-06-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
450948,Vallards Lane Estate,2023-06-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
450948,Vallards Lane Estate,2023-06-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
450948,Vallards Lane Estate,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
450948,Vallards Lane Estate,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
450948,Vallards Lane Estate,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
450948,Vallards Lane Estate,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.97
450948,Vallards Lane Estate,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.16
450948,Vallards Lane Estate,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
450948,Vallards Lane Estate,2023-06-16T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
450948,Vallards Lane Estate,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
450948,Vallards Lane Estate,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
450948,Vallards Lane Estate,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
450948,Vallards Lane Estate,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
450948,Vallards Lane Estate,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
450948,Vallards Lane Estate,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
450948,Vallards Lane Estate,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.54
450948,Vallards Lane Estate,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
450948,Vallards Lane Estate,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
450948,Vallards Lane Estate,2023-06-16T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
450948,Vallards Lane Estate,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
450948,Vallards Lane Estate,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
450948,Vallards Lane Estate,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
450948,Vallards Lane Estate,2023-06-16T03:30:00.000+00:00,transformer,,Temperature,C,29.4
450948,Vallards Lane Estate,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
450948,Vallards Lane Estate,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
450948,Vallards Lane Estate,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
450948,Vallards Lane Estate,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
450948,Vallards Lane Estate,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
450948,Vallards Lane Estate,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
450948,Vallards Lane Estate,2023-06-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
450948,Vallards Lane Estate,2023-06-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
450948,Vallards Lane Estate,2023-06-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
450948,Vallards Lane Estate,2023-06-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.51
450948,Vallards Lane Estate,2023-06-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.58
450948,Vallards Lane Estate,2023-06-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,2.83
450948,Vallards Lane Estate,2023-06-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
450948,Vallards Lane Estate,2023-06-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
450948,Vallards Lane Estate,2023-06-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
450948,Vallards Lane Estate,2023-06-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
450948,Vallards Lane Estate,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
450948,Vallards Lane Estate,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
450948,Vallards Lane Estate,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.85
450948,Vallards Lane Estate,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.01
450948,Vallards Lane Estate,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
450948,Vallards Lane Estate,2023-06-16T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
450948,Vallards Lane Estate,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
450948,Vallards Lane Estate,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
450948,Vallards Lane Estate,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
450948,Vallards Lane Estate,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
450948,Vallards Lane Estate,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
450948,Vallards Lane Estate,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
450948,Vallards Lane Estate,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.46
450948,Vallards Lane Estate,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
450948,Vallards Lane Estate,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.86
450948,Vallards Lane Estate,2023-06-16T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
450948,Vallards Lane Estate,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
450948,Vallards Lane Estate,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
450948,Vallards Lane Estate,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
450948,Vallards Lane Estate,2023-06-16T03:20:00.000+00:00,transformer,,Temperature,C,29.5
450948,Vallards Lane Estate,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
450948,Vallards Lane Estate,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
450948,Vallards Lane Estate,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
450948,Vallards Lane Estate,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
450948,Vallards Lane Estate,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
450948,Vallards Lane Estate,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
450948,Vallards Lane Estate,2023-06-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
450948,Vallards Lane Estate,2023-06-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
450948,Vallards Lane Estate,2023-06-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
450948,Vallards Lane Estate,2023-06-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.31
450948,Vallards Lane Estate,2023-06-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.27
450948,Vallards Lane Estate,2023-06-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,2.75
450948,Vallards Lane Estate,2023-06-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
450948,Vallards Lane Estate,2023-06-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
450948,Vallards Lane Estate,2023-06-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
450948,Vallards Lane Estate,2023-06-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
450948,Vallards Lane Estate,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
450948,Vallards Lane Estate,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
450948,Vallards Lane Estate,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.86
450948,Vallards Lane Estate,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.01
450948,Vallards Lane Estate,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
450948,Vallards Lane Estate,2023-06-16T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
450948,Vallards Lane Estate,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
450948,Vallards Lane Estate,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
450948,Vallards Lane Estate,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
450948,Vallards Lane Estate,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
450948,Vallards Lane Estate,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
450948,Vallards Lane Estate,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
450948,Vallards Lane Estate,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.48
450948,Vallards Lane Estate,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
450948,Vallards Lane Estate,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
450948,Vallards Lane Estate,2023-06-16T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
450948,Vallards Lane Estate,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
450948,Vallards Lane Estate,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
450948,Vallards Lane Estate,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
450948,Vallards Lane Estate,2023-06-16T03:10:00.000+00:00,transformer,,Temperature,C,29.6
