Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.64
450948,Vallards Lane Estate,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.66
450948,Vallards Lane Estate,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.14
450948,Vallards Lane Estate,2023-06-18T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
450948,Vallards Lane Estate,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
450948,Vallards Lane Estate,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
450948,Vallards Lane Estate,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
450948,Vallards Lane Estate,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
450948,Vallards Lane Estate,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
450948,Vallards Lane Estate,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
450948,Vallards Lane Estate,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.26
450948,Vallards Lane Estate,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.6
450948,Vallards Lane Estate,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
450948,Vallards Lane Estate,2023-06-18T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
450948,Vallards Lane Estate,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
450948,Vallards Lane Estate,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
450948,Vallards Lane Estate,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
450948,Vallards Lane Estate,2023-06-18T22:30:00.000+00:00,transformer,,Temperature,C,28.9
450948,Vallards Lane Estate,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
450948,Vallards Lane Estate,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
450948,Vallards Lane Estate,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
450948,Vallards Lane Estate,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
450948,Vallards Lane Estate,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
450948,Vallards Lane Estate,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
450948,Vallards Lane Estate,2023-06-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
450948,Vallards Lane Estate,2023-06-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
450948,Vallards Lane Estate,2023-06-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
450948,Vallards Lane Estate,2023-06-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.89
450948,Vallards Lane Estate,2023-06-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.26
450948,Vallards Lane Estate,2023-06-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,2.99
450948,Vallards Lane Estate,2023-06-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
450948,Vallards Lane Estate,2023-06-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
450948,Vallards Lane Estate,2023-06-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
450948,Vallards Lane Estate,2023-06-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
450948,Vallards Lane Estate,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
450948,Vallards Lane Estate,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
450948,Vallards Lane Estate,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
450948,Vallards Lane Estate,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.81
450948,Vallards Lane Estate,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.06
450948,Vallards Lane Estate,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
450948,Vallards Lane Estate,2023-06-18T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
450948,Vallards Lane Estate,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
450948,Vallards Lane Estate,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
450948,Vallards Lane Estate,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
450948,Vallards Lane Estate,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
450948,Vallards Lane Estate,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
450948,Vallards Lane Estate,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
450948,Vallards Lane Estate,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
450948,Vallards Lane Estate,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
450948,Vallards Lane Estate,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
450948,Vallards Lane Estate,2023-06-18T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
450948,Vallards Lane Estate,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
450948,Vallards Lane Estate,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
450948,Vallards Lane Estate,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
450948,Vallards Lane Estate,2023-06-18T22:20:00.000+00:00,transformer,,Temperature,C,28.9
450948,Vallards Lane Estate,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
450948,Vallards Lane Estate,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
450948,Vallards Lane Estate,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
450948,Vallards Lane Estate,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
450948,Vallards Lane Estate,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
450948,Vallards Lane Estate,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
450948,Vallards Lane Estate,2023-06-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
450948,Vallards Lane Estate,2023-06-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
450948,Vallards Lane Estate,2023-06-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
450948,Vallards Lane Estate,2023-06-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
450948,Vallards Lane Estate,2023-06-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.01
450948,Vallards Lane Estate,2023-06-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,3.02
450948,Vallards Lane Estate,2023-06-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
450948,Vallards Lane Estate,2023-06-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
450948,Vallards Lane Estate,2023-06-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
450948,Vallards Lane Estate,2023-06-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
450948,Vallards Lane Estate,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
450948,Vallards Lane Estate,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
450948,Vallards Lane Estate,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.0
450948,Vallards Lane Estate,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.11
450948,Vallards Lane Estate,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
450948,Vallards Lane Estate,2023-06-18T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.4
450948,Vallards Lane Estate,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
450948,Vallards Lane Estate,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.1
450948,Vallards Lane Estate,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
450948,Vallards Lane Estate,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
450948,Vallards Lane Estate,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
450948,Vallards Lane Estate,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
450948,Vallards Lane Estate,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.73
450948,Vallards Lane Estate,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
450948,Vallards Lane Estate,2023-06-18T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
450948,Vallards Lane Estate,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
450948,Vallards Lane Estate,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
450948,Vallards Lane Estate,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
450948,Vallards Lane Estate,2023-06-18T22:10:00.000+00:00,transformer,,Temperature,C,28.9
450948,Vallards Lane Estate,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
450948,Vallards Lane Estate,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
450948,Vallards Lane Estate,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
450948,Vallards Lane Estate,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
450948,Vallards Lane Estate,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
450948,Vallards Lane Estate,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.38
450948,Vallards Lane Estate,2023-06-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
450948,Vallards Lane Estate,2023-06-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
450948,Vallards Lane Estate,2023-06-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
450948,Vallards Lane Estate,2023-06-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.38
450948,Vallards Lane Estate,2023-06-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.84
450948,Vallards Lane Estate,2023-06-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,3.34
450948,Vallards Lane Estate,2023-06-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
450948,Vallards Lane Estate,2023-06-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
450948,Vallards Lane Estate,2023-06-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
450948,Vallards Lane Estate,2023-06-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
450948,Vallards Lane Estate,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
450948,Vallards Lane Estate,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
450948,Vallards Lane Estate,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.23
450948,Vallards Lane Estate,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.23
450948,Vallards Lane Estate,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.64
450948,Vallards Lane Estate,2023-06-18T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
450948,Vallards Lane Estate,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
450948,Vallards Lane Estate,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
450948,Vallards Lane Estate,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
450948,Vallards Lane Estate,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
450948,Vallards Lane Estate,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
450948,Vallards Lane Estate,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
450948,Vallards Lane Estate,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.17
450948,Vallards Lane Estate,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.07
450948,Vallards Lane Estate,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
450948,Vallards Lane Estate,2023-06-18T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
450948,Vallards Lane Estate,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
450948,Vallards Lane Estate,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
450948,Vallards Lane Estate,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
450948,Vallards Lane Estate,2023-06-18T22:00:00.000+00:00,transformer,,Temperature,C,28.9
450948,Vallards Lane Estate,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
450948,Vallards Lane Estate,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
450948,Vallards Lane Estate,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
450948,Vallards Lane Estate,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
450948,Vallards Lane Estate,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
450948,Vallards Lane Estate,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.32
450948,Vallards Lane Estate,2023-06-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
450948,Vallards Lane Estate,2023-06-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
450948,Vallards Lane Estate,2023-06-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
450948,Vallards Lane Estate,2023-06-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.41
450948,Vallards Lane Estate,2023-06-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.3
450948,Vallards Lane Estate,2023-06-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,3.48
450948,Vallards Lane Estate,2023-06-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
450948,Vallards Lane Estate,2023-06-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
450948,Vallards Lane Estate,2023-06-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
450948,Vallards Lane Estate,2023-06-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
450948,Vallards Lane Estate,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
450948,Vallards Lane Estate,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
450948,Vallards Lane Estate,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.09
450948,Vallards Lane Estate,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.47
450948,Vallards Lane Estate,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
450948,Vallards Lane Estate,2023-06-18T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
450948,Vallards Lane Estate,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
450948,Vallards Lane Estate,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
450948,Vallards Lane Estate,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
450948,Vallards Lane Estate,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
450948,Vallards Lane Estate,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
450948,Vallards Lane Estate,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
450948,Vallards Lane Estate,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.29
450948,Vallards Lane Estate,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.35
450948,Vallards Lane Estate,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
450948,Vallards Lane Estate,2023-06-18T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
450948,Vallards Lane Estate,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
450948,Vallards Lane Estate,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
450948,Vallards Lane Estate,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
450948,Vallards Lane Estate,2023-06-18T21:50:00.000+00:00,transformer,,Temperature,C,28.9
450948,Vallards Lane Estate,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
450948,Vallards Lane Estate,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
450948,Vallards Lane Estate,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
450948,Vallards Lane Estate,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
450948,Vallards Lane Estate,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
450948,Vallards Lane Estate,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.14
450948,Vallards Lane Estate,2023-06-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
450948,Vallards Lane Estate,2023-06-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-06-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-06-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.38
450948,Vallards Lane Estate,2023-06-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.83
450948,Vallards Lane Estate,2023-06-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,3.76
450948,Vallards Lane Estate,2023-06-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
450948,Vallards Lane Estate,2023-06-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
450948,Vallards Lane Estate,2023-06-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
450948,Vallards Lane Estate,2023-06-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
450948,Vallards Lane Estate,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
450948,Vallards Lane Estate,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
450948,Vallards Lane Estate,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
450948,Vallards Lane Estate,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.67
450948,Vallards Lane Estate,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.06
450948,Vallards Lane Estate,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.04
450948,Vallards Lane Estate,2023-06-18T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,61.8
450948,Vallards Lane Estate,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
450948,Vallards Lane Estate,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.7
450948,Vallards Lane Estate,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
450948,Vallards Lane Estate,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
450948,Vallards Lane Estate,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
450948,Vallards Lane Estate,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.36
450948,Vallards Lane Estate,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.09
450948,Vallards Lane Estate,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
450948,Vallards Lane Estate,2023-06-18T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
450948,Vallards Lane Estate,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
450948,Vallards Lane Estate,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
450948,Vallards Lane Estate,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
450948,Vallards Lane Estate,2023-06-18T21:40:00.000+00:00,transformer,,Temperature,C,28.9
450948,Vallards Lane Estate,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
450948,Vallards Lane Estate,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
450948,Vallards Lane Estate,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
450948,Vallards Lane Estate,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
450948,Vallards Lane Estate,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
450948,Vallards Lane Estate,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
450948,Vallards Lane Estate,2023-06-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
450948,Vallards Lane Estate,2023-06-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
450948,Vallards Lane Estate,2023-06-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
450948,Vallards Lane Estate,2023-06-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,9.03
450948,Vallards Lane Estate,2023-06-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,23.15
450948,Vallards Lane Estate,2023-06-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,4.12
450948,Vallards Lane Estate,2023-06-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,77.7
450948,Vallards Lane Estate,2023-06-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
450948,Vallards Lane Estate,2023-06-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
450948,Vallards Lane Estate,2023-06-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
450948,Vallards Lane Estate,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
450948,Vallards Lane Estate,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
450948,Vallards Lane Estate,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
450948,Vallards Lane Estate,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.68
450948,Vallards Lane Estate,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.11
450948,Vallards Lane Estate,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.98
450948,Vallards Lane Estate,2023-06-18T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
450948,Vallards Lane Estate,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
450948,Vallards Lane Estate,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
450948,Vallards Lane Estate,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
450948,Vallards Lane Estate,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
450948,Vallards Lane Estate,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
450948,Vallards Lane Estate,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
450948,Vallards Lane Estate,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.59
450948,Vallards Lane Estate,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.19
450948,Vallards Lane Estate,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
450948,Vallards Lane Estate,2023-06-18T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
450948,Vallards Lane Estate,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
450948,Vallards Lane Estate,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
450948,Vallards Lane Estate,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
450948,Vallards Lane Estate,2023-06-18T21:30:00.000+00:00,transformer,,Temperature,C,29.0
450948,Vallards Lane Estate,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
450948,Vallards Lane Estate,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
450948,Vallards Lane Estate,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
450948,Vallards Lane Estate,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
450948,Vallards Lane Estate,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
450948,Vallards Lane Estate,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
450948,Vallards Lane Estate,2023-06-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
450948,Vallards Lane Estate,2023-06-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
450948,Vallards Lane Estate,2023-06-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
450948,Vallards Lane Estate,2023-06-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,9.27
450948,Vallards Lane Estate,2023-06-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.3
450948,Vallards Lane Estate,2023-06-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,4.01
450948,Vallards Lane Estate,2023-06-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
450948,Vallards Lane Estate,2023-06-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
450948,Vallards Lane Estate,2023-06-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
450948,Vallards Lane Estate,2023-06-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
450948,Vallards Lane Estate,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
450948,Vallards Lane Estate,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
450948,Vallards Lane Estate,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
450948,Vallards Lane Estate,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.88
450948,Vallards Lane Estate,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.48
450948,Vallards Lane Estate,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.11
450948,Vallards Lane Estate,2023-06-18T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
450948,Vallards Lane Estate,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
450948,Vallards Lane Estate,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
450948,Vallards Lane Estate,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
450948,Vallards Lane Estate,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
450948,Vallards Lane Estate,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
450948,Vallards Lane Estate,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
450948,Vallards Lane Estate,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
450948,Vallards Lane Estate,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.44
450948,Vallards Lane Estate,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
450948,Vallards Lane Estate,2023-06-18T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
450948,Vallards Lane Estate,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
450948,Vallards Lane Estate,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
450948,Vallards Lane Estate,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
450948,Vallards Lane Estate,2023-06-18T21:20:00.000+00:00,transformer,,Temperature,C,29.0
450948,Vallards Lane Estate,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
450948,Vallards Lane Estate,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
450948,Vallards Lane Estate,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
450948,Vallards Lane Estate,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
450948,Vallards Lane Estate,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
450948,Vallards Lane Estate,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
450948,Vallards Lane Estate,2023-06-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
450948,Vallards Lane Estate,2023-06-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
450948,Vallards Lane Estate,2023-06-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
450948,Vallards Lane Estate,2023-06-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.6
450948,Vallards Lane Estate,2023-06-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,14.92
450948,Vallards Lane Estate,2023-06-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,5.42
450948,Vallards Lane Estate,2023-06-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
450948,Vallards Lane Estate,2023-06-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
450948,Vallards Lane Estate,2023-06-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
450948,Vallards Lane Estate,2023-06-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
450948,Vallards Lane Estate,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
450948,Vallards Lane Estate,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
450948,Vallards Lane Estate,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
450948,Vallards Lane Estate,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.28
450948,Vallards Lane Estate,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.84
450948,Vallards Lane Estate,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.99
450948,Vallards Lane Estate,2023-06-18T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
450948,Vallards Lane Estate,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
450948,Vallards Lane Estate,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.2
450948,Vallards Lane Estate,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
450948,Vallards Lane Estate,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
450948,Vallards Lane Estate,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
450948,Vallards Lane Estate,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
450948,Vallards Lane Estate,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
450948,Vallards Lane Estate,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.93
450948,Vallards Lane Estate,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
450948,Vallards Lane Estate,2023-06-18T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,69.7
450948,Vallards Lane Estate,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
450948,Vallards Lane Estate,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.1
450948,Vallards Lane Estate,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
450948,Vallards Lane Estate,2023-06-18T21:10:00.000+00:00,transformer,,Temperature,C,29.0
450948,Vallards Lane Estate,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
450948,Vallards Lane Estate,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
450948,Vallards Lane Estate,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
450948,Vallards Lane Estate,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
450948,Vallards Lane Estate,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
450948,Vallards Lane Estate,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
450948,Vallards Lane Estate,2023-06-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
450948,Vallards Lane Estate,2023-06-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
450948,Vallards Lane Estate,2023-06-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
450948,Vallards Lane Estate,2023-06-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,10.94
450948,Vallards Lane Estate,2023-06-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.77
450948,Vallards Lane Estate,2023-06-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,4.08
450948,Vallards Lane Estate,2023-06-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,91.0
450948,Vallards Lane Estate,2023-06-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
450948,Vallards Lane Estate,2023-06-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
450948,Vallards Lane Estate,2023-06-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
450948,Vallards Lane Estate,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
450948,Vallards Lane Estate,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
450948,Vallards Lane Estate,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
450948,Vallards Lane Estate,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.09
450948,Vallards Lane Estate,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.85
450948,Vallards Lane Estate,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.24
450948,Vallards Lane Estate,2023-06-18T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
450948,Vallards Lane Estate,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
450948,Vallards Lane Estate,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.7
450948,Vallards Lane Estate,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
450948,Vallards Lane Estate,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
450948,Vallards Lane Estate,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
450948,Vallards Lane Estate,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
450948,Vallards Lane Estate,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.8
450948,Vallards Lane Estate,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.69
450948,Vallards Lane Estate,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
450948,Vallards Lane Estate,2023-06-18T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
450948,Vallards Lane Estate,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
450948,Vallards Lane Estate,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
450948,Vallards Lane Estate,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
450948,Vallards Lane Estate,2023-06-18T21:00:00.000+00:00,transformer,,Temperature,C,29.1
450948,Vallards Lane Estate,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
450948,Vallards Lane Estate,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
450948,Vallards Lane Estate,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
450948,Vallards Lane Estate,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
450948,Vallards Lane Estate,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
450948,Vallards Lane Estate,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
450948,Vallards Lane Estate,2023-06-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
450948,Vallards Lane Estate,2023-06-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
450948,Vallards Lane Estate,2023-06-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
450948,Vallards Lane Estate,2023-06-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,12.89
450948,Vallards Lane Estate,2023-06-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.54
450948,Vallards Lane Estate,2023-06-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,4.64
450948,Vallards Lane Estate,2023-06-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
450948,Vallards Lane Estate,2023-06-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
450948,Vallards Lane Estate,2023-06-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
450948,Vallards Lane Estate,2023-06-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
450948,Vallards Lane Estate,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
450948,Vallards Lane Estate,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
450948,Vallards Lane Estate,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
450948,Vallards Lane Estate,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.49
450948,Vallards Lane Estate,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.41
450948,Vallards Lane Estate,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.11
450948,Vallards Lane Estate,2023-06-18T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
450948,Vallards Lane Estate,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
450948,Vallards Lane Estate,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
450948,Vallards Lane Estate,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
450948,Vallards Lane Estate,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
450948,Vallards Lane Estate,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
450948,Vallards Lane Estate,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.62
450948,Vallards Lane Estate,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.29
450948,Vallards Lane Estate,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
450948,Vallards Lane Estate,2023-06-18T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
450948,Vallards Lane Estate,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
450948,Vallards Lane Estate,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
450948,Vallards Lane Estate,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
450948,Vallards Lane Estate,2023-06-18T20:50:00.000+00:00,transformer,,Temperature,C,29.1
450948,Vallards Lane Estate,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
450948,Vallards Lane Estate,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
450948,Vallards Lane Estate,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
450948,Vallards Lane Estate,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
450948,Vallards Lane Estate,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
450948,Vallards Lane Estate,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
450948,Vallards Lane Estate,2023-06-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
450948,Vallards Lane Estate,2023-06-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
450948,Vallards Lane Estate,2023-06-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
450948,Vallards Lane Estate,2023-06-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,13.11
450948,Vallards Lane Estate,2023-06-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.7
450948,Vallards Lane Estate,2023-06-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,4.57
450948,Vallards Lane Estate,2023-06-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
450948,Vallards Lane Estate,2023-06-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
450948,Vallards Lane Estate,2023-06-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
450948,Vallards Lane Estate,2023-06-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
450948,Vallards Lane Estate,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
450948,Vallards Lane Estate,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
450948,Vallards Lane Estate,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
450948,Vallards Lane Estate,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.54
450948,Vallards Lane Estate,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.08
450948,Vallards Lane Estate,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.12
450948,Vallards Lane Estate,2023-06-18T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
450948,Vallards Lane Estate,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
450948,Vallards Lane Estate,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.3
450948,Vallards Lane Estate,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
450948,Vallards Lane Estate,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
450948,Vallards Lane Estate,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
450948,Vallards Lane Estate,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
450948,Vallards Lane Estate,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
450948,Vallards Lane Estate,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.21
450948,Vallards Lane Estate,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
450948,Vallards Lane Estate,2023-06-18T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
450948,Vallards Lane Estate,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
450948,Vallards Lane Estate,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
450948,Vallards Lane Estate,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
450948,Vallards Lane Estate,2023-06-18T20:40:00.000+00:00,transformer,,Temperature,C,29.2
450948,Vallards Lane Estate,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
450948,Vallards Lane Estate,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
450948,Vallards Lane Estate,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
450948,Vallards Lane Estate,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
450948,Vallards Lane Estate,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
450948,Vallards Lane Estate,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
450948,Vallards Lane Estate,2023-06-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
450948,Vallards Lane Estate,2023-06-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
450948,Vallards Lane Estate,2023-06-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-06-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,11.46
450948,Vallards Lane Estate,2023-06-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,20.29
450948,Vallards Lane Estate,2023-06-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,4.49
450948,Vallards Lane Estate,2023-06-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,65.1
450948,Vallards Lane Estate,2023-06-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
450948,Vallards Lane Estate,2023-06-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
450948,Vallards Lane Estate,2023-06-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
450948,Vallards Lane Estate,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
450948,Vallards Lane Estate,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
450948,Vallards Lane Estate,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
450948,Vallards Lane Estate,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.15
450948,Vallards Lane Estate,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.0
450948,Vallards Lane Estate,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.13
450948,Vallards Lane Estate,2023-06-18T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
450948,Vallards Lane Estate,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
450948,Vallards Lane Estate,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
450948,Vallards Lane Estate,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
450948,Vallards Lane Estate,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
450948,Vallards Lane Estate,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
450948,Vallards Lane Estate,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
450948,Vallards Lane Estate,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.41
450948,Vallards Lane Estate,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.89
450948,Vallards Lane Estate,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
450948,Vallards Lane Estate,2023-06-18T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
450948,Vallards Lane Estate,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
450948,Vallards Lane Estate,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
450948,Vallards Lane Estate,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
450948,Vallards Lane Estate,2023-06-18T20:30:00.000+00:00,transformer,,Temperature,C,29.3
450948,Vallards Lane Estate,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
450948,Vallards Lane Estate,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
450948,Vallards Lane Estate,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
450948,Vallards Lane Estate,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
450948,Vallards Lane Estate,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
450948,Vallards Lane Estate,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
450948,Vallards Lane Estate,2023-06-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
450948,Vallards Lane Estate,2023-06-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
450948,Vallards Lane Estate,2023-06-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
450948,Vallards Lane Estate,2023-06-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.56
450948,Vallards Lane Estate,2023-06-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,14.89
450948,Vallards Lane Estate,2023-06-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,4.44
450948,Vallards Lane Estate,2023-06-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
450948,Vallards Lane Estate,2023-06-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
450948,Vallards Lane Estate,2023-06-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
450948,Vallards Lane Estate,2023-06-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
450948,Vallards Lane Estate,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
450948,Vallards Lane Estate,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
450948,Vallards Lane Estate,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
450948,Vallards Lane Estate,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.65
450948,Vallards Lane Estate,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.65
450948,Vallards Lane Estate,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.14
450948,Vallards Lane Estate,2023-06-18T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
450948,Vallards Lane Estate,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
450948,Vallards Lane Estate,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
450948,Vallards Lane Estate,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
450948,Vallards Lane Estate,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
450948,Vallards Lane Estate,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
450948,Vallards Lane Estate,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
450948,Vallards Lane Estate,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.67
450948,Vallards Lane Estate,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.94
450948,Vallards Lane Estate,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
450948,Vallards Lane Estate,2023-06-18T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
450948,Vallards Lane Estate,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
450948,Vallards Lane Estate,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
450948,Vallards Lane Estate,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
450948,Vallards Lane Estate,2023-06-18T20:20:00.000+00:00,transformer,,Temperature,C,29.3
450948,Vallards Lane Estate,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
450948,Vallards Lane Estate,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
450948,Vallards Lane Estate,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
450948,Vallards Lane Estate,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
450948,Vallards Lane Estate,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
450948,Vallards Lane Estate,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
450948,Vallards Lane Estate,2023-06-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
450948,Vallards Lane Estate,2023-06-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
450948,Vallards Lane Estate,2023-06-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
450948,Vallards Lane Estate,2023-06-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,12.32
