Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,14.59
450948,Vallards Lane Estate,2023-06-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,5.01
450948,Vallards Lane Estate,2023-06-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,46.1
450948,Vallards Lane Estate,2023-06-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
450948,Vallards Lane Estate,2023-06-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
450948,Vallards Lane Estate,2023-06-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
450948,Vallards Lane Estate,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
450948,Vallards Lane Estate,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
450948,Vallards Lane Estate,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
450948,Vallards Lane Estate,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.5
450948,Vallards Lane Estate,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.9
450948,Vallards Lane Estate,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.73
450948,Vallards Lane Estate,2023-06-18T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
450948,Vallards Lane Estate,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
450948,Vallards Lane Estate,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
450948,Vallards Lane Estate,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
450948,Vallards Lane Estate,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
450948,Vallards Lane Estate,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
450948,Vallards Lane Estate,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
450948,Vallards Lane Estate,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.63
450948,Vallards Lane Estate,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.48
450948,Vallards Lane Estate,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
450948,Vallards Lane Estate,2023-06-18T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.9
450948,Vallards Lane Estate,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.1
450948,Vallards Lane Estate,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
450948,Vallards Lane Estate,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
450948,Vallards Lane Estate,2023-06-18T20:10:00.000+00:00,transformer,,Temperature,C,29.4
450948,Vallards Lane Estate,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
450948,Vallards Lane Estate,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
450948,Vallards Lane Estate,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
450948,Vallards Lane Estate,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
450948,Vallards Lane Estate,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
450948,Vallards Lane Estate,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
450948,Vallards Lane Estate,2023-06-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
450948,Vallards Lane Estate,2023-06-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
450948,Vallards Lane Estate,2023-06-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
450948,Vallards Lane Estate,2023-06-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.13
450948,Vallards Lane Estate,2023-06-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,13.38
450948,Vallards Lane Estate,2023-06-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,4.54
450948,Vallards Lane Estate,2023-06-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
450948,Vallards Lane Estate,2023-06-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
450948,Vallards Lane Estate,2023-06-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
450948,Vallards Lane Estate,2023-06-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
450948,Vallards Lane Estate,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
450948,Vallards Lane Estate,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
450948,Vallards Lane Estate,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
450948,Vallards Lane Estate,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.12
450948,Vallards Lane Estate,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.02
450948,Vallards Lane Estate,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.39
450948,Vallards Lane Estate,2023-06-18T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
450948,Vallards Lane Estate,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
450948,Vallards Lane Estate,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.1
450948,Vallards Lane Estate,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
450948,Vallards Lane Estate,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
450948,Vallards Lane Estate,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
450948,Vallards Lane Estate,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
450948,Vallards Lane Estate,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.55
450948,Vallards Lane Estate,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
450948,Vallards Lane Estate,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
450948,Vallards Lane Estate,2023-06-18T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,48.4
450948,Vallards Lane Estate,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.9
450948,Vallards Lane Estate,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
450948,Vallards Lane Estate,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
450948,Vallards Lane Estate,2023-06-18T20:00:00.000+00:00,transformer,,Temperature,C,29.5
450948,Vallards Lane Estate,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
450948,Vallards Lane Estate,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
450948,Vallards Lane Estate,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
450948,Vallards Lane Estate,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
450948,Vallards Lane Estate,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
450948,Vallards Lane Estate,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
450948,Vallards Lane Estate,2023-06-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
450948,Vallards Lane Estate,2023-06-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
450948,Vallards Lane Estate,2023-06-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.67
450948,Vallards Lane Estate,2023-06-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,14.14
450948,Vallards Lane Estate,2023-06-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,4.24
450948,Vallards Lane Estate,2023-06-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
450948,Vallards Lane Estate,2023-06-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
450948,Vallards Lane Estate,2023-06-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
450948,Vallards Lane Estate,2023-06-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
450948,Vallards Lane Estate,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
450948,Vallards Lane Estate,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
450948,Vallards Lane Estate,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
450948,Vallards Lane Estate,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.46
450948,Vallards Lane Estate,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.37
450948,Vallards Lane Estate,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
450948,Vallards Lane Estate,2023-06-18T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
450948,Vallards Lane Estate,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
450948,Vallards Lane Estate,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
450948,Vallards Lane Estate,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
450948,Vallards Lane Estate,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
450948,Vallards Lane Estate,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
450948,Vallards Lane Estate,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
450948,Vallards Lane Estate,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.9
450948,Vallards Lane Estate,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.54
450948,Vallards Lane Estate,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
450948,Vallards Lane Estate,2023-06-18T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
450948,Vallards Lane Estate,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
450948,Vallards Lane Estate,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
450948,Vallards Lane Estate,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
450948,Vallards Lane Estate,2023-06-18T19:50:00.000+00:00,transformer,,Temperature,C,29.6
450948,Vallards Lane Estate,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
450948,Vallards Lane Estate,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
450948,Vallards Lane Estate,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
450948,Vallards Lane Estate,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
450948,Vallards Lane Estate,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
450948,Vallards Lane Estate,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
450948,Vallards Lane Estate,2023-06-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
450948,Vallards Lane Estate,2023-06-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
450948,Vallards Lane Estate,2023-06-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
450948,Vallards Lane Estate,2023-06-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,10.36
450948,Vallards Lane Estate,2023-06-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,13.91
450948,Vallards Lane Estate,2023-06-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,4.64
450948,Vallards Lane Estate,2023-06-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
450948,Vallards Lane Estate,2023-06-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
450948,Vallards Lane Estate,2023-06-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
450948,Vallards Lane Estate,2023-06-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
450948,Vallards Lane Estate,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
450948,Vallards Lane Estate,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
450948,Vallards Lane Estate,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.15
450948,Vallards Lane Estate,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.21
450948,Vallards Lane Estate,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
450948,Vallards Lane Estate,2023-06-18T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
450948,Vallards Lane Estate,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
450948,Vallards Lane Estate,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
450948,Vallards Lane Estate,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
450948,Vallards Lane Estate,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
450948,Vallards Lane Estate,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
450948,Vallards Lane Estate,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
450948,Vallards Lane Estate,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.82
450948,Vallards Lane Estate,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.71
450948,Vallards Lane Estate,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
450948,Vallards Lane Estate,2023-06-18T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
450948,Vallards Lane Estate,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
450948,Vallards Lane Estate,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
450948,Vallards Lane Estate,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
450948,Vallards Lane Estate,2023-06-18T19:40:00.000+00:00,transformer,,Temperature,C,29.6
450948,Vallards Lane Estate,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
450948,Vallards Lane Estate,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
450948,Vallards Lane Estate,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
450948,Vallards Lane Estate,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
450948,Vallards Lane Estate,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
450948,Vallards Lane Estate,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
450948,Vallards Lane Estate,2023-06-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
450948,Vallards Lane Estate,2023-06-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
450948,Vallards Lane Estate,2023-06-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
450948,Vallards Lane Estate,2023-06-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,10.97
450948,Vallards Lane Estate,2023-06-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,14.92
450948,Vallards Lane Estate,2023-06-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,4.07
450948,Vallards Lane Estate,2023-06-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
450948,Vallards Lane Estate,2023-06-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
450948,Vallards Lane Estate,2023-06-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
450948,Vallards Lane Estate,2023-06-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
450948,Vallards Lane Estate,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
450948,Vallards Lane Estate,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
450948,Vallards Lane Estate,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
450948,Vallards Lane Estate,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.84
450948,Vallards Lane Estate,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.94
450948,Vallards Lane Estate,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.2
450948,Vallards Lane Estate,2023-06-18T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
450948,Vallards Lane Estate,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
450948,Vallards Lane Estate,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
450948,Vallards Lane Estate,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
450948,Vallards Lane Estate,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
450948,Vallards Lane Estate,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
450948,Vallards Lane Estate,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
450948,Vallards Lane Estate,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.71
450948,Vallards Lane Estate,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.83
450948,Vallards Lane Estate,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
450948,Vallards Lane Estate,2023-06-18T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
450948,Vallards Lane Estate,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
450948,Vallards Lane Estate,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
450948,Vallards Lane Estate,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
450948,Vallards Lane Estate,2023-06-18T19:30:00.000+00:00,transformer,,Temperature,C,29.6
450948,Vallards Lane Estate,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
450948,Vallards Lane Estate,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
450948,Vallards Lane Estate,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
450948,Vallards Lane Estate,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
450948,Vallards Lane Estate,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
450948,Vallards Lane Estate,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
450948,Vallards Lane Estate,2023-06-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
450948,Vallards Lane Estate,2023-06-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
450948,Vallards Lane Estate,2023-06-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
450948,Vallards Lane Estate,2023-06-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,10.56
450948,Vallards Lane Estate,2023-06-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,13.77
450948,Vallards Lane Estate,2023-06-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,4.07
450948,Vallards Lane Estate,2023-06-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
450948,Vallards Lane Estate,2023-06-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
450948,Vallards Lane Estate,2023-06-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
450948,Vallards Lane Estate,2023-06-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
450948,Vallards Lane Estate,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
450948,Vallards Lane Estate,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
450948,Vallards Lane Estate,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.76
450948,Vallards Lane Estate,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.44
450948,Vallards Lane Estate,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
450948,Vallards Lane Estate,2023-06-18T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
450948,Vallards Lane Estate,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
450948,Vallards Lane Estate,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
450948,Vallards Lane Estate,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
450948,Vallards Lane Estate,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
450948,Vallards Lane Estate,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
450948,Vallards Lane Estate,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
450948,Vallards Lane Estate,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.52
450948,Vallards Lane Estate,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.12
450948,Vallards Lane Estate,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
450948,Vallards Lane Estate,2023-06-18T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
450948,Vallards Lane Estate,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
450948,Vallards Lane Estate,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
450948,Vallards Lane Estate,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
450948,Vallards Lane Estate,2023-06-18T19:20:00.000+00:00,transformer,,Temperature,C,29.7
450948,Vallards Lane Estate,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
450948,Vallards Lane Estate,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
450948,Vallards Lane Estate,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
450948,Vallards Lane Estate,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
450948,Vallards Lane Estate,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
450948,Vallards Lane Estate,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
450948,Vallards Lane Estate,2023-06-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
450948,Vallards Lane Estate,2023-06-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
450948,Vallards Lane Estate,2023-06-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
450948,Vallards Lane Estate,2023-06-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,10.28
450948,Vallards Lane Estate,2023-06-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,16.57
450948,Vallards Lane Estate,2023-06-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,4.47
450948,Vallards Lane Estate,2023-06-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
450948,Vallards Lane Estate,2023-06-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
450948,Vallards Lane Estate,2023-06-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
450948,Vallards Lane Estate,2023-06-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
450948,Vallards Lane Estate,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
450948,Vallards Lane Estate,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
450948,Vallards Lane Estate,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
450948,Vallards Lane Estate,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.75
450948,Vallards Lane Estate,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.94
450948,Vallards Lane Estate,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.13
450948,Vallards Lane Estate,2023-06-18T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
450948,Vallards Lane Estate,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
450948,Vallards Lane Estate,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.6
450948,Vallards Lane Estate,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
450948,Vallards Lane Estate,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
450948,Vallards Lane Estate,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
450948,Vallards Lane Estate,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
450948,Vallards Lane Estate,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.13
450948,Vallards Lane Estate,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.11
450948,Vallards Lane Estate,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
450948,Vallards Lane Estate,2023-06-18T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
450948,Vallards Lane Estate,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
450948,Vallards Lane Estate,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
450948,Vallards Lane Estate,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
450948,Vallards Lane Estate,2023-06-18T19:10:00.000+00:00,transformer,,Temperature,C,29.8
450948,Vallards Lane Estate,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
450948,Vallards Lane Estate,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
450948,Vallards Lane Estate,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
450948,Vallards Lane Estate,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
450948,Vallards Lane Estate,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
450948,Vallards Lane Estate,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
450948,Vallards Lane Estate,2023-06-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
450948,Vallards Lane Estate,2023-06-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
450948,Vallards Lane Estate,2023-06-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
450948,Vallards Lane Estate,2023-06-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,12.88
450948,Vallards Lane Estate,2023-06-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,20.05
450948,Vallards Lane Estate,2023-06-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,5.2
450948,Vallards Lane Estate,2023-06-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
450948,Vallards Lane Estate,2023-06-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
450948,Vallards Lane Estate,2023-06-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
450948,Vallards Lane Estate,2023-06-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
450948,Vallards Lane Estate,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
450948,Vallards Lane Estate,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
450948,Vallards Lane Estate,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
450948,Vallards Lane Estate,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.15
450948,Vallards Lane Estate,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.33
450948,Vallards Lane Estate,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.07
450948,Vallards Lane Estate,2023-06-18T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
450948,Vallards Lane Estate,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
450948,Vallards Lane Estate,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.8
450948,Vallards Lane Estate,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
450948,Vallards Lane Estate,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
450948,Vallards Lane Estate,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
450948,Vallards Lane Estate,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
450948,Vallards Lane Estate,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.05
450948,Vallards Lane Estate,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.49
450948,Vallards Lane Estate,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
450948,Vallards Lane Estate,2023-06-18T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
450948,Vallards Lane Estate,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
450948,Vallards Lane Estate,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
450948,Vallards Lane Estate,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
450948,Vallards Lane Estate,2023-06-18T19:00:00.000+00:00,transformer,,Temperature,C,29.8
450948,Vallards Lane Estate,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
450948,Vallards Lane Estate,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
450948,Vallards Lane Estate,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
450948,Vallards Lane Estate,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
450948,Vallards Lane Estate,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
450948,Vallards Lane Estate,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
450948,Vallards Lane Estate,2023-06-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
450948,Vallards Lane Estate,2023-06-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
450948,Vallards Lane Estate,2023-06-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
450948,Vallards Lane Estate,2023-06-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,12.2
450948,Vallards Lane Estate,2023-06-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,19.82
450948,Vallards Lane Estate,2023-06-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,3.92
450948,Vallards Lane Estate,2023-06-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
450948,Vallards Lane Estate,2023-06-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
450948,Vallards Lane Estate,2023-06-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
450948,Vallards Lane Estate,2023-06-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
450948,Vallards Lane Estate,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
450948,Vallards Lane Estate,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
450948,Vallards Lane Estate,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.42
450948,Vallards Lane Estate,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.81
450948,Vallards Lane Estate,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.46
450948,Vallards Lane Estate,2023-06-18T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
450948,Vallards Lane Estate,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
450948,Vallards Lane Estate,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.4
450948,Vallards Lane Estate,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
450948,Vallards Lane Estate,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
450948,Vallards Lane Estate,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
450948,Vallards Lane Estate,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
450948,Vallards Lane Estate,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.67
450948,Vallards Lane Estate,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.31
450948,Vallards Lane Estate,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.9
450948,Vallards Lane Estate,2023-06-18T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
450948,Vallards Lane Estate,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
450948,Vallards Lane Estate,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
450948,Vallards Lane Estate,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
450948,Vallards Lane Estate,2023-06-18T18:50:00.000+00:00,transformer,,Temperature,C,29.9
450948,Vallards Lane Estate,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
450948,Vallards Lane Estate,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
450948,Vallards Lane Estate,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
450948,Vallards Lane Estate,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
450948,Vallards Lane Estate,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
450948,Vallards Lane Estate,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
450948,Vallards Lane Estate,2023-06-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
450948,Vallards Lane Estate,2023-06-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
450948,Vallards Lane Estate,2023-06-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
450948,Vallards Lane Estate,2023-06-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,13.09
450948,Vallards Lane Estate,2023-06-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,18.12
450948,Vallards Lane Estate,2023-06-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,4.36
450948,Vallards Lane Estate,2023-06-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
450948,Vallards Lane Estate,2023-06-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
450948,Vallards Lane Estate,2023-06-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
450948,Vallards Lane Estate,2023-06-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
450948,Vallards Lane Estate,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
450948,Vallards Lane Estate,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
450948,Vallards Lane Estate,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.02
450948,Vallards Lane Estate,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.93
450948,Vallards Lane Estate,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.31
450948,Vallards Lane Estate,2023-06-18T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
450948,Vallards Lane Estate,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
450948,Vallards Lane Estate,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.9
450948,Vallards Lane Estate,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
450948,Vallards Lane Estate,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
450948,Vallards Lane Estate,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
450948,Vallards Lane Estate,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.52
450948,Vallards Lane Estate,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.52
450948,Vallards Lane Estate,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.8
450948,Vallards Lane Estate,2023-06-18T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
450948,Vallards Lane Estate,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
450948,Vallards Lane Estate,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
450948,Vallards Lane Estate,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
450948,Vallards Lane Estate,2023-06-18T18:40:00.000+00:00,transformer,,Temperature,C,29.8
450948,Vallards Lane Estate,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
450948,Vallards Lane Estate,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
450948,Vallards Lane Estate,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
450948,Vallards Lane Estate,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
450948,Vallards Lane Estate,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
450948,Vallards Lane Estate,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
450948,Vallards Lane Estate,2023-06-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
450948,Vallards Lane Estate,2023-06-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-06-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
450948,Vallards Lane Estate,2023-06-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,11.55
450948,Vallards Lane Estate,2023-06-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,20.45
450948,Vallards Lane Estate,2023-06-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,5.11
450948,Vallards Lane Estate,2023-06-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
450948,Vallards Lane Estate,2023-06-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
450948,Vallards Lane Estate,2023-06-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
450948,Vallards Lane Estate,2023-06-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
450948,Vallards Lane Estate,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
450948,Vallards Lane Estate,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
450948,Vallards Lane Estate,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
450948,Vallards Lane Estate,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.85
450948,Vallards Lane Estate,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.76
450948,Vallards Lane Estate,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.28
450948,Vallards Lane Estate,2023-06-18T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
450948,Vallards Lane Estate,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
450948,Vallards Lane Estate,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.1
450948,Vallards Lane Estate,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
450948,Vallards Lane Estate,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
450948,Vallards Lane Estate,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
450948,Vallards Lane Estate,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
450948,Vallards Lane Estate,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.77
450948,Vallards Lane Estate,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.54
450948,Vallards Lane Estate,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
450948,Vallards Lane Estate,2023-06-18T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
450948,Vallards Lane Estate,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
450948,Vallards Lane Estate,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.2
450948,Vallards Lane Estate,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
450948,Vallards Lane Estate,2023-06-18T18:30:00.000+00:00,transformer,,Temperature,C,29.8
450948,Vallards Lane Estate,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
450948,Vallards Lane Estate,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
450948,Vallards Lane Estate,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
450948,Vallards Lane Estate,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
450948,Vallards Lane Estate,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
450948,Vallards Lane Estate,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
450948,Vallards Lane Estate,2023-06-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
450948,Vallards Lane Estate,2023-06-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
450948,Vallards Lane Estate,2023-06-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
450948,Vallards Lane Estate,2023-06-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,10.62
450948,Vallards Lane Estate,2023-06-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,23.29
450948,Vallards Lane Estate,2023-06-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,4.0
450948,Vallards Lane Estate,2023-06-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,74.4
450948,Vallards Lane Estate,2023-06-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
450948,Vallards Lane Estate,2023-06-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
450948,Vallards Lane Estate,2023-06-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
450948,Vallards Lane Estate,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
450948,Vallards Lane Estate,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
450948,Vallards Lane Estate,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
450948,Vallards Lane Estate,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.85
450948,Vallards Lane Estate,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.9
450948,Vallards Lane Estate,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.06
450948,Vallards Lane Estate,2023-06-18T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
450948,Vallards Lane Estate,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
450948,Vallards Lane Estate,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.8
450948,Vallards Lane Estate,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
450948,Vallards Lane Estate,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
450948,Vallards Lane Estate,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
450948,Vallards Lane Estate,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.31
450948,Vallards Lane Estate,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.32
450948,Vallards Lane Estate,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.9
450948,Vallards Lane Estate,2023-06-18T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.0
450948,Vallards Lane Estate,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
450948,Vallards Lane Estate,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.1
450948,Vallards Lane Estate,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
450948,Vallards Lane Estate,2023-06-18T18:20:00.000+00:00,transformer,,Temperature,C,29.9
450948,Vallards Lane Estate,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
450948,Vallards Lane Estate,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
450948,Vallards Lane Estate,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
450948,Vallards Lane Estate,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
450948,Vallards Lane Estate,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
450948,Vallards Lane Estate,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
450948,Vallards Lane Estate,2023-06-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
450948,Vallards Lane Estate,2023-06-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
450948,Vallards Lane Estate,2023-06-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
450948,Vallards Lane Estate,2023-06-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,13.15
450948,Vallards Lane Estate,2023-06-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,24.22
450948,Vallards Lane Estate,2023-06-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,4.97
450948,Vallards Lane Estate,2023-06-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,72.2
450948,Vallards Lane Estate,2023-06-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
450948,Vallards Lane Estate,2023-06-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
450948,Vallards Lane Estate,2023-06-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
450948,Vallards Lane Estate,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
450948,Vallards Lane Estate,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
450948,Vallards Lane Estate,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.71
450948,Vallards Lane Estate,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.11
450948,Vallards Lane Estate,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.12
450948,Vallards Lane Estate,2023-06-18T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
450948,Vallards Lane Estate,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
450948,Vallards Lane Estate,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
450948,Vallards Lane Estate,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
450948,Vallards Lane Estate,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
450948,Vallards Lane Estate,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
450948,Vallards Lane Estate,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
450948,Vallards Lane Estate,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.91
450948,Vallards Lane Estate,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.18
450948,Vallards Lane Estate,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
450948,Vallards Lane Estate,2023-06-18T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
450948,Vallards Lane Estate,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
450948,Vallards Lane Estate,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.3
450948,Vallards Lane Estate,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
450948,Vallards Lane Estate,2023-06-18T18:10:00.000+00:00,transformer,,Temperature,C,29.8
450948,Vallards Lane Estate,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
450948,Vallards Lane Estate,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
450948,Vallards Lane Estate,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
450948,Vallards Lane Estate,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
450948,Vallards Lane Estate,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
450948,Vallards Lane Estate,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
450948,Vallards Lane Estate,2023-06-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
450948,Vallards Lane Estate,2023-06-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
450948,Vallards Lane Estate,2023-06-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
450948,Vallards Lane Estate,2023-06-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,15.62
450948,Vallards Lane Estate,2023-06-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,20.29
450948,Vallards Lane Estate,2023-06-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,6.33
450948,Vallards Lane Estate,2023-06-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
450948,Vallards Lane Estate,2023-06-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
450948,Vallards Lane Estate,2023-06-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
450948,Vallards Lane Estate,2023-06-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
450948,Vallards Lane Estate,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
450948,Vallards Lane Estate,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
450948,Vallards Lane Estate,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
450948,Vallards Lane Estate,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.69
450948,Vallards Lane Estate,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.27
450948,Vallards Lane Estate,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.65
450948,Vallards Lane Estate,2023-06-18T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
450948,Vallards Lane Estate,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
450948,Vallards Lane Estate,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
450948,Vallards Lane Estate,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
450948,Vallards Lane Estate,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
450948,Vallards Lane Estate,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
450948,Vallards Lane Estate,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
450948,Vallards Lane Estate,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.39
450948,Vallards Lane Estate,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.51
450948,Vallards Lane Estate,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.99
450948,Vallards Lane Estate,2023-06-18T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
450948,Vallards Lane Estate,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
450948,Vallards Lane Estate,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
450948,Vallards Lane Estate,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
450948,Vallards Lane Estate,2023-06-18T18:00:00.000+00:00,transformer,,Temperature,C,29.7
450948,Vallards Lane Estate,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
