Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
450948,Vallards Lane Estate,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
450948,Vallards Lane Estate,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
450948,Vallards Lane Estate,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
450948,Vallards Lane Estate,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
450948,Vallards Lane Estate,2023-06-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
450948,Vallards Lane Estate,2023-06-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
450948,Vallards Lane Estate,2023-06-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
450948,Vallards Lane Estate,2023-06-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,15.08
450948,Vallards Lane Estate,2023-06-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,16.78
450948,Vallards Lane Estate,2023-06-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,11.64
450948,Vallards Lane Estate,2023-06-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
450948,Vallards Lane Estate,2023-06-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
450948,Vallards Lane Estate,2023-06-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
450948,Vallards Lane Estate,2023-06-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
450948,Vallards Lane Estate,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
450948,Vallards Lane Estate,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
450948,Vallards Lane Estate,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
450948,Vallards Lane Estate,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.32
450948,Vallards Lane Estate,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.54
450948,Vallards Lane Estate,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.04
450948,Vallards Lane Estate,2023-06-18T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
450948,Vallards Lane Estate,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
450948,Vallards Lane Estate,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
450948,Vallards Lane Estate,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
450948,Vallards Lane Estate,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
450948,Vallards Lane Estate,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
450948,Vallards Lane Estate,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
450948,Vallards Lane Estate,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.96
450948,Vallards Lane Estate,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.29
450948,Vallards Lane Estate,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.48
450948,Vallards Lane Estate,2023-06-18T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
450948,Vallards Lane Estate,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
450948,Vallards Lane Estate,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
450948,Vallards Lane Estate,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
450948,Vallards Lane Estate,2023-06-18T17:50:00.000+00:00,transformer,,Temperature,C,29.5
450948,Vallards Lane Estate,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
450948,Vallards Lane Estate,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
450948,Vallards Lane Estate,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
450948,Vallards Lane Estate,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
450948,Vallards Lane Estate,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
450948,Vallards Lane Estate,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
450948,Vallards Lane Estate,2023-06-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
450948,Vallards Lane Estate,2023-06-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
450948,Vallards Lane Estate,2023-06-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
450948,Vallards Lane Estate,2023-06-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,15.28
450948,Vallards Lane Estate,2023-06-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,13.83
450948,Vallards Lane Estate,2023-06-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,10.52
450948,Vallards Lane Estate,2023-06-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
450948,Vallards Lane Estate,2023-06-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
450948,Vallards Lane Estate,2023-06-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
450948,Vallards Lane Estate,2023-06-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
450948,Vallards Lane Estate,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
450948,Vallards Lane Estate,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
450948,Vallards Lane Estate,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
450948,Vallards Lane Estate,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.71
450948,Vallards Lane Estate,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.81
450948,Vallards Lane Estate,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.56
450948,Vallards Lane Estate,2023-06-18T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
450948,Vallards Lane Estate,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
450948,Vallards Lane Estate,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.3
450948,Vallards Lane Estate,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.5
450948,Vallards Lane Estate,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
450948,Vallards Lane Estate,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
450948,Vallards Lane Estate,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
450948,Vallards Lane Estate,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.98
450948,Vallards Lane Estate,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.01
450948,Vallards Lane Estate,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.86
450948,Vallards Lane Estate,2023-06-18T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
450948,Vallards Lane Estate,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
450948,Vallards Lane Estate,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
450948,Vallards Lane Estate,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
450948,Vallards Lane Estate,2023-06-18T17:40:00.000+00:00,transformer,,Temperature,C,29.4
450948,Vallards Lane Estate,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
450948,Vallards Lane Estate,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
450948,Vallards Lane Estate,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
450948,Vallards Lane Estate,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
450948,Vallards Lane Estate,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
450948,Vallards Lane Estate,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
450948,Vallards Lane Estate,2023-06-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
450948,Vallards Lane Estate,2023-06-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
450948,Vallards Lane Estate,2023-06-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
450948,Vallards Lane Estate,2023-06-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,13.69
450948,Vallards Lane Estate,2023-06-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,16.82
450948,Vallards Lane Estate,2023-06-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,14.42
450948,Vallards Lane Estate,2023-06-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
450948,Vallards Lane Estate,2023-06-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
450948,Vallards Lane Estate,2023-06-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
450948,Vallards Lane Estate,2023-06-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
450948,Vallards Lane Estate,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
450948,Vallards Lane Estate,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
450948,Vallards Lane Estate,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
450948,Vallards Lane Estate,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.38
450948,Vallards Lane Estate,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.11
450948,Vallards Lane Estate,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.68
450948,Vallards Lane Estate,2023-06-18T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
450948,Vallards Lane Estate,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.9
450948,Vallards Lane Estate,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.9
450948,Vallards Lane Estate,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
450948,Vallards Lane Estate,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
450948,Vallards Lane Estate,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
450948,Vallards Lane Estate,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
450948,Vallards Lane Estate,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
450948,Vallards Lane Estate,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.72
450948,Vallards Lane Estate,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.4
450948,Vallards Lane Estate,2023-06-18T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
450948,Vallards Lane Estate,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
450948,Vallards Lane Estate,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.1
450948,Vallards Lane Estate,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
450948,Vallards Lane Estate,2023-06-18T17:30:00.000+00:00,transformer,,Temperature,C,29.4
450948,Vallards Lane Estate,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
450948,Vallards Lane Estate,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
450948,Vallards Lane Estate,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
450948,Vallards Lane Estate,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
450948,Vallards Lane Estate,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
450948,Vallards Lane Estate,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
450948,Vallards Lane Estate,2023-06-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
450948,Vallards Lane Estate,2023-06-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
450948,Vallards Lane Estate,2023-06-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
450948,Vallards Lane Estate,2023-06-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,16.82
450948,Vallards Lane Estate,2023-06-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,18.83
450948,Vallards Lane Estate,2023-06-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,11.08
450948,Vallards Lane Estate,2023-06-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
450948,Vallards Lane Estate,2023-06-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
450948,Vallards Lane Estate,2023-06-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
450948,Vallards Lane Estate,2023-06-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
450948,Vallards Lane Estate,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
450948,Vallards Lane Estate,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
450948,Vallards Lane Estate,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
450948,Vallards Lane Estate,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.6
450948,Vallards Lane Estate,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.6
450948,Vallards Lane Estate,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.32
450948,Vallards Lane Estate,2023-06-18T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
450948,Vallards Lane Estate,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.1
450948,Vallards Lane Estate,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.0
450948,Vallards Lane Estate,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
450948,Vallards Lane Estate,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
450948,Vallards Lane Estate,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
450948,Vallards Lane Estate,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
450948,Vallards Lane Estate,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.56
450948,Vallards Lane Estate,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.66
450948,Vallards Lane Estate,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
450948,Vallards Lane Estate,2023-06-18T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
450948,Vallards Lane Estate,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
450948,Vallards Lane Estate,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.1
450948,Vallards Lane Estate,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
450948,Vallards Lane Estate,2023-06-18T17:20:00.000+00:00,transformer,,Temperature,C,29.4
450948,Vallards Lane Estate,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
450948,Vallards Lane Estate,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
450948,Vallards Lane Estate,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
450948,Vallards Lane Estate,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
450948,Vallards Lane Estate,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
450948,Vallards Lane Estate,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
450948,Vallards Lane Estate,2023-06-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
450948,Vallards Lane Estate,2023-06-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
450948,Vallards Lane Estate,2023-06-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
450948,Vallards Lane Estate,2023-06-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,18.17
450948,Vallards Lane Estate,2023-06-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.25
450948,Vallards Lane Estate,2023-06-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,8.33
450948,Vallards Lane Estate,2023-06-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,70.5
450948,Vallards Lane Estate,2023-06-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
450948,Vallards Lane Estate,2023-06-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
450948,Vallards Lane Estate,2023-06-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
450948,Vallards Lane Estate,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
450948,Vallards Lane Estate,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
450948,Vallards Lane Estate,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.64
450948,Vallards Lane Estate,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.19
450948,Vallards Lane Estate,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.95
450948,Vallards Lane Estate,2023-06-18T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
450948,Vallards Lane Estate,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.7
450948,Vallards Lane Estate,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.4
450948,Vallards Lane Estate,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.3
450948,Vallards Lane Estate,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
450948,Vallards Lane Estate,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
450948,Vallards Lane Estate,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.32
450948,Vallards Lane Estate,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.57
450948,Vallards Lane Estate,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
450948,Vallards Lane Estate,2023-06-18T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
450948,Vallards Lane Estate,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
450948,Vallards Lane Estate,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.3
450948,Vallards Lane Estate,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
450948,Vallards Lane Estate,2023-06-18T17:10:00.000+00:00,transformer,,Temperature,C,29.4
450948,Vallards Lane Estate,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
450948,Vallards Lane Estate,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
450948,Vallards Lane Estate,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
450948,Vallards Lane Estate,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
450948,Vallards Lane Estate,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
450948,Vallards Lane Estate,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
450948,Vallards Lane Estate,2023-06-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
450948,Vallards Lane Estate,2023-06-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
450948,Vallards Lane Estate,2023-06-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
450948,Vallards Lane Estate,2023-06-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,22.96
450948,Vallards Lane Estate,2023-06-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,20.77
450948,Vallards Lane Estate,2023-06-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,9.84
450948,Vallards Lane Estate,2023-06-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
450948,Vallards Lane Estate,2023-06-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
450948,Vallards Lane Estate,2023-06-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
450948,Vallards Lane Estate,2023-06-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
450948,Vallards Lane Estate,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
450948,Vallards Lane Estate,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
450948,Vallards Lane Estate,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
450948,Vallards Lane Estate,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.28
450948,Vallards Lane Estate,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.37
450948,Vallards Lane Estate,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.04
450948,Vallards Lane Estate,2023-06-18T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
450948,Vallards Lane Estate,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.7
450948,Vallards Lane Estate,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.9
450948,Vallards Lane Estate,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.5
450948,Vallards Lane Estate,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
450948,Vallards Lane Estate,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
450948,Vallards Lane Estate,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
450948,Vallards Lane Estate,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.67
450948,Vallards Lane Estate,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.42
450948,Vallards Lane Estate,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
450948,Vallards Lane Estate,2023-06-18T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
450948,Vallards Lane Estate,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
450948,Vallards Lane Estate,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
450948,Vallards Lane Estate,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
450948,Vallards Lane Estate,2023-06-18T17:00:00.000+00:00,transformer,,Temperature,C,29.4
450948,Vallards Lane Estate,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
450948,Vallards Lane Estate,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
450948,Vallards Lane Estate,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
450948,Vallards Lane Estate,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
450948,Vallards Lane Estate,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
450948,Vallards Lane Estate,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
450948,Vallards Lane Estate,2023-06-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
450948,Vallards Lane Estate,2023-06-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
450948,Vallards Lane Estate,2023-06-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
450948,Vallards Lane Estate,2023-06-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,21.95
450948,Vallards Lane Estate,2023-06-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,15.79
450948,Vallards Lane Estate,2023-06-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,11.13
450948,Vallards Lane Estate,2023-06-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
450948,Vallards Lane Estate,2023-06-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
450948,Vallards Lane Estate,2023-06-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
450948,Vallards Lane Estate,2023-06-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
450948,Vallards Lane Estate,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
450948,Vallards Lane Estate,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
450948,Vallards Lane Estate,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
450948,Vallards Lane Estate,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.37
450948,Vallards Lane Estate,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.48
450948,Vallards Lane Estate,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.84
450948,Vallards Lane Estate,2023-06-18T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
450948,Vallards Lane Estate,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.1
450948,Vallards Lane Estate,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.2
450948,Vallards Lane Estate,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
450948,Vallards Lane Estate,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
450948,Vallards Lane Estate,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
450948,Vallards Lane Estate,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
450948,Vallards Lane Estate,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.28
450948,Vallards Lane Estate,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.86
450948,Vallards Lane Estate,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
450948,Vallards Lane Estate,2023-06-18T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
450948,Vallards Lane Estate,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
450948,Vallards Lane Estate,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
450948,Vallards Lane Estate,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
450948,Vallards Lane Estate,2023-06-18T16:50:00.000+00:00,transformer,,Temperature,C,29.5
450948,Vallards Lane Estate,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
450948,Vallards Lane Estate,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
450948,Vallards Lane Estate,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
450948,Vallards Lane Estate,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
450948,Vallards Lane Estate,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
450948,Vallards Lane Estate,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
450948,Vallards Lane Estate,2023-06-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
450948,Vallards Lane Estate,2023-06-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
450948,Vallards Lane Estate,2023-06-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
450948,Vallards Lane Estate,2023-06-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.66
450948,Vallards Lane Estate,2023-06-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.35
450948,Vallards Lane Estate,2023-06-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,8.75
450948,Vallards Lane Estate,2023-06-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,66.3
450948,Vallards Lane Estate,2023-06-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
450948,Vallards Lane Estate,2023-06-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
450948,Vallards Lane Estate,2023-06-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
450948,Vallards Lane Estate,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
450948,Vallards Lane Estate,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
450948,Vallards Lane Estate,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
450948,Vallards Lane Estate,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.91
450948,Vallards Lane Estate,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.84
450948,Vallards Lane Estate,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.78
450948,Vallards Lane Estate,2023-06-18T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
450948,Vallards Lane Estate,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.3
450948,Vallards Lane Estate,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.7
450948,Vallards Lane Estate,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.0
450948,Vallards Lane Estate,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
450948,Vallards Lane Estate,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
450948,Vallards Lane Estate,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.43
450948,Vallards Lane Estate,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.07
450948,Vallards Lane Estate,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
450948,Vallards Lane Estate,2023-06-18T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,53.1
450948,Vallards Lane Estate,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
450948,Vallards Lane Estate,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.8
450948,Vallards Lane Estate,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
450948,Vallards Lane Estate,2023-06-18T16:40:00.000+00:00,transformer,,Temperature,C,29.6
450948,Vallards Lane Estate,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
450948,Vallards Lane Estate,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
450948,Vallards Lane Estate,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
450948,Vallards Lane Estate,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
450948,Vallards Lane Estate,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
450948,Vallards Lane Estate,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
450948,Vallards Lane Estate,2023-06-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
450948,Vallards Lane Estate,2023-06-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
450948,Vallards Lane Estate,2023-06-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.34
450948,Vallards Lane Estate,2023-06-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,30.9
450948,Vallards Lane Estate,2023-06-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,12.05
450948,Vallards Lane Estate,2023-06-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,75.5
450948,Vallards Lane Estate,2023-06-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
450948,Vallards Lane Estate,2023-06-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
450948,Vallards Lane Estate,2023-06-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
450948,Vallards Lane Estate,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
450948,Vallards Lane Estate,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
450948,Vallards Lane Estate,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
450948,Vallards Lane Estate,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.31
450948,Vallards Lane Estate,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.74
450948,Vallards Lane Estate,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.41
450948,Vallards Lane Estate,2023-06-18T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,48.2
450948,Vallards Lane Estate,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.0
450948,Vallards Lane Estate,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.1
450948,Vallards Lane Estate,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
450948,Vallards Lane Estate,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
450948,Vallards Lane Estate,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
450948,Vallards Lane Estate,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
450948,Vallards Lane Estate,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.05
450948,Vallards Lane Estate,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.73
450948,Vallards Lane Estate,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
450948,Vallards Lane Estate,2023-06-18T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,57.1
450948,Vallards Lane Estate,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
450948,Vallards Lane Estate,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.2
450948,Vallards Lane Estate,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
450948,Vallards Lane Estate,2023-06-18T16:30:00.000+00:00,transformer,,Temperature,C,29.7
450948,Vallards Lane Estate,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
450948,Vallards Lane Estate,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
450948,Vallards Lane Estate,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
450948,Vallards Lane Estate,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
450948,Vallards Lane Estate,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
450948,Vallards Lane Estate,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
450948,Vallards Lane Estate,2023-06-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
450948,Vallards Lane Estate,2023-06-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
450948,Vallards Lane Estate,2023-06-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
450948,Vallards Lane Estate,2023-06-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.36
450948,Vallards Lane Estate,2023-06-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,33.48
450948,Vallards Lane Estate,2023-06-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,6.7
450948,Vallards Lane Estate,2023-06-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,101.6
450948,Vallards Lane Estate,2023-06-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
450948,Vallards Lane Estate,2023-06-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
450948,Vallards Lane Estate,2023-06-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
450948,Vallards Lane Estate,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
450948,Vallards Lane Estate,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
450948,Vallards Lane Estate,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.16
450948,Vallards Lane Estate,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.36
450948,Vallards Lane Estate,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.4
450948,Vallards Lane Estate,2023-06-18T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.0
450948,Vallards Lane Estate,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
450948,Vallards Lane Estate,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.0
450948,Vallards Lane Estate,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
450948,Vallards Lane Estate,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
450948,Vallards Lane Estate,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
450948,Vallards Lane Estate,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
450948,Vallards Lane Estate,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.49
450948,Vallards Lane Estate,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.91
450948,Vallards Lane Estate,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
450948,Vallards Lane Estate,2023-06-18T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
450948,Vallards Lane Estate,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
450948,Vallards Lane Estate,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
450948,Vallards Lane Estate,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
450948,Vallards Lane Estate,2023-06-18T16:20:00.000+00:00,transformer,,Temperature,C,29.8
450948,Vallards Lane Estate,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
450948,Vallards Lane Estate,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
450948,Vallards Lane Estate,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
450948,Vallards Lane Estate,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
450948,Vallards Lane Estate,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
450948,Vallards Lane Estate,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
450948,Vallards Lane Estate,2023-06-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
450948,Vallards Lane Estate,2023-06-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
450948,Vallards Lane Estate,2023-06-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
450948,Vallards Lane Estate,2023-06-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,15.65
450948,Vallards Lane Estate,2023-06-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,21.28
450948,Vallards Lane Estate,2023-06-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,6.36
450948,Vallards Lane Estate,2023-06-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,65.5
450948,Vallards Lane Estate,2023-06-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
450948,Vallards Lane Estate,2023-06-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
450948,Vallards Lane Estate,2023-06-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
450948,Vallards Lane Estate,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
450948,Vallards Lane Estate,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
450948,Vallards Lane Estate,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
450948,Vallards Lane Estate,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.68
450948,Vallards Lane Estate,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.54
450948,Vallards Lane Estate,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.19
450948,Vallards Lane Estate,2023-06-18T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
450948,Vallards Lane Estate,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
450948,Vallards Lane Estate,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.4
450948,Vallards Lane Estate,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
450948,Vallards Lane Estate,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
450948,Vallards Lane Estate,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.9
450948,Vallards Lane Estate,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.58
450948,Vallards Lane Estate,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.25
450948,Vallards Lane Estate,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
450948,Vallards Lane Estate,2023-06-18T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
450948,Vallards Lane Estate,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
450948,Vallards Lane Estate,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
450948,Vallards Lane Estate,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
450948,Vallards Lane Estate,2023-06-18T16:10:00.000+00:00,transformer,,Temperature,C,29.8
450948,Vallards Lane Estate,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
450948,Vallards Lane Estate,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
450948,Vallards Lane Estate,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
450948,Vallards Lane Estate,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
450948,Vallards Lane Estate,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
450948,Vallards Lane Estate,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
450948,Vallards Lane Estate,2023-06-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
450948,Vallards Lane Estate,2023-06-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
450948,Vallards Lane Estate,2023-06-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
450948,Vallards Lane Estate,2023-06-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,11.26
450948,Vallards Lane Estate,2023-06-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,19.8
450948,Vallards Lane Estate,2023-06-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,6.43
450948,Vallards Lane Estate,2023-06-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,60.1
450948,Vallards Lane Estate,2023-06-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
450948,Vallards Lane Estate,2023-06-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
450948,Vallards Lane Estate,2023-06-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
450948,Vallards Lane Estate,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
450948,Vallards Lane Estate,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
450948,Vallards Lane Estate,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.61
450948,Vallards Lane Estate,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.37
450948,Vallards Lane Estate,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.82
450948,Vallards Lane Estate,2023-06-18T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
450948,Vallards Lane Estate,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
450948,Vallards Lane Estate,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.3
450948,Vallards Lane Estate,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
450948,Vallards Lane Estate,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
450948,Vallards Lane Estate,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
450948,Vallards Lane Estate,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.32
450948,Vallards Lane Estate,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.93
450948,Vallards Lane Estate,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
450948,Vallards Lane Estate,2023-06-18T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
450948,Vallards Lane Estate,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
450948,Vallards Lane Estate,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
450948,Vallards Lane Estate,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
450948,Vallards Lane Estate,2023-06-18T16:00:00.000+00:00,transformer,,Temperature,C,29.8
450948,Vallards Lane Estate,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
450948,Vallards Lane Estate,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
450948,Vallards Lane Estate,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
450948,Vallards Lane Estate,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
450948,Vallards Lane Estate,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
450948,Vallards Lane Estate,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
450948,Vallards Lane Estate,2023-06-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
450948,Vallards Lane Estate,2023-06-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
450948,Vallards Lane Estate,2023-06-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
450948,Vallards Lane Estate,2023-06-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,11.94
450948,Vallards Lane Estate,2023-06-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.3
450948,Vallards Lane Estate,2023-06-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,8.09
450948,Vallards Lane Estate,2023-06-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
450948,Vallards Lane Estate,2023-06-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
450948,Vallards Lane Estate,2023-06-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
450948,Vallards Lane Estate,2023-06-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
450948,Vallards Lane Estate,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
450948,Vallards Lane Estate,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
450948,Vallards Lane Estate,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
450948,Vallards Lane Estate,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.37
450948,Vallards Lane Estate,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.43
450948,Vallards Lane Estate,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.91
450948,Vallards Lane Estate,2023-06-18T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
450948,Vallards Lane Estate,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
450948,Vallards Lane Estate,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.1
450948,Vallards Lane Estate,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
450948,Vallards Lane Estate,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
450948,Vallards Lane Estate,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
450948,Vallards Lane Estate,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
450948,Vallards Lane Estate,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.02
450948,Vallards Lane Estate,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.19
450948,Vallards Lane Estate,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.79
450948,Vallards Lane Estate,2023-06-18T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
450948,Vallards Lane Estate,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
450948,Vallards Lane Estate,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
450948,Vallards Lane Estate,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
450948,Vallards Lane Estate,2023-06-18T15:50:00.000+00:00,transformer,,Temperature,C,29.9
450948,Vallards Lane Estate,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
450948,Vallards Lane Estate,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
450948,Vallards Lane Estate,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
450948,Vallards Lane Estate,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
450948,Vallards Lane Estate,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
450948,Vallards Lane Estate,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
450948,Vallards Lane Estate,2023-06-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
450948,Vallards Lane Estate,2023-06-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
450948,Vallards Lane Estate,2023-06-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
450948,Vallards Lane Estate,2023-06-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,10.39
450948,Vallards Lane Estate,2023-06-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.62
450948,Vallards Lane Estate,2023-06-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,8.71
450948,Vallards Lane Estate,2023-06-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
450948,Vallards Lane Estate,2023-06-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
450948,Vallards Lane Estate,2023-06-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
450948,Vallards Lane Estate,2023-06-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
450948,Vallards Lane Estate,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
450948,Vallards Lane Estate,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
450948,Vallards Lane Estate,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.26
450948,Vallards Lane Estate,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.69
450948,Vallards Lane Estate,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.66
450948,Vallards Lane Estate,2023-06-18T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
450948,Vallards Lane Estate,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
450948,Vallards Lane Estate,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.4
450948,Vallards Lane Estate,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.8
450948,Vallards Lane Estate,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
