Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.87
450948,Vallards Lane Estate,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.87
450948,Vallards Lane Estate,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.59
450948,Vallards Lane Estate,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.52
450948,Vallards Lane Estate,2023-06-18T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
450948,Vallards Lane Estate,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
450948,Vallards Lane Estate,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
450948,Vallards Lane Estate,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
450948,Vallards Lane Estate,2023-06-18T15:40:00.000+00:00,transformer,,Temperature,C,29.8
450948,Vallards Lane Estate,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
450948,Vallards Lane Estate,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
450948,Vallards Lane Estate,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
450948,Vallards Lane Estate,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
450948,Vallards Lane Estate,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
450948,Vallards Lane Estate,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
450948,Vallards Lane Estate,2023-06-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
450948,Vallards Lane Estate,2023-06-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
450948,Vallards Lane Estate,2023-06-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
450948,Vallards Lane Estate,2023-06-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.13
450948,Vallards Lane Estate,2023-06-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.28
450948,Vallards Lane Estate,2023-06-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,15.19
450948,Vallards Lane Estate,2023-06-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
450948,Vallards Lane Estate,2023-06-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
450948,Vallards Lane Estate,2023-06-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
450948,Vallards Lane Estate,2023-06-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
450948,Vallards Lane Estate,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
450948,Vallards Lane Estate,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
450948,Vallards Lane Estate,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.14
450948,Vallards Lane Estate,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.91
450948,Vallards Lane Estate,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.78
450948,Vallards Lane Estate,2023-06-18T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
450948,Vallards Lane Estate,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
450948,Vallards Lane Estate,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
450948,Vallards Lane Estate,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
450948,Vallards Lane Estate,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
450948,Vallards Lane Estate,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
450948,Vallards Lane Estate,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
450948,Vallards Lane Estate,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.49
450948,Vallards Lane Estate,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.29
450948,Vallards Lane Estate,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.58
450948,Vallards Lane Estate,2023-06-18T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
450948,Vallards Lane Estate,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
450948,Vallards Lane Estate,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.9
450948,Vallards Lane Estate,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
450948,Vallards Lane Estate,2023-06-18T15:30:00.000+00:00,transformer,,Temperature,C,29.9
450948,Vallards Lane Estate,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
450948,Vallards Lane Estate,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
450948,Vallards Lane Estate,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
450948,Vallards Lane Estate,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
450948,Vallards Lane Estate,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
450948,Vallards Lane Estate,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
450948,Vallards Lane Estate,2023-06-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
450948,Vallards Lane Estate,2023-06-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
450948,Vallards Lane Estate,2023-06-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
450948,Vallards Lane Estate,2023-06-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.63
450948,Vallards Lane Estate,2023-06-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.2
450948,Vallards Lane Estate,2023-06-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,10.36
450948,Vallards Lane Estate,2023-06-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
450948,Vallards Lane Estate,2023-06-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
450948,Vallards Lane Estate,2023-06-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
450948,Vallards Lane Estate,2023-06-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
450948,Vallards Lane Estate,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
450948,Vallards Lane Estate,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
450948,Vallards Lane Estate,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
450948,Vallards Lane Estate,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.95
450948,Vallards Lane Estate,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.79
450948,Vallards Lane Estate,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.21
450948,Vallards Lane Estate,2023-06-18T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
450948,Vallards Lane Estate,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.5
450948,Vallards Lane Estate,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
450948,Vallards Lane Estate,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
450948,Vallards Lane Estate,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
450948,Vallards Lane Estate,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
450948,Vallards Lane Estate,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
450948,Vallards Lane Estate,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
450948,Vallards Lane Estate,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.75
450948,Vallards Lane Estate,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
450948,Vallards Lane Estate,2023-06-18T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
450948,Vallards Lane Estate,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
450948,Vallards Lane Estate,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
450948,Vallards Lane Estate,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
450948,Vallards Lane Estate,2023-06-18T15:20:00.000+00:00,transformer,,Temperature,C,29.9
450948,Vallards Lane Estate,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
450948,Vallards Lane Estate,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
450948,Vallards Lane Estate,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
450948,Vallards Lane Estate,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
450948,Vallards Lane Estate,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
450948,Vallards Lane Estate,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
450948,Vallards Lane Estate,2023-06-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
450948,Vallards Lane Estate,2023-06-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
450948,Vallards Lane Estate,2023-06-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
450948,Vallards Lane Estate,2023-06-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.12
450948,Vallards Lane Estate,2023-06-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.54
450948,Vallards Lane Estate,2023-06-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,10.98
450948,Vallards Lane Estate,2023-06-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
450948,Vallards Lane Estate,2023-06-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
450948,Vallards Lane Estate,2023-06-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
450948,Vallards Lane Estate,2023-06-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
450948,Vallards Lane Estate,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
450948,Vallards Lane Estate,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
450948,Vallards Lane Estate,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
450948,Vallards Lane Estate,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.92
450948,Vallards Lane Estate,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.0
450948,Vallards Lane Estate,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.7
450948,Vallards Lane Estate,2023-06-18T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
450948,Vallards Lane Estate,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
450948,Vallards Lane Estate,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
450948,Vallards Lane Estate,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
450948,Vallards Lane Estate,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
450948,Vallards Lane Estate,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
450948,Vallards Lane Estate,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.17
450948,Vallards Lane Estate,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.66
450948,Vallards Lane Estate,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
450948,Vallards Lane Estate,2023-06-18T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
450948,Vallards Lane Estate,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
450948,Vallards Lane Estate,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
450948,Vallards Lane Estate,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
450948,Vallards Lane Estate,2023-06-18T15:10:00.000+00:00,transformer,,Temperature,C,29.9
450948,Vallards Lane Estate,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
450948,Vallards Lane Estate,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
450948,Vallards Lane Estate,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
450948,Vallards Lane Estate,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
450948,Vallards Lane Estate,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
450948,Vallards Lane Estate,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
450948,Vallards Lane Estate,2023-06-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
450948,Vallards Lane Estate,2023-06-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
450948,Vallards Lane Estate,2023-06-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
450948,Vallards Lane Estate,2023-06-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,12.1
450948,Vallards Lane Estate,2023-06-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.66
450948,Vallards Lane Estate,2023-06-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,7.02
450948,Vallards Lane Estate,2023-06-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,40.1
450948,Vallards Lane Estate,2023-06-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
450948,Vallards Lane Estate,2023-06-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
450948,Vallards Lane Estate,2023-06-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
450948,Vallards Lane Estate,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
450948,Vallards Lane Estate,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
450948,Vallards Lane Estate,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
450948,Vallards Lane Estate,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.81
450948,Vallards Lane Estate,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.87
450948,Vallards Lane Estate,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.71
450948,Vallards Lane Estate,2023-06-18T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
450948,Vallards Lane Estate,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
450948,Vallards Lane Estate,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
450948,Vallards Lane Estate,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.4
450948,Vallards Lane Estate,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
450948,Vallards Lane Estate,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
450948,Vallards Lane Estate,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.9
450948,Vallards Lane Estate,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.25
450948,Vallards Lane Estate,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
450948,Vallards Lane Estate,2023-06-18T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
450948,Vallards Lane Estate,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
450948,Vallards Lane Estate,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
450948,Vallards Lane Estate,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
450948,Vallards Lane Estate,2023-06-18T15:00:00.000+00:00,transformer,,Temperature,C,30.0
450948,Vallards Lane Estate,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
450948,Vallards Lane Estate,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
450948,Vallards Lane Estate,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
450948,Vallards Lane Estate,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
450948,Vallards Lane Estate,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
450948,Vallards Lane Estate,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
450948,Vallards Lane Estate,2023-06-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
450948,Vallards Lane Estate,2023-06-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
450948,Vallards Lane Estate,2023-06-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
450948,Vallards Lane Estate,2023-06-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.71
450948,Vallards Lane Estate,2023-06-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.13
450948,Vallards Lane Estate,2023-06-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,14.35
450948,Vallards Lane Estate,2023-06-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,22.5
450948,Vallards Lane Estate,2023-06-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
450948,Vallards Lane Estate,2023-06-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
450948,Vallards Lane Estate,2023-06-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
450948,Vallards Lane Estate,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
450948,Vallards Lane Estate,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
450948,Vallards Lane Estate,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
450948,Vallards Lane Estate,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.23
450948,Vallards Lane Estate,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.7
450948,Vallards Lane Estate,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.57
450948,Vallards Lane Estate,2023-06-18T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
450948,Vallards Lane Estate,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
450948,Vallards Lane Estate,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
450948,Vallards Lane Estate,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
450948,Vallards Lane Estate,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
450948,Vallards Lane Estate,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
450948,Vallards Lane Estate,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.87
450948,Vallards Lane Estate,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.96
450948,Vallards Lane Estate,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.78
450948,Vallards Lane Estate,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
450948,Vallards Lane Estate,2023-06-18T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
450948,Vallards Lane Estate,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
450948,Vallards Lane Estate,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
450948,Vallards Lane Estate,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
450948,Vallards Lane Estate,2023-06-18T14:50:00.000+00:00,transformer,,Temperature,C,30.0
450948,Vallards Lane Estate,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
450948,Vallards Lane Estate,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
450948,Vallards Lane Estate,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
450948,Vallards Lane Estate,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
450948,Vallards Lane Estate,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
450948,Vallards Lane Estate,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
450948,Vallards Lane Estate,2023-06-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
450948,Vallards Lane Estate,2023-06-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
450948,Vallards Lane Estate,2023-06-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
450948,Vallards Lane Estate,2023-06-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,9.19
450948,Vallards Lane Estate,2023-06-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.49
450948,Vallards Lane Estate,2023-06-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,4.25
450948,Vallards Lane Estate,2023-06-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
450948,Vallards Lane Estate,2023-06-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
450948,Vallards Lane Estate,2023-06-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
450948,Vallards Lane Estate,2023-06-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
450948,Vallards Lane Estate,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
450948,Vallards Lane Estate,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
450948,Vallards Lane Estate,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
450948,Vallards Lane Estate,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.92
450948,Vallards Lane Estate,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.59
450948,Vallards Lane Estate,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
450948,Vallards Lane Estate,2023-06-18T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
450948,Vallards Lane Estate,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
450948,Vallards Lane Estate,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
450948,Vallards Lane Estate,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
450948,Vallards Lane Estate,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
450948,Vallards Lane Estate,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
450948,Vallards Lane Estate,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.98
450948,Vallards Lane Estate,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.96
450948,Vallards Lane Estate,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
450948,Vallards Lane Estate,2023-06-18T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
450948,Vallards Lane Estate,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
450948,Vallards Lane Estate,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
450948,Vallards Lane Estate,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
450948,Vallards Lane Estate,2023-06-18T14:40:00.000+00:00,transformer,,Temperature,C,30.0
450948,Vallards Lane Estate,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
450948,Vallards Lane Estate,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
450948,Vallards Lane Estate,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
450948,Vallards Lane Estate,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
450948,Vallards Lane Estate,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
450948,Vallards Lane Estate,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
450948,Vallards Lane Estate,2023-06-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
450948,Vallards Lane Estate,2023-06-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
450948,Vallards Lane Estate,2023-06-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
450948,Vallards Lane Estate,2023-06-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,9.9
450948,Vallards Lane Estate,2023-06-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.55
450948,Vallards Lane Estate,2023-06-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,3.61
450948,Vallards Lane Estate,2023-06-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
450948,Vallards Lane Estate,2023-06-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
450948,Vallards Lane Estate,2023-06-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
450948,Vallards Lane Estate,2023-06-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
450948,Vallards Lane Estate,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
450948,Vallards Lane Estate,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
450948,Vallards Lane Estate,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
450948,Vallards Lane Estate,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.5
450948,Vallards Lane Estate,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.21
450948,Vallards Lane Estate,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
450948,Vallards Lane Estate,2023-06-18T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
450948,Vallards Lane Estate,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
450948,Vallards Lane Estate,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
450948,Vallards Lane Estate,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
450948,Vallards Lane Estate,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
450948,Vallards Lane Estate,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
450948,Vallards Lane Estate,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
450948,Vallards Lane Estate,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
450948,Vallards Lane Estate,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.18
450948,Vallards Lane Estate,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
450948,Vallards Lane Estate,2023-06-18T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
450948,Vallards Lane Estate,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
450948,Vallards Lane Estate,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
450948,Vallards Lane Estate,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
450948,Vallards Lane Estate,2023-06-18T14:30:00.000+00:00,transformer,,Temperature,C,30.0
450948,Vallards Lane Estate,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
450948,Vallards Lane Estate,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
450948,Vallards Lane Estate,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
450948,Vallards Lane Estate,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
450948,Vallards Lane Estate,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
450948,Vallards Lane Estate,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
450948,Vallards Lane Estate,2023-06-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
450948,Vallards Lane Estate,2023-06-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
450948,Vallards Lane Estate,2023-06-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
450948,Vallards Lane Estate,2023-06-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,7.41
450948,Vallards Lane Estate,2023-06-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.39
450948,Vallards Lane Estate,2023-06-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,3.53
450948,Vallards Lane Estate,2023-06-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
450948,Vallards Lane Estate,2023-06-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
450948,Vallards Lane Estate,2023-06-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
450948,Vallards Lane Estate,2023-06-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
450948,Vallards Lane Estate,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
450948,Vallards Lane Estate,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
450948,Vallards Lane Estate,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
450948,Vallards Lane Estate,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.35
450948,Vallards Lane Estate,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.71
450948,Vallards Lane Estate,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
450948,Vallards Lane Estate,2023-06-18T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
450948,Vallards Lane Estate,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
450948,Vallards Lane Estate,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
450948,Vallards Lane Estate,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
450948,Vallards Lane Estate,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
450948,Vallards Lane Estate,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
450948,Vallards Lane Estate,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
450948,Vallards Lane Estate,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.27
450948,Vallards Lane Estate,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.78
450948,Vallards Lane Estate,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
450948,Vallards Lane Estate,2023-06-18T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
450948,Vallards Lane Estate,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
450948,Vallards Lane Estate,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
450948,Vallards Lane Estate,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
450948,Vallards Lane Estate,2023-06-18T14:20:00.000+00:00,transformer,,Temperature,C,30.0
450948,Vallards Lane Estate,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
450948,Vallards Lane Estate,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
450948,Vallards Lane Estate,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
450948,Vallards Lane Estate,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
450948,Vallards Lane Estate,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
450948,Vallards Lane Estate,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
450948,Vallards Lane Estate,2023-06-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
450948,Vallards Lane Estate,2023-06-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
450948,Vallards Lane Estate,2023-06-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
450948,Vallards Lane Estate,2023-06-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,5.62
450948,Vallards Lane Estate,2023-06-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,14.49
450948,Vallards Lane Estate,2023-06-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,3.18
450948,Vallards Lane Estate,2023-06-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
450948,Vallards Lane Estate,2023-06-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
450948,Vallards Lane Estate,2023-06-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
450948,Vallards Lane Estate,2023-06-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
450948,Vallards Lane Estate,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
450948,Vallards Lane Estate,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
450948,Vallards Lane Estate,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
450948,Vallards Lane Estate,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.33
450948,Vallards Lane Estate,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.69
450948,Vallards Lane Estate,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.33
450948,Vallards Lane Estate,2023-06-18T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
450948,Vallards Lane Estate,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
450948,Vallards Lane Estate,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.1
450948,Vallards Lane Estate,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
450948,Vallards Lane Estate,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
450948,Vallards Lane Estate,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
450948,Vallards Lane Estate,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.76
450948,Vallards Lane Estate,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.95
450948,Vallards Lane Estate,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
450948,Vallards Lane Estate,2023-06-18T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
450948,Vallards Lane Estate,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
450948,Vallards Lane Estate,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
450948,Vallards Lane Estate,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
450948,Vallards Lane Estate,2023-06-18T14:10:00.000+00:00,transformer,,Temperature,C,30.0
450948,Vallards Lane Estate,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
450948,Vallards Lane Estate,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
450948,Vallards Lane Estate,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
450948,Vallards Lane Estate,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
450948,Vallards Lane Estate,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
450948,Vallards Lane Estate,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
450948,Vallards Lane Estate,2023-06-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
450948,Vallards Lane Estate,2023-06-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
450948,Vallards Lane Estate,2023-06-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
450948,Vallards Lane Estate,2023-06-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,3.09
450948,Vallards Lane Estate,2023-06-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,14.64
450948,Vallards Lane Estate,2023-06-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,3.78
450948,Vallards Lane Estate,2023-06-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
450948,Vallards Lane Estate,2023-06-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
450948,Vallards Lane Estate,2023-06-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
450948,Vallards Lane Estate,2023-06-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
450948,Vallards Lane Estate,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
450948,Vallards Lane Estate,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
450948,Vallards Lane Estate,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
450948,Vallards Lane Estate,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
450948,Vallards Lane Estate,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.79
450948,Vallards Lane Estate,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.6
450948,Vallards Lane Estate,2023-06-18T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
450948,Vallards Lane Estate,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
450948,Vallards Lane Estate,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.5
450948,Vallards Lane Estate,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
450948,Vallards Lane Estate,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
450948,Vallards Lane Estate,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.67
450948,Vallards Lane Estate,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.06
450948,Vallards Lane Estate,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.93
450948,Vallards Lane Estate,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.97
450948,Vallards Lane Estate,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
450948,Vallards Lane Estate,2023-06-18T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,73.4
450948,Vallards Lane Estate,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
450948,Vallards Lane Estate,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.7
450948,Vallards Lane Estate,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
450948,Vallards Lane Estate,2023-06-18T14:00:00.000+00:00,transformer,,Temperature,C,30.0
450948,Vallards Lane Estate,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
450948,Vallards Lane Estate,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
450948,Vallards Lane Estate,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
450948,Vallards Lane Estate,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
450948,Vallards Lane Estate,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
450948,Vallards Lane Estate,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
450948,Vallards Lane Estate,2023-06-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
450948,Vallards Lane Estate,2023-06-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
450948,Vallards Lane Estate,2023-06-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
450948,Vallards Lane Estate,2023-06-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,4.99
450948,Vallards Lane Estate,2023-06-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,24.76
450948,Vallards Lane Estate,2023-06-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,4.1
450948,Vallards Lane Estate,2023-06-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,96.9
450948,Vallards Lane Estate,2023-06-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
450948,Vallards Lane Estate,2023-06-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
450948,Vallards Lane Estate,2023-06-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
450948,Vallards Lane Estate,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
450948,Vallards Lane Estate,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
450948,Vallards Lane Estate,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
450948,Vallards Lane Estate,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.37
450948,Vallards Lane Estate,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.4
450948,Vallards Lane Estate,2023-06-18T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
450948,Vallards Lane Estate,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
450948,Vallards Lane Estate,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
450948,Vallards Lane Estate,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
450948,Vallards Lane Estate,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
450948,Vallards Lane Estate,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
450948,Vallards Lane Estate,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
450948,Vallards Lane Estate,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.69
450948,Vallards Lane Estate,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.66
450948,Vallards Lane Estate,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
450948,Vallards Lane Estate,2023-06-18T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,62.0
450948,Vallards Lane Estate,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
450948,Vallards Lane Estate,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.8
450948,Vallards Lane Estate,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
450948,Vallards Lane Estate,2023-06-18T13:50:00.000+00:00,transformer,,Temperature,C,29.9
450948,Vallards Lane Estate,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
450948,Vallards Lane Estate,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
450948,Vallards Lane Estate,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
450948,Vallards Lane Estate,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
450948,Vallards Lane Estate,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
450948,Vallards Lane Estate,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
450948,Vallards Lane Estate,2023-06-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
450948,Vallards Lane Estate,2023-06-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
450948,Vallards Lane Estate,2023-06-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
450948,Vallards Lane Estate,2023-06-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,5.85
450948,Vallards Lane Estate,2023-06-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,25.03
450948,Vallards Lane Estate,2023-06-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,4.9
450948,Vallards Lane Estate,2023-06-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,82.9
450948,Vallards Lane Estate,2023-06-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
450948,Vallards Lane Estate,2023-06-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
450948,Vallards Lane Estate,2023-06-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
450948,Vallards Lane Estate,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
450948,Vallards Lane Estate,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
450948,Vallards Lane Estate,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
450948,Vallards Lane Estate,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
450948,Vallards Lane Estate,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.83
450948,Vallards Lane Estate,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
450948,Vallards Lane Estate,2023-06-18T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
450948,Vallards Lane Estate,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
450948,Vallards Lane Estate,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
450948,Vallards Lane Estate,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
450948,Vallards Lane Estate,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
450948,Vallards Lane Estate,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
450948,Vallards Lane Estate,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
450948,Vallards Lane Estate,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.57
450948,Vallards Lane Estate,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.12
450948,Vallards Lane Estate,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
450948,Vallards Lane Estate,2023-06-18T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
450948,Vallards Lane Estate,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
450948,Vallards Lane Estate,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.3
450948,Vallards Lane Estate,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
450948,Vallards Lane Estate,2023-06-18T13:40:00.000+00:00,transformer,,Temperature,C,29.8
450948,Vallards Lane Estate,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
450948,Vallards Lane Estate,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
450948,Vallards Lane Estate,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
450948,Vallards Lane Estate,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
450948,Vallards Lane Estate,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
450948,Vallards Lane Estate,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
450948,Vallards Lane Estate,2023-06-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
450948,Vallards Lane Estate,2023-06-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
450948,Vallards Lane Estate,2023-06-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
450948,Vallards Lane Estate,2023-06-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,4.54
450948,Vallards Lane Estate,2023-06-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.95
450948,Vallards Lane Estate,2023-06-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,3.55
450948,Vallards Lane Estate,2023-06-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,56.1
450948,Vallards Lane Estate,2023-06-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
450948,Vallards Lane Estate,2023-06-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
450948,Vallards Lane Estate,2023-06-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
450948,Vallards Lane Estate,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
450948,Vallards Lane Estate,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
450948,Vallards Lane Estate,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
450948,Vallards Lane Estate,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.04
450948,Vallards Lane Estate,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
450948,Vallards Lane Estate,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.49
450948,Vallards Lane Estate,2023-06-18T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
450948,Vallards Lane Estate,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
450948,Vallards Lane Estate,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
450948,Vallards Lane Estate,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
450948,Vallards Lane Estate,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
450948,Vallards Lane Estate,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
450948,Vallards Lane Estate,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
450948,Vallards Lane Estate,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.11
450948,Vallards Lane Estate,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.73
450948,Vallards Lane Estate,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.41
450948,Vallards Lane Estate,2023-06-18T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
450948,Vallards Lane Estate,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
450948,Vallards Lane Estate,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
450948,Vallards Lane Estate,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
450948,Vallards Lane Estate,2023-06-18T13:30:00.000+00:00,transformer,,Temperature,C,29.8
450948,Vallards Lane Estate,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
450948,Vallards Lane Estate,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
450948,Vallards Lane Estate,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
450948,Vallards Lane Estate,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
450948,Vallards Lane Estate,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
450948,Vallards Lane Estate,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
450948,Vallards Lane Estate,2023-06-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
450948,Vallards Lane Estate,2023-06-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
450948,Vallards Lane Estate,2023-06-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
450948,Vallards Lane Estate,2023-06-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,6.16
450948,Vallards Lane Estate,2023-06-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.79
450948,Vallards Lane Estate,2023-06-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,3.9
450948,Vallards Lane Estate,2023-06-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,31.1
450948,Vallards Lane Estate,2023-06-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
450948,Vallards Lane Estate,2023-06-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
450948,Vallards Lane Estate,2023-06-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
450948,Vallards Lane Estate,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
450948,Vallards Lane Estate,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
450948,Vallards Lane Estate,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
