Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.7
450948,Vallards Lane Estate,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.41
450948,Vallards Lane Estate,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
450948,Vallards Lane Estate,2023-06-18T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
450948,Vallards Lane Estate,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
450948,Vallards Lane Estate,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
450948,Vallards Lane Estate,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
450948,Vallards Lane Estate,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
450948,Vallards Lane Estate,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
450948,Vallards Lane Estate,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
450948,Vallards Lane Estate,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.31
450948,Vallards Lane Estate,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.77
450948,Vallards Lane Estate,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.38
450948,Vallards Lane Estate,2023-06-18T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
450948,Vallards Lane Estate,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
450948,Vallards Lane Estate,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
450948,Vallards Lane Estate,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
450948,Vallards Lane Estate,2023-06-18T13:20:00.000+00:00,transformer,,Temperature,C,29.7
450948,Vallards Lane Estate,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
450948,Vallards Lane Estate,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
450948,Vallards Lane Estate,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
450948,Vallards Lane Estate,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
450948,Vallards Lane Estate,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
450948,Vallards Lane Estate,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
450948,Vallards Lane Estate,2023-06-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
450948,Vallards Lane Estate,2023-06-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
450948,Vallards Lane Estate,2023-06-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
450948,Vallards Lane Estate,2023-06-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.01
450948,Vallards Lane Estate,2023-06-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.18
450948,Vallards Lane Estate,2023-06-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,2.61
450948,Vallards Lane Estate,2023-06-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
450948,Vallards Lane Estate,2023-06-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
450948,Vallards Lane Estate,2023-06-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
450948,Vallards Lane Estate,2023-06-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
450948,Vallards Lane Estate,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
450948,Vallards Lane Estate,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
450948,Vallards Lane Estate,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
450948,Vallards Lane Estate,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.68
450948,Vallards Lane Estate,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.09
450948,Vallards Lane Estate,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.55
450948,Vallards Lane Estate,2023-06-18T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
450948,Vallards Lane Estate,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
450948,Vallards Lane Estate,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
450948,Vallards Lane Estate,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
450948,Vallards Lane Estate,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
450948,Vallards Lane Estate,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
450948,Vallards Lane Estate,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.09
450948,Vallards Lane Estate,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.54
450948,Vallards Lane Estate,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.18
450948,Vallards Lane Estate,2023-06-18T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
450948,Vallards Lane Estate,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
450948,Vallards Lane Estate,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
450948,Vallards Lane Estate,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
450948,Vallards Lane Estate,2023-06-18T13:10:00.000+00:00,transformer,,Temperature,C,29.7
450948,Vallards Lane Estate,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
450948,Vallards Lane Estate,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
450948,Vallards Lane Estate,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
450948,Vallards Lane Estate,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
450948,Vallards Lane Estate,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
450948,Vallards Lane Estate,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.99
450948,Vallards Lane Estate,2023-06-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
450948,Vallards Lane Estate,2023-06-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
450948,Vallards Lane Estate,2023-06-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
450948,Vallards Lane Estate,2023-06-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,10.77
450948,Vallards Lane Estate,2023-06-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.63
450948,Vallards Lane Estate,2023-06-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,2.73
450948,Vallards Lane Estate,2023-06-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
450948,Vallards Lane Estate,2023-06-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
450948,Vallards Lane Estate,2023-06-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
450948,Vallards Lane Estate,2023-06-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
450948,Vallards Lane Estate,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
450948,Vallards Lane Estate,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
450948,Vallards Lane Estate,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
450948,Vallards Lane Estate,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.68
450948,Vallards Lane Estate,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.0
450948,Vallards Lane Estate,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.32
450948,Vallards Lane Estate,2023-06-18T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
450948,Vallards Lane Estate,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.7
450948,Vallards Lane Estate,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
450948,Vallards Lane Estate,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
450948,Vallards Lane Estate,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
450948,Vallards Lane Estate,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
450948,Vallards Lane Estate,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
450948,Vallards Lane Estate,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
450948,Vallards Lane Estate,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
450948,Vallards Lane Estate,2023-06-18T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
450948,Vallards Lane Estate,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
450948,Vallards Lane Estate,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
450948,Vallards Lane Estate,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
450948,Vallards Lane Estate,2023-06-18T13:00:00.000+00:00,transformer,,Temperature,C,29.7
450948,Vallards Lane Estate,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
450948,Vallards Lane Estate,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
450948,Vallards Lane Estate,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
450948,Vallards Lane Estate,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
450948,Vallards Lane Estate,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
450948,Vallards Lane Estate,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.24
450948,Vallards Lane Estate,2023-06-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
450948,Vallards Lane Estate,2023-06-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-06-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
450948,Vallards Lane Estate,2023-06-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.27
450948,Vallards Lane Estate,2023-06-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,10.4
450948,Vallards Lane Estate,2023-06-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,4.4
450948,Vallards Lane Estate,2023-06-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,40.7
450948,Vallards Lane Estate,2023-06-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
450948,Vallards Lane Estate,2023-06-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
450948,Vallards Lane Estate,2023-06-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
450948,Vallards Lane Estate,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
450948,Vallards Lane Estate,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
450948,Vallards Lane Estate,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
450948,Vallards Lane Estate,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.9
450948,Vallards Lane Estate,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.11
450948,Vallards Lane Estate,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.6
450948,Vallards Lane Estate,2023-06-18T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
450948,Vallards Lane Estate,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
450948,Vallards Lane Estate,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
450948,Vallards Lane Estate,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
450948,Vallards Lane Estate,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
450948,Vallards Lane Estate,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
450948,Vallards Lane Estate,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
450948,Vallards Lane Estate,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.87
450948,Vallards Lane Estate,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
450948,Vallards Lane Estate,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
450948,Vallards Lane Estate,2023-06-18T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
450948,Vallards Lane Estate,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
450948,Vallards Lane Estate,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
450948,Vallards Lane Estate,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
450948,Vallards Lane Estate,2023-06-18T12:50:00.000+00:00,transformer,,Temperature,C,29.8
450948,Vallards Lane Estate,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
450948,Vallards Lane Estate,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
450948,Vallards Lane Estate,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
450948,Vallards Lane Estate,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
450948,Vallards Lane Estate,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
450948,Vallards Lane Estate,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.32
450948,Vallards Lane Estate,2023-06-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
450948,Vallards Lane Estate,2023-06-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
450948,Vallards Lane Estate,2023-06-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-06-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,9.77
450948,Vallards Lane Estate,2023-06-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,11.16
450948,Vallards Lane Estate,2023-06-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,2.53
450948,Vallards Lane Estate,2023-06-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
450948,Vallards Lane Estate,2023-06-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
450948,Vallards Lane Estate,2023-06-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
450948,Vallards Lane Estate,2023-06-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
450948,Vallards Lane Estate,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
450948,Vallards Lane Estate,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
450948,Vallards Lane Estate,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.26
450948,Vallards Lane Estate,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.26
450948,Vallards Lane Estate,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.68
450948,Vallards Lane Estate,2023-06-18T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
450948,Vallards Lane Estate,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
450948,Vallards Lane Estate,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.7
450948,Vallards Lane Estate,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
450948,Vallards Lane Estate,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
450948,Vallards Lane Estate,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
450948,Vallards Lane Estate,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
450948,Vallards Lane Estate,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.76
450948,Vallards Lane Estate,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.95
450948,Vallards Lane Estate,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
450948,Vallards Lane Estate,2023-06-18T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
450948,Vallards Lane Estate,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
450948,Vallards Lane Estate,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
450948,Vallards Lane Estate,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
450948,Vallards Lane Estate,2023-06-18T12:40:00.000+00:00,transformer,,Temperature,C,29.9
450948,Vallards Lane Estate,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
450948,Vallards Lane Estate,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
450948,Vallards Lane Estate,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
450948,Vallards Lane Estate,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
450948,Vallards Lane Estate,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
450948,Vallards Lane Estate,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
450948,Vallards Lane Estate,2023-06-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
450948,Vallards Lane Estate,2023-06-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
450948,Vallards Lane Estate,2023-06-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
450948,Vallards Lane Estate,2023-06-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,8.03
450948,Vallards Lane Estate,2023-06-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.22
450948,Vallards Lane Estate,2023-06-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,2.76
450948,Vallards Lane Estate,2023-06-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
450948,Vallards Lane Estate,2023-06-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
450948,Vallards Lane Estate,2023-06-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
450948,Vallards Lane Estate,2023-06-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
450948,Vallards Lane Estate,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
450948,Vallards Lane Estate,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
450948,Vallards Lane Estate,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
450948,Vallards Lane Estate,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.37
450948,Vallards Lane Estate,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.71
450948,Vallards Lane Estate,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
450948,Vallards Lane Estate,2023-06-18T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
450948,Vallards Lane Estate,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
450948,Vallards Lane Estate,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
450948,Vallards Lane Estate,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
450948,Vallards Lane Estate,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
450948,Vallards Lane Estate,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
450948,Vallards Lane Estate,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
450948,Vallards Lane Estate,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
450948,Vallards Lane Estate,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
450948,Vallards Lane Estate,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.38
450948,Vallards Lane Estate,2023-06-18T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
450948,Vallards Lane Estate,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
450948,Vallards Lane Estate,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
450948,Vallards Lane Estate,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
450948,Vallards Lane Estate,2023-06-18T12:30:00.000+00:00,transformer,,Temperature,C,29.9
450948,Vallards Lane Estate,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
450948,Vallards Lane Estate,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
450948,Vallards Lane Estate,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
450948,Vallards Lane Estate,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
450948,Vallards Lane Estate,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
450948,Vallards Lane Estate,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.87
450948,Vallards Lane Estate,2023-06-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
450948,Vallards Lane Estate,2023-06-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-06-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
450948,Vallards Lane Estate,2023-06-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,8.22
450948,Vallards Lane Estate,2023-06-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.04
450948,Vallards Lane Estate,2023-06-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,1.97
450948,Vallards Lane Estate,2023-06-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,42.1
450948,Vallards Lane Estate,2023-06-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
450948,Vallards Lane Estate,2023-06-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
450948,Vallards Lane Estate,2023-06-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.1
450948,Vallards Lane Estate,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
450948,Vallards Lane Estate,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
450948,Vallards Lane Estate,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.6
450948,Vallards Lane Estate,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.86
450948,Vallards Lane Estate,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.9
450948,Vallards Lane Estate,2023-06-18T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
450948,Vallards Lane Estate,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
450948,Vallards Lane Estate,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
450948,Vallards Lane Estate,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
450948,Vallards Lane Estate,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
450948,Vallards Lane Estate,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
450948,Vallards Lane Estate,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
450948,Vallards Lane Estate,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.96
450948,Vallards Lane Estate,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.45
450948,Vallards Lane Estate,2023-06-18T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.5
450948,Vallards Lane Estate,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
450948,Vallards Lane Estate,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
450948,Vallards Lane Estate,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
450948,Vallards Lane Estate,2023-06-18T12:20:00.000+00:00,transformer,,Temperature,C,29.9
450948,Vallards Lane Estate,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
450948,Vallards Lane Estate,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
450948,Vallards Lane Estate,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
450948,Vallards Lane Estate,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
450948,Vallards Lane Estate,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
450948,Vallards Lane Estate,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
450948,Vallards Lane Estate,2023-06-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
450948,Vallards Lane Estate,2023-06-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
450948,Vallards Lane Estate,2023-06-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
450948,Vallards Lane Estate,2023-06-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,9.95
450948,Vallards Lane Estate,2023-06-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.82
450948,Vallards Lane Estate,2023-06-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,1.45
450948,Vallards Lane Estate,2023-06-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
450948,Vallards Lane Estate,2023-06-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
450948,Vallards Lane Estate,2023-06-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
450948,Vallards Lane Estate,2023-06-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,7.5
450948,Vallards Lane Estate,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
450948,Vallards Lane Estate,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
450948,Vallards Lane Estate,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.1
450948,Vallards Lane Estate,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.62
450948,Vallards Lane Estate,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.36
450948,Vallards Lane Estate,2023-06-18T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
450948,Vallards Lane Estate,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
450948,Vallards Lane Estate,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
450948,Vallards Lane Estate,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
450948,Vallards Lane Estate,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
450948,Vallards Lane Estate,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
450948,Vallards Lane Estate,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
450948,Vallards Lane Estate,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
450948,Vallards Lane Estate,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
450948,Vallards Lane Estate,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
450948,Vallards Lane Estate,2023-06-18T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
450948,Vallards Lane Estate,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
450948,Vallards Lane Estate,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
450948,Vallards Lane Estate,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
450948,Vallards Lane Estate,2023-06-18T12:10:00.000+00:00,transformer,,Temperature,C,29.8
450948,Vallards Lane Estate,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
450948,Vallards Lane Estate,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
450948,Vallards Lane Estate,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
450948,Vallards Lane Estate,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
450948,Vallards Lane Estate,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
450948,Vallards Lane Estate,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
450948,Vallards Lane Estate,2023-06-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
450948,Vallards Lane Estate,2023-06-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
450948,Vallards Lane Estate,2023-06-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
450948,Vallards Lane Estate,2023-06-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,8.73
450948,Vallards Lane Estate,2023-06-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.15
450948,Vallards Lane Estate,2023-06-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,3.33
450948,Vallards Lane Estate,2023-06-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
450948,Vallards Lane Estate,2023-06-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
450948,Vallards Lane Estate,2023-06-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
450948,Vallards Lane Estate,2023-06-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
450948,Vallards Lane Estate,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
450948,Vallards Lane Estate,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
450948,Vallards Lane Estate,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
450948,Vallards Lane Estate,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.28
450948,Vallards Lane Estate,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.37
450948,Vallards Lane Estate,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
450948,Vallards Lane Estate,2023-06-18T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
450948,Vallards Lane Estate,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
450948,Vallards Lane Estate,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.8
450948,Vallards Lane Estate,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
450948,Vallards Lane Estate,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
450948,Vallards Lane Estate,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
450948,Vallards Lane Estate,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
450948,Vallards Lane Estate,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
450948,Vallards Lane Estate,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.77
450948,Vallards Lane Estate,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.35
450948,Vallards Lane Estate,2023-06-18T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
450948,Vallards Lane Estate,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
450948,Vallards Lane Estate,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
450948,Vallards Lane Estate,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
450948,Vallards Lane Estate,2023-06-18T12:00:00.000+00:00,transformer,,Temperature,C,29.7
450948,Vallards Lane Estate,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
450948,Vallards Lane Estate,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
450948,Vallards Lane Estate,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
450948,Vallards Lane Estate,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
450948,Vallards Lane Estate,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
450948,Vallards Lane Estate,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
450948,Vallards Lane Estate,2023-06-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
450948,Vallards Lane Estate,2023-06-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
450948,Vallards Lane Estate,2023-06-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
450948,Vallards Lane Estate,2023-06-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,8.97
450948,Vallards Lane Estate,2023-06-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.14
450948,Vallards Lane Estate,2023-06-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,2.65
450948,Vallards Lane Estate,2023-06-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
450948,Vallards Lane Estate,2023-06-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
450948,Vallards Lane Estate,2023-06-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
450948,Vallards Lane Estate,2023-06-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
450948,Vallards Lane Estate,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
450948,Vallards Lane Estate,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
450948,Vallards Lane Estate,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
450948,Vallards Lane Estate,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.04
450948,Vallards Lane Estate,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.99
450948,Vallards Lane Estate,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
450948,Vallards Lane Estate,2023-06-18T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.9
450948,Vallards Lane Estate,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
450948,Vallards Lane Estate,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.7
450948,Vallards Lane Estate,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
450948,Vallards Lane Estate,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
450948,Vallards Lane Estate,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
450948,Vallards Lane Estate,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
450948,Vallards Lane Estate,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
450948,Vallards Lane Estate,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
450948,Vallards Lane Estate,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.03
450948,Vallards Lane Estate,2023-06-18T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
450948,Vallards Lane Estate,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
450948,Vallards Lane Estate,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
450948,Vallards Lane Estate,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
450948,Vallards Lane Estate,2023-06-18T11:50:00.000+00:00,transformer,,Temperature,C,29.5
450948,Vallards Lane Estate,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
450948,Vallards Lane Estate,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
450948,Vallards Lane Estate,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
450948,Vallards Lane Estate,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
450948,Vallards Lane Estate,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
450948,Vallards Lane Estate,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
450948,Vallards Lane Estate,2023-06-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
450948,Vallards Lane Estate,2023-06-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
450948,Vallards Lane Estate,2023-06-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
450948,Vallards Lane Estate,2023-06-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,2.64
450948,Vallards Lane Estate,2023-06-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,11.4
450948,Vallards Lane Estate,2023-06-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,0.8
450948,Vallards Lane Estate,2023-06-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
450948,Vallards Lane Estate,2023-06-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
450948,Vallards Lane Estate,2023-06-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
450948,Vallards Lane Estate,2023-06-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,7.0
450948,Vallards Lane Estate,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
450948,Vallards Lane Estate,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
450948,Vallards Lane Estate,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.59
450948,Vallards Lane Estate,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
450948,Vallards Lane Estate,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
450948,Vallards Lane Estate,2023-06-18T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
450948,Vallards Lane Estate,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
450948,Vallards Lane Estate,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
450948,Vallards Lane Estate,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
450948,Vallards Lane Estate,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
450948,Vallards Lane Estate,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
450948,Vallards Lane Estate,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
450948,Vallards Lane Estate,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
450948,Vallards Lane Estate,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
450948,Vallards Lane Estate,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.17
450948,Vallards Lane Estate,2023-06-18T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
450948,Vallards Lane Estate,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
450948,Vallards Lane Estate,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
450948,Vallards Lane Estate,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
450948,Vallards Lane Estate,2023-06-18T11:40:00.000+00:00,transformer,,Temperature,C,29.3
450948,Vallards Lane Estate,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
450948,Vallards Lane Estate,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
450948,Vallards Lane Estate,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
450948,Vallards Lane Estate,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
450948,Vallards Lane Estate,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
450948,Vallards Lane Estate,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
450948,Vallards Lane Estate,2023-06-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
450948,Vallards Lane Estate,2023-06-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
450948,Vallards Lane Estate,2023-06-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
450948,Vallards Lane Estate,2023-06-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,4.33
450948,Vallards Lane Estate,2023-06-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,5.45
450948,Vallards Lane Estate,2023-06-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,0.35
450948,Vallards Lane Estate,2023-06-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
450948,Vallards Lane Estate,2023-06-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
450948,Vallards Lane Estate,2023-06-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
450948,Vallards Lane Estate,2023-06-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,6.7
450948,Vallards Lane Estate,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
450948,Vallards Lane Estate,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
450948,Vallards Lane Estate,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
450948,Vallards Lane Estate,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.77
450948,Vallards Lane Estate,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.66
450948,Vallards Lane Estate,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.98
450948,Vallards Lane Estate,2023-06-18T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
450948,Vallards Lane Estate,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
450948,Vallards Lane Estate,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
450948,Vallards Lane Estate,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
450948,Vallards Lane Estate,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
450948,Vallards Lane Estate,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
450948,Vallards Lane Estate,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
450948,Vallards Lane Estate,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
450948,Vallards Lane Estate,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
450948,Vallards Lane Estate,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.25
450948,Vallards Lane Estate,2023-06-18T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
450948,Vallards Lane Estate,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
450948,Vallards Lane Estate,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
450948,Vallards Lane Estate,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
450948,Vallards Lane Estate,2023-06-18T11:30:00.000+00:00,transformer,,Temperature,C,29.3
450948,Vallards Lane Estate,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
450948,Vallards Lane Estate,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
450948,Vallards Lane Estate,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
450948,Vallards Lane Estate,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
450948,Vallards Lane Estate,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
450948,Vallards Lane Estate,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
450948,Vallards Lane Estate,2023-06-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
450948,Vallards Lane Estate,2023-06-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-06-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
450948,Vallards Lane Estate,2023-06-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,3.65
450948,Vallards Lane Estate,2023-06-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,10.5
450948,Vallards Lane Estate,2023-06-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,3.24
450948,Vallards Lane Estate,2023-06-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,43.1
450948,Vallards Lane Estate,2023-06-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
450948,Vallards Lane Estate,2023-06-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
450948,Vallards Lane Estate,2023-06-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
450948,Vallards Lane Estate,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
450948,Vallards Lane Estate,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
450948,Vallards Lane Estate,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
450948,Vallards Lane Estate,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.16
450948,Vallards Lane Estate,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.31
450948,Vallards Lane Estate,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.39
450948,Vallards Lane Estate,2023-06-18T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
450948,Vallards Lane Estate,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
450948,Vallards Lane Estate,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
450948,Vallards Lane Estate,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
450948,Vallards Lane Estate,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
450948,Vallards Lane Estate,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
450948,Vallards Lane Estate,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.54
450948,Vallards Lane Estate,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
450948,Vallards Lane Estate,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.03
450948,Vallards Lane Estate,2023-06-18T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
450948,Vallards Lane Estate,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
450948,Vallards Lane Estate,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
450948,Vallards Lane Estate,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
450948,Vallards Lane Estate,2023-06-18T11:20:00.000+00:00,transformer,,Temperature,C,29.3
450948,Vallards Lane Estate,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
450948,Vallards Lane Estate,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
450948,Vallards Lane Estate,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
450948,Vallards Lane Estate,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
450948,Vallards Lane Estate,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
450948,Vallards Lane Estate,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
450948,Vallards Lane Estate,2023-06-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
450948,Vallards Lane Estate,2023-06-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
450948,Vallards Lane Estate,2023-06-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
450948,Vallards Lane Estate,2023-06-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,6.71
450948,Vallards Lane Estate,2023-06-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.28
450948,Vallards Lane Estate,2023-06-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,7.43
450948,Vallards Lane Estate,2023-06-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
450948,Vallards Lane Estate,2023-06-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
450948,Vallards Lane Estate,2023-06-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
450948,Vallards Lane Estate,2023-06-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
450948,Vallards Lane Estate,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
450948,Vallards Lane Estate,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
450948,Vallards Lane Estate,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
450948,Vallards Lane Estate,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.59
450948,Vallards Lane Estate,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.84
450948,Vallards Lane Estate,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
450948,Vallards Lane Estate,2023-06-18T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
450948,Vallards Lane Estate,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
450948,Vallards Lane Estate,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
450948,Vallards Lane Estate,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
450948,Vallards Lane Estate,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
450948,Vallards Lane Estate,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
450948,Vallards Lane Estate,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
450948,Vallards Lane Estate,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.03
450948,Vallards Lane Estate,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
450948,Vallards Lane Estate,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
450948,Vallards Lane Estate,2023-06-18T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
450948,Vallards Lane Estate,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
450948,Vallards Lane Estate,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
450948,Vallards Lane Estate,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
450948,Vallards Lane Estate,2023-06-18T11:10:00.000+00:00,transformer,,Temperature,C,29.3
450948,Vallards Lane Estate,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
450948,Vallards Lane Estate,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
450948,Vallards Lane Estate,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
450948,Vallards Lane Estate,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
450948,Vallards Lane Estate,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
450948,Vallards Lane Estate,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
450948,Vallards Lane Estate,2023-06-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
450948,Vallards Lane Estate,2023-06-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
450948,Vallards Lane Estate,2023-06-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
450948,Vallards Lane Estate,2023-06-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,6.62
