Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,9.02
450948,Vallards Lane Estate,2023-06-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,3.93
450948,Vallards Lane Estate,2023-06-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
450948,Vallards Lane Estate,2023-06-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
450948,Vallards Lane Estate,2023-06-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
450948,Vallards Lane Estate,2023-06-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
450948,Vallards Lane Estate,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
450948,Vallards Lane Estate,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
450948,Vallards Lane Estate,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
450948,Vallards Lane Estate,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.35
450948,Vallards Lane Estate,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.93
450948,Vallards Lane Estate,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
450948,Vallards Lane Estate,2023-06-18T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
450948,Vallards Lane Estate,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
450948,Vallards Lane Estate,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.5
450948,Vallards Lane Estate,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
450948,Vallards Lane Estate,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
450948,Vallards Lane Estate,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
450948,Vallards Lane Estate,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
450948,Vallards Lane Estate,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
450948,Vallards Lane Estate,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
450948,Vallards Lane Estate,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.19
450948,Vallards Lane Estate,2023-06-18T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
450948,Vallards Lane Estate,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
450948,Vallards Lane Estate,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
450948,Vallards Lane Estate,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
450948,Vallards Lane Estate,2023-06-18T11:00:00.000+00:00,transformer,,Temperature,C,29.3
450948,Vallards Lane Estate,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
450948,Vallards Lane Estate,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
450948,Vallards Lane Estate,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
450948,Vallards Lane Estate,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
450948,Vallards Lane Estate,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
450948,Vallards Lane Estate,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
450948,Vallards Lane Estate,2023-06-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
450948,Vallards Lane Estate,2023-06-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
450948,Vallards Lane Estate,2023-06-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
450948,Vallards Lane Estate,2023-06-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,7.73
450948,Vallards Lane Estate,2023-06-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.93
450948,Vallards Lane Estate,2023-06-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,3.44
450948,Vallards Lane Estate,2023-06-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
450948,Vallards Lane Estate,2023-06-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
450948,Vallards Lane Estate,2023-06-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
450948,Vallards Lane Estate,2023-06-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
450948,Vallards Lane Estate,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
450948,Vallards Lane Estate,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
450948,Vallards Lane Estate,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
450948,Vallards Lane Estate,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.87
450948,Vallards Lane Estate,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.01
450948,Vallards Lane Estate,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.19
450948,Vallards Lane Estate,2023-06-18T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
450948,Vallards Lane Estate,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
450948,Vallards Lane Estate,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.1
450948,Vallards Lane Estate,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
450948,Vallards Lane Estate,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
450948,Vallards Lane Estate,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
450948,Vallards Lane Estate,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
450948,Vallards Lane Estate,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
450948,Vallards Lane Estate,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.87
450948,Vallards Lane Estate,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.36
450948,Vallards Lane Estate,2023-06-18T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
450948,Vallards Lane Estate,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
450948,Vallards Lane Estate,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
450948,Vallards Lane Estate,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
450948,Vallards Lane Estate,2023-06-18T10:50:00.000+00:00,transformer,,Temperature,C,29.3
450948,Vallards Lane Estate,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
450948,Vallards Lane Estate,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
450948,Vallards Lane Estate,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
450948,Vallards Lane Estate,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
450948,Vallards Lane Estate,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
450948,Vallards Lane Estate,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
450948,Vallards Lane Estate,2023-06-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
450948,Vallards Lane Estate,2023-06-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
450948,Vallards Lane Estate,2023-06-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
450948,Vallards Lane Estate,2023-06-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,8.97
450948,Vallards Lane Estate,2023-06-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.88
450948,Vallards Lane Estate,2023-06-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,3.83
450948,Vallards Lane Estate,2023-06-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,56.3
450948,Vallards Lane Estate,2023-06-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
450948,Vallards Lane Estate,2023-06-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
450948,Vallards Lane Estate,2023-06-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
450948,Vallards Lane Estate,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
450948,Vallards Lane Estate,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
450948,Vallards Lane Estate,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.19
450948,Vallards Lane Estate,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.82
450948,Vallards Lane Estate,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.15
450948,Vallards Lane Estate,2023-06-18T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
450948,Vallards Lane Estate,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
450948,Vallards Lane Estate,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.1
450948,Vallards Lane Estate,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
450948,Vallards Lane Estate,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
450948,Vallards Lane Estate,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
450948,Vallards Lane Estate,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
450948,Vallards Lane Estate,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
450948,Vallards Lane Estate,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.28
450948,Vallards Lane Estate,2023-06-18T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
450948,Vallards Lane Estate,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
450948,Vallards Lane Estate,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
450948,Vallards Lane Estate,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
450948,Vallards Lane Estate,2023-06-18T10:40:00.000+00:00,transformer,,Temperature,C,29.3
450948,Vallards Lane Estate,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
450948,Vallards Lane Estate,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
450948,Vallards Lane Estate,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
450948,Vallards Lane Estate,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
450948,Vallards Lane Estate,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
450948,Vallards Lane Estate,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
450948,Vallards Lane Estate,2023-06-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
450948,Vallards Lane Estate,2023-06-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
450948,Vallards Lane Estate,2023-06-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
450948,Vallards Lane Estate,2023-06-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.63
450948,Vallards Lane Estate,2023-06-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.51
450948,Vallards Lane Estate,2023-06-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,3.87
450948,Vallards Lane Estate,2023-06-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
450948,Vallards Lane Estate,2023-06-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
450948,Vallards Lane Estate,2023-06-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
450948,Vallards Lane Estate,2023-06-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
450948,Vallards Lane Estate,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
450948,Vallards Lane Estate,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
450948,Vallards Lane Estate,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.62
450948,Vallards Lane Estate,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.56
450948,Vallards Lane Estate,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
450948,Vallards Lane Estate,2023-06-18T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
450948,Vallards Lane Estate,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
450948,Vallards Lane Estate,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
450948,Vallards Lane Estate,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
450948,Vallards Lane Estate,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
450948,Vallards Lane Estate,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
450948,Vallards Lane Estate,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
450948,Vallards Lane Estate,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
450948,Vallards Lane Estate,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
450948,Vallards Lane Estate,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.25
450948,Vallards Lane Estate,2023-06-18T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
450948,Vallards Lane Estate,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
450948,Vallards Lane Estate,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
450948,Vallards Lane Estate,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
450948,Vallards Lane Estate,2023-06-18T10:30:00.000+00:00,transformer,,Temperature,C,29.3
450948,Vallards Lane Estate,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
450948,Vallards Lane Estate,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
450948,Vallards Lane Estate,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
450948,Vallards Lane Estate,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
450948,Vallards Lane Estate,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
450948,Vallards Lane Estate,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
450948,Vallards Lane Estate,2023-06-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
450948,Vallards Lane Estate,2023-06-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
450948,Vallards Lane Estate,2023-06-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
450948,Vallards Lane Estate,2023-06-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,9.88
450948,Vallards Lane Estate,2023-06-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.31
450948,Vallards Lane Estate,2023-06-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,1.6
450948,Vallards Lane Estate,2023-06-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
450948,Vallards Lane Estate,2023-06-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
450948,Vallards Lane Estate,2023-06-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
450948,Vallards Lane Estate,2023-06-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,8.4
450948,Vallards Lane Estate,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
450948,Vallards Lane Estate,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
450948,Vallards Lane Estate,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
450948,Vallards Lane Estate,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.08
450948,Vallards Lane Estate,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.01
450948,Vallards Lane Estate,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
450948,Vallards Lane Estate,2023-06-18T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
450948,Vallards Lane Estate,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
450948,Vallards Lane Estate,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
450948,Vallards Lane Estate,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
450948,Vallards Lane Estate,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
450948,Vallards Lane Estate,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
450948,Vallards Lane Estate,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
450948,Vallards Lane Estate,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
450948,Vallards Lane Estate,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
450948,Vallards Lane Estate,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.57
450948,Vallards Lane Estate,2023-06-18T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
450948,Vallards Lane Estate,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
450948,Vallards Lane Estate,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
450948,Vallards Lane Estate,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
450948,Vallards Lane Estate,2023-06-18T10:20:00.000+00:00,transformer,,Temperature,C,29.3
450948,Vallards Lane Estate,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
450948,Vallards Lane Estate,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
450948,Vallards Lane Estate,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
450948,Vallards Lane Estate,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
450948,Vallards Lane Estate,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
450948,Vallards Lane Estate,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
450948,Vallards Lane Estate,2023-06-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
450948,Vallards Lane Estate,2023-06-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
450948,Vallards Lane Estate,2023-06-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
450948,Vallards Lane Estate,2023-06-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,5.8
450948,Vallards Lane Estate,2023-06-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.03
450948,Vallards Lane Estate,2023-06-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,1.62
450948,Vallards Lane Estate,2023-06-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
450948,Vallards Lane Estate,2023-06-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
450948,Vallards Lane Estate,2023-06-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
450948,Vallards Lane Estate,2023-06-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,8.9
450948,Vallards Lane Estate,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
450948,Vallards Lane Estate,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
450948,Vallards Lane Estate,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
450948,Vallards Lane Estate,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.8
450948,Vallards Lane Estate,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.28
450948,Vallards Lane Estate,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
450948,Vallards Lane Estate,2023-06-18T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
450948,Vallards Lane Estate,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.1
450948,Vallards Lane Estate,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
450948,Vallards Lane Estate,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
450948,Vallards Lane Estate,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
450948,Vallards Lane Estate,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
450948,Vallards Lane Estate,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
450948,Vallards Lane Estate,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.65
450948,Vallards Lane Estate,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.72
450948,Vallards Lane Estate,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.56
450948,Vallards Lane Estate,2023-06-18T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
450948,Vallards Lane Estate,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
450948,Vallards Lane Estate,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
450948,Vallards Lane Estate,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
450948,Vallards Lane Estate,2023-06-18T10:10:00.000+00:00,transformer,,Temperature,C,29.2
450948,Vallards Lane Estate,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
450948,Vallards Lane Estate,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
450948,Vallards Lane Estate,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
450948,Vallards Lane Estate,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
450948,Vallards Lane Estate,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
450948,Vallards Lane Estate,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
450948,Vallards Lane Estate,2023-06-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
450948,Vallards Lane Estate,2023-06-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
450948,Vallards Lane Estate,2023-06-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
450948,Vallards Lane Estate,2023-06-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.45
450948,Vallards Lane Estate,2023-06-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.01
450948,Vallards Lane Estate,2023-06-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,1.53
450948,Vallards Lane Estate,2023-06-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,58.5
450948,Vallards Lane Estate,2023-06-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
450948,Vallards Lane Estate,2023-06-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
450948,Vallards Lane Estate,2023-06-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,7.8
450948,Vallards Lane Estate,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
450948,Vallards Lane Estate,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
450948,Vallards Lane Estate,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
450948,Vallards Lane Estate,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.62
450948,Vallards Lane Estate,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.7
450948,Vallards Lane Estate,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.07
450948,Vallards Lane Estate,2023-06-18T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
450948,Vallards Lane Estate,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
450948,Vallards Lane Estate,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
450948,Vallards Lane Estate,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
450948,Vallards Lane Estate,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
450948,Vallards Lane Estate,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
450948,Vallards Lane Estate,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
450948,Vallards Lane Estate,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
450948,Vallards Lane Estate,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
450948,Vallards Lane Estate,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.22
450948,Vallards Lane Estate,2023-06-18T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
450948,Vallards Lane Estate,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
450948,Vallards Lane Estate,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
450948,Vallards Lane Estate,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
450948,Vallards Lane Estate,2023-06-18T10:00:00.000+00:00,transformer,,Temperature,C,29.1
450948,Vallards Lane Estate,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
450948,Vallards Lane Estate,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
450948,Vallards Lane Estate,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
450948,Vallards Lane Estate,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
450948,Vallards Lane Estate,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
450948,Vallards Lane Estate,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
450948,Vallards Lane Estate,2023-06-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
450948,Vallards Lane Estate,2023-06-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-06-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
450948,Vallards Lane Estate,2023-06-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,5.86
450948,Vallards Lane Estate,2023-06-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.74
450948,Vallards Lane Estate,2023-06-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,2.85
450948,Vallards Lane Estate,2023-06-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
450948,Vallards Lane Estate,2023-06-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
450948,Vallards Lane Estate,2023-06-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
450948,Vallards Lane Estate,2023-06-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
450948,Vallards Lane Estate,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
450948,Vallards Lane Estate,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
450948,Vallards Lane Estate,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
450948,Vallards Lane Estate,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
450948,Vallards Lane Estate,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.79
450948,Vallards Lane Estate,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.53
450948,Vallards Lane Estate,2023-06-18T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
450948,Vallards Lane Estate,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
450948,Vallards Lane Estate,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
450948,Vallards Lane Estate,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
450948,Vallards Lane Estate,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
450948,Vallards Lane Estate,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
450948,Vallards Lane Estate,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
450948,Vallards Lane Estate,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.31
450948,Vallards Lane Estate,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.15
450948,Vallards Lane Estate,2023-06-18T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,64.3
450948,Vallards Lane Estate,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
450948,Vallards Lane Estate,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.7
450948,Vallards Lane Estate,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
450948,Vallards Lane Estate,2023-06-18T09:50:00.000+00:00,transformer,,Temperature,C,29.1
450948,Vallards Lane Estate,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
450948,Vallards Lane Estate,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
450948,Vallards Lane Estate,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
450948,Vallards Lane Estate,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
450948,Vallards Lane Estate,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
450948,Vallards Lane Estate,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
450948,Vallards Lane Estate,2023-06-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
450948,Vallards Lane Estate,2023-06-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
450948,Vallards Lane Estate,2023-06-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
450948,Vallards Lane Estate,2023-06-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,4.41
450948,Vallards Lane Estate,2023-06-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,24.11
450948,Vallards Lane Estate,2023-06-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,5.39
450948,Vallards Lane Estate,2023-06-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,79.1
450948,Vallards Lane Estate,2023-06-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
450948,Vallards Lane Estate,2023-06-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
450948,Vallards Lane Estate,2023-06-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
450948,Vallards Lane Estate,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
450948,Vallards Lane Estate,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
450948,Vallards Lane Estate,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
450948,Vallards Lane Estate,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.62
450948,Vallards Lane Estate,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
450948,Vallards Lane Estate,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
450948,Vallards Lane Estate,2023-06-18T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
450948,Vallards Lane Estate,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
450948,Vallards Lane Estate,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
450948,Vallards Lane Estate,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
450948,Vallards Lane Estate,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
450948,Vallards Lane Estate,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
450948,Vallards Lane Estate,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
450948,Vallards Lane Estate,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.67
450948,Vallards Lane Estate,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.43
450948,Vallards Lane Estate,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.55
450948,Vallards Lane Estate,2023-06-18T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
450948,Vallards Lane Estate,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
450948,Vallards Lane Estate,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
450948,Vallards Lane Estate,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
450948,Vallards Lane Estate,2023-06-18T09:40:00.000+00:00,transformer,,Temperature,C,29.0
450948,Vallards Lane Estate,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
450948,Vallards Lane Estate,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
450948,Vallards Lane Estate,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
450948,Vallards Lane Estate,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
450948,Vallards Lane Estate,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
450948,Vallards Lane Estate,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
450948,Vallards Lane Estate,2023-06-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
450948,Vallards Lane Estate,2023-06-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
450948,Vallards Lane Estate,2023-06-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
450948,Vallards Lane Estate,2023-06-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,5.29
450948,Vallards Lane Estate,2023-06-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.02
450948,Vallards Lane Estate,2023-06-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,1.12
450948,Vallards Lane Estate,2023-06-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
450948,Vallards Lane Estate,2023-06-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
450948,Vallards Lane Estate,2023-06-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
450948,Vallards Lane Estate,2023-06-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,8.2
450948,Vallards Lane Estate,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
450948,Vallards Lane Estate,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
450948,Vallards Lane Estate,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
450948,Vallards Lane Estate,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.34
450948,Vallards Lane Estate,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.32
450948,Vallards Lane Estate,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.86
450948,Vallards Lane Estate,2023-06-18T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
450948,Vallards Lane Estate,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
450948,Vallards Lane Estate,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
450948,Vallards Lane Estate,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
450948,Vallards Lane Estate,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
450948,Vallards Lane Estate,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
450948,Vallards Lane Estate,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
450948,Vallards Lane Estate,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
450948,Vallards Lane Estate,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.51
450948,Vallards Lane Estate,2023-06-18T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
450948,Vallards Lane Estate,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
450948,Vallards Lane Estate,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
450948,Vallards Lane Estate,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
450948,Vallards Lane Estate,2023-06-18T09:30:00.000+00:00,transformer,,Temperature,C,28.9
450948,Vallards Lane Estate,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
450948,Vallards Lane Estate,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
450948,Vallards Lane Estate,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
450948,Vallards Lane Estate,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
450948,Vallards Lane Estate,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
450948,Vallards Lane Estate,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
450948,Vallards Lane Estate,2023-06-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
450948,Vallards Lane Estate,2023-06-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
450948,Vallards Lane Estate,2023-06-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
450948,Vallards Lane Estate,2023-06-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,4.36
450948,Vallards Lane Estate,2023-06-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,8.77
450948,Vallards Lane Estate,2023-06-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,1.35
450948,Vallards Lane Estate,2023-06-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
450948,Vallards Lane Estate,2023-06-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
450948,Vallards Lane Estate,2023-06-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
450948,Vallards Lane Estate,2023-06-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.2
450948,Vallards Lane Estate,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
450948,Vallards Lane Estate,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
450948,Vallards Lane Estate,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.51
450948,Vallards Lane Estate,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.26
450948,Vallards Lane Estate,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.88
450948,Vallards Lane Estate,2023-06-18T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
450948,Vallards Lane Estate,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
450948,Vallards Lane Estate,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
450948,Vallards Lane Estate,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
450948,Vallards Lane Estate,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
450948,Vallards Lane Estate,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
450948,Vallards Lane Estate,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
450948,Vallards Lane Estate,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
450948,Vallards Lane Estate,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
450948,Vallards Lane Estate,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.14
450948,Vallards Lane Estate,2023-06-18T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
450948,Vallards Lane Estate,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
450948,Vallards Lane Estate,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
450948,Vallards Lane Estate,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
450948,Vallards Lane Estate,2023-06-18T09:20:00.000+00:00,transformer,,Temperature,C,28.9
450948,Vallards Lane Estate,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
450948,Vallards Lane Estate,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
450948,Vallards Lane Estate,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
450948,Vallards Lane Estate,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
450948,Vallards Lane Estate,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
450948,Vallards Lane Estate,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
450948,Vallards Lane Estate,2023-06-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
450948,Vallards Lane Estate,2023-06-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-06-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
450948,Vallards Lane Estate,2023-06-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,6.58
450948,Vallards Lane Estate,2023-06-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,9.18
450948,Vallards Lane Estate,2023-06-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,3.74
450948,Vallards Lane Estate,2023-06-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
450948,Vallards Lane Estate,2023-06-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
450948,Vallards Lane Estate,2023-06-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
450948,Vallards Lane Estate,2023-06-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
450948,Vallards Lane Estate,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
450948,Vallards Lane Estate,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
450948,Vallards Lane Estate,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.42
450948,Vallards Lane Estate,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.79
450948,Vallards Lane Estate,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.4
450948,Vallards Lane Estate,2023-06-18T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.2
450948,Vallards Lane Estate,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
450948,Vallards Lane Estate,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
450948,Vallards Lane Estate,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.5
450948,Vallards Lane Estate,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
450948,Vallards Lane Estate,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
450948,Vallards Lane Estate,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
450948,Vallards Lane Estate,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
450948,Vallards Lane Estate,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
450948,Vallards Lane Estate,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.22
450948,Vallards Lane Estate,2023-06-18T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
450948,Vallards Lane Estate,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
450948,Vallards Lane Estate,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
450948,Vallards Lane Estate,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
450948,Vallards Lane Estate,2023-06-18T09:10:00.000+00:00,transformer,,Temperature,C,28.8
450948,Vallards Lane Estate,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
450948,Vallards Lane Estate,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
450948,Vallards Lane Estate,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
450948,Vallards Lane Estate,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
450948,Vallards Lane Estate,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
450948,Vallards Lane Estate,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
450948,Vallards Lane Estate,2023-06-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
450948,Vallards Lane Estate,2023-06-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
450948,Vallards Lane Estate,2023-06-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,9.82
450948,Vallards Lane Estate,2023-06-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,8.4
450948,Vallards Lane Estate,2023-06-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,10.17
450948,Vallards Lane Estate,2023-06-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
450948,Vallards Lane Estate,2023-06-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
450948,Vallards Lane Estate,2023-06-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
450948,Vallards Lane Estate,2023-06-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
450948,Vallards Lane Estate,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
450948,Vallards Lane Estate,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
450948,Vallards Lane Estate,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
450948,Vallards Lane Estate,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.85
450948,Vallards Lane Estate,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.96
450948,Vallards Lane Estate,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.19
450948,Vallards Lane Estate,2023-06-18T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.0
450948,Vallards Lane Estate,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
450948,Vallards Lane Estate,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.7
450948,Vallards Lane Estate,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.6
450948,Vallards Lane Estate,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
450948,Vallards Lane Estate,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
450948,Vallards Lane Estate,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
450948,Vallards Lane Estate,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.63
450948,Vallards Lane Estate,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
450948,Vallards Lane Estate,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.38
450948,Vallards Lane Estate,2023-06-18T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
450948,Vallards Lane Estate,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
450948,Vallards Lane Estate,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
450948,Vallards Lane Estate,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
450948,Vallards Lane Estate,2023-06-18T09:00:00.000+00:00,transformer,,Temperature,C,28.7
450948,Vallards Lane Estate,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
450948,Vallards Lane Estate,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
450948,Vallards Lane Estate,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
450948,Vallards Lane Estate,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
450948,Vallards Lane Estate,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
450948,Vallards Lane Estate,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
450948,Vallards Lane Estate,2023-06-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
450948,Vallards Lane Estate,2023-06-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-06-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
450948,Vallards Lane Estate,2023-06-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,4.48
450948,Vallards Lane Estate,2023-06-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,13.66
450948,Vallards Lane Estate,2023-06-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,12.57
450948,Vallards Lane Estate,2023-06-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
450948,Vallards Lane Estate,2023-06-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
450948,Vallards Lane Estate,2023-06-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
450948,Vallards Lane Estate,2023-06-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
450948,Vallards Lane Estate,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
450948,Vallards Lane Estate,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
450948,Vallards Lane Estate,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
450948,Vallards Lane Estate,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.02
450948,Vallards Lane Estate,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.49
450948,Vallards Lane Estate,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.06
450948,Vallards Lane Estate,2023-06-18T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
450948,Vallards Lane Estate,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
450948,Vallards Lane Estate,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.2
450948,Vallards Lane Estate,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.7
450948,Vallards Lane Estate,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
450948,Vallards Lane Estate,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
450948,Vallards Lane Estate,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.92
450948,Vallards Lane Estate,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.43
450948,Vallards Lane Estate,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
450948,Vallards Lane Estate,2023-06-18T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
450948,Vallards Lane Estate,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
450948,Vallards Lane Estate,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
450948,Vallards Lane Estate,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
450948,Vallards Lane Estate,2023-06-18T08:50:00.000+00:00,transformer,,Temperature,C,28.6
450948,Vallards Lane Estate,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
