Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
450948,Vallards Lane Estate,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
450948,Vallards Lane Estate,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
450948,Vallards Lane Estate,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
450948,Vallards Lane Estate,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
450948,Vallards Lane Estate,2023-06-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
450948,Vallards Lane Estate,2023-06-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
450948,Vallards Lane Estate,2023-06-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
450948,Vallards Lane Estate,2023-06-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,7.94
450948,Vallards Lane Estate,2023-06-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,20.91
450948,Vallards Lane Estate,2023-06-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,11.07
450948,Vallards Lane Estate,2023-06-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,60.5
450948,Vallards Lane Estate,2023-06-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
450948,Vallards Lane Estate,2023-06-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
450948,Vallards Lane Estate,2023-06-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
450948,Vallards Lane Estate,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
450948,Vallards Lane Estate,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
450948,Vallards Lane Estate,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
450948,Vallards Lane Estate,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.33
450948,Vallards Lane Estate,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.66
450948,Vallards Lane Estate,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.22
450948,Vallards Lane Estate,2023-06-18T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.7
450948,Vallards Lane Estate,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
450948,Vallards Lane Estate,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.9
450948,Vallards Lane Estate,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
450948,Vallards Lane Estate,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
450948,Vallards Lane Estate,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
450948,Vallards Lane Estate,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
450948,Vallards Lane Estate,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
450948,Vallards Lane Estate,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.18
450948,Vallards Lane Estate,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.14
450948,Vallards Lane Estate,2023-06-18T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
450948,Vallards Lane Estate,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
450948,Vallards Lane Estate,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
450948,Vallards Lane Estate,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
450948,Vallards Lane Estate,2023-06-18T08:40:00.000+00:00,transformer,,Temperature,C,28.5
450948,Vallards Lane Estate,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
450948,Vallards Lane Estate,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
450948,Vallards Lane Estate,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
450948,Vallards Lane Estate,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
450948,Vallards Lane Estate,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
450948,Vallards Lane Estate,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
450948,Vallards Lane Estate,2023-06-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
450948,Vallards Lane Estate,2023-06-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
450948,Vallards Lane Estate,2023-06-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
450948,Vallards Lane Estate,2023-06-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,6.61
450948,Vallards Lane Estate,2023-06-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.84
450948,Vallards Lane Estate,2023-06-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,5.08
450948,Vallards Lane Estate,2023-06-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,74.1
450948,Vallards Lane Estate,2023-06-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
450948,Vallards Lane Estate,2023-06-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
450948,Vallards Lane Estate,2023-06-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
450948,Vallards Lane Estate,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
450948,Vallards Lane Estate,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
450948,Vallards Lane Estate,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
450948,Vallards Lane Estate,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.62
450948,Vallards Lane Estate,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.62
450948,Vallards Lane Estate,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.46
450948,Vallards Lane Estate,2023-06-18T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.1
450948,Vallards Lane Estate,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
450948,Vallards Lane Estate,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.8
450948,Vallards Lane Estate,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
450948,Vallards Lane Estate,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
450948,Vallards Lane Estate,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
450948,Vallards Lane Estate,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
450948,Vallards Lane Estate,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
450948,Vallards Lane Estate,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.42
450948,Vallards Lane Estate,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.15
450948,Vallards Lane Estate,2023-06-18T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
450948,Vallards Lane Estate,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
450948,Vallards Lane Estate,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
450948,Vallards Lane Estate,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
450948,Vallards Lane Estate,2023-06-18T08:30:00.000+00:00,transformer,,Temperature,C,28.4
450948,Vallards Lane Estate,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
450948,Vallards Lane Estate,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
450948,Vallards Lane Estate,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
450948,Vallards Lane Estate,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
450948,Vallards Lane Estate,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
450948,Vallards Lane Estate,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
450948,Vallards Lane Estate,2023-06-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
450948,Vallards Lane Estate,2023-06-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
450948,Vallards Lane Estate,2023-06-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
450948,Vallards Lane Estate,2023-06-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,6.74
450948,Vallards Lane Estate,2023-06-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.03
450948,Vallards Lane Estate,2023-06-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,6.31
450948,Vallards Lane Estate,2023-06-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
450948,Vallards Lane Estate,2023-06-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
450948,Vallards Lane Estate,2023-06-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
450948,Vallards Lane Estate,2023-06-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
450948,Vallards Lane Estate,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
450948,Vallards Lane Estate,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
450948,Vallards Lane Estate,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
450948,Vallards Lane Estate,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
450948,Vallards Lane Estate,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.99
450948,Vallards Lane Estate,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.12
450948,Vallards Lane Estate,2023-06-18T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,60.4
450948,Vallards Lane Estate,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
450948,Vallards Lane Estate,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.7
450948,Vallards Lane Estate,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
450948,Vallards Lane Estate,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
450948,Vallards Lane Estate,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
450948,Vallards Lane Estate,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
450948,Vallards Lane Estate,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
450948,Vallards Lane Estate,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
450948,Vallards Lane Estate,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
450948,Vallards Lane Estate,2023-06-18T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
450948,Vallards Lane Estate,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
450948,Vallards Lane Estate,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
450948,Vallards Lane Estate,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
450948,Vallards Lane Estate,2023-06-18T08:20:00.000+00:00,transformer,,Temperature,C,28.3
450948,Vallards Lane Estate,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
450948,Vallards Lane Estate,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
450948,Vallards Lane Estate,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
450948,Vallards Lane Estate,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
450948,Vallards Lane Estate,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
450948,Vallards Lane Estate,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
450948,Vallards Lane Estate,2023-06-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
450948,Vallards Lane Estate,2023-06-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
450948,Vallards Lane Estate,2023-06-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
450948,Vallards Lane Estate,2023-06-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,4.92
450948,Vallards Lane Estate,2023-06-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,21.11
450948,Vallards Lane Estate,2023-06-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,4.16
450948,Vallards Lane Estate,2023-06-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
450948,Vallards Lane Estate,2023-06-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
450948,Vallards Lane Estate,2023-06-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
450948,Vallards Lane Estate,2023-06-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
450948,Vallards Lane Estate,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
450948,Vallards Lane Estate,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
450948,Vallards Lane Estate,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
450948,Vallards Lane Estate,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.7
450948,Vallards Lane Estate,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.27
450948,Vallards Lane Estate,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
450948,Vallards Lane Estate,2023-06-18T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
450948,Vallards Lane Estate,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
450948,Vallards Lane Estate,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.2
450948,Vallards Lane Estate,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
450948,Vallards Lane Estate,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
450948,Vallards Lane Estate,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
450948,Vallards Lane Estate,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
450948,Vallards Lane Estate,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.57
450948,Vallards Lane Estate,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.6
450948,Vallards Lane Estate,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.12
450948,Vallards Lane Estate,2023-06-18T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
450948,Vallards Lane Estate,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
450948,Vallards Lane Estate,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
450948,Vallards Lane Estate,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
450948,Vallards Lane Estate,2023-06-18T08:10:00.000+00:00,transformer,,Temperature,C,28.2
450948,Vallards Lane Estate,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
450948,Vallards Lane Estate,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
450948,Vallards Lane Estate,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
450948,Vallards Lane Estate,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
450948,Vallards Lane Estate,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
450948,Vallards Lane Estate,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
450948,Vallards Lane Estate,2023-06-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
450948,Vallards Lane Estate,2023-06-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
450948,Vallards Lane Estate,2023-06-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
450948,Vallards Lane Estate,2023-06-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,6.27
450948,Vallards Lane Estate,2023-06-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.87
450948,Vallards Lane Estate,2023-06-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,2.39
450948,Vallards Lane Estate,2023-06-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
450948,Vallards Lane Estate,2023-06-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
450948,Vallards Lane Estate,2023-06-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
450948,Vallards Lane Estate,2023-06-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.3
450948,Vallards Lane Estate,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
450948,Vallards Lane Estate,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
450948,Vallards Lane Estate,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
450948,Vallards Lane Estate,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.61
450948,Vallards Lane Estate,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.92
450948,Vallards Lane Estate,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.64
450948,Vallards Lane Estate,2023-06-18T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
450948,Vallards Lane Estate,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
450948,Vallards Lane Estate,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
450948,Vallards Lane Estate,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
450948,Vallards Lane Estate,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
450948,Vallards Lane Estate,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
450948,Vallards Lane Estate,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
450948,Vallards Lane Estate,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
450948,Vallards Lane Estate,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
450948,Vallards Lane Estate,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.34
450948,Vallards Lane Estate,2023-06-18T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
450948,Vallards Lane Estate,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
450948,Vallards Lane Estate,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
450948,Vallards Lane Estate,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
450948,Vallards Lane Estate,2023-06-18T08:00:00.000+00:00,transformer,,Temperature,C,28.1
450948,Vallards Lane Estate,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
450948,Vallards Lane Estate,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
450948,Vallards Lane Estate,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
450948,Vallards Lane Estate,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
450948,Vallards Lane Estate,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
450948,Vallards Lane Estate,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
450948,Vallards Lane Estate,2023-06-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
450948,Vallards Lane Estate,2023-06-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
450948,Vallards Lane Estate,2023-06-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
450948,Vallards Lane Estate,2023-06-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,9.1
450948,Vallards Lane Estate,2023-06-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,8.82
450948,Vallards Lane Estate,2023-06-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,5.98
450948,Vallards Lane Estate,2023-06-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,31.8
450948,Vallards Lane Estate,2023-06-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
450948,Vallards Lane Estate,2023-06-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
450948,Vallards Lane Estate,2023-06-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
450948,Vallards Lane Estate,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
450948,Vallards Lane Estate,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
450948,Vallards Lane Estate,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
450948,Vallards Lane Estate,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.64
450948,Vallards Lane Estate,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.98
450948,Vallards Lane Estate,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.84
450948,Vallards Lane Estate,2023-06-18T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
450948,Vallards Lane Estate,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
450948,Vallards Lane Estate,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
450948,Vallards Lane Estate,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
450948,Vallards Lane Estate,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
450948,Vallards Lane Estate,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
450948,Vallards Lane Estate,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
450948,Vallards Lane Estate,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
450948,Vallards Lane Estate,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
450948,Vallards Lane Estate,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
450948,Vallards Lane Estate,2023-06-18T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
450948,Vallards Lane Estate,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
450948,Vallards Lane Estate,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
450948,Vallards Lane Estate,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
450948,Vallards Lane Estate,2023-06-18T07:50:00.000+00:00,transformer,,Temperature,C,28.1
450948,Vallards Lane Estate,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
450948,Vallards Lane Estate,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
450948,Vallards Lane Estate,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
450948,Vallards Lane Estate,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
450948,Vallards Lane Estate,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
450948,Vallards Lane Estate,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
450948,Vallards Lane Estate,2023-06-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
450948,Vallards Lane Estate,2023-06-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
450948,Vallards Lane Estate,2023-06-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,7.39
450948,Vallards Lane Estate,2023-06-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.27
450948,Vallards Lane Estate,2023-06-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,8.93
450948,Vallards Lane Estate,2023-06-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
450948,Vallards Lane Estate,2023-06-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
450948,Vallards Lane Estate,2023-06-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
450948,Vallards Lane Estate,2023-06-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
450948,Vallards Lane Estate,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
450948,Vallards Lane Estate,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
450948,Vallards Lane Estate,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
450948,Vallards Lane Estate,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.7
450948,Vallards Lane Estate,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.47
450948,Vallards Lane Estate,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.12
450948,Vallards Lane Estate,2023-06-18T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
450948,Vallards Lane Estate,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
450948,Vallards Lane Estate,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
450948,Vallards Lane Estate,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
450948,Vallards Lane Estate,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
450948,Vallards Lane Estate,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
450948,Vallards Lane Estate,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
450948,Vallards Lane Estate,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
450948,Vallards Lane Estate,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
450948,Vallards Lane Estate,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
450948,Vallards Lane Estate,2023-06-18T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
450948,Vallards Lane Estate,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
450948,Vallards Lane Estate,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
450948,Vallards Lane Estate,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
450948,Vallards Lane Estate,2023-06-18T07:40:00.000+00:00,transformer,,Temperature,C,28.0
450948,Vallards Lane Estate,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
450948,Vallards Lane Estate,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
450948,Vallards Lane Estate,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
450948,Vallards Lane Estate,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
450948,Vallards Lane Estate,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
450948,Vallards Lane Estate,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
450948,Vallards Lane Estate,2023-06-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
450948,Vallards Lane Estate,2023-06-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
450948,Vallards Lane Estate,2023-06-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
450948,Vallards Lane Estate,2023-06-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,6.04
450948,Vallards Lane Estate,2023-06-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,8.91
450948,Vallards Lane Estate,2023-06-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,7.97
450948,Vallards Lane Estate,2023-06-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,34.9
450948,Vallards Lane Estate,2023-06-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
450948,Vallards Lane Estate,2023-06-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
450948,Vallards Lane Estate,2023-06-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
450948,Vallards Lane Estate,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
450948,Vallards Lane Estate,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
450948,Vallards Lane Estate,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
450948,Vallards Lane Estate,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.56
450948,Vallards Lane Estate,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.15
450948,Vallards Lane Estate,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.84
450948,Vallards Lane Estate,2023-06-18T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
450948,Vallards Lane Estate,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
450948,Vallards Lane Estate,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
450948,Vallards Lane Estate,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
450948,Vallards Lane Estate,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
450948,Vallards Lane Estate,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
450948,Vallards Lane Estate,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
450948,Vallards Lane Estate,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
450948,Vallards Lane Estate,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
450948,Vallards Lane Estate,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.41
450948,Vallards Lane Estate,2023-06-18T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
450948,Vallards Lane Estate,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
450948,Vallards Lane Estate,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
450948,Vallards Lane Estate,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
450948,Vallards Lane Estate,2023-06-18T07:30:00.000+00:00,transformer,,Temperature,C,28.0
450948,Vallards Lane Estate,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
450948,Vallards Lane Estate,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
450948,Vallards Lane Estate,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
450948,Vallards Lane Estate,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
450948,Vallards Lane Estate,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
450948,Vallards Lane Estate,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
450948,Vallards Lane Estate,2023-06-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
450948,Vallards Lane Estate,2023-06-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
450948,Vallards Lane Estate,2023-06-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
450948,Vallards Lane Estate,2023-06-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,8.07
450948,Vallards Lane Estate,2023-06-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,8.59
450948,Vallards Lane Estate,2023-06-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,12.25
450948,Vallards Lane Estate,2023-06-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
450948,Vallards Lane Estate,2023-06-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
450948,Vallards Lane Estate,2023-06-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
450948,Vallards Lane Estate,2023-06-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
450948,Vallards Lane Estate,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
450948,Vallards Lane Estate,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
450948,Vallards Lane Estate,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
450948,Vallards Lane Estate,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.17
450948,Vallards Lane Estate,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.69
450948,Vallards Lane Estate,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.63
450948,Vallards Lane Estate,2023-06-18T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
450948,Vallards Lane Estate,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.2
450948,Vallards Lane Estate,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
450948,Vallards Lane Estate,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
450948,Vallards Lane Estate,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
450948,Vallards Lane Estate,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
450948,Vallards Lane Estate,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
450948,Vallards Lane Estate,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.32
450948,Vallards Lane Estate,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.11
450948,Vallards Lane Estate,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.34
450948,Vallards Lane Estate,2023-06-18T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
450948,Vallards Lane Estate,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
450948,Vallards Lane Estate,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
450948,Vallards Lane Estate,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
450948,Vallards Lane Estate,2023-06-18T07:20:00.000+00:00,transformer,,Temperature,C,27.9
450948,Vallards Lane Estate,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
450948,Vallards Lane Estate,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
450948,Vallards Lane Estate,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
450948,Vallards Lane Estate,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
450948,Vallards Lane Estate,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
450948,Vallards Lane Estate,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
450948,Vallards Lane Estate,2023-06-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
450948,Vallards Lane Estate,2023-06-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
450948,Vallards Lane Estate,2023-06-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
450948,Vallards Lane Estate,2023-06-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.49
450948,Vallards Lane Estate,2023-06-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.8
450948,Vallards Lane Estate,2023-06-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,3.97
450948,Vallards Lane Estate,2023-06-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
450948,Vallards Lane Estate,2023-06-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
450948,Vallards Lane Estate,2023-06-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
450948,Vallards Lane Estate,2023-06-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
450948,Vallards Lane Estate,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
450948,Vallards Lane Estate,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
450948,Vallards Lane Estate,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
450948,Vallards Lane Estate,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.19
450948,Vallards Lane Estate,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.19
450948,Vallards Lane Estate,2023-06-18T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
450948,Vallards Lane Estate,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
450948,Vallards Lane Estate,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
450948,Vallards Lane Estate,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
450948,Vallards Lane Estate,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
450948,Vallards Lane Estate,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
450948,Vallards Lane Estate,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
450948,Vallards Lane Estate,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
450948,Vallards Lane Estate,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
450948,Vallards Lane Estate,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
450948,Vallards Lane Estate,2023-06-18T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
450948,Vallards Lane Estate,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
450948,Vallards Lane Estate,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
450948,Vallards Lane Estate,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
450948,Vallards Lane Estate,2023-06-18T07:10:00.000+00:00,transformer,,Temperature,C,27.8
450948,Vallards Lane Estate,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
450948,Vallards Lane Estate,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
450948,Vallards Lane Estate,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
450948,Vallards Lane Estate,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
450948,Vallards Lane Estate,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
450948,Vallards Lane Estate,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
450948,Vallards Lane Estate,2023-06-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
450948,Vallards Lane Estate,2023-06-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
450948,Vallards Lane Estate,2023-06-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
450948,Vallards Lane Estate,2023-06-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,5.32
450948,Vallards Lane Estate,2023-06-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.7
450948,Vallards Lane Estate,2023-06-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,5.09
450948,Vallards Lane Estate,2023-06-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
450948,Vallards Lane Estate,2023-06-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
450948,Vallards Lane Estate,2023-06-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
450948,Vallards Lane Estate,2023-06-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
450948,Vallards Lane Estate,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
450948,Vallards Lane Estate,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
450948,Vallards Lane Estate,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
450948,Vallards Lane Estate,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.71
450948,Vallards Lane Estate,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.73
450948,Vallards Lane Estate,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
450948,Vallards Lane Estate,2023-06-18T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
450948,Vallards Lane Estate,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
450948,Vallards Lane Estate,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
450948,Vallards Lane Estate,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
450948,Vallards Lane Estate,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
450948,Vallards Lane Estate,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
450948,Vallards Lane Estate,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
450948,Vallards Lane Estate,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
450948,Vallards Lane Estate,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
450948,Vallards Lane Estate,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
450948,Vallards Lane Estate,2023-06-18T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
450948,Vallards Lane Estate,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
450948,Vallards Lane Estate,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
450948,Vallards Lane Estate,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
450948,Vallards Lane Estate,2023-06-18T07:00:00.000+00:00,transformer,,Temperature,C,27.8
450948,Vallards Lane Estate,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
450948,Vallards Lane Estate,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
450948,Vallards Lane Estate,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
450948,Vallards Lane Estate,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
450948,Vallards Lane Estate,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
450948,Vallards Lane Estate,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
450948,Vallards Lane Estate,2023-06-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
450948,Vallards Lane Estate,2023-06-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
450948,Vallards Lane Estate,2023-06-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
450948,Vallards Lane Estate,2023-06-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,5.27
450948,Vallards Lane Estate,2023-06-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.26
450948,Vallards Lane Estate,2023-06-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,3.35
450948,Vallards Lane Estate,2023-06-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,44.9
450948,Vallards Lane Estate,2023-06-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
450948,Vallards Lane Estate,2023-06-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
450948,Vallards Lane Estate,2023-06-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
450948,Vallards Lane Estate,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
450948,Vallards Lane Estate,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
450948,Vallards Lane Estate,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
450948,Vallards Lane Estate,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.75
450948,Vallards Lane Estate,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
450948,Vallards Lane Estate,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
450948,Vallards Lane Estate,2023-06-18T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
450948,Vallards Lane Estate,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
450948,Vallards Lane Estate,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
450948,Vallards Lane Estate,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
450948,Vallards Lane Estate,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
450948,Vallards Lane Estate,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
450948,Vallards Lane Estate,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
450948,Vallards Lane Estate,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
450948,Vallards Lane Estate,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.84
450948,Vallards Lane Estate,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
450948,Vallards Lane Estate,2023-06-18T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.8
450948,Vallards Lane Estate,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
450948,Vallards Lane Estate,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
450948,Vallards Lane Estate,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
450948,Vallards Lane Estate,2023-06-18T06:50:00.000+00:00,transformer,,Temperature,C,27.7
450948,Vallards Lane Estate,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
450948,Vallards Lane Estate,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
450948,Vallards Lane Estate,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
450948,Vallards Lane Estate,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
450948,Vallards Lane Estate,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
450948,Vallards Lane Estate,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
450948,Vallards Lane Estate,2023-06-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
450948,Vallards Lane Estate,2023-06-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
450948,Vallards Lane Estate,2023-06-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
450948,Vallards Lane Estate,2023-06-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,4.79
450948,Vallards Lane Estate,2023-06-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.85
450948,Vallards Lane Estate,2023-06-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,3.14
450948,Vallards Lane Estate,2023-06-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
450948,Vallards Lane Estate,2023-06-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
450948,Vallards Lane Estate,2023-06-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
450948,Vallards Lane Estate,2023-06-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
450948,Vallards Lane Estate,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
450948,Vallards Lane Estate,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
450948,Vallards Lane Estate,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
450948,Vallards Lane Estate,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.5
450948,Vallards Lane Estate,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.83
450948,Vallards Lane Estate,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
450948,Vallards Lane Estate,2023-06-18T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
450948,Vallards Lane Estate,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
450948,Vallards Lane Estate,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
450948,Vallards Lane Estate,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
450948,Vallards Lane Estate,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
450948,Vallards Lane Estate,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
450948,Vallards Lane Estate,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
450948,Vallards Lane Estate,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
450948,Vallards Lane Estate,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.14
450948,Vallards Lane Estate,2023-06-18T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
450948,Vallards Lane Estate,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
450948,Vallards Lane Estate,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
450948,Vallards Lane Estate,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
450948,Vallards Lane Estate,2023-06-18T06:40:00.000+00:00,transformer,,Temperature,C,27.6
450948,Vallards Lane Estate,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
450948,Vallards Lane Estate,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
450948,Vallards Lane Estate,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
450948,Vallards Lane Estate,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
450948,Vallards Lane Estate,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
450948,Vallards Lane Estate,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
450948,Vallards Lane Estate,2023-06-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
450948,Vallards Lane Estate,2023-06-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
450948,Vallards Lane Estate,2023-06-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
450948,Vallards Lane Estate,2023-06-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
450948,Vallards Lane Estate,2023-06-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.3
450948,Vallards Lane Estate,2023-06-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,2.06
450948,Vallards Lane Estate,2023-06-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
450948,Vallards Lane Estate,2023-06-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
450948,Vallards Lane Estate,2023-06-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
450948,Vallards Lane Estate,2023-06-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.8
450948,Vallards Lane Estate,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
450948,Vallards Lane Estate,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
450948,Vallards Lane Estate,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
450948,Vallards Lane Estate,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.36
450948,Vallards Lane Estate,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.9
450948,Vallards Lane Estate,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.06
450948,Vallards Lane Estate,2023-06-18T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
450948,Vallards Lane Estate,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
450948,Vallards Lane Estate,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
450948,Vallards Lane Estate,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
450948,Vallards Lane Estate,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
450948,Vallards Lane Estate,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
450948,Vallards Lane Estate,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
