Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.48
450948,Vallards Lane Estate,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
450948,Vallards Lane Estate,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
450948,Vallards Lane Estate,2023-06-18T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
450948,Vallards Lane Estate,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
450948,Vallards Lane Estate,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
450948,Vallards Lane Estate,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
450948,Vallards Lane Estate,2023-06-18T06:30:00.000+00:00,transformer,,Temperature,C,27.6
450948,Vallards Lane Estate,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
450948,Vallards Lane Estate,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
450948,Vallards Lane Estate,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
450948,Vallards Lane Estate,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
450948,Vallards Lane Estate,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
450948,Vallards Lane Estate,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
450948,Vallards Lane Estate,2023-06-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
450948,Vallards Lane Estate,2023-06-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
450948,Vallards Lane Estate,2023-06-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
450948,Vallards Lane Estate,2023-06-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,7.84
450948,Vallards Lane Estate,2023-06-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.38
450948,Vallards Lane Estate,2023-06-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,4.83
450948,Vallards Lane Estate,2023-06-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,25.0
450948,Vallards Lane Estate,2023-06-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
450948,Vallards Lane Estate,2023-06-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
450948,Vallards Lane Estate,2023-06-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
450948,Vallards Lane Estate,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
450948,Vallards Lane Estate,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
450948,Vallards Lane Estate,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
450948,Vallards Lane Estate,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.01
450948,Vallards Lane Estate,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.68
450948,Vallards Lane Estate,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.12
450948,Vallards Lane Estate,2023-06-18T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
450948,Vallards Lane Estate,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
450948,Vallards Lane Estate,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
450948,Vallards Lane Estate,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
450948,Vallards Lane Estate,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
450948,Vallards Lane Estate,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
450948,Vallards Lane Estate,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.05
450948,Vallards Lane Estate,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
450948,Vallards Lane Estate,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.47
450948,Vallards Lane Estate,2023-06-18T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
450948,Vallards Lane Estate,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
450948,Vallards Lane Estate,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
450948,Vallards Lane Estate,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
450948,Vallards Lane Estate,2023-06-18T06:20:00.000+00:00,transformer,,Temperature,C,27.6
450948,Vallards Lane Estate,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
450948,Vallards Lane Estate,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
450948,Vallards Lane Estate,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
450948,Vallards Lane Estate,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
450948,Vallards Lane Estate,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
450948,Vallards Lane Estate,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
450948,Vallards Lane Estate,2023-06-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
450948,Vallards Lane Estate,2023-06-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
450948,Vallards Lane Estate,2023-06-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
450948,Vallards Lane Estate,2023-06-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,5.06
450948,Vallards Lane Estate,2023-06-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.86
450948,Vallards Lane Estate,2023-06-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,6.6
450948,Vallards Lane Estate,2023-06-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
450948,Vallards Lane Estate,2023-06-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
450948,Vallards Lane Estate,2023-06-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
450948,Vallards Lane Estate,2023-06-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
450948,Vallards Lane Estate,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
450948,Vallards Lane Estate,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
450948,Vallards Lane Estate,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
450948,Vallards Lane Estate,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.99
450948,Vallards Lane Estate,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.43
450948,Vallards Lane Estate,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
450948,Vallards Lane Estate,2023-06-18T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
450948,Vallards Lane Estate,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
450948,Vallards Lane Estate,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
450948,Vallards Lane Estate,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
450948,Vallards Lane Estate,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
450948,Vallards Lane Estate,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
450948,Vallards Lane Estate,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
450948,Vallards Lane Estate,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.75
450948,Vallards Lane Estate,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
450948,Vallards Lane Estate,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
450948,Vallards Lane Estate,2023-06-18T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
450948,Vallards Lane Estate,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
450948,Vallards Lane Estate,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
450948,Vallards Lane Estate,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
450948,Vallards Lane Estate,2023-06-18T06:10:00.000+00:00,transformer,,Temperature,C,27.6
450948,Vallards Lane Estate,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
450948,Vallards Lane Estate,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
450948,Vallards Lane Estate,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
450948,Vallards Lane Estate,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
450948,Vallards Lane Estate,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
450948,Vallards Lane Estate,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
450948,Vallards Lane Estate,2023-06-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
450948,Vallards Lane Estate,2023-06-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
450948,Vallards Lane Estate,2023-06-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
450948,Vallards Lane Estate,2023-06-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,4.75
450948,Vallards Lane Estate,2023-06-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,6.9
450948,Vallards Lane Estate,2023-06-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,3.42
450948,Vallards Lane Estate,2023-06-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,26.1
450948,Vallards Lane Estate,2023-06-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
450948,Vallards Lane Estate,2023-06-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
450948,Vallards Lane Estate,2023-06-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
450948,Vallards Lane Estate,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
450948,Vallards Lane Estate,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
450948,Vallards Lane Estate,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
450948,Vallards Lane Estate,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.13
450948,Vallards Lane Estate,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.04
450948,Vallards Lane Estate,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.98
450948,Vallards Lane Estate,2023-06-18T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
450948,Vallards Lane Estate,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
450948,Vallards Lane Estate,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
450948,Vallards Lane Estate,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
450948,Vallards Lane Estate,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
450948,Vallards Lane Estate,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
450948,Vallards Lane Estate,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
450948,Vallards Lane Estate,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.02
450948,Vallards Lane Estate,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
450948,Vallards Lane Estate,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
450948,Vallards Lane Estate,2023-06-18T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
450948,Vallards Lane Estate,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
450948,Vallards Lane Estate,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
450948,Vallards Lane Estate,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
450948,Vallards Lane Estate,2023-06-18T06:00:00.000+00:00,transformer,,Temperature,C,27.7
450948,Vallards Lane Estate,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
450948,Vallards Lane Estate,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
450948,Vallards Lane Estate,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
450948,Vallards Lane Estate,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
450948,Vallards Lane Estate,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
450948,Vallards Lane Estate,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
450948,Vallards Lane Estate,2023-06-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
450948,Vallards Lane Estate,2023-06-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
450948,Vallards Lane Estate,2023-06-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
450948,Vallards Lane Estate,2023-06-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.15
450948,Vallards Lane Estate,2023-06-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.88
450948,Vallards Lane Estate,2023-06-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,7.66
450948,Vallards Lane Estate,2023-06-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,30.0
450948,Vallards Lane Estate,2023-06-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
450948,Vallards Lane Estate,2023-06-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
450948,Vallards Lane Estate,2023-06-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
450948,Vallards Lane Estate,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
450948,Vallards Lane Estate,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
450948,Vallards Lane Estate,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
450948,Vallards Lane Estate,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.2
450948,Vallards Lane Estate,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.36
450948,Vallards Lane Estate,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
450948,Vallards Lane Estate,2023-06-18T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
450948,Vallards Lane Estate,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
450948,Vallards Lane Estate,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
450948,Vallards Lane Estate,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
450948,Vallards Lane Estate,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
450948,Vallards Lane Estate,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
450948,Vallards Lane Estate,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
450948,Vallards Lane Estate,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
450948,Vallards Lane Estate,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
450948,Vallards Lane Estate,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
450948,Vallards Lane Estate,2023-06-18T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
450948,Vallards Lane Estate,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
450948,Vallards Lane Estate,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
450948,Vallards Lane Estate,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
450948,Vallards Lane Estate,2023-06-18T05:50:00.000+00:00,transformer,,Temperature,C,27.8
450948,Vallards Lane Estate,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
450948,Vallards Lane Estate,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
450948,Vallards Lane Estate,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
450948,Vallards Lane Estate,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
450948,Vallards Lane Estate,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
450948,Vallards Lane Estate,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
450948,Vallards Lane Estate,2023-06-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
450948,Vallards Lane Estate,2023-06-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
450948,Vallards Lane Estate,2023-06-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-06-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.2
450948,Vallards Lane Estate,2023-06-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.64
450948,Vallards Lane Estate,2023-06-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,2.89
450948,Vallards Lane Estate,2023-06-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
450948,Vallards Lane Estate,2023-06-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
450948,Vallards Lane Estate,2023-06-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
450948,Vallards Lane Estate,2023-06-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
450948,Vallards Lane Estate,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
450948,Vallards Lane Estate,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
450948,Vallards Lane Estate,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
450948,Vallards Lane Estate,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.41
450948,Vallards Lane Estate,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.92
450948,Vallards Lane Estate,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
450948,Vallards Lane Estate,2023-06-18T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
450948,Vallards Lane Estate,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
450948,Vallards Lane Estate,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
450948,Vallards Lane Estate,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
450948,Vallards Lane Estate,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
450948,Vallards Lane Estate,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
450948,Vallards Lane Estate,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
450948,Vallards Lane Estate,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
450948,Vallards Lane Estate,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
450948,Vallards Lane Estate,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.46
450948,Vallards Lane Estate,2023-06-18T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
450948,Vallards Lane Estate,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
450948,Vallards Lane Estate,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
450948,Vallards Lane Estate,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
450948,Vallards Lane Estate,2023-06-18T05:40:00.000+00:00,transformer,,Temperature,C,27.8
450948,Vallards Lane Estate,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
450948,Vallards Lane Estate,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
450948,Vallards Lane Estate,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
450948,Vallards Lane Estate,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
450948,Vallards Lane Estate,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
450948,Vallards Lane Estate,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
450948,Vallards Lane Estate,2023-06-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
450948,Vallards Lane Estate,2023-06-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
450948,Vallards Lane Estate,2023-06-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
450948,Vallards Lane Estate,2023-06-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,4.44
450948,Vallards Lane Estate,2023-06-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.48
450948,Vallards Lane Estate,2023-06-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,2.55
450948,Vallards Lane Estate,2023-06-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,28.2
450948,Vallards Lane Estate,2023-06-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
450948,Vallards Lane Estate,2023-06-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
450948,Vallards Lane Estate,2023-06-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
450948,Vallards Lane Estate,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
450948,Vallards Lane Estate,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
450948,Vallards Lane Estate,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
450948,Vallards Lane Estate,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.57
450948,Vallards Lane Estate,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.46
450948,Vallards Lane Estate,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
450948,Vallards Lane Estate,2023-06-18T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
450948,Vallards Lane Estate,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
450948,Vallards Lane Estate,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
450948,Vallards Lane Estate,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
450948,Vallards Lane Estate,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
450948,Vallards Lane Estate,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
450948,Vallards Lane Estate,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
450948,Vallards Lane Estate,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.32
450948,Vallards Lane Estate,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
450948,Vallards Lane Estate,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.21
450948,Vallards Lane Estate,2023-06-18T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
450948,Vallards Lane Estate,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
450948,Vallards Lane Estate,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
450948,Vallards Lane Estate,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
450948,Vallards Lane Estate,2023-06-18T05:30:00.000+00:00,transformer,,Temperature,C,27.8
450948,Vallards Lane Estate,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
450948,Vallards Lane Estate,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
450948,Vallards Lane Estate,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
450948,Vallards Lane Estate,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
450948,Vallards Lane Estate,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
450948,Vallards Lane Estate,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
450948,Vallards Lane Estate,2023-06-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
450948,Vallards Lane Estate,2023-06-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
450948,Vallards Lane Estate,2023-06-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
450948,Vallards Lane Estate,2023-06-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,4.9
450948,Vallards Lane Estate,2023-06-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,5.89
450948,Vallards Lane Estate,2023-06-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,2.2
450948,Vallards Lane Estate,2023-06-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,24.5
450948,Vallards Lane Estate,2023-06-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
450948,Vallards Lane Estate,2023-06-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
450948,Vallards Lane Estate,2023-06-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.0
450948,Vallards Lane Estate,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
450948,Vallards Lane Estate,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
450948,Vallards Lane Estate,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
450948,Vallards Lane Estate,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.77
450948,Vallards Lane Estate,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
450948,Vallards Lane Estate,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
450948,Vallards Lane Estate,2023-06-18T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
450948,Vallards Lane Estate,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
450948,Vallards Lane Estate,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
450948,Vallards Lane Estate,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
450948,Vallards Lane Estate,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
450948,Vallards Lane Estate,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
450948,Vallards Lane Estate,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
450948,Vallards Lane Estate,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.73
450948,Vallards Lane Estate,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
450948,Vallards Lane Estate,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
450948,Vallards Lane Estate,2023-06-18T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
450948,Vallards Lane Estate,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
450948,Vallards Lane Estate,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
450948,Vallards Lane Estate,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
450948,Vallards Lane Estate,2023-06-18T05:20:00.000+00:00,transformer,,Temperature,C,27.8
450948,Vallards Lane Estate,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
450948,Vallards Lane Estate,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
450948,Vallards Lane Estate,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
450948,Vallards Lane Estate,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
450948,Vallards Lane Estate,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
450948,Vallards Lane Estate,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
450948,Vallards Lane Estate,2023-06-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
450948,Vallards Lane Estate,2023-06-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
450948,Vallards Lane Estate,2023-06-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
450948,Vallards Lane Estate,2023-06-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.5
450948,Vallards Lane Estate,2023-06-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.2
450948,Vallards Lane Estate,2023-06-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,3.08
450948,Vallards Lane Estate,2023-06-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,24.2
450948,Vallards Lane Estate,2023-06-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
450948,Vallards Lane Estate,2023-06-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
450948,Vallards Lane Estate,2023-06-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
450948,Vallards Lane Estate,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
450948,Vallards Lane Estate,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
450948,Vallards Lane Estate,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
450948,Vallards Lane Estate,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.52
450948,Vallards Lane Estate,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.45
450948,Vallards Lane Estate,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.17
450948,Vallards Lane Estate,2023-06-18T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
450948,Vallards Lane Estate,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
450948,Vallards Lane Estate,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
450948,Vallards Lane Estate,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
450948,Vallards Lane Estate,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
450948,Vallards Lane Estate,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
450948,Vallards Lane Estate,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
450948,Vallards Lane Estate,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
450948,Vallards Lane Estate,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
450948,Vallards Lane Estate,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
450948,Vallards Lane Estate,2023-06-18T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
450948,Vallards Lane Estate,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
450948,Vallards Lane Estate,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
450948,Vallards Lane Estate,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
450948,Vallards Lane Estate,2023-06-18T05:10:00.000+00:00,transformer,,Temperature,C,27.9
450948,Vallards Lane Estate,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
450948,Vallards Lane Estate,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
450948,Vallards Lane Estate,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
450948,Vallards Lane Estate,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
450948,Vallards Lane Estate,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
450948,Vallards Lane Estate,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
450948,Vallards Lane Estate,2023-06-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
450948,Vallards Lane Estate,2023-06-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
450948,Vallards Lane Estate,2023-06-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
450948,Vallards Lane Estate,2023-06-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.99
450948,Vallards Lane Estate,2023-06-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.06
450948,Vallards Lane Estate,2023-06-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,2.71
450948,Vallards Lane Estate,2023-06-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,24.8
450948,Vallards Lane Estate,2023-06-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
450948,Vallards Lane Estate,2023-06-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
450948,Vallards Lane Estate,2023-06-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
450948,Vallards Lane Estate,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
450948,Vallards Lane Estate,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
450948,Vallards Lane Estate,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
450948,Vallards Lane Estate,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.37
450948,Vallards Lane Estate,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.38
450948,Vallards Lane Estate,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
450948,Vallards Lane Estate,2023-06-18T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
450948,Vallards Lane Estate,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
450948,Vallards Lane Estate,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
450948,Vallards Lane Estate,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
450948,Vallards Lane Estate,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
450948,Vallards Lane Estate,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
450948,Vallards Lane Estate,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
450948,Vallards Lane Estate,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.67
450948,Vallards Lane Estate,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
450948,Vallards Lane Estate,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
450948,Vallards Lane Estate,2023-06-18T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
450948,Vallards Lane Estate,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
450948,Vallards Lane Estate,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
450948,Vallards Lane Estate,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
450948,Vallards Lane Estate,2023-06-18T05:00:00.000+00:00,transformer,,Temperature,C,27.9
450948,Vallards Lane Estate,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
450948,Vallards Lane Estate,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
450948,Vallards Lane Estate,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
450948,Vallards Lane Estate,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
450948,Vallards Lane Estate,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
450948,Vallards Lane Estate,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
450948,Vallards Lane Estate,2023-06-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
450948,Vallards Lane Estate,2023-06-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
450948,Vallards Lane Estate,2023-06-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
450948,Vallards Lane Estate,2023-06-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.03
450948,Vallards Lane Estate,2023-06-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.52
450948,Vallards Lane Estate,2023-06-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,3.15
450948,Vallards Lane Estate,2023-06-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,26.5
450948,Vallards Lane Estate,2023-06-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
450948,Vallards Lane Estate,2023-06-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
450948,Vallards Lane Estate,2023-06-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
450948,Vallards Lane Estate,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
450948,Vallards Lane Estate,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
450948,Vallards Lane Estate,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
450948,Vallards Lane Estate,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.08
450948,Vallards Lane Estate,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.17
450948,Vallards Lane Estate,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
450948,Vallards Lane Estate,2023-06-18T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
450948,Vallards Lane Estate,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
450948,Vallards Lane Estate,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
450948,Vallards Lane Estate,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
450948,Vallards Lane Estate,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
450948,Vallards Lane Estate,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
450948,Vallards Lane Estate,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
450948,Vallards Lane Estate,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
450948,Vallards Lane Estate,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.32
450948,Vallards Lane Estate,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
450948,Vallards Lane Estate,2023-06-18T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
450948,Vallards Lane Estate,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
450948,Vallards Lane Estate,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
450948,Vallards Lane Estate,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
450948,Vallards Lane Estate,2023-06-18T04:50:00.000+00:00,transformer,,Temperature,C,28.0
450948,Vallards Lane Estate,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
450948,Vallards Lane Estate,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
450948,Vallards Lane Estate,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
450948,Vallards Lane Estate,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
450948,Vallards Lane Estate,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
450948,Vallards Lane Estate,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
450948,Vallards Lane Estate,2023-06-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
450948,Vallards Lane Estate,2023-06-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
450948,Vallards Lane Estate,2023-06-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
450948,Vallards Lane Estate,2023-06-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.57
450948,Vallards Lane Estate,2023-06-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.49
450948,Vallards Lane Estate,2023-06-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,2.38
450948,Vallards Lane Estate,2023-06-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
450948,Vallards Lane Estate,2023-06-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
450948,Vallards Lane Estate,2023-06-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
450948,Vallards Lane Estate,2023-06-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.5
450948,Vallards Lane Estate,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
450948,Vallards Lane Estate,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
450948,Vallards Lane Estate,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
450948,Vallards Lane Estate,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.64
450948,Vallards Lane Estate,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.56
450948,Vallards Lane Estate,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.03
450948,Vallards Lane Estate,2023-06-18T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
450948,Vallards Lane Estate,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
450948,Vallards Lane Estate,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
450948,Vallards Lane Estate,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
450948,Vallards Lane Estate,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
450948,Vallards Lane Estate,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
450948,Vallards Lane Estate,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
450948,Vallards Lane Estate,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.63
450948,Vallards Lane Estate,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.55
450948,Vallards Lane Estate,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.45
450948,Vallards Lane Estate,2023-06-18T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
450948,Vallards Lane Estate,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
450948,Vallards Lane Estate,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
450948,Vallards Lane Estate,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
450948,Vallards Lane Estate,2023-06-18T04:40:00.000+00:00,transformer,,Temperature,C,28.1
450948,Vallards Lane Estate,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
450948,Vallards Lane Estate,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
450948,Vallards Lane Estate,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
450948,Vallards Lane Estate,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
450948,Vallards Lane Estate,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
450948,Vallards Lane Estate,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
450948,Vallards Lane Estate,2023-06-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
450948,Vallards Lane Estate,2023-06-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
450948,Vallards Lane Estate,2023-06-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
450948,Vallards Lane Estate,2023-06-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.27
450948,Vallards Lane Estate,2023-06-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.11
450948,Vallards Lane Estate,2023-06-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,4.48
450948,Vallards Lane Estate,2023-06-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,24.9
450948,Vallards Lane Estate,2023-06-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
450948,Vallards Lane Estate,2023-06-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
450948,Vallards Lane Estate,2023-06-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
450948,Vallards Lane Estate,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
450948,Vallards Lane Estate,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
450948,Vallards Lane Estate,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
450948,Vallards Lane Estate,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.68
450948,Vallards Lane Estate,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.7
450948,Vallards Lane Estate,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
450948,Vallards Lane Estate,2023-06-18T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
450948,Vallards Lane Estate,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
450948,Vallards Lane Estate,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
450948,Vallards Lane Estate,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
450948,Vallards Lane Estate,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
450948,Vallards Lane Estate,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
450948,Vallards Lane Estate,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
450948,Vallards Lane Estate,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.52
450948,Vallards Lane Estate,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
450948,Vallards Lane Estate,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
450948,Vallards Lane Estate,2023-06-18T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
450948,Vallards Lane Estate,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
450948,Vallards Lane Estate,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
450948,Vallards Lane Estate,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
450948,Vallards Lane Estate,2023-06-18T04:30:00.000+00:00,transformer,,Temperature,C,28.1
450948,Vallards Lane Estate,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
450948,Vallards Lane Estate,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
450948,Vallards Lane Estate,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
450948,Vallards Lane Estate,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
450948,Vallards Lane Estate,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
450948,Vallards Lane Estate,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
450948,Vallards Lane Estate,2023-06-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
450948,Vallards Lane Estate,2023-06-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
450948,Vallards Lane Estate,2023-06-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
450948,Vallards Lane Estate,2023-06-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.2
450948,Vallards Lane Estate,2023-06-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.23
450948,Vallards Lane Estate,2023-06-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,2.46
450948,Vallards Lane Estate,2023-06-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
450948,Vallards Lane Estate,2023-06-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
450948,Vallards Lane Estate,2023-06-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
450948,Vallards Lane Estate,2023-06-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
450948,Vallards Lane Estate,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
450948,Vallards Lane Estate,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
450948,Vallards Lane Estate,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.54
450948,Vallards Lane Estate,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.63
450948,Vallards Lane Estate,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
450948,Vallards Lane Estate,2023-06-18T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
450948,Vallards Lane Estate,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
450948,Vallards Lane Estate,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
450948,Vallards Lane Estate,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
450948,Vallards Lane Estate,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
450948,Vallards Lane Estate,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
450948,Vallards Lane Estate,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
450948,Vallards Lane Estate,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.73
450948,Vallards Lane Estate,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.49
450948,Vallards Lane Estate,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
450948,Vallards Lane Estate,2023-06-18T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
450948,Vallards Lane Estate,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
450948,Vallards Lane Estate,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
450948,Vallards Lane Estate,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
450948,Vallards Lane Estate,2023-06-18T04:20:00.000+00:00,transformer,,Temperature,C,28.2
450948,Vallards Lane Estate,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
450948,Vallards Lane Estate,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
450948,Vallards Lane Estate,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
450948,Vallards Lane Estate,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
450948,Vallards Lane Estate,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
450948,Vallards Lane Estate,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
450948,Vallards Lane Estate,2023-06-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
450948,Vallards Lane Estate,2023-06-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
450948,Vallards Lane Estate,2023-06-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
450948,Vallards Lane Estate,2023-06-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.27
450948,Vallards Lane Estate,2023-06-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.12
450948,Vallards Lane Estate,2023-06-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,2.59
450948,Vallards Lane Estate,2023-06-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
450948,Vallards Lane Estate,2023-06-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
450948,Vallards Lane Estate,2023-06-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
450948,Vallards Lane Estate,2023-06-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
450948,Vallards Lane Estate,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
450948,Vallards Lane Estate,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
450948,Vallards Lane Estate,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
450948,Vallards Lane Estate,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.14
450948,Vallards Lane Estate,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.0
