Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
450948,Vallards Lane Estate,2023-06-18T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
450948,Vallards Lane Estate,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
450948,Vallards Lane Estate,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
450948,Vallards Lane Estate,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
450948,Vallards Lane Estate,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
450948,Vallards Lane Estate,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
450948,Vallards Lane Estate,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
450948,Vallards Lane Estate,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
450948,Vallards Lane Estate,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.93
450948,Vallards Lane Estate,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
450948,Vallards Lane Estate,2023-06-18T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
450948,Vallards Lane Estate,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
450948,Vallards Lane Estate,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
450948,Vallards Lane Estate,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
450948,Vallards Lane Estate,2023-06-18T04:10:00.000+00:00,transformer,,Temperature,C,28.3
450948,Vallards Lane Estate,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
450948,Vallards Lane Estate,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
450948,Vallards Lane Estate,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
450948,Vallards Lane Estate,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
450948,Vallards Lane Estate,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
450948,Vallards Lane Estate,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
450948,Vallards Lane Estate,2023-06-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
450948,Vallards Lane Estate,2023-06-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
450948,Vallards Lane Estate,2023-06-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
450948,Vallards Lane Estate,2023-06-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.99
450948,Vallards Lane Estate,2023-06-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.94
450948,Vallards Lane Estate,2023-06-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,2.73
450948,Vallards Lane Estate,2023-06-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
450948,Vallards Lane Estate,2023-06-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
450948,Vallards Lane Estate,2023-06-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
450948,Vallards Lane Estate,2023-06-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
450948,Vallards Lane Estate,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
450948,Vallards Lane Estate,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
450948,Vallards Lane Estate,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.2
450948,Vallards Lane Estate,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.87
450948,Vallards Lane Estate,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
450948,Vallards Lane Estate,2023-06-18T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
450948,Vallards Lane Estate,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
450948,Vallards Lane Estate,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
450948,Vallards Lane Estate,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
450948,Vallards Lane Estate,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
450948,Vallards Lane Estate,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
450948,Vallards Lane Estate,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
450948,Vallards Lane Estate,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
450948,Vallards Lane Estate,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
450948,Vallards Lane Estate,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
450948,Vallards Lane Estate,2023-06-18T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
450948,Vallards Lane Estate,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
450948,Vallards Lane Estate,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
450948,Vallards Lane Estate,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
450948,Vallards Lane Estate,2023-06-18T04:00:00.000+00:00,transformer,,Temperature,C,28.4
450948,Vallards Lane Estate,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
450948,Vallards Lane Estate,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
450948,Vallards Lane Estate,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
450948,Vallards Lane Estate,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
450948,Vallards Lane Estate,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
450948,Vallards Lane Estate,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
450948,Vallards Lane Estate,2023-06-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
450948,Vallards Lane Estate,2023-06-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
450948,Vallards Lane Estate,2023-06-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
450948,Vallards Lane Estate,2023-06-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.64
450948,Vallards Lane Estate,2023-06-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.1
450948,Vallards Lane Estate,2023-06-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,2.69
450948,Vallards Lane Estate,2023-06-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,26.6
450948,Vallards Lane Estate,2023-06-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
450948,Vallards Lane Estate,2023-06-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
450948,Vallards Lane Estate,2023-06-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
450948,Vallards Lane Estate,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
450948,Vallards Lane Estate,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
450948,Vallards Lane Estate,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.9
450948,Vallards Lane Estate,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.54
450948,Vallards Lane Estate,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
450948,Vallards Lane Estate,2023-06-18T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
450948,Vallards Lane Estate,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
450948,Vallards Lane Estate,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
450948,Vallards Lane Estate,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
450948,Vallards Lane Estate,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
450948,Vallards Lane Estate,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
450948,Vallards Lane Estate,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
450948,Vallards Lane Estate,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.36
450948,Vallards Lane Estate,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.07
450948,Vallards Lane Estate,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
450948,Vallards Lane Estate,2023-06-18T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
450948,Vallards Lane Estate,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
450948,Vallards Lane Estate,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
450948,Vallards Lane Estate,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
450948,Vallards Lane Estate,2023-06-18T03:50:00.000+00:00,transformer,,Temperature,C,28.5
450948,Vallards Lane Estate,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
450948,Vallards Lane Estate,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
450948,Vallards Lane Estate,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
450948,Vallards Lane Estate,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
450948,Vallards Lane Estate,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
450948,Vallards Lane Estate,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
450948,Vallards Lane Estate,2023-06-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
450948,Vallards Lane Estate,2023-06-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
450948,Vallards Lane Estate,2023-06-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-06-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.25
450948,Vallards Lane Estate,2023-06-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.61
450948,Vallards Lane Estate,2023-06-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,2.49
450948,Vallards Lane Estate,2023-06-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,30.1
450948,Vallards Lane Estate,2023-06-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
450948,Vallards Lane Estate,2023-06-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
450948,Vallards Lane Estate,2023-06-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
450948,Vallards Lane Estate,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
450948,Vallards Lane Estate,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
450948,Vallards Lane Estate,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
450948,Vallards Lane Estate,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.41
450948,Vallards Lane Estate,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.68
450948,Vallards Lane Estate,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
450948,Vallards Lane Estate,2023-06-18T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
450948,Vallards Lane Estate,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
450948,Vallards Lane Estate,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
450948,Vallards Lane Estate,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
450948,Vallards Lane Estate,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
450948,Vallards Lane Estate,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
450948,Vallards Lane Estate,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
450948,Vallards Lane Estate,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.61
450948,Vallards Lane Estate,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
450948,Vallards Lane Estate,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.73
450948,Vallards Lane Estate,2023-06-18T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
450948,Vallards Lane Estate,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
450948,Vallards Lane Estate,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
450948,Vallards Lane Estate,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
450948,Vallards Lane Estate,2023-06-18T03:40:00.000+00:00,transformer,,Temperature,C,28.5
450948,Vallards Lane Estate,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
450948,Vallards Lane Estate,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
450948,Vallards Lane Estate,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
450948,Vallards Lane Estate,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
450948,Vallards Lane Estate,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
450948,Vallards Lane Estate,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
450948,Vallards Lane Estate,2023-06-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
450948,Vallards Lane Estate,2023-06-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
450948,Vallards Lane Estate,2023-06-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-06-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.02
450948,Vallards Lane Estate,2023-06-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.88
450948,Vallards Lane Estate,2023-06-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,2.55
450948,Vallards Lane Estate,2023-06-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
450948,Vallards Lane Estate,2023-06-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
450948,Vallards Lane Estate,2023-06-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
450948,Vallards Lane Estate,2023-06-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
450948,Vallards Lane Estate,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
450948,Vallards Lane Estate,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
450948,Vallards Lane Estate,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.8
450948,Vallards Lane Estate,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.97
450948,Vallards Lane Estate,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.61
450948,Vallards Lane Estate,2023-06-18T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
450948,Vallards Lane Estate,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
450948,Vallards Lane Estate,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
450948,Vallards Lane Estate,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
450948,Vallards Lane Estate,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
450948,Vallards Lane Estate,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
450948,Vallards Lane Estate,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
450948,Vallards Lane Estate,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
450948,Vallards Lane Estate,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
450948,Vallards Lane Estate,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
450948,Vallards Lane Estate,2023-06-18T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
450948,Vallards Lane Estate,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
450948,Vallards Lane Estate,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
450948,Vallards Lane Estate,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
450948,Vallards Lane Estate,2023-06-18T03:30:00.000+00:00,transformer,,Temperature,C,28.6
450948,Vallards Lane Estate,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
450948,Vallards Lane Estate,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
450948,Vallards Lane Estate,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
450948,Vallards Lane Estate,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
450948,Vallards Lane Estate,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
450948,Vallards Lane Estate,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.18
450948,Vallards Lane Estate,2023-06-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
450948,Vallards Lane Estate,2023-06-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
450948,Vallards Lane Estate,2023-06-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
450948,Vallards Lane Estate,2023-06-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.12
450948,Vallards Lane Estate,2023-06-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.85
450948,Vallards Lane Estate,2023-06-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,2.3
450948,Vallards Lane Estate,2023-06-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,34.5
450948,Vallards Lane Estate,2023-06-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
450948,Vallards Lane Estate,2023-06-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
450948,Vallards Lane Estate,2023-06-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.7
450948,Vallards Lane Estate,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
450948,Vallards Lane Estate,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.34
450948,Vallards Lane Estate,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.29
450948,Vallards Lane Estate,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
450948,Vallards Lane Estate,2023-06-18T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
450948,Vallards Lane Estate,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
450948,Vallards Lane Estate,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.3
450948,Vallards Lane Estate,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
450948,Vallards Lane Estate,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
450948,Vallards Lane Estate,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
450948,Vallards Lane Estate,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
450948,Vallards Lane Estate,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
450948,Vallards Lane Estate,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
450948,Vallards Lane Estate,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
450948,Vallards Lane Estate,2023-06-18T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
450948,Vallards Lane Estate,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
450948,Vallards Lane Estate,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
450948,Vallards Lane Estate,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
450948,Vallards Lane Estate,2023-06-18T03:20:00.000+00:00,transformer,,Temperature,C,28.7
450948,Vallards Lane Estate,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
450948,Vallards Lane Estate,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
450948,Vallards Lane Estate,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
450948,Vallards Lane Estate,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
450948,Vallards Lane Estate,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
450948,Vallards Lane Estate,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
450948,Vallards Lane Estate,2023-06-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
450948,Vallards Lane Estate,2023-06-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
450948,Vallards Lane Estate,2023-06-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
450948,Vallards Lane Estate,2023-06-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.63
450948,Vallards Lane Estate,2023-06-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.85
450948,Vallards Lane Estate,2023-06-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,2.72
450948,Vallards Lane Estate,2023-06-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,35.3
450948,Vallards Lane Estate,2023-06-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
450948,Vallards Lane Estate,2023-06-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
450948,Vallards Lane Estate,2023-06-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
450948,Vallards Lane Estate,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
450948,Vallards Lane Estate,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
450948,Vallards Lane Estate,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
450948,Vallards Lane Estate,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.78
450948,Vallards Lane Estate,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.09
450948,Vallards Lane Estate,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.17
450948,Vallards Lane Estate,2023-06-18T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
450948,Vallards Lane Estate,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
450948,Vallards Lane Estate,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
450948,Vallards Lane Estate,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
450948,Vallards Lane Estate,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
450948,Vallards Lane Estate,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
450948,Vallards Lane Estate,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
450948,Vallards Lane Estate,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.71
450948,Vallards Lane Estate,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
450948,Vallards Lane Estate,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.8
450948,Vallards Lane Estate,2023-06-18T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
450948,Vallards Lane Estate,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
450948,Vallards Lane Estate,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
450948,Vallards Lane Estate,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
450948,Vallards Lane Estate,2023-06-18T03:10:00.000+00:00,transformer,,Temperature,C,28.8
450948,Vallards Lane Estate,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
450948,Vallards Lane Estate,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
450948,Vallards Lane Estate,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
450948,Vallards Lane Estate,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
450948,Vallards Lane Estate,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
450948,Vallards Lane Estate,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
450948,Vallards Lane Estate,2023-06-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
450948,Vallards Lane Estate,2023-06-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
450948,Vallards Lane Estate,2023-06-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
450948,Vallards Lane Estate,2023-06-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.49
450948,Vallards Lane Estate,2023-06-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.36
450948,Vallards Lane Estate,2023-06-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,2.97
450948,Vallards Lane Estate,2023-06-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
450948,Vallards Lane Estate,2023-06-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
450948,Vallards Lane Estate,2023-06-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
450948,Vallards Lane Estate,2023-06-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
450948,Vallards Lane Estate,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
450948,Vallards Lane Estate,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
450948,Vallards Lane Estate,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.5
450948,Vallards Lane Estate,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
450948,Vallards Lane Estate,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
450948,Vallards Lane Estate,2023-06-18T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
450948,Vallards Lane Estate,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
450948,Vallards Lane Estate,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
450948,Vallards Lane Estate,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
450948,Vallards Lane Estate,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
450948,Vallards Lane Estate,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
450948,Vallards Lane Estate,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
450948,Vallards Lane Estate,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
450948,Vallards Lane Estate,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
450948,Vallards Lane Estate,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
450948,Vallards Lane Estate,2023-06-18T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
450948,Vallards Lane Estate,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
450948,Vallards Lane Estate,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
450948,Vallards Lane Estate,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
450948,Vallards Lane Estate,2023-06-18T03:00:00.000+00:00,transformer,,Temperature,C,28.9
450948,Vallards Lane Estate,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
450948,Vallards Lane Estate,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
450948,Vallards Lane Estate,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
450948,Vallards Lane Estate,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
450948,Vallards Lane Estate,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
450948,Vallards Lane Estate,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
450948,Vallards Lane Estate,2023-06-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
450948,Vallards Lane Estate,2023-06-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
450948,Vallards Lane Estate,2023-06-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
450948,Vallards Lane Estate,2023-06-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.39
450948,Vallards Lane Estate,2023-06-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.19
450948,Vallards Lane Estate,2023-06-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,2.62
450948,Vallards Lane Estate,2023-06-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,28.7
450948,Vallards Lane Estate,2023-06-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
450948,Vallards Lane Estate,2023-06-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
450948,Vallards Lane Estate,2023-06-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
450948,Vallards Lane Estate,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
450948,Vallards Lane Estate,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
450948,Vallards Lane Estate,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
450948,Vallards Lane Estate,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.9
450948,Vallards Lane Estate,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
450948,Vallards Lane Estate,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
450948,Vallards Lane Estate,2023-06-18T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
450948,Vallards Lane Estate,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
450948,Vallards Lane Estate,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
450948,Vallards Lane Estate,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
450948,Vallards Lane Estate,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
450948,Vallards Lane Estate,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
450948,Vallards Lane Estate,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
450948,Vallards Lane Estate,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.65
450948,Vallards Lane Estate,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
450948,Vallards Lane Estate,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
450948,Vallards Lane Estate,2023-06-18T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
450948,Vallards Lane Estate,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
450948,Vallards Lane Estate,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
450948,Vallards Lane Estate,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
450948,Vallards Lane Estate,2023-06-18T02:50:00.000+00:00,transformer,,Temperature,C,29.0
450948,Vallards Lane Estate,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
450948,Vallards Lane Estate,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
450948,Vallards Lane Estate,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
450948,Vallards Lane Estate,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
450948,Vallards Lane Estate,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
450948,Vallards Lane Estate,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
450948,Vallards Lane Estate,2023-06-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
450948,Vallards Lane Estate,2023-06-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
450948,Vallards Lane Estate,2023-06-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
450948,Vallards Lane Estate,2023-06-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.54
450948,Vallards Lane Estate,2023-06-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.32
450948,Vallards Lane Estate,2023-06-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,2.51
450948,Vallards Lane Estate,2023-06-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
450948,Vallards Lane Estate,2023-06-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
450948,Vallards Lane Estate,2023-06-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
450948,Vallards Lane Estate,2023-06-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
450948,Vallards Lane Estate,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
450948,Vallards Lane Estate,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
450948,Vallards Lane Estate,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
450948,Vallards Lane Estate,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.08
450948,Vallards Lane Estate,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.5
450948,Vallards Lane Estate,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.77
450948,Vallards Lane Estate,2023-06-18T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
450948,Vallards Lane Estate,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
450948,Vallards Lane Estate,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
450948,Vallards Lane Estate,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
450948,Vallards Lane Estate,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
450948,Vallards Lane Estate,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
450948,Vallards Lane Estate,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.98
450948,Vallards Lane Estate,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.3
450948,Vallards Lane Estate,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
450948,Vallards Lane Estate,2023-06-18T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
450948,Vallards Lane Estate,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
450948,Vallards Lane Estate,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
450948,Vallards Lane Estate,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
450948,Vallards Lane Estate,2023-06-18T02:40:00.000+00:00,transformer,,Temperature,C,29.1
450948,Vallards Lane Estate,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
450948,Vallards Lane Estate,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
450948,Vallards Lane Estate,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
450948,Vallards Lane Estate,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
450948,Vallards Lane Estate,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
450948,Vallards Lane Estate,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
450948,Vallards Lane Estate,2023-06-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
450948,Vallards Lane Estate,2023-06-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
450948,Vallards Lane Estate,2023-06-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
450948,Vallards Lane Estate,2023-06-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.06
450948,Vallards Lane Estate,2023-06-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.8
450948,Vallards Lane Estate,2023-06-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,2.48
450948,Vallards Lane Estate,2023-06-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
450948,Vallards Lane Estate,2023-06-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
450948,Vallards Lane Estate,2023-06-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
450948,Vallards Lane Estate,2023-06-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
450948,Vallards Lane Estate,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
450948,Vallards Lane Estate,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
450948,Vallards Lane Estate,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
450948,Vallards Lane Estate,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.56
450948,Vallards Lane Estate,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.42
450948,Vallards Lane Estate,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
450948,Vallards Lane Estate,2023-06-18T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
450948,Vallards Lane Estate,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
450948,Vallards Lane Estate,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
450948,Vallards Lane Estate,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
450948,Vallards Lane Estate,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
450948,Vallards Lane Estate,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
450948,Vallards Lane Estate,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
450948,Vallards Lane Estate,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
450948,Vallards Lane Estate,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
450948,Vallards Lane Estate,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
450948,Vallards Lane Estate,2023-06-18T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
450948,Vallards Lane Estate,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
450948,Vallards Lane Estate,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
450948,Vallards Lane Estate,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
450948,Vallards Lane Estate,2023-06-18T02:30:00.000+00:00,transformer,,Temperature,C,29.2
450948,Vallards Lane Estate,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
450948,Vallards Lane Estate,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
450948,Vallards Lane Estate,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
450948,Vallards Lane Estate,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
450948,Vallards Lane Estate,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
450948,Vallards Lane Estate,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.57
450948,Vallards Lane Estate,2023-06-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
450948,Vallards Lane Estate,2023-06-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
450948,Vallards Lane Estate,2023-06-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
450948,Vallards Lane Estate,2023-06-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.5
450948,Vallards Lane Estate,2023-06-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.34
450948,Vallards Lane Estate,2023-06-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,2.46
450948,Vallards Lane Estate,2023-06-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,28.6
450948,Vallards Lane Estate,2023-06-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
450948,Vallards Lane Estate,2023-06-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
450948,Vallards Lane Estate,2023-06-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
450948,Vallards Lane Estate,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
450948,Vallards Lane Estate,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
450948,Vallards Lane Estate,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
450948,Vallards Lane Estate,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.56
450948,Vallards Lane Estate,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.54
450948,Vallards Lane Estate,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
450948,Vallards Lane Estate,2023-06-18T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
450948,Vallards Lane Estate,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
450948,Vallards Lane Estate,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
450948,Vallards Lane Estate,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
450948,Vallards Lane Estate,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
450948,Vallards Lane Estate,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
450948,Vallards Lane Estate,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.02
450948,Vallards Lane Estate,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
450948,Vallards Lane Estate,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
450948,Vallards Lane Estate,2023-06-18T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
450948,Vallards Lane Estate,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
450948,Vallards Lane Estate,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
450948,Vallards Lane Estate,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
450948,Vallards Lane Estate,2023-06-18T02:20:00.000+00:00,transformer,,Temperature,C,29.3
450948,Vallards Lane Estate,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
450948,Vallards Lane Estate,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
450948,Vallards Lane Estate,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
450948,Vallards Lane Estate,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
450948,Vallards Lane Estate,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
450948,Vallards Lane Estate,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
450948,Vallards Lane Estate,2023-06-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
450948,Vallards Lane Estate,2023-06-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
450948,Vallards Lane Estate,2023-06-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
450948,Vallards Lane Estate,2023-06-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.58
450948,Vallards Lane Estate,2023-06-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.22
450948,Vallards Lane Estate,2023-06-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,2.61
450948,Vallards Lane Estate,2023-06-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,23.6
450948,Vallards Lane Estate,2023-06-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
450948,Vallards Lane Estate,2023-06-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
450948,Vallards Lane Estate,2023-06-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
450948,Vallards Lane Estate,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
450948,Vallards Lane Estate,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
450948,Vallards Lane Estate,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
450948,Vallards Lane Estate,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.03
450948,Vallards Lane Estate,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
450948,Vallards Lane Estate,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
450948,Vallards Lane Estate,2023-06-18T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
450948,Vallards Lane Estate,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
450948,Vallards Lane Estate,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
450948,Vallards Lane Estate,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
450948,Vallards Lane Estate,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
450948,Vallards Lane Estate,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
450948,Vallards Lane Estate,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
450948,Vallards Lane Estate,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.56
450948,Vallards Lane Estate,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
450948,Vallards Lane Estate,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
450948,Vallards Lane Estate,2023-06-18T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
450948,Vallards Lane Estate,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
450948,Vallards Lane Estate,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
450948,Vallards Lane Estate,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
450948,Vallards Lane Estate,2023-06-18T02:10:00.000+00:00,transformer,,Temperature,C,29.3
450948,Vallards Lane Estate,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
450948,Vallards Lane Estate,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
450948,Vallards Lane Estate,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
450948,Vallards Lane Estate,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
450948,Vallards Lane Estate,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
450948,Vallards Lane Estate,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
450948,Vallards Lane Estate,2023-06-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
450948,Vallards Lane Estate,2023-06-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
450948,Vallards Lane Estate,2023-06-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
450948,Vallards Lane Estate,2023-06-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.59
450948,Vallards Lane Estate,2023-06-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.18
450948,Vallards Lane Estate,2023-06-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,2.81
450948,Vallards Lane Estate,2023-06-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,24.8
450948,Vallards Lane Estate,2023-06-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
450948,Vallards Lane Estate,2023-06-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
450948,Vallards Lane Estate,2023-06-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
450948,Vallards Lane Estate,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
450948,Vallards Lane Estate,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
450948,Vallards Lane Estate,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
450948,Vallards Lane Estate,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.1
450948,Vallards Lane Estate,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.76
450948,Vallards Lane Estate,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.02
450948,Vallards Lane Estate,2023-06-18T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
450948,Vallards Lane Estate,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
450948,Vallards Lane Estate,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
450948,Vallards Lane Estate,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
450948,Vallards Lane Estate,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
450948,Vallards Lane Estate,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
450948,Vallards Lane Estate,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
450948,Vallards Lane Estate,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.63
450948,Vallards Lane Estate,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.59
450948,Vallards Lane Estate,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
450948,Vallards Lane Estate,2023-06-18T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
450948,Vallards Lane Estate,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
450948,Vallards Lane Estate,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
450948,Vallards Lane Estate,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
450948,Vallards Lane Estate,2023-06-18T02:00:00.000+00:00,transformer,,Temperature,C,29.4
450948,Vallards Lane Estate,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
450948,Vallards Lane Estate,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
450948,Vallards Lane Estate,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
450948,Vallards Lane Estate,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
450948,Vallards Lane Estate,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
450948,Vallards Lane Estate,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
450948,Vallards Lane Estate,2023-06-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
450948,Vallards Lane Estate,2023-06-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
450948,Vallards Lane Estate,2023-06-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
450948,Vallards Lane Estate,2023-06-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.73
450948,Vallards Lane Estate,2023-06-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.35
450948,Vallards Lane Estate,2023-06-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,2.7
450948,Vallards Lane Estate,2023-06-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,36.1
