Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
450948,Vallards Lane Estate,2023-06-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
450948,Vallards Lane Estate,2023-06-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
450948,Vallards Lane Estate,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
450948,Vallards Lane Estate,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
450948,Vallards Lane Estate,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
450948,Vallards Lane Estate,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.09
450948,Vallards Lane Estate,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.87
450948,Vallards Lane Estate,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
450948,Vallards Lane Estate,2023-06-18T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
450948,Vallards Lane Estate,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
450948,Vallards Lane Estate,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
450948,Vallards Lane Estate,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
450948,Vallards Lane Estate,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
450948,Vallards Lane Estate,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
450948,Vallards Lane Estate,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
450948,Vallards Lane Estate,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
450948,Vallards Lane Estate,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.36
450948,Vallards Lane Estate,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
450948,Vallards Lane Estate,2023-06-18T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
450948,Vallards Lane Estate,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
450948,Vallards Lane Estate,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
450948,Vallards Lane Estate,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
450948,Vallards Lane Estate,2023-06-18T01:50:00.000+00:00,transformer,,Temperature,C,29.5
450948,Vallards Lane Estate,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
450948,Vallards Lane Estate,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
450948,Vallards Lane Estate,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
450948,Vallards Lane Estate,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
450948,Vallards Lane Estate,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
450948,Vallards Lane Estate,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
450948,Vallards Lane Estate,2023-06-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
450948,Vallards Lane Estate,2023-06-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
450948,Vallards Lane Estate,2023-06-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
450948,Vallards Lane Estate,2023-06-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.58
450948,Vallards Lane Estate,2023-06-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.24
450948,Vallards Lane Estate,2023-06-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,2.36
450948,Vallards Lane Estate,2023-06-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,35.3
450948,Vallards Lane Estate,2023-06-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
450948,Vallards Lane Estate,2023-06-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
450948,Vallards Lane Estate,2023-06-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
450948,Vallards Lane Estate,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
450948,Vallards Lane Estate,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
450948,Vallards Lane Estate,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
450948,Vallards Lane Estate,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.91
450948,Vallards Lane Estate,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.92
450948,Vallards Lane Estate,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
450948,Vallards Lane Estate,2023-06-18T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
450948,Vallards Lane Estate,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
450948,Vallards Lane Estate,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
450948,Vallards Lane Estate,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
450948,Vallards Lane Estate,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
450948,Vallards Lane Estate,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
450948,Vallards Lane Estate,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
450948,Vallards Lane Estate,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
450948,Vallards Lane Estate,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.58
450948,Vallards Lane Estate,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
450948,Vallards Lane Estate,2023-06-18T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
450948,Vallards Lane Estate,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
450948,Vallards Lane Estate,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
450948,Vallards Lane Estate,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
450948,Vallards Lane Estate,2023-06-18T01:40:00.000+00:00,transformer,,Temperature,C,29.6
450948,Vallards Lane Estate,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
450948,Vallards Lane Estate,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
450948,Vallards Lane Estate,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
450948,Vallards Lane Estate,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
450948,Vallards Lane Estate,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
450948,Vallards Lane Estate,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
450948,Vallards Lane Estate,2023-06-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
450948,Vallards Lane Estate,2023-06-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
450948,Vallards Lane Estate,2023-06-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
450948,Vallards Lane Estate,2023-06-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.09
450948,Vallards Lane Estate,2023-06-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.5
450948,Vallards Lane Estate,2023-06-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,2.58
450948,Vallards Lane Estate,2023-06-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,35.3
450948,Vallards Lane Estate,2023-06-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
450948,Vallards Lane Estate,2023-06-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
450948,Vallards Lane Estate,2023-06-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
450948,Vallards Lane Estate,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
450948,Vallards Lane Estate,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
450948,Vallards Lane Estate,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.02
450948,Vallards Lane Estate,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.38
450948,Vallards Lane Estate,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
450948,Vallards Lane Estate,2023-06-18T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
450948,Vallards Lane Estate,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
450948,Vallards Lane Estate,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
450948,Vallards Lane Estate,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
450948,Vallards Lane Estate,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
450948,Vallards Lane Estate,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
450948,Vallards Lane Estate,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.73
450948,Vallards Lane Estate,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.06
450948,Vallards Lane Estate,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.8
450948,Vallards Lane Estate,2023-06-18T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
450948,Vallards Lane Estate,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
450948,Vallards Lane Estate,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
450948,Vallards Lane Estate,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
450948,Vallards Lane Estate,2023-06-18T01:30:00.000+00:00,transformer,,Temperature,C,29.7
450948,Vallards Lane Estate,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
450948,Vallards Lane Estate,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
450948,Vallards Lane Estate,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
450948,Vallards Lane Estate,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
450948,Vallards Lane Estate,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
450948,Vallards Lane Estate,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
450948,Vallards Lane Estate,2023-06-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
450948,Vallards Lane Estate,2023-06-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
450948,Vallards Lane Estate,2023-06-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
450948,Vallards Lane Estate,2023-06-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.75
450948,Vallards Lane Estate,2023-06-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.43
450948,Vallards Lane Estate,2023-06-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,2.8
450948,Vallards Lane Estate,2023-06-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
450948,Vallards Lane Estate,2023-06-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
450948,Vallards Lane Estate,2023-06-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
450948,Vallards Lane Estate,2023-06-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.3
450948,Vallards Lane Estate,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
450948,Vallards Lane Estate,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
450948,Vallards Lane Estate,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
450948,Vallards Lane Estate,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.03
450948,Vallards Lane Estate,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.72
450948,Vallards Lane Estate,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
450948,Vallards Lane Estate,2023-06-18T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
450948,Vallards Lane Estate,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
450948,Vallards Lane Estate,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
450948,Vallards Lane Estate,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
450948,Vallards Lane Estate,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
450948,Vallards Lane Estate,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
450948,Vallards Lane Estate,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
450948,Vallards Lane Estate,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.01
450948,Vallards Lane Estate,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
450948,Vallards Lane Estate,2023-06-18T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
450948,Vallards Lane Estate,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
450948,Vallards Lane Estate,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
450948,Vallards Lane Estate,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
450948,Vallards Lane Estate,2023-06-18T01:20:00.000+00:00,transformer,,Temperature,C,29.8
450948,Vallards Lane Estate,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
450948,Vallards Lane Estate,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
450948,Vallards Lane Estate,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
450948,Vallards Lane Estate,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
450948,Vallards Lane Estate,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
450948,Vallards Lane Estate,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
450948,Vallards Lane Estate,2023-06-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
450948,Vallards Lane Estate,2023-06-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
450948,Vallards Lane Estate,2023-06-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
450948,Vallards Lane Estate,2023-06-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.81
450948,Vallards Lane Estate,2023-06-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.74
450948,Vallards Lane Estate,2023-06-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,3.04
450948,Vallards Lane Estate,2023-06-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
450948,Vallards Lane Estate,2023-06-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
450948,Vallards Lane Estate,2023-06-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
450948,Vallards Lane Estate,2023-06-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
450948,Vallards Lane Estate,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
450948,Vallards Lane Estate,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
450948,Vallards Lane Estate,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
450948,Vallards Lane Estate,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.47
450948,Vallards Lane Estate,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.9
450948,Vallards Lane Estate,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
450948,Vallards Lane Estate,2023-06-18T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
450948,Vallards Lane Estate,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
450948,Vallards Lane Estate,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
450948,Vallards Lane Estate,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
450948,Vallards Lane Estate,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
450948,Vallards Lane Estate,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
450948,Vallards Lane Estate,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
450948,Vallards Lane Estate,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
450948,Vallards Lane Estate,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
450948,Vallards Lane Estate,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
450948,Vallards Lane Estate,2023-06-18T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
450948,Vallards Lane Estate,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
450948,Vallards Lane Estate,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
450948,Vallards Lane Estate,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
450948,Vallards Lane Estate,2023-06-18T01:10:00.000+00:00,transformer,,Temperature,C,29.9
450948,Vallards Lane Estate,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
450948,Vallards Lane Estate,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
450948,Vallards Lane Estate,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
450948,Vallards Lane Estate,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
450948,Vallards Lane Estate,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
450948,Vallards Lane Estate,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
450948,Vallards Lane Estate,2023-06-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
450948,Vallards Lane Estate,2023-06-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
450948,Vallards Lane Estate,2023-06-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
450948,Vallards Lane Estate,2023-06-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.6
450948,Vallards Lane Estate,2023-06-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.09
450948,Vallards Lane Estate,2023-06-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,3.13
450948,Vallards Lane Estate,2023-06-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
450948,Vallards Lane Estate,2023-06-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
450948,Vallards Lane Estate,2023-06-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
450948,Vallards Lane Estate,2023-06-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
450948,Vallards Lane Estate,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
450948,Vallards Lane Estate,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
450948,Vallards Lane Estate,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
450948,Vallards Lane Estate,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.98
450948,Vallards Lane Estate,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.97
450948,Vallards Lane Estate,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
450948,Vallards Lane Estate,2023-06-18T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
450948,Vallards Lane Estate,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
450948,Vallards Lane Estate,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
450948,Vallards Lane Estate,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
450948,Vallards Lane Estate,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
450948,Vallards Lane Estate,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
450948,Vallards Lane Estate,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
450948,Vallards Lane Estate,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.95
450948,Vallards Lane Estate,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
450948,Vallards Lane Estate,2023-06-18T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
450948,Vallards Lane Estate,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
450948,Vallards Lane Estate,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
450948,Vallards Lane Estate,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
450948,Vallards Lane Estate,2023-06-18T01:00:00.000+00:00,transformer,,Temperature,C,30.0
450948,Vallards Lane Estate,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
450948,Vallards Lane Estate,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
450948,Vallards Lane Estate,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
450948,Vallards Lane Estate,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
450948,Vallards Lane Estate,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
450948,Vallards Lane Estate,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
450948,Vallards Lane Estate,2023-06-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
450948,Vallards Lane Estate,2023-06-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
450948,Vallards Lane Estate,2023-06-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
450948,Vallards Lane Estate,2023-06-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.91
450948,Vallards Lane Estate,2023-06-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.92
450948,Vallards Lane Estate,2023-06-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,2.93
450948,Vallards Lane Estate,2023-06-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
450948,Vallards Lane Estate,2023-06-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
450948,Vallards Lane Estate,2023-06-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
450948,Vallards Lane Estate,2023-06-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
450948,Vallards Lane Estate,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
450948,Vallards Lane Estate,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
450948,Vallards Lane Estate,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
450948,Vallards Lane Estate,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.25
450948,Vallards Lane Estate,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.72
450948,Vallards Lane Estate,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
450948,Vallards Lane Estate,2023-06-18T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
450948,Vallards Lane Estate,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
450948,Vallards Lane Estate,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
450948,Vallards Lane Estate,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
450948,Vallards Lane Estate,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
450948,Vallards Lane Estate,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
450948,Vallards Lane Estate,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
450948,Vallards Lane Estate,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.52
450948,Vallards Lane Estate,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.7
450948,Vallards Lane Estate,2023-06-18T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
450948,Vallards Lane Estate,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
450948,Vallards Lane Estate,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
450948,Vallards Lane Estate,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
450948,Vallards Lane Estate,2023-06-18T00:50:00.000+00:00,transformer,,Temperature,C,30.1
450948,Vallards Lane Estate,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
450948,Vallards Lane Estate,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
450948,Vallards Lane Estate,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
450948,Vallards Lane Estate,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
450948,Vallards Lane Estate,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
450948,Vallards Lane Estate,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
450948,Vallards Lane Estate,2023-06-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
450948,Vallards Lane Estate,2023-06-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
450948,Vallards Lane Estate,2023-06-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
450948,Vallards Lane Estate,2023-06-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.05
450948,Vallards Lane Estate,2023-06-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.24
450948,Vallards Lane Estate,2023-06-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,2.69
450948,Vallards Lane Estate,2023-06-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,30.4
450948,Vallards Lane Estate,2023-06-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
450948,Vallards Lane Estate,2023-06-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
450948,Vallards Lane Estate,2023-06-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
450948,Vallards Lane Estate,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
450948,Vallards Lane Estate,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
450948,Vallards Lane Estate,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
450948,Vallards Lane Estate,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.84
450948,Vallards Lane Estate,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.67
450948,Vallards Lane Estate,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.8
450948,Vallards Lane Estate,2023-06-18T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
450948,Vallards Lane Estate,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
450948,Vallards Lane Estate,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.5
450948,Vallards Lane Estate,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
450948,Vallards Lane Estate,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
450948,Vallards Lane Estate,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
450948,Vallards Lane Estate,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
450948,Vallards Lane Estate,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.65
450948,Vallards Lane Estate,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.73
450948,Vallards Lane Estate,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
450948,Vallards Lane Estate,2023-06-18T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
450948,Vallards Lane Estate,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
450948,Vallards Lane Estate,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
450948,Vallards Lane Estate,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
450948,Vallards Lane Estate,2023-06-18T00:40:00.000+00:00,transformer,,Temperature,C,30.2
450948,Vallards Lane Estate,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
450948,Vallards Lane Estate,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
450948,Vallards Lane Estate,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
450948,Vallards Lane Estate,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
450948,Vallards Lane Estate,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
450948,Vallards Lane Estate,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
450948,Vallards Lane Estate,2023-06-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
450948,Vallards Lane Estate,2023-06-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
450948,Vallards Lane Estate,2023-06-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
450948,Vallards Lane Estate,2023-06-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.5
450948,Vallards Lane Estate,2023-06-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.39
450948,Vallards Lane Estate,2023-06-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,3.49
450948,Vallards Lane Estate,2023-06-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,56.3
450948,Vallards Lane Estate,2023-06-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
450948,Vallards Lane Estate,2023-06-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
450948,Vallards Lane Estate,2023-06-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
450948,Vallards Lane Estate,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
450948,Vallards Lane Estate,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
450948,Vallards Lane Estate,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
450948,Vallards Lane Estate,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.77
450948,Vallards Lane Estate,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.95
450948,Vallards Lane Estate,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
450948,Vallards Lane Estate,2023-06-18T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
450948,Vallards Lane Estate,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
450948,Vallards Lane Estate,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
450948,Vallards Lane Estate,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
450948,Vallards Lane Estate,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
450948,Vallards Lane Estate,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
450948,Vallards Lane Estate,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
450948,Vallards Lane Estate,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.48
450948,Vallards Lane Estate,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
450948,Vallards Lane Estate,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
450948,Vallards Lane Estate,2023-06-18T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
450948,Vallards Lane Estate,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
450948,Vallards Lane Estate,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
450948,Vallards Lane Estate,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
450948,Vallards Lane Estate,2023-06-18T00:30:00.000+00:00,transformer,,Temperature,C,30.3
450948,Vallards Lane Estate,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
450948,Vallards Lane Estate,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
450948,Vallards Lane Estate,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
450948,Vallards Lane Estate,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
450948,Vallards Lane Estate,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
450948,Vallards Lane Estate,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
450948,Vallards Lane Estate,2023-06-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
450948,Vallards Lane Estate,2023-06-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
450948,Vallards Lane Estate,2023-06-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
450948,Vallards Lane Estate,2023-06-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.26
450948,Vallards Lane Estate,2023-06-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.19
450948,Vallards Lane Estate,2023-06-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,3.04
450948,Vallards Lane Estate,2023-06-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,31.8
450948,Vallards Lane Estate,2023-06-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
450948,Vallards Lane Estate,2023-06-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
450948,Vallards Lane Estate,2023-06-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
450948,Vallards Lane Estate,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
450948,Vallards Lane Estate,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
450948,Vallards Lane Estate,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
450948,Vallards Lane Estate,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.32
450948,Vallards Lane Estate,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.77
450948,Vallards Lane Estate,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
450948,Vallards Lane Estate,2023-06-18T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
450948,Vallards Lane Estate,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
450948,Vallards Lane Estate,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
450948,Vallards Lane Estate,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
450948,Vallards Lane Estate,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
450948,Vallards Lane Estate,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
450948,Vallards Lane Estate,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
450948,Vallards Lane Estate,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.71
450948,Vallards Lane Estate,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.8
450948,Vallards Lane Estate,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.61
450948,Vallards Lane Estate,2023-06-18T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
450948,Vallards Lane Estate,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
450948,Vallards Lane Estate,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
450948,Vallards Lane Estate,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
450948,Vallards Lane Estate,2023-06-18T00:20:00.000+00:00,transformer,,Temperature,C,30.4
450948,Vallards Lane Estate,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
450948,Vallards Lane Estate,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
450948,Vallards Lane Estate,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
450948,Vallards Lane Estate,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
450948,Vallards Lane Estate,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
450948,Vallards Lane Estate,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
450948,Vallards Lane Estate,2023-06-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
450948,Vallards Lane Estate,2023-06-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
450948,Vallards Lane Estate,2023-06-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-06-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.03
450948,Vallards Lane Estate,2023-06-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.57
450948,Vallards Lane Estate,2023-06-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,2.8
450948,Vallards Lane Estate,2023-06-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,33.7
450948,Vallards Lane Estate,2023-06-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
450948,Vallards Lane Estate,2023-06-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
450948,Vallards Lane Estate,2023-06-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
450948,Vallards Lane Estate,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
450948,Vallards Lane Estate,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
450948,Vallards Lane Estate,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
450948,Vallards Lane Estate,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.08
450948,Vallards Lane Estate,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.81
450948,Vallards Lane Estate,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
450948,Vallards Lane Estate,2023-06-18T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
450948,Vallards Lane Estate,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
450948,Vallards Lane Estate,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
450948,Vallards Lane Estate,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
450948,Vallards Lane Estate,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
450948,Vallards Lane Estate,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
450948,Vallards Lane Estate,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
450948,Vallards Lane Estate,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.73
450948,Vallards Lane Estate,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.03
450948,Vallards Lane Estate,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
450948,Vallards Lane Estate,2023-06-18T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
450948,Vallards Lane Estate,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
450948,Vallards Lane Estate,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
450948,Vallards Lane Estate,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
450948,Vallards Lane Estate,2023-06-18T00:10:00.000+00:00,transformer,,Temperature,C,30.4
450948,Vallards Lane Estate,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
450948,Vallards Lane Estate,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
450948,Vallards Lane Estate,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
450948,Vallards Lane Estate,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
450948,Vallards Lane Estate,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
450948,Vallards Lane Estate,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
450948,Vallards Lane Estate,2023-06-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
450948,Vallards Lane Estate,2023-06-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
450948,Vallards Lane Estate,2023-06-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
450948,Vallards Lane Estate,2023-06-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,4.81
450948,Vallards Lane Estate,2023-06-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.84
450948,Vallards Lane Estate,2023-06-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,2.78
450948,Vallards Lane Estate,2023-06-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
450948,Vallards Lane Estate,2023-06-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
450948,Vallards Lane Estate,2023-06-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
450948,Vallards Lane Estate,2023-06-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
450948,Vallards Lane Estate,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
450948,Vallards Lane Estate,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
450948,Vallards Lane Estate,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
450948,Vallards Lane Estate,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.3
450948,Vallards Lane Estate,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.66
450948,Vallards Lane Estate,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
450948,Vallards Lane Estate,2023-06-18T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
450948,Vallards Lane Estate,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
450948,Vallards Lane Estate,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
450948,Vallards Lane Estate,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
450948,Vallards Lane Estate,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
450948,Vallards Lane Estate,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
450948,Vallards Lane Estate,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
450948,Vallards Lane Estate,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.66
450948,Vallards Lane Estate,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.13
450948,Vallards Lane Estate,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
450948,Vallards Lane Estate,2023-06-18T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
450948,Vallards Lane Estate,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
450948,Vallards Lane Estate,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
450948,Vallards Lane Estate,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
450948,Vallards Lane Estate,2023-06-18T00:00:00.000+00:00,transformer,,Temperature,C,30.5
450948,Vallards Lane Estate,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
450948,Vallards Lane Estate,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
450948,Vallards Lane Estate,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
450948,Vallards Lane Estate,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
450948,Vallards Lane Estate,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
450948,Vallards Lane Estate,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
450948,Vallards Lane Estate,2023-06-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
450948,Vallards Lane Estate,2023-06-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
450948,Vallards Lane Estate,2023-06-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
450948,Vallards Lane Estate,2023-06-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,4.96
450948,Vallards Lane Estate,2023-06-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.79
450948,Vallards Lane Estate,2023-06-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,3.21
450948,Vallards Lane Estate,2023-06-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,45.9
450948,Vallards Lane Estate,2023-06-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
450948,Vallards Lane Estate,2023-06-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
450948,Vallards Lane Estate,2023-06-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
450948,Vallards Lane Estate,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
450948,Vallards Lane Estate,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
450948,Vallards Lane Estate,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
450948,Vallards Lane Estate,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.87
450948,Vallards Lane Estate,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.09
450948,Vallards Lane Estate,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
450948,Vallards Lane Estate,2023-06-17T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
450948,Vallards Lane Estate,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
450948,Vallards Lane Estate,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.7
450948,Vallards Lane Estate,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
450948,Vallards Lane Estate,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
450948,Vallards Lane Estate,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
450948,Vallards Lane Estate,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
450948,Vallards Lane Estate,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.67
450948,Vallards Lane Estate,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
450948,Vallards Lane Estate,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
450948,Vallards Lane Estate,2023-06-17T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
450948,Vallards Lane Estate,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
450948,Vallards Lane Estate,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
450948,Vallards Lane Estate,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
450948,Vallards Lane Estate,2023-06-17T23:50:00.000+00:00,transformer,,Temperature,C,30.6
450948,Vallards Lane Estate,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
450948,Vallards Lane Estate,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
450948,Vallards Lane Estate,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
450948,Vallards Lane Estate,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
450948,Vallards Lane Estate,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
450948,Vallards Lane Estate,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
450948,Vallards Lane Estate,2023-06-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
450948,Vallards Lane Estate,2023-06-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
450948,Vallards Lane Estate,2023-06-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
450948,Vallards Lane Estate,2023-06-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.54
450948,Vallards Lane Estate,2023-06-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.91
450948,Vallards Lane Estate,2023-06-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,3.94
450948,Vallards Lane Estate,2023-06-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
450948,Vallards Lane Estate,2023-06-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
450948,Vallards Lane Estate,2023-06-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
450948,Vallards Lane Estate,2023-06-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
450948,Vallards Lane Estate,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
450948,Vallards Lane Estate,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.84
450948,Vallards Lane Estate,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.94
450948,Vallards Lane Estate,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
450948,Vallards Lane Estate,2023-06-17T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
450948,Vallards Lane Estate,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
450948,Vallards Lane Estate,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
450948,Vallards Lane Estate,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
450948,Vallards Lane Estate,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
450948,Vallards Lane Estate,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
450948,Vallards Lane Estate,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
450948,Vallards Lane Estate,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.74
450948,Vallards Lane Estate,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.86
450948,Vallards Lane Estate,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
450948,Vallards Lane Estate,2023-06-17T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
450948,Vallards Lane Estate,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
450948,Vallards Lane Estate,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
450948,Vallards Lane Estate,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
450948,Vallards Lane Estate,2023-06-17T23:40:00.000+00:00,transformer,,Temperature,C,30.7
450948,Vallards Lane Estate,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
450948,Vallards Lane Estate,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
450948,Vallards Lane Estate,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
450948,Vallards Lane Estate,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
