Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
450948,Vallards Lane Estate,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
450948,Vallards Lane Estate,2023-06-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
450948,Vallards Lane Estate,2023-06-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
450948,Vallards Lane Estate,2023-06-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
450948,Vallards Lane Estate,2023-06-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,5.59
450948,Vallards Lane Estate,2023-06-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.8
450948,Vallards Lane Estate,2023-06-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,3.4
450948,Vallards Lane Estate,2023-06-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
450948,Vallards Lane Estate,2023-06-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
450948,Vallards Lane Estate,2023-06-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
450948,Vallards Lane Estate,2023-06-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
450948,Vallards Lane Estate,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
450948,Vallards Lane Estate,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
450948,Vallards Lane Estate,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.72
450948,Vallards Lane Estate,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.27
450948,Vallards Lane Estate,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
450948,Vallards Lane Estate,2023-06-17T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
450948,Vallards Lane Estate,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
450948,Vallards Lane Estate,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
450948,Vallards Lane Estate,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
450948,Vallards Lane Estate,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
450948,Vallards Lane Estate,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
450948,Vallards Lane Estate,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
450948,Vallards Lane Estate,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
450948,Vallards Lane Estate,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.93
450948,Vallards Lane Estate,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
450948,Vallards Lane Estate,2023-06-17T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
450948,Vallards Lane Estate,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
450948,Vallards Lane Estate,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
450948,Vallards Lane Estate,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
450948,Vallards Lane Estate,2023-06-17T23:30:00.000+00:00,transformer,,Temperature,C,30.8
450948,Vallards Lane Estate,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
450948,Vallards Lane Estate,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
450948,Vallards Lane Estate,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
450948,Vallards Lane Estate,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
450948,Vallards Lane Estate,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
450948,Vallards Lane Estate,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
450948,Vallards Lane Estate,2023-06-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
450948,Vallards Lane Estate,2023-06-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
450948,Vallards Lane Estate,2023-06-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
450948,Vallards Lane Estate,2023-06-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,5.83
450948,Vallards Lane Estate,2023-06-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.2
450948,Vallards Lane Estate,2023-06-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,3.34
450948,Vallards Lane Estate,2023-06-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,33.7
450948,Vallards Lane Estate,2023-06-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
450948,Vallards Lane Estate,2023-06-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
450948,Vallards Lane Estate,2023-06-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
450948,Vallards Lane Estate,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
450948,Vallards Lane Estate,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
450948,Vallards Lane Estate,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
450948,Vallards Lane Estate,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.54
450948,Vallards Lane Estate,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.37
450948,Vallards Lane Estate,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
450948,Vallards Lane Estate,2023-06-17T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
450948,Vallards Lane Estate,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
450948,Vallards Lane Estate,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
450948,Vallards Lane Estate,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
450948,Vallards Lane Estate,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
450948,Vallards Lane Estate,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
450948,Vallards Lane Estate,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
450948,Vallards Lane Estate,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.1
450948,Vallards Lane Estate,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
450948,Vallards Lane Estate,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
450948,Vallards Lane Estate,2023-06-17T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
450948,Vallards Lane Estate,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
450948,Vallards Lane Estate,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
450948,Vallards Lane Estate,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
450948,Vallards Lane Estate,2023-06-17T23:20:00.000+00:00,transformer,,Temperature,C,30.9
450948,Vallards Lane Estate,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
450948,Vallards Lane Estate,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
450948,Vallards Lane Estate,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
450948,Vallards Lane Estate,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
450948,Vallards Lane Estate,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
450948,Vallards Lane Estate,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
450948,Vallards Lane Estate,2023-06-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
450948,Vallards Lane Estate,2023-06-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
450948,Vallards Lane Estate,2023-06-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
450948,Vallards Lane Estate,2023-06-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,5.64
450948,Vallards Lane Estate,2023-06-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.34
450948,Vallards Lane Estate,2023-06-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,3.0
450948,Vallards Lane Estate,2023-06-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,36.9
450948,Vallards Lane Estate,2023-06-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
450948,Vallards Lane Estate,2023-06-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
450948,Vallards Lane Estate,2023-06-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
450948,Vallards Lane Estate,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
450948,Vallards Lane Estate,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
450948,Vallards Lane Estate,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
450948,Vallards Lane Estate,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.68
450948,Vallards Lane Estate,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.91
450948,Vallards Lane Estate,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.9
450948,Vallards Lane Estate,2023-06-17T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
450948,Vallards Lane Estate,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
450948,Vallards Lane Estate,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
450948,Vallards Lane Estate,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
450948,Vallards Lane Estate,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
450948,Vallards Lane Estate,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
450948,Vallards Lane Estate,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
450948,Vallards Lane Estate,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
450948,Vallards Lane Estate,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
450948,Vallards Lane Estate,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
450948,Vallards Lane Estate,2023-06-17T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
450948,Vallards Lane Estate,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
450948,Vallards Lane Estate,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
450948,Vallards Lane Estate,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
450948,Vallards Lane Estate,2023-06-17T23:10:00.000+00:00,transformer,,Temperature,C,31.0
450948,Vallards Lane Estate,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
450948,Vallards Lane Estate,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
450948,Vallards Lane Estate,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
450948,Vallards Lane Estate,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
450948,Vallards Lane Estate,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
450948,Vallards Lane Estate,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
450948,Vallards Lane Estate,2023-06-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
450948,Vallards Lane Estate,2023-06-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
450948,Vallards Lane Estate,2023-06-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-06-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,6.2
450948,Vallards Lane Estate,2023-06-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.13
450948,Vallards Lane Estate,2023-06-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,2.88
450948,Vallards Lane Estate,2023-06-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
450948,Vallards Lane Estate,2023-06-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
450948,Vallards Lane Estate,2023-06-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
450948,Vallards Lane Estate,2023-06-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
450948,Vallards Lane Estate,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
450948,Vallards Lane Estate,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
450948,Vallards Lane Estate,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
450948,Vallards Lane Estate,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.01
450948,Vallards Lane Estate,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.19
450948,Vallards Lane Estate,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
450948,Vallards Lane Estate,2023-06-17T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
450948,Vallards Lane Estate,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
450948,Vallards Lane Estate,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
450948,Vallards Lane Estate,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
450948,Vallards Lane Estate,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
450948,Vallards Lane Estate,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
450948,Vallards Lane Estate,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
450948,Vallards Lane Estate,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.11
450948,Vallards Lane Estate,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.42
450948,Vallards Lane Estate,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
450948,Vallards Lane Estate,2023-06-17T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
450948,Vallards Lane Estate,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
450948,Vallards Lane Estate,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
450948,Vallards Lane Estate,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
450948,Vallards Lane Estate,2023-06-17T23:00:00.000+00:00,transformer,,Temperature,C,31.0
450948,Vallards Lane Estate,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
450948,Vallards Lane Estate,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
450948,Vallards Lane Estate,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
450948,Vallards Lane Estate,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
450948,Vallards Lane Estate,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
450948,Vallards Lane Estate,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
450948,Vallards Lane Estate,2023-06-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
450948,Vallards Lane Estate,2023-06-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
450948,Vallards Lane Estate,2023-06-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
450948,Vallards Lane Estate,2023-06-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.12
450948,Vallards Lane Estate,2023-06-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.61
450948,Vallards Lane Estate,2023-06-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,2.78
450948,Vallards Lane Estate,2023-06-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
450948,Vallards Lane Estate,2023-06-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
450948,Vallards Lane Estate,2023-06-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
450948,Vallards Lane Estate,2023-06-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
450948,Vallards Lane Estate,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
450948,Vallards Lane Estate,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
450948,Vallards Lane Estate,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
450948,Vallards Lane Estate,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.95
450948,Vallards Lane Estate,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.55
450948,Vallards Lane Estate,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.08
450948,Vallards Lane Estate,2023-06-17T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
450948,Vallards Lane Estate,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
450948,Vallards Lane Estate,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
450948,Vallards Lane Estate,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
450948,Vallards Lane Estate,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
450948,Vallards Lane Estate,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
450948,Vallards Lane Estate,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
450948,Vallards Lane Estate,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
450948,Vallards Lane Estate,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
450948,Vallards Lane Estate,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
450948,Vallards Lane Estate,2023-06-17T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
450948,Vallards Lane Estate,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
450948,Vallards Lane Estate,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
450948,Vallards Lane Estate,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
450948,Vallards Lane Estate,2023-06-17T22:50:00.000+00:00,transformer,,Temperature,C,31.1
450948,Vallards Lane Estate,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
450948,Vallards Lane Estate,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
450948,Vallards Lane Estate,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
450948,Vallards Lane Estate,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
450948,Vallards Lane Estate,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
450948,Vallards Lane Estate,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
450948,Vallards Lane Estate,2023-06-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
450948,Vallards Lane Estate,2023-06-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
450948,Vallards Lane Estate,2023-06-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
450948,Vallards Lane Estate,2023-06-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,6.39
450948,Vallards Lane Estate,2023-06-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.83
450948,Vallards Lane Estate,2023-06-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,3.38
450948,Vallards Lane Estate,2023-06-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
450948,Vallards Lane Estate,2023-06-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
450948,Vallards Lane Estate,2023-06-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
450948,Vallards Lane Estate,2023-06-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
450948,Vallards Lane Estate,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
450948,Vallards Lane Estate,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
450948,Vallards Lane Estate,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
450948,Vallards Lane Estate,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.09
450948,Vallards Lane Estate,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.56
450948,Vallards Lane Estate,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
450948,Vallards Lane Estate,2023-06-17T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.8
450948,Vallards Lane Estate,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
450948,Vallards Lane Estate,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.5
450948,Vallards Lane Estate,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
450948,Vallards Lane Estate,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
450948,Vallards Lane Estate,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
450948,Vallards Lane Estate,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
450948,Vallards Lane Estate,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.65
450948,Vallards Lane Estate,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
450948,Vallards Lane Estate,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
450948,Vallards Lane Estate,2023-06-17T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
450948,Vallards Lane Estate,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
450948,Vallards Lane Estate,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
450948,Vallards Lane Estate,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
450948,Vallards Lane Estate,2023-06-17T22:40:00.000+00:00,transformer,,Temperature,C,31.1
450948,Vallards Lane Estate,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
450948,Vallards Lane Estate,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
450948,Vallards Lane Estate,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
450948,Vallards Lane Estate,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
450948,Vallards Lane Estate,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
450948,Vallards Lane Estate,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.09
450948,Vallards Lane Estate,2023-06-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
450948,Vallards Lane Estate,2023-06-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
450948,Vallards Lane Estate,2023-06-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
450948,Vallards Lane Estate,2023-06-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,6.74
450948,Vallards Lane Estate,2023-06-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.56
450948,Vallards Lane Estate,2023-06-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,3.6
450948,Vallards Lane Estate,2023-06-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
450948,Vallards Lane Estate,2023-06-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
450948,Vallards Lane Estate,2023-06-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
450948,Vallards Lane Estate,2023-06-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
450948,Vallards Lane Estate,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
450948,Vallards Lane Estate,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
450948,Vallards Lane Estate,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
450948,Vallards Lane Estate,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.82
450948,Vallards Lane Estate,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.61
450948,Vallards Lane Estate,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
450948,Vallards Lane Estate,2023-06-17T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.2
450948,Vallards Lane Estate,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
450948,Vallards Lane Estate,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.2
450948,Vallards Lane Estate,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
450948,Vallards Lane Estate,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
450948,Vallards Lane Estate,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
450948,Vallards Lane Estate,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.58
450948,Vallards Lane Estate,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.87
450948,Vallards Lane Estate,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
450948,Vallards Lane Estate,2023-06-17T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
450948,Vallards Lane Estate,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
450948,Vallards Lane Estate,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
450948,Vallards Lane Estate,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
450948,Vallards Lane Estate,2023-06-17T22:30:00.000+00:00,transformer,,Temperature,C,31.2
450948,Vallards Lane Estate,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
450948,Vallards Lane Estate,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
450948,Vallards Lane Estate,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
450948,Vallards Lane Estate,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
450948,Vallards Lane Estate,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
450948,Vallards Lane Estate,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
450948,Vallards Lane Estate,2023-06-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
450948,Vallards Lane Estate,2023-06-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
450948,Vallards Lane Estate,2023-06-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
450948,Vallards Lane Estate,2023-06-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.41
450948,Vallards Lane Estate,2023-06-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.48
450948,Vallards Lane Estate,2023-06-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,3.53
450948,Vallards Lane Estate,2023-06-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,66.3
450948,Vallards Lane Estate,2023-06-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
450948,Vallards Lane Estate,2023-06-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
450948,Vallards Lane Estate,2023-06-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
450948,Vallards Lane Estate,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
450948,Vallards Lane Estate,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
450948,Vallards Lane Estate,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
450948,Vallards Lane Estate,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.65
450948,Vallards Lane Estate,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.52
450948,Vallards Lane Estate,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
450948,Vallards Lane Estate,2023-06-17T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
450948,Vallards Lane Estate,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
450948,Vallards Lane Estate,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
450948,Vallards Lane Estate,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
450948,Vallards Lane Estate,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
450948,Vallards Lane Estate,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
450948,Vallards Lane Estate,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
450948,Vallards Lane Estate,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.64
450948,Vallards Lane Estate,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.61
450948,Vallards Lane Estate,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
450948,Vallards Lane Estate,2023-06-17T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
450948,Vallards Lane Estate,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
450948,Vallards Lane Estate,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
450948,Vallards Lane Estate,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
450948,Vallards Lane Estate,2023-06-17T22:20:00.000+00:00,transformer,,Temperature,C,31.3
450948,Vallards Lane Estate,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
450948,Vallards Lane Estate,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
450948,Vallards Lane Estate,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
450948,Vallards Lane Estate,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
450948,Vallards Lane Estate,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
450948,Vallards Lane Estate,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
450948,Vallards Lane Estate,2023-06-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
450948,Vallards Lane Estate,2023-06-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
450948,Vallards Lane Estate,2023-06-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
450948,Vallards Lane Estate,2023-06-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.29
450948,Vallards Lane Estate,2023-06-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.13
450948,Vallards Lane Estate,2023-06-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,3.98
450948,Vallards Lane Estate,2023-06-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
450948,Vallards Lane Estate,2023-06-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
450948,Vallards Lane Estate,2023-06-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
450948,Vallards Lane Estate,2023-06-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
450948,Vallards Lane Estate,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
450948,Vallards Lane Estate,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
450948,Vallards Lane Estate,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.91
450948,Vallards Lane Estate,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.28
450948,Vallards Lane Estate,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.73
450948,Vallards Lane Estate,2023-06-17T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
450948,Vallards Lane Estate,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
450948,Vallards Lane Estate,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
450948,Vallards Lane Estate,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
450948,Vallards Lane Estate,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
450948,Vallards Lane Estate,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
450948,Vallards Lane Estate,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
450948,Vallards Lane Estate,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.3
450948,Vallards Lane Estate,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.08
450948,Vallards Lane Estate,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
450948,Vallards Lane Estate,2023-06-17T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
450948,Vallards Lane Estate,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
450948,Vallards Lane Estate,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
450948,Vallards Lane Estate,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
450948,Vallards Lane Estate,2023-06-17T22:10:00.000+00:00,transformer,,Temperature,C,31.4
450948,Vallards Lane Estate,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
450948,Vallards Lane Estate,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
450948,Vallards Lane Estate,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
450948,Vallards Lane Estate,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
450948,Vallards Lane Estate,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
450948,Vallards Lane Estate,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
450948,Vallards Lane Estate,2023-06-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
450948,Vallards Lane Estate,2023-06-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
450948,Vallards Lane Estate,2023-06-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
450948,Vallards Lane Estate,2023-06-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.21
450948,Vallards Lane Estate,2023-06-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.36
450948,Vallards Lane Estate,2023-06-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,4.78
450948,Vallards Lane Estate,2023-06-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,33.9
450948,Vallards Lane Estate,2023-06-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
450948,Vallards Lane Estate,2023-06-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
450948,Vallards Lane Estate,2023-06-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
450948,Vallards Lane Estate,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
450948,Vallards Lane Estate,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
450948,Vallards Lane Estate,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.21
450948,Vallards Lane Estate,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.72
450948,Vallards Lane Estate,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.8
450948,Vallards Lane Estate,2023-06-17T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
450948,Vallards Lane Estate,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
450948,Vallards Lane Estate,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
450948,Vallards Lane Estate,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
450948,Vallards Lane Estate,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
450948,Vallards Lane Estate,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
450948,Vallards Lane Estate,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
450948,Vallards Lane Estate,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
450948,Vallards Lane Estate,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.97
450948,Vallards Lane Estate,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
450948,Vallards Lane Estate,2023-06-17T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
450948,Vallards Lane Estate,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
450948,Vallards Lane Estate,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
450948,Vallards Lane Estate,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
450948,Vallards Lane Estate,2023-06-17T22:00:00.000+00:00,transformer,,Temperature,C,31.5
450948,Vallards Lane Estate,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
450948,Vallards Lane Estate,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
450948,Vallards Lane Estate,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
450948,Vallards Lane Estate,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
450948,Vallards Lane Estate,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
450948,Vallards Lane Estate,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
450948,Vallards Lane Estate,2023-06-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
450948,Vallards Lane Estate,2023-06-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
450948,Vallards Lane Estate,2023-06-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
450948,Vallards Lane Estate,2023-06-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,7.59
450948,Vallards Lane Estate,2023-06-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,13.69
450948,Vallards Lane Estate,2023-06-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,4.83
450948,Vallards Lane Estate,2023-06-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
450948,Vallards Lane Estate,2023-06-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
450948,Vallards Lane Estate,2023-06-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
450948,Vallards Lane Estate,2023-06-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
450948,Vallards Lane Estate,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
450948,Vallards Lane Estate,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
450948,Vallards Lane Estate,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
450948,Vallards Lane Estate,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.94
450948,Vallards Lane Estate,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.91
450948,Vallards Lane Estate,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.04
450948,Vallards Lane Estate,2023-06-17T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
450948,Vallards Lane Estate,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
450948,Vallards Lane Estate,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.2
450948,Vallards Lane Estate,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
450948,Vallards Lane Estate,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
450948,Vallards Lane Estate,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
450948,Vallards Lane Estate,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
450948,Vallards Lane Estate,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.93
450948,Vallards Lane Estate,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.74
450948,Vallards Lane Estate,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
450948,Vallards Lane Estate,2023-06-17T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
450948,Vallards Lane Estate,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
450948,Vallards Lane Estate,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
450948,Vallards Lane Estate,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
450948,Vallards Lane Estate,2023-06-17T21:50:00.000+00:00,transformer,,Temperature,C,31.5
450948,Vallards Lane Estate,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
450948,Vallards Lane Estate,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
450948,Vallards Lane Estate,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
450948,Vallards Lane Estate,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
450948,Vallards Lane Estate,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
450948,Vallards Lane Estate,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
450948,Vallards Lane Estate,2023-06-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
450948,Vallards Lane Estate,2023-06-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
450948,Vallards Lane Estate,2023-06-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
450948,Vallards Lane Estate,2023-06-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,6.88
450948,Vallards Lane Estate,2023-06-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.66
450948,Vallards Lane Estate,2023-06-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,4.34
450948,Vallards Lane Estate,2023-06-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
450948,Vallards Lane Estate,2023-06-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
450948,Vallards Lane Estate,2023-06-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
450948,Vallards Lane Estate,2023-06-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
450948,Vallards Lane Estate,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
450948,Vallards Lane Estate,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
450948,Vallards Lane Estate,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
450948,Vallards Lane Estate,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.23
450948,Vallards Lane Estate,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.95
450948,Vallards Lane Estate,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.17
450948,Vallards Lane Estate,2023-06-17T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
450948,Vallards Lane Estate,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
450948,Vallards Lane Estate,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
450948,Vallards Lane Estate,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
450948,Vallards Lane Estate,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
450948,Vallards Lane Estate,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
450948,Vallards Lane Estate,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
450948,Vallards Lane Estate,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
450948,Vallards Lane Estate,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
450948,Vallards Lane Estate,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
450948,Vallards Lane Estate,2023-06-17T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
450948,Vallards Lane Estate,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
450948,Vallards Lane Estate,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
450948,Vallards Lane Estate,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
450948,Vallards Lane Estate,2023-06-17T21:40:00.000+00:00,transformer,,Temperature,C,31.6
450948,Vallards Lane Estate,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
450948,Vallards Lane Estate,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
450948,Vallards Lane Estate,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
450948,Vallards Lane Estate,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
450948,Vallards Lane Estate,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
450948,Vallards Lane Estate,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
450948,Vallards Lane Estate,2023-06-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
450948,Vallards Lane Estate,2023-06-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
450948,Vallards Lane Estate,2023-06-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
450948,Vallards Lane Estate,2023-06-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,8.98
450948,Vallards Lane Estate,2023-06-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,10.78
450948,Vallards Lane Estate,2023-06-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
450948,Vallards Lane Estate,2023-06-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,34.1
450948,Vallards Lane Estate,2023-06-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
450948,Vallards Lane Estate,2023-06-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
450948,Vallards Lane Estate,2023-06-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
450948,Vallards Lane Estate,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
450948,Vallards Lane Estate,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
450948,Vallards Lane Estate,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
450948,Vallards Lane Estate,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.08
450948,Vallards Lane Estate,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.85
450948,Vallards Lane Estate,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.47
450948,Vallards Lane Estate,2023-06-17T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
450948,Vallards Lane Estate,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
450948,Vallards Lane Estate,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
450948,Vallards Lane Estate,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
450948,Vallards Lane Estate,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
450948,Vallards Lane Estate,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
450948,Vallards Lane Estate,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
450948,Vallards Lane Estate,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
450948,Vallards Lane Estate,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.75
450948,Vallards Lane Estate,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.98
450948,Vallards Lane Estate,2023-06-17T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
450948,Vallards Lane Estate,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
450948,Vallards Lane Estate,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
450948,Vallards Lane Estate,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
450948,Vallards Lane Estate,2023-06-17T21:30:00.000+00:00,transformer,,Temperature,C,31.7
450948,Vallards Lane Estate,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
450948,Vallards Lane Estate,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
450948,Vallards Lane Estate,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
450948,Vallards Lane Estate,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
450948,Vallards Lane Estate,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
450948,Vallards Lane Estate,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
450948,Vallards Lane Estate,2023-06-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
450948,Vallards Lane Estate,2023-06-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
450948,Vallards Lane Estate,2023-06-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
450948,Vallards Lane Estate,2023-06-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,7.67
450948,Vallards Lane Estate,2023-06-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,14.59
450948,Vallards Lane Estate,2023-06-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,8.46
450948,Vallards Lane Estate,2023-06-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
450948,Vallards Lane Estate,2023-06-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
450948,Vallards Lane Estate,2023-06-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
450948,Vallards Lane Estate,2023-06-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
450948,Vallards Lane Estate,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
450948,Vallards Lane Estate,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
450948,Vallards Lane Estate,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
450948,Vallards Lane Estate,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.4
450948,Vallards Lane Estate,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.05
450948,Vallards Lane Estate,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.6
450948,Vallards Lane Estate,2023-06-17T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
450948,Vallards Lane Estate,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
450948,Vallards Lane Estate,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.2
450948,Vallards Lane Estate,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
450948,Vallards Lane Estate,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
450948,Vallards Lane Estate,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
450948,Vallards Lane Estate,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
450948,Vallards Lane Estate,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.48
450948,Vallards Lane Estate,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.61
450948,Vallards Lane Estate,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.87
