Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-17T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
450948,Vallards Lane Estate,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
450948,Vallards Lane Estate,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
450948,Vallards Lane Estate,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
450948,Vallards Lane Estate,2023-06-17T21:20:00.000+00:00,transformer,,Temperature,C,31.8
450948,Vallards Lane Estate,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
450948,Vallards Lane Estate,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
450948,Vallards Lane Estate,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
450948,Vallards Lane Estate,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
450948,Vallards Lane Estate,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
450948,Vallards Lane Estate,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
450948,Vallards Lane Estate,2023-06-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
450948,Vallards Lane Estate,2023-06-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
450948,Vallards Lane Estate,2023-06-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
450948,Vallards Lane Estate,2023-06-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,8.88
450948,Vallards Lane Estate,2023-06-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.66
450948,Vallards Lane Estate,2023-06-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,8.48
450948,Vallards Lane Estate,2023-06-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
450948,Vallards Lane Estate,2023-06-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
450948,Vallards Lane Estate,2023-06-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
450948,Vallards Lane Estate,2023-06-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
450948,Vallards Lane Estate,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
450948,Vallards Lane Estate,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
450948,Vallards Lane Estate,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.06
450948,Vallards Lane Estate,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.32
450948,Vallards Lane Estate,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.35
450948,Vallards Lane Estate,2023-06-17T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
450948,Vallards Lane Estate,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
450948,Vallards Lane Estate,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.7
450948,Vallards Lane Estate,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
450948,Vallards Lane Estate,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
450948,Vallards Lane Estate,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
450948,Vallards Lane Estate,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
450948,Vallards Lane Estate,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.79
450948,Vallards Lane Estate,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.21
450948,Vallards Lane Estate,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
450948,Vallards Lane Estate,2023-06-17T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
450948,Vallards Lane Estate,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
450948,Vallards Lane Estate,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
450948,Vallards Lane Estate,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
450948,Vallards Lane Estate,2023-06-17T21:10:00.000+00:00,transformer,,Temperature,C,31.9
450948,Vallards Lane Estate,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
450948,Vallards Lane Estate,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
450948,Vallards Lane Estate,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
450948,Vallards Lane Estate,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
450948,Vallards Lane Estate,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
450948,Vallards Lane Estate,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
450948,Vallards Lane Estate,2023-06-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
450948,Vallards Lane Estate,2023-06-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
450948,Vallards Lane Estate,2023-06-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
450948,Vallards Lane Estate,2023-06-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,7.85
450948,Vallards Lane Estate,2023-06-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.53
450948,Vallards Lane Estate,2023-06-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,7.25
450948,Vallards Lane Estate,2023-06-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
450948,Vallards Lane Estate,2023-06-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
450948,Vallards Lane Estate,2023-06-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
450948,Vallards Lane Estate,2023-06-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
450948,Vallards Lane Estate,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
450948,Vallards Lane Estate,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
450948,Vallards Lane Estate,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
450948,Vallards Lane Estate,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.66
450948,Vallards Lane Estate,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.45
450948,Vallards Lane Estate,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.01
450948,Vallards Lane Estate,2023-06-17T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
450948,Vallards Lane Estate,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
450948,Vallards Lane Estate,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
450948,Vallards Lane Estate,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
450948,Vallards Lane Estate,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
450948,Vallards Lane Estate,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
450948,Vallards Lane Estate,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
450948,Vallards Lane Estate,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.36
450948,Vallards Lane Estate,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
450948,Vallards Lane Estate,2023-06-17T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
450948,Vallards Lane Estate,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
450948,Vallards Lane Estate,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
450948,Vallards Lane Estate,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
450948,Vallards Lane Estate,2023-06-17T21:00:00.000+00:00,transformer,,Temperature,C,31.9
450948,Vallards Lane Estate,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
450948,Vallards Lane Estate,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
450948,Vallards Lane Estate,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
450948,Vallards Lane Estate,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
450948,Vallards Lane Estate,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
450948,Vallards Lane Estate,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
450948,Vallards Lane Estate,2023-06-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
450948,Vallards Lane Estate,2023-06-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
450948,Vallards Lane Estate,2023-06-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
450948,Vallards Lane Estate,2023-06-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,7.76
450948,Vallards Lane Estate,2023-06-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,12.81
450948,Vallards Lane Estate,2023-06-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,6.98
450948,Vallards Lane Estate,2023-06-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
450948,Vallards Lane Estate,2023-06-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
450948,Vallards Lane Estate,2023-06-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
450948,Vallards Lane Estate,2023-06-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
450948,Vallards Lane Estate,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
450948,Vallards Lane Estate,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
450948,Vallards Lane Estate,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
450948,Vallards Lane Estate,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.06
450948,Vallards Lane Estate,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.04
450948,Vallards Lane Estate,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.63
450948,Vallards Lane Estate,2023-06-17T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
450948,Vallards Lane Estate,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
450948,Vallards Lane Estate,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
450948,Vallards Lane Estate,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
450948,Vallards Lane Estate,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
450948,Vallards Lane Estate,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
450948,Vallards Lane Estate,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
450948,Vallards Lane Estate,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
450948,Vallards Lane Estate,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.62
450948,Vallards Lane Estate,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
450948,Vallards Lane Estate,2023-06-17T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
450948,Vallards Lane Estate,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
450948,Vallards Lane Estate,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
450948,Vallards Lane Estate,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
450948,Vallards Lane Estate,2023-06-17T20:50:00.000+00:00,transformer,,Temperature,C,32.0
450948,Vallards Lane Estate,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
450948,Vallards Lane Estate,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
450948,Vallards Lane Estate,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
450948,Vallards Lane Estate,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
450948,Vallards Lane Estate,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
450948,Vallards Lane Estate,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
450948,Vallards Lane Estate,2023-06-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
450948,Vallards Lane Estate,2023-06-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
450948,Vallards Lane Estate,2023-06-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
450948,Vallards Lane Estate,2023-06-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,8.82
450948,Vallards Lane Estate,2023-06-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,11.66
450948,Vallards Lane Estate,2023-06-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,5.41
450948,Vallards Lane Estate,2023-06-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
450948,Vallards Lane Estate,2023-06-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
450948,Vallards Lane Estate,2023-06-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
450948,Vallards Lane Estate,2023-06-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
450948,Vallards Lane Estate,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
450948,Vallards Lane Estate,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
450948,Vallards Lane Estate,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
450948,Vallards Lane Estate,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.98
450948,Vallards Lane Estate,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.21
450948,Vallards Lane Estate,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.64
450948,Vallards Lane Estate,2023-06-17T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.9
450948,Vallards Lane Estate,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
450948,Vallards Lane Estate,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.8
450948,Vallards Lane Estate,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
450948,Vallards Lane Estate,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
450948,Vallards Lane Estate,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
450948,Vallards Lane Estate,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
450948,Vallards Lane Estate,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
450948,Vallards Lane Estate,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.16
450948,Vallards Lane Estate,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
450948,Vallards Lane Estate,2023-06-17T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
450948,Vallards Lane Estate,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
450948,Vallards Lane Estate,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
450948,Vallards Lane Estate,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
450948,Vallards Lane Estate,2023-06-17T20:40:00.000+00:00,transformer,,Temperature,C,32.1
450948,Vallards Lane Estate,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
450948,Vallards Lane Estate,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
450948,Vallards Lane Estate,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
450948,Vallards Lane Estate,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
450948,Vallards Lane Estate,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
450948,Vallards Lane Estate,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
450948,Vallards Lane Estate,2023-06-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
450948,Vallards Lane Estate,2023-06-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
450948,Vallards Lane Estate,2023-06-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
450948,Vallards Lane Estate,2023-06-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,8.12
450948,Vallards Lane Estate,2023-06-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,20.37
450948,Vallards Lane Estate,2023-06-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,5.51
450948,Vallards Lane Estate,2023-06-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,67.3
450948,Vallards Lane Estate,2023-06-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
450948,Vallards Lane Estate,2023-06-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
450948,Vallards Lane Estate,2023-06-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
450948,Vallards Lane Estate,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
450948,Vallards Lane Estate,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
450948,Vallards Lane Estate,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
450948,Vallards Lane Estate,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.83
450948,Vallards Lane Estate,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.88
450948,Vallards Lane Estate,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.35
450948,Vallards Lane Estate,2023-06-17T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,50.6
450948,Vallards Lane Estate,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
450948,Vallards Lane Estate,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.8
450948,Vallards Lane Estate,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
450948,Vallards Lane Estate,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
450948,Vallards Lane Estate,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
450948,Vallards Lane Estate,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
450948,Vallards Lane Estate,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
450948,Vallards Lane Estate,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.1
450948,Vallards Lane Estate,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
450948,Vallards Lane Estate,2023-06-17T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
450948,Vallards Lane Estate,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
450948,Vallards Lane Estate,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
450948,Vallards Lane Estate,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
450948,Vallards Lane Estate,2023-06-17T20:30:00.000+00:00,transformer,,Temperature,C,32.2
450948,Vallards Lane Estate,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
450948,Vallards Lane Estate,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
450948,Vallards Lane Estate,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
450948,Vallards Lane Estate,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
450948,Vallards Lane Estate,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
450948,Vallards Lane Estate,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
450948,Vallards Lane Estate,2023-06-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
450948,Vallards Lane Estate,2023-06-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
450948,Vallards Lane Estate,2023-06-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
450948,Vallards Lane Estate,2023-06-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,8.07
450948,Vallards Lane Estate,2023-06-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.98
450948,Vallards Lane Estate,2023-06-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,4.87
450948,Vallards Lane Estate,2023-06-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,77.1
450948,Vallards Lane Estate,2023-06-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
450948,Vallards Lane Estate,2023-06-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
450948,Vallards Lane Estate,2023-06-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
450948,Vallards Lane Estate,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
450948,Vallards Lane Estate,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
450948,Vallards Lane Estate,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
450948,Vallards Lane Estate,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.01
450948,Vallards Lane Estate,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.88
450948,Vallards Lane Estate,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.02
450948,Vallards Lane Estate,2023-06-17T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
450948,Vallards Lane Estate,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
450948,Vallards Lane Estate,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
450948,Vallards Lane Estate,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
450948,Vallards Lane Estate,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
450948,Vallards Lane Estate,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
450948,Vallards Lane Estate,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
450948,Vallards Lane Estate,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.21
450948,Vallards Lane Estate,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.4
450948,Vallards Lane Estate,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
450948,Vallards Lane Estate,2023-06-17T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
450948,Vallards Lane Estate,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
450948,Vallards Lane Estate,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
450948,Vallards Lane Estate,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
450948,Vallards Lane Estate,2023-06-17T20:20:00.000+00:00,transformer,,Temperature,C,32.3
450948,Vallards Lane Estate,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
450948,Vallards Lane Estate,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
450948,Vallards Lane Estate,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
450948,Vallards Lane Estate,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
450948,Vallards Lane Estate,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
450948,Vallards Lane Estate,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
450948,Vallards Lane Estate,2023-06-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
450948,Vallards Lane Estate,2023-06-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
450948,Vallards Lane Estate,2023-06-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
450948,Vallards Lane Estate,2023-06-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,9.22
450948,Vallards Lane Estate,2023-06-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,13.28
450948,Vallards Lane Estate,2023-06-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,3.94
450948,Vallards Lane Estate,2023-06-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
450948,Vallards Lane Estate,2023-06-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
450948,Vallards Lane Estate,2023-06-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
450948,Vallards Lane Estate,2023-06-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
450948,Vallards Lane Estate,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
450948,Vallards Lane Estate,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
450948,Vallards Lane Estate,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.18
450948,Vallards Lane Estate,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.66
450948,Vallards Lane Estate,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.01
450948,Vallards Lane Estate,2023-06-17T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
450948,Vallards Lane Estate,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
450948,Vallards Lane Estate,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
450948,Vallards Lane Estate,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
450948,Vallards Lane Estate,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
450948,Vallards Lane Estate,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
450948,Vallards Lane Estate,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
450948,Vallards Lane Estate,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
450948,Vallards Lane Estate,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
450948,Vallards Lane Estate,2023-06-17T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
450948,Vallards Lane Estate,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
450948,Vallards Lane Estate,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
450948,Vallards Lane Estate,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
450948,Vallards Lane Estate,2023-06-17T20:10:00.000+00:00,transformer,,Temperature,C,32.4
450948,Vallards Lane Estate,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
450948,Vallards Lane Estate,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
450948,Vallards Lane Estate,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
450948,Vallards Lane Estate,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
450948,Vallards Lane Estate,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
450948,Vallards Lane Estate,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
450948,Vallards Lane Estate,2023-06-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
450948,Vallards Lane Estate,2023-06-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
450948,Vallards Lane Estate,2023-06-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
450948,Vallards Lane Estate,2023-06-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,9.4
450948,Vallards Lane Estate,2023-06-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,11.9
450948,Vallards Lane Estate,2023-06-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,4.01
450948,Vallards Lane Estate,2023-06-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
450948,Vallards Lane Estate,2023-06-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
450948,Vallards Lane Estate,2023-06-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
450948,Vallards Lane Estate,2023-06-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
450948,Vallards Lane Estate,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
450948,Vallards Lane Estate,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
450948,Vallards Lane Estate,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
450948,Vallards Lane Estate,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.69
450948,Vallards Lane Estate,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.96
450948,Vallards Lane Estate,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.75
450948,Vallards Lane Estate,2023-06-17T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
450948,Vallards Lane Estate,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
450948,Vallards Lane Estate,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
450948,Vallards Lane Estate,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
450948,Vallards Lane Estate,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
450948,Vallards Lane Estate,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
450948,Vallards Lane Estate,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
450948,Vallards Lane Estate,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
450948,Vallards Lane Estate,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.04
450948,Vallards Lane Estate,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
450948,Vallards Lane Estate,2023-06-17T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
450948,Vallards Lane Estate,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
450948,Vallards Lane Estate,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
450948,Vallards Lane Estate,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
450948,Vallards Lane Estate,2023-06-17T20:00:00.000+00:00,transformer,,Temperature,C,32.5
450948,Vallards Lane Estate,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
450948,Vallards Lane Estate,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
450948,Vallards Lane Estate,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
450948,Vallards Lane Estate,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
450948,Vallards Lane Estate,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
450948,Vallards Lane Estate,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
450948,Vallards Lane Estate,2023-06-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
450948,Vallards Lane Estate,2023-06-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
450948,Vallards Lane Estate,2023-06-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
450948,Vallards Lane Estate,2023-06-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,10.06
450948,Vallards Lane Estate,2023-06-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,11.99
450948,Vallards Lane Estate,2023-06-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,4.77
450948,Vallards Lane Estate,2023-06-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
450948,Vallards Lane Estate,2023-06-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
450948,Vallards Lane Estate,2023-06-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
450948,Vallards Lane Estate,2023-06-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
450948,Vallards Lane Estate,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
450948,Vallards Lane Estate,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
450948,Vallards Lane Estate,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
450948,Vallards Lane Estate,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.88
450948,Vallards Lane Estate,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
450948,Vallards Lane Estate,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.11
450948,Vallards Lane Estate,2023-06-17T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
450948,Vallards Lane Estate,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
450948,Vallards Lane Estate,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
450948,Vallards Lane Estate,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
450948,Vallards Lane Estate,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
450948,Vallards Lane Estate,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
450948,Vallards Lane Estate,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
450948,Vallards Lane Estate,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.14
450948,Vallards Lane Estate,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.57
450948,Vallards Lane Estate,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
450948,Vallards Lane Estate,2023-06-17T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
450948,Vallards Lane Estate,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
450948,Vallards Lane Estate,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
450948,Vallards Lane Estate,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
450948,Vallards Lane Estate,2023-06-17T19:50:00.000+00:00,transformer,,Temperature,C,32.6
450948,Vallards Lane Estate,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
450948,Vallards Lane Estate,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
450948,Vallards Lane Estate,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
450948,Vallards Lane Estate,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
450948,Vallards Lane Estate,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
450948,Vallards Lane Estate,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
450948,Vallards Lane Estate,2023-06-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
450948,Vallards Lane Estate,2023-06-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
450948,Vallards Lane Estate,2023-06-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
450948,Vallards Lane Estate,2023-06-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,10.02
450948,Vallards Lane Estate,2023-06-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,11.49
450948,Vallards Lane Estate,2023-06-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,3.97
450948,Vallards Lane Estate,2023-06-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
450948,Vallards Lane Estate,2023-06-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
450948,Vallards Lane Estate,2023-06-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
450948,Vallards Lane Estate,2023-06-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
450948,Vallards Lane Estate,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
450948,Vallards Lane Estate,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
450948,Vallards Lane Estate,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
450948,Vallards Lane Estate,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.75
450948,Vallards Lane Estate,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.83
450948,Vallards Lane Estate,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.86
450948,Vallards Lane Estate,2023-06-17T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
450948,Vallards Lane Estate,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
450948,Vallards Lane Estate,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
450948,Vallards Lane Estate,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
450948,Vallards Lane Estate,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
450948,Vallards Lane Estate,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
450948,Vallards Lane Estate,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
450948,Vallards Lane Estate,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
450948,Vallards Lane Estate,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.97
450948,Vallards Lane Estate,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
450948,Vallards Lane Estate,2023-06-17T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
450948,Vallards Lane Estate,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
450948,Vallards Lane Estate,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
450948,Vallards Lane Estate,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
450948,Vallards Lane Estate,2023-06-17T19:40:00.000+00:00,transformer,,Temperature,C,32.7
450948,Vallards Lane Estate,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
450948,Vallards Lane Estate,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
450948,Vallards Lane Estate,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
450948,Vallards Lane Estate,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
450948,Vallards Lane Estate,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
450948,Vallards Lane Estate,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
450948,Vallards Lane Estate,2023-06-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
450948,Vallards Lane Estate,2023-06-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
450948,Vallards Lane Estate,2023-06-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
450948,Vallards Lane Estate,2023-06-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
450948,Vallards Lane Estate,2023-06-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,15.8
450948,Vallards Lane Estate,2023-06-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,4.69
450948,Vallards Lane Estate,2023-06-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
450948,Vallards Lane Estate,2023-06-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
450948,Vallards Lane Estate,2023-06-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
450948,Vallards Lane Estate,2023-06-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
450948,Vallards Lane Estate,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
450948,Vallards Lane Estate,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
450948,Vallards Lane Estate,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.12
450948,Vallards Lane Estate,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.27
450948,Vallards Lane Estate,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.83
450948,Vallards Lane Estate,2023-06-17T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
450948,Vallards Lane Estate,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
450948,Vallards Lane Estate,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
450948,Vallards Lane Estate,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
450948,Vallards Lane Estate,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
450948,Vallards Lane Estate,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
450948,Vallards Lane Estate,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
450948,Vallards Lane Estate,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
450948,Vallards Lane Estate,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.86
450948,Vallards Lane Estate,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
450948,Vallards Lane Estate,2023-06-17T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
450948,Vallards Lane Estate,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
450948,Vallards Lane Estate,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
450948,Vallards Lane Estate,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
450948,Vallards Lane Estate,2023-06-17T19:30:00.000+00:00,transformer,,Temperature,C,32.8
450948,Vallards Lane Estate,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
450948,Vallards Lane Estate,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
450948,Vallards Lane Estate,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
450948,Vallards Lane Estate,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
450948,Vallards Lane Estate,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
450948,Vallards Lane Estate,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
450948,Vallards Lane Estate,2023-06-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
450948,Vallards Lane Estate,2023-06-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
450948,Vallards Lane Estate,2023-06-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
450948,Vallards Lane Estate,2023-06-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,9.23
450948,Vallards Lane Estate,2023-06-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,15.12
450948,Vallards Lane Estate,2023-06-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,4.62
450948,Vallards Lane Estate,2023-06-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
450948,Vallards Lane Estate,2023-06-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
450948,Vallards Lane Estate,2023-06-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
450948,Vallards Lane Estate,2023-06-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
450948,Vallards Lane Estate,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
450948,Vallards Lane Estate,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
450948,Vallards Lane Estate,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
450948,Vallards Lane Estate,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.51
450948,Vallards Lane Estate,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.48
450948,Vallards Lane Estate,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.22
450948,Vallards Lane Estate,2023-06-17T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
450948,Vallards Lane Estate,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
450948,Vallards Lane Estate,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
450948,Vallards Lane Estate,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
450948,Vallards Lane Estate,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
450948,Vallards Lane Estate,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
450948,Vallards Lane Estate,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
450948,Vallards Lane Estate,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.64
450948,Vallards Lane Estate,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.34
450948,Vallards Lane Estate,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
450948,Vallards Lane Estate,2023-06-17T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
450948,Vallards Lane Estate,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
450948,Vallards Lane Estate,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
450948,Vallards Lane Estate,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
450948,Vallards Lane Estate,2023-06-17T19:20:00.000+00:00,transformer,,Temperature,C,32.8
450948,Vallards Lane Estate,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
450948,Vallards Lane Estate,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
450948,Vallards Lane Estate,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
450948,Vallards Lane Estate,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
450948,Vallards Lane Estate,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
450948,Vallards Lane Estate,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
450948,Vallards Lane Estate,2023-06-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
450948,Vallards Lane Estate,2023-06-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
450948,Vallards Lane Estate,2023-06-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
450948,Vallards Lane Estate,2023-06-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,11.15
450948,Vallards Lane Estate,2023-06-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,10.82
450948,Vallards Lane Estate,2023-06-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,5.62
450948,Vallards Lane Estate,2023-06-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,34.7
450948,Vallards Lane Estate,2023-06-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
450948,Vallards Lane Estate,2023-06-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
450948,Vallards Lane Estate,2023-06-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
450948,Vallards Lane Estate,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
450948,Vallards Lane Estate,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
450948,Vallards Lane Estate,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
450948,Vallards Lane Estate,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.53
450948,Vallards Lane Estate,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.66
450948,Vallards Lane Estate,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.77
450948,Vallards Lane Estate,2023-06-17T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
450948,Vallards Lane Estate,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
450948,Vallards Lane Estate,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
450948,Vallards Lane Estate,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
450948,Vallards Lane Estate,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
450948,Vallards Lane Estate,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
450948,Vallards Lane Estate,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
450948,Vallards Lane Estate,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.3
450948,Vallards Lane Estate,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.63
450948,Vallards Lane Estate,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
450948,Vallards Lane Estate,2023-06-17T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
450948,Vallards Lane Estate,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
450948,Vallards Lane Estate,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.1
450948,Vallards Lane Estate,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
450948,Vallards Lane Estate,2023-06-17T19:10:00.000+00:00,transformer,,Temperature,C,32.9
450948,Vallards Lane Estate,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
450948,Vallards Lane Estate,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
450948,Vallards Lane Estate,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
450948,Vallards Lane Estate,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
450948,Vallards Lane Estate,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
450948,Vallards Lane Estate,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
450948,Vallards Lane Estate,2023-06-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
450948,Vallards Lane Estate,2023-06-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
450948,Vallards Lane Estate,2023-06-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
450948,Vallards Lane Estate,2023-06-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,12.83
450948,Vallards Lane Estate,2023-06-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,15.29
450948,Vallards Lane Estate,2023-06-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,7.09
450948,Vallards Lane Estate,2023-06-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,43.1
450948,Vallards Lane Estate,2023-06-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
450948,Vallards Lane Estate,2023-06-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
450948,Vallards Lane Estate,2023-06-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
450948,Vallards Lane Estate,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
450948,Vallards Lane Estate,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
450948,Vallards Lane Estate,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
450948,Vallards Lane Estate,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.92
450948,Vallards Lane Estate,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.73
450948,Vallards Lane Estate,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.35
450948,Vallards Lane Estate,2023-06-17T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
