Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
450948,Vallards Lane Estate,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
450948,Vallards Lane Estate,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
450948,Vallards Lane Estate,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
450948,Vallards Lane Estate,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
450948,Vallards Lane Estate,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.7
450948,Vallards Lane Estate,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.03
450948,Vallards Lane Estate,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
450948,Vallards Lane Estate,2023-06-17T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
450948,Vallards Lane Estate,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
450948,Vallards Lane Estate,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
450948,Vallards Lane Estate,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
450948,Vallards Lane Estate,2023-06-17T19:00:00.000+00:00,transformer,,Temperature,C,33.0
450948,Vallards Lane Estate,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
450948,Vallards Lane Estate,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
450948,Vallards Lane Estate,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
450948,Vallards Lane Estate,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
450948,Vallards Lane Estate,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
450948,Vallards Lane Estate,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
450948,Vallards Lane Estate,2023-06-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
450948,Vallards Lane Estate,2023-06-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
450948,Vallards Lane Estate,2023-06-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
450948,Vallards Lane Estate,2023-06-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,8.61
450948,Vallards Lane Estate,2023-06-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,14.76
450948,Vallards Lane Estate,2023-06-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,6.42
450948,Vallards Lane Estate,2023-06-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
450948,Vallards Lane Estate,2023-06-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
450948,Vallards Lane Estate,2023-06-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
450948,Vallards Lane Estate,2023-06-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
450948,Vallards Lane Estate,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
450948,Vallards Lane Estate,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
450948,Vallards Lane Estate,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
450948,Vallards Lane Estate,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.04
450948,Vallards Lane Estate,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.49
450948,Vallards Lane Estate,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.63
450948,Vallards Lane Estate,2023-06-17T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
450948,Vallards Lane Estate,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
450948,Vallards Lane Estate,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
450948,Vallards Lane Estate,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
450948,Vallards Lane Estate,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
450948,Vallards Lane Estate,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
450948,Vallards Lane Estate,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
450948,Vallards Lane Estate,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
450948,Vallards Lane Estate,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.15
450948,Vallards Lane Estate,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
450948,Vallards Lane Estate,2023-06-17T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
450948,Vallards Lane Estate,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
450948,Vallards Lane Estate,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.5
450948,Vallards Lane Estate,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
450948,Vallards Lane Estate,2023-06-17T18:50:00.000+00:00,transformer,,Temperature,C,33.0
450948,Vallards Lane Estate,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
450948,Vallards Lane Estate,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
450948,Vallards Lane Estate,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
450948,Vallards Lane Estate,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
450948,Vallards Lane Estate,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
450948,Vallards Lane Estate,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
450948,Vallards Lane Estate,2023-06-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
450948,Vallards Lane Estate,2023-06-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
450948,Vallards Lane Estate,2023-06-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-06-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,8.54
450948,Vallards Lane Estate,2023-06-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,15.64
450948,Vallards Lane Estate,2023-06-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,5.82
450948,Vallards Lane Estate,2023-06-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
450948,Vallards Lane Estate,2023-06-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
450948,Vallards Lane Estate,2023-06-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
450948,Vallards Lane Estate,2023-06-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
450948,Vallards Lane Estate,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
450948,Vallards Lane Estate,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
450948,Vallards Lane Estate,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
450948,Vallards Lane Estate,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.35
450948,Vallards Lane Estate,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.98
450948,Vallards Lane Estate,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.18
450948,Vallards Lane Estate,2023-06-17T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
450948,Vallards Lane Estate,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
450948,Vallards Lane Estate,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
450948,Vallards Lane Estate,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
450948,Vallards Lane Estate,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
450948,Vallards Lane Estate,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
450948,Vallards Lane Estate,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
450948,Vallards Lane Estate,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.7
450948,Vallards Lane Estate,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
450948,Vallards Lane Estate,2023-06-17T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
450948,Vallards Lane Estate,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
450948,Vallards Lane Estate,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
450948,Vallards Lane Estate,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
450948,Vallards Lane Estate,2023-06-17T18:40:00.000+00:00,transformer,,Temperature,C,33.0
450948,Vallards Lane Estate,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
450948,Vallards Lane Estate,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
450948,Vallards Lane Estate,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
450948,Vallards Lane Estate,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
450948,Vallards Lane Estate,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
450948,Vallards Lane Estate,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
450948,Vallards Lane Estate,2023-06-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
450948,Vallards Lane Estate,2023-06-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
450948,Vallards Lane Estate,2023-06-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
450948,Vallards Lane Estate,2023-06-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,11.32
450948,Vallards Lane Estate,2023-06-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,11.69
450948,Vallards Lane Estate,2023-06-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,7.58
450948,Vallards Lane Estate,2023-06-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,31.8
450948,Vallards Lane Estate,2023-06-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
450948,Vallards Lane Estate,2023-06-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
450948,Vallards Lane Estate,2023-06-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
450948,Vallards Lane Estate,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
450948,Vallards Lane Estate,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
450948,Vallards Lane Estate,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
450948,Vallards Lane Estate,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.89
450948,Vallards Lane Estate,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.57
450948,Vallards Lane Estate,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.25
450948,Vallards Lane Estate,2023-06-17T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.1
450948,Vallards Lane Estate,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.9
450948,Vallards Lane Estate,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
450948,Vallards Lane Estate,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
450948,Vallards Lane Estate,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
450948,Vallards Lane Estate,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
450948,Vallards Lane Estate,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.55
450948,Vallards Lane Estate,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
450948,Vallards Lane Estate,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
450948,Vallards Lane Estate,2023-06-17T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
450948,Vallards Lane Estate,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
450948,Vallards Lane Estate,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
450948,Vallards Lane Estate,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
450948,Vallards Lane Estate,2023-06-17T18:30:00.000+00:00,transformer,,Temperature,C,33.1
450948,Vallards Lane Estate,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
450948,Vallards Lane Estate,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
450948,Vallards Lane Estate,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
450948,Vallards Lane Estate,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
450948,Vallards Lane Estate,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
450948,Vallards Lane Estate,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
450948,Vallards Lane Estate,2023-06-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
450948,Vallards Lane Estate,2023-06-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
450948,Vallards Lane Estate,2023-06-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
450948,Vallards Lane Estate,2023-06-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,18.44
450948,Vallards Lane Estate,2023-06-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,11.35
450948,Vallards Lane Estate,2023-06-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,5.66
450948,Vallards Lane Estate,2023-06-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
450948,Vallards Lane Estate,2023-06-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
450948,Vallards Lane Estate,2023-06-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
450948,Vallards Lane Estate,2023-06-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
450948,Vallards Lane Estate,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
450948,Vallards Lane Estate,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
450948,Vallards Lane Estate,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
450948,Vallards Lane Estate,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.83
450948,Vallards Lane Estate,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.62
450948,Vallards Lane Estate,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.19
450948,Vallards Lane Estate,2023-06-17T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
450948,Vallards Lane Estate,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.4
450948,Vallards Lane Estate,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
450948,Vallards Lane Estate,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
450948,Vallards Lane Estate,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
450948,Vallards Lane Estate,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
450948,Vallards Lane Estate,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
450948,Vallards Lane Estate,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.24
450948,Vallards Lane Estate,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
450948,Vallards Lane Estate,2023-06-17T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
450948,Vallards Lane Estate,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
450948,Vallards Lane Estate,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
450948,Vallards Lane Estate,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
450948,Vallards Lane Estate,2023-06-17T18:20:00.000+00:00,transformer,,Temperature,C,33.2
450948,Vallards Lane Estate,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
450948,Vallards Lane Estate,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
450948,Vallards Lane Estate,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
450948,Vallards Lane Estate,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
450948,Vallards Lane Estate,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
450948,Vallards Lane Estate,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
450948,Vallards Lane Estate,2023-06-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
450948,Vallards Lane Estate,2023-06-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
450948,Vallards Lane Estate,2023-06-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
450948,Vallards Lane Estate,2023-06-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,17.29
450948,Vallards Lane Estate,2023-06-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,12.86
450948,Vallards Lane Estate,2023-06-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,6.41
450948,Vallards Lane Estate,2023-06-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
450948,Vallards Lane Estate,2023-06-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
450948,Vallards Lane Estate,2023-06-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
450948,Vallards Lane Estate,2023-06-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
450948,Vallards Lane Estate,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
450948,Vallards Lane Estate,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
450948,Vallards Lane Estate,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
450948,Vallards Lane Estate,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.94
450948,Vallards Lane Estate,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.87
450948,Vallards Lane Estate,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.52
450948,Vallards Lane Estate,2023-06-17T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
450948,Vallards Lane Estate,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.0
450948,Vallards Lane Estate,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.2
450948,Vallards Lane Estate,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
450948,Vallards Lane Estate,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
450948,Vallards Lane Estate,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
450948,Vallards Lane Estate,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
450948,Vallards Lane Estate,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
450948,Vallards Lane Estate,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.6
450948,Vallards Lane Estate,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
450948,Vallards Lane Estate,2023-06-17T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
450948,Vallards Lane Estate,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
450948,Vallards Lane Estate,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
450948,Vallards Lane Estate,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
450948,Vallards Lane Estate,2023-06-17T18:10:00.000+00:00,transformer,,Temperature,C,33.3
450948,Vallards Lane Estate,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
450948,Vallards Lane Estate,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
450948,Vallards Lane Estate,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
450948,Vallards Lane Estate,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
450948,Vallards Lane Estate,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
450948,Vallards Lane Estate,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
450948,Vallards Lane Estate,2023-06-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
450948,Vallards Lane Estate,2023-06-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
450948,Vallards Lane Estate,2023-06-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
450948,Vallards Lane Estate,2023-06-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,20.85
450948,Vallards Lane Estate,2023-06-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,15.47
450948,Vallards Lane Estate,2023-06-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,6.62
450948,Vallards Lane Estate,2023-06-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
450948,Vallards Lane Estate,2023-06-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
450948,Vallards Lane Estate,2023-06-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
450948,Vallards Lane Estate,2023-06-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
450948,Vallards Lane Estate,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
450948,Vallards Lane Estate,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
450948,Vallards Lane Estate,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
450948,Vallards Lane Estate,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.31
450948,Vallards Lane Estate,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.3
450948,Vallards Lane Estate,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.18
450948,Vallards Lane Estate,2023-06-17T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
450948,Vallards Lane Estate,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.7
450948,Vallards Lane Estate,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
450948,Vallards Lane Estate,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
450948,Vallards Lane Estate,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
450948,Vallards Lane Estate,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
450948,Vallards Lane Estate,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
450948,Vallards Lane Estate,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.64
450948,Vallards Lane Estate,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.91
450948,Vallards Lane Estate,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
450948,Vallards Lane Estate,2023-06-17T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
450948,Vallards Lane Estate,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
450948,Vallards Lane Estate,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
450948,Vallards Lane Estate,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
450948,Vallards Lane Estate,2023-06-17T18:00:00.000+00:00,transformer,,Temperature,C,33.4
450948,Vallards Lane Estate,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
450948,Vallards Lane Estate,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
450948,Vallards Lane Estate,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
450948,Vallards Lane Estate,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
450948,Vallards Lane Estate,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
450948,Vallards Lane Estate,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
450948,Vallards Lane Estate,2023-06-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
450948,Vallards Lane Estate,2023-06-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
450948,Vallards Lane Estate,2023-06-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
450948,Vallards Lane Estate,2023-06-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,17.95
450948,Vallards Lane Estate,2023-06-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,14.21
450948,Vallards Lane Estate,2023-06-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,8.66
450948,Vallards Lane Estate,2023-06-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
450948,Vallards Lane Estate,2023-06-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
450948,Vallards Lane Estate,2023-06-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
450948,Vallards Lane Estate,2023-06-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
450948,Vallards Lane Estate,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.98
450948,Vallards Lane Estate,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
450948,Vallards Lane Estate,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
450948,Vallards Lane Estate,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.23
450948,Vallards Lane Estate,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.1
450948,Vallards Lane Estate,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.89
450948,Vallards Lane Estate,2023-06-17T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
450948,Vallards Lane Estate,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.0
450948,Vallards Lane Estate,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
450948,Vallards Lane Estate,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
450948,Vallards Lane Estate,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
450948,Vallards Lane Estate,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
450948,Vallards Lane Estate,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
450948,Vallards Lane Estate,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.8
450948,Vallards Lane Estate,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.56
450948,Vallards Lane Estate,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
450948,Vallards Lane Estate,2023-06-17T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
450948,Vallards Lane Estate,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
450948,Vallards Lane Estate,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
450948,Vallards Lane Estate,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
450948,Vallards Lane Estate,2023-06-17T17:50:00.000+00:00,transformer,,Temperature,C,33.5
450948,Vallards Lane Estate,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
450948,Vallards Lane Estate,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
450948,Vallards Lane Estate,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
450948,Vallards Lane Estate,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
450948,Vallards Lane Estate,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
450948,Vallards Lane Estate,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
450948,Vallards Lane Estate,2023-06-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
450948,Vallards Lane Estate,2023-06-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
450948,Vallards Lane Estate,2023-06-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
450948,Vallards Lane Estate,2023-06-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,17.03
450948,Vallards Lane Estate,2023-06-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,14.67
450948,Vallards Lane Estate,2023-06-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,8.66
450948,Vallards Lane Estate,2023-06-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
450948,Vallards Lane Estate,2023-06-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
450948,Vallards Lane Estate,2023-06-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
450948,Vallards Lane Estate,2023-06-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
450948,Vallards Lane Estate,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
450948,Vallards Lane Estate,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
450948,Vallards Lane Estate,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
450948,Vallards Lane Estate,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.9
450948,Vallards Lane Estate,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.72
450948,Vallards Lane Estate,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.94
450948,Vallards Lane Estate,2023-06-17T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.3
450948,Vallards Lane Estate,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.1
450948,Vallards Lane Estate,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
450948,Vallards Lane Estate,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
450948,Vallards Lane Estate,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
450948,Vallards Lane Estate,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
450948,Vallards Lane Estate,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
450948,Vallards Lane Estate,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.48
450948,Vallards Lane Estate,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.5
450948,Vallards Lane Estate,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.27
450948,Vallards Lane Estate,2023-06-17T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
450948,Vallards Lane Estate,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
450948,Vallards Lane Estate,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
450948,Vallards Lane Estate,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
450948,Vallards Lane Estate,2023-06-17T17:40:00.000+00:00,transformer,,Temperature,C,33.5
450948,Vallards Lane Estate,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
450948,Vallards Lane Estate,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
450948,Vallards Lane Estate,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
450948,Vallards Lane Estate,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
450948,Vallards Lane Estate,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
450948,Vallards Lane Estate,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
450948,Vallards Lane Estate,2023-06-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
450948,Vallards Lane Estate,2023-06-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
450948,Vallards Lane Estate,2023-06-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
450948,Vallards Lane Estate,2023-06-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,20.38
450948,Vallards Lane Estate,2023-06-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,13.23
450948,Vallards Lane Estate,2023-06-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,8.67
450948,Vallards Lane Estate,2023-06-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
450948,Vallards Lane Estate,2023-06-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
450948,Vallards Lane Estate,2023-06-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
450948,Vallards Lane Estate,2023-06-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
450948,Vallards Lane Estate,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
450948,Vallards Lane Estate,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
450948,Vallards Lane Estate,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.14
450948,Vallards Lane Estate,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.48
450948,Vallards Lane Estate,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.43
450948,Vallards Lane Estate,2023-06-17T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
450948,Vallards Lane Estate,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.6
450948,Vallards Lane Estate,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
450948,Vallards Lane Estate,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
450948,Vallards Lane Estate,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
450948,Vallards Lane Estate,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
450948,Vallards Lane Estate,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
450948,Vallards Lane Estate,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.73
450948,Vallards Lane Estate,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
450948,Vallards Lane Estate,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
450948,Vallards Lane Estate,2023-06-17T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
450948,Vallards Lane Estate,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
450948,Vallards Lane Estate,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
450948,Vallards Lane Estate,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
450948,Vallards Lane Estate,2023-06-17T17:30:00.000+00:00,transformer,,Temperature,C,33.6
450948,Vallards Lane Estate,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
450948,Vallards Lane Estate,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
450948,Vallards Lane Estate,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
450948,Vallards Lane Estate,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
450948,Vallards Lane Estate,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
450948,Vallards Lane Estate,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
450948,Vallards Lane Estate,2023-06-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
450948,Vallards Lane Estate,2023-06-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
450948,Vallards Lane Estate,2023-06-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
450948,Vallards Lane Estate,2023-06-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,17.88
450948,Vallards Lane Estate,2023-06-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,9.76
450948,Vallards Lane Estate,2023-06-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,7.36
450948,Vallards Lane Estate,2023-06-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
450948,Vallards Lane Estate,2023-06-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
450948,Vallards Lane Estate,2023-06-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
450948,Vallards Lane Estate,2023-06-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
450948,Vallards Lane Estate,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
450948,Vallards Lane Estate,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
450948,Vallards Lane Estate,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
450948,Vallards Lane Estate,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.59
450948,Vallards Lane Estate,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
450948,Vallards Lane Estate,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.49
450948,Vallards Lane Estate,2023-06-17T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,52.8
450948,Vallards Lane Estate,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.2
450948,Vallards Lane Estate,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
450948,Vallards Lane Estate,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
450948,Vallards Lane Estate,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
450948,Vallards Lane Estate,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
450948,Vallards Lane Estate,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
450948,Vallards Lane Estate,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.37
450948,Vallards Lane Estate,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.2
450948,Vallards Lane Estate,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
450948,Vallards Lane Estate,2023-06-17T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
450948,Vallards Lane Estate,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
450948,Vallards Lane Estate,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
450948,Vallards Lane Estate,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
450948,Vallards Lane Estate,2023-06-17T17:20:00.000+00:00,transformer,,Temperature,C,33.8
450948,Vallards Lane Estate,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
450948,Vallards Lane Estate,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
450948,Vallards Lane Estate,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
450948,Vallards Lane Estate,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
450948,Vallards Lane Estate,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
450948,Vallards Lane Estate,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
450948,Vallards Lane Estate,2023-06-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
450948,Vallards Lane Estate,2023-06-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
450948,Vallards Lane Estate,2023-06-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
450948,Vallards Lane Estate,2023-06-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,21.95
450948,Vallards Lane Estate,2023-06-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,10.12
450948,Vallards Lane Estate,2023-06-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,8.54
450948,Vallards Lane Estate,2023-06-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
450948,Vallards Lane Estate,2023-06-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
450948,Vallards Lane Estate,2023-06-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
450948,Vallards Lane Estate,2023-06-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
450948,Vallards Lane Estate,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
450948,Vallards Lane Estate,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
450948,Vallards Lane Estate,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
450948,Vallards Lane Estate,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.49
450948,Vallards Lane Estate,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.83
450948,Vallards Lane Estate,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.61
450948,Vallards Lane Estate,2023-06-17T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,59.2
450948,Vallards Lane Estate,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,88.6
450948,Vallards Lane Estate,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
450948,Vallards Lane Estate,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
450948,Vallards Lane Estate,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
450948,Vallards Lane Estate,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
450948,Vallards Lane Estate,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
450948,Vallards Lane Estate,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.6
450948,Vallards Lane Estate,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.28
450948,Vallards Lane Estate,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.17
450948,Vallards Lane Estate,2023-06-17T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
450948,Vallards Lane Estate,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
450948,Vallards Lane Estate,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
450948,Vallards Lane Estate,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
450948,Vallards Lane Estate,2023-06-17T17:10:00.000+00:00,transformer,,Temperature,C,34.0
450948,Vallards Lane Estate,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
450948,Vallards Lane Estate,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
450948,Vallards Lane Estate,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
450948,Vallards Lane Estate,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
450948,Vallards Lane Estate,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
450948,Vallards Lane Estate,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
450948,Vallards Lane Estate,2023-06-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
450948,Vallards Lane Estate,2023-06-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-06-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
450948,Vallards Lane Estate,2023-06-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,24.1
450948,Vallards Lane Estate,2023-06-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,15.12
450948,Vallards Lane Estate,2023-06-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,7.78
450948,Vallards Lane Estate,2023-06-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,65.4
450948,Vallards Lane Estate,2023-06-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
450948,Vallards Lane Estate,2023-06-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
450948,Vallards Lane Estate,2023-06-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
450948,Vallards Lane Estate,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
450948,Vallards Lane Estate,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
450948,Vallards Lane Estate,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
450948,Vallards Lane Estate,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.84
450948,Vallards Lane Estate,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.31
450948,Vallards Lane Estate,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.77
450948,Vallards Lane Estate,2023-06-17T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,61.5
450948,Vallards Lane Estate,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.1
450948,Vallards Lane Estate,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
450948,Vallards Lane Estate,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
450948,Vallards Lane Estate,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
450948,Vallards Lane Estate,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
450948,Vallards Lane Estate,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
450948,Vallards Lane Estate,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
450948,Vallards Lane Estate,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
450948,Vallards Lane Estate,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.13
450948,Vallards Lane Estate,2023-06-17T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
450948,Vallards Lane Estate,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
450948,Vallards Lane Estate,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
450948,Vallards Lane Estate,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
450948,Vallards Lane Estate,2023-06-17T17:00:00.000+00:00,transformer,,Temperature,C,34.1
450948,Vallards Lane Estate,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
450948,Vallards Lane Estate,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
450948,Vallards Lane Estate,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
450948,Vallards Lane Estate,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
450948,Vallards Lane Estate,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
450948,Vallards Lane Estate,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
450948,Vallards Lane Estate,2023-06-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
450948,Vallards Lane Estate,2023-06-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
450948,Vallards Lane Estate,2023-06-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
450948,Vallards Lane Estate,2023-06-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,22.38
450948,Vallards Lane Estate,2023-06-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,10.92
450948,Vallards Lane Estate,2023-06-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,4.9
450948,Vallards Lane Estate,2023-06-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,68.3
450948,Vallards Lane Estate,2023-06-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
450948,Vallards Lane Estate,2023-06-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
450948,Vallards Lane Estate,2023-06-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
450948,Vallards Lane Estate,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
450948,Vallards Lane Estate,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
450948,Vallards Lane Estate,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
450948,Vallards Lane Estate,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.49
450948,Vallards Lane Estate,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.99
450948,Vallards Lane Estate,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.81
450948,Vallards Lane Estate,2023-06-17T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,48.9
450948,Vallards Lane Estate,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.3
450948,Vallards Lane Estate,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.2
450948,Vallards Lane Estate,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
450948,Vallards Lane Estate,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
450948,Vallards Lane Estate,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
450948,Vallards Lane Estate,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.8
450948,Vallards Lane Estate,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.1
450948,Vallards Lane Estate,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.32
450948,Vallards Lane Estate,2023-06-17T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
450948,Vallards Lane Estate,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
450948,Vallards Lane Estate,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
450948,Vallards Lane Estate,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
450948,Vallards Lane Estate,2023-06-17T16:50:00.000+00:00,transformer,,Temperature,C,34.1
450948,Vallards Lane Estate,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
450948,Vallards Lane Estate,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
450948,Vallards Lane Estate,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
450948,Vallards Lane Estate,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
450948,Vallards Lane Estate,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
450948,Vallards Lane Estate,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
450948,Vallards Lane Estate,2023-06-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
450948,Vallards Lane Estate,2023-06-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
450948,Vallards Lane Estate,2023-06-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
450948,Vallards Lane Estate,2023-06-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,18.28
450948,Vallards Lane Estate,2023-06-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,17.1
450948,Vallards Lane Estate,2023-06-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,3.49
450948,Vallards Lane Estate,2023-06-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,71.5
450948,Vallards Lane Estate,2023-06-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
