Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
450948,Vallards Lane Estate,2023-06-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
450948,Vallards Lane Estate,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
450948,Vallards Lane Estate,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
450948,Vallards Lane Estate,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
450948,Vallards Lane Estate,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.0
450948,Vallards Lane Estate,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.17
450948,Vallards Lane Estate,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.27
450948,Vallards Lane Estate,2023-06-17T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
450948,Vallards Lane Estate,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.8
450948,Vallards Lane Estate,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.9
450948,Vallards Lane Estate,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
450948,Vallards Lane Estate,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
450948,Vallards Lane Estate,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
450948,Vallards Lane Estate,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
450948,Vallards Lane Estate,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.23
450948,Vallards Lane Estate,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.83
450948,Vallards Lane Estate,2023-06-17T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
450948,Vallards Lane Estate,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
450948,Vallards Lane Estate,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
450948,Vallards Lane Estate,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
450948,Vallards Lane Estate,2023-06-17T16:40:00.000+00:00,transformer,,Temperature,C,34.1
450948,Vallards Lane Estate,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
450948,Vallards Lane Estate,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
450948,Vallards Lane Estate,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
450948,Vallards Lane Estate,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
450948,Vallards Lane Estate,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
450948,Vallards Lane Estate,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
450948,Vallards Lane Estate,2023-06-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
450948,Vallards Lane Estate,2023-06-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
450948,Vallards Lane Estate,2023-06-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
450948,Vallards Lane Estate,2023-06-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,16.46
450948,Vallards Lane Estate,2023-06-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,13.4
450948,Vallards Lane Estate,2023-06-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,5.45
450948,Vallards Lane Estate,2023-06-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
450948,Vallards Lane Estate,2023-06-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
450948,Vallards Lane Estate,2023-06-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
450948,Vallards Lane Estate,2023-06-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
450948,Vallards Lane Estate,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
450948,Vallards Lane Estate,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
450948,Vallards Lane Estate,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
450948,Vallards Lane Estate,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.93
450948,Vallards Lane Estate,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.55
450948,Vallards Lane Estate,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.12
450948,Vallards Lane Estate,2023-06-17T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
450948,Vallards Lane Estate,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.8
450948,Vallards Lane Estate,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
450948,Vallards Lane Estate,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
450948,Vallards Lane Estate,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
450948,Vallards Lane Estate,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
450948,Vallards Lane Estate,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
450948,Vallards Lane Estate,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
450948,Vallards Lane Estate,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.94
450948,Vallards Lane Estate,2023-06-17T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
450948,Vallards Lane Estate,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
450948,Vallards Lane Estate,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
450948,Vallards Lane Estate,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
450948,Vallards Lane Estate,2023-06-17T16:30:00.000+00:00,transformer,,Temperature,C,34.1
450948,Vallards Lane Estate,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
450948,Vallards Lane Estate,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
450948,Vallards Lane Estate,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
450948,Vallards Lane Estate,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
450948,Vallards Lane Estate,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
450948,Vallards Lane Estate,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
450948,Vallards Lane Estate,2023-06-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
450948,Vallards Lane Estate,2023-06-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
450948,Vallards Lane Estate,2023-06-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
450948,Vallards Lane Estate,2023-06-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,13.95
450948,Vallards Lane Estate,2023-06-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,6.16
450948,Vallards Lane Estate,2023-06-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,4.18
450948,Vallards Lane Estate,2023-06-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
450948,Vallards Lane Estate,2023-06-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
450948,Vallards Lane Estate,2023-06-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
450948,Vallards Lane Estate,2023-06-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
450948,Vallards Lane Estate,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
450948,Vallards Lane Estate,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
450948,Vallards Lane Estate,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
450948,Vallards Lane Estate,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.5
450948,Vallards Lane Estate,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
450948,Vallards Lane Estate,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.34
450948,Vallards Lane Estate,2023-06-17T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
450948,Vallards Lane Estate,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.4
450948,Vallards Lane Estate,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
450948,Vallards Lane Estate,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
450948,Vallards Lane Estate,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
450948,Vallards Lane Estate,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
450948,Vallards Lane Estate,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
450948,Vallards Lane Estate,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
450948,Vallards Lane Estate,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
450948,Vallards Lane Estate,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.04
450948,Vallards Lane Estate,2023-06-17T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
450948,Vallards Lane Estate,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
450948,Vallards Lane Estate,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
450948,Vallards Lane Estate,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
450948,Vallards Lane Estate,2023-06-17T16:20:00.000+00:00,transformer,,Temperature,C,34.0
450948,Vallards Lane Estate,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
450948,Vallards Lane Estate,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
450948,Vallards Lane Estate,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
450948,Vallards Lane Estate,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
450948,Vallards Lane Estate,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
450948,Vallards Lane Estate,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
450948,Vallards Lane Estate,2023-06-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
450948,Vallards Lane Estate,2023-06-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
450948,Vallards Lane Estate,2023-06-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
450948,Vallards Lane Estate,2023-06-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,12.57
450948,Vallards Lane Estate,2023-06-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,6.92
450948,Vallards Lane Estate,2023-06-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,4.3
450948,Vallards Lane Estate,2023-06-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,38.5
450948,Vallards Lane Estate,2023-06-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
450948,Vallards Lane Estate,2023-06-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
450948,Vallards Lane Estate,2023-06-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
450948,Vallards Lane Estate,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
450948,Vallards Lane Estate,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
450948,Vallards Lane Estate,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
450948,Vallards Lane Estate,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.67
450948,Vallards Lane Estate,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.57
450948,Vallards Lane Estate,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.43
450948,Vallards Lane Estate,2023-06-17T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
450948,Vallards Lane Estate,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
450948,Vallards Lane Estate,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
450948,Vallards Lane Estate,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
450948,Vallards Lane Estate,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
450948,Vallards Lane Estate,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
450948,Vallards Lane Estate,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
450948,Vallards Lane Estate,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
450948,Vallards Lane Estate,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
450948,Vallards Lane Estate,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.92
450948,Vallards Lane Estate,2023-06-17T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
450948,Vallards Lane Estate,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
450948,Vallards Lane Estate,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
450948,Vallards Lane Estate,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
450948,Vallards Lane Estate,2023-06-17T16:10:00.000+00:00,transformer,,Temperature,C,34.0
450948,Vallards Lane Estate,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
450948,Vallards Lane Estate,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
450948,Vallards Lane Estate,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
450948,Vallards Lane Estate,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
450948,Vallards Lane Estate,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
450948,Vallards Lane Estate,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
450948,Vallards Lane Estate,2023-06-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
450948,Vallards Lane Estate,2023-06-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
450948,Vallards Lane Estate,2023-06-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
450948,Vallards Lane Estate,2023-06-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,10.35
450948,Vallards Lane Estate,2023-06-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,8.18
450948,Vallards Lane Estate,2023-06-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,4.51
450948,Vallards Lane Estate,2023-06-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
450948,Vallards Lane Estate,2023-06-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
450948,Vallards Lane Estate,2023-06-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
450948,Vallards Lane Estate,2023-06-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
450948,Vallards Lane Estate,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
450948,Vallards Lane Estate,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
450948,Vallards Lane Estate,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.32
450948,Vallards Lane Estate,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
450948,Vallards Lane Estate,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
450948,Vallards Lane Estate,2023-06-17T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
450948,Vallards Lane Estate,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
450948,Vallards Lane Estate,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
450948,Vallards Lane Estate,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
450948,Vallards Lane Estate,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
450948,Vallards Lane Estate,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
450948,Vallards Lane Estate,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
450948,Vallards Lane Estate,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.49
450948,Vallards Lane Estate,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
450948,Vallards Lane Estate,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.09
450948,Vallards Lane Estate,2023-06-17T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
450948,Vallards Lane Estate,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
450948,Vallards Lane Estate,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
450948,Vallards Lane Estate,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
450948,Vallards Lane Estate,2023-06-17T16:00:00.000+00:00,transformer,,Temperature,C,33.9
450948,Vallards Lane Estate,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
450948,Vallards Lane Estate,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
450948,Vallards Lane Estate,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
450948,Vallards Lane Estate,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
450948,Vallards Lane Estate,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
450948,Vallards Lane Estate,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
450948,Vallards Lane Estate,2023-06-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
450948,Vallards Lane Estate,2023-06-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
450948,Vallards Lane Estate,2023-06-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
450948,Vallards Lane Estate,2023-06-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,8.81
450948,Vallards Lane Estate,2023-06-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,4.13
450948,Vallards Lane Estate,2023-06-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,0.89
450948,Vallards Lane Estate,2023-06-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
450948,Vallards Lane Estate,2023-06-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
450948,Vallards Lane Estate,2023-06-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
450948,Vallards Lane Estate,2023-06-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,6.1
450948,Vallards Lane Estate,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
450948,Vallards Lane Estate,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
450948,Vallards Lane Estate,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
450948,Vallards Lane Estate,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.6
450948,Vallards Lane Estate,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.03
450948,Vallards Lane Estate,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.81
450948,Vallards Lane Estate,2023-06-17T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
450948,Vallards Lane Estate,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
450948,Vallards Lane Estate,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
450948,Vallards Lane Estate,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
450948,Vallards Lane Estate,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
450948,Vallards Lane Estate,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
450948,Vallards Lane Estate,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
450948,Vallards Lane Estate,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
450948,Vallards Lane Estate,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.4
450948,Vallards Lane Estate,2023-06-17T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
450948,Vallards Lane Estate,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
450948,Vallards Lane Estate,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
450948,Vallards Lane Estate,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
450948,Vallards Lane Estate,2023-06-17T15:50:00.000+00:00,transformer,,Temperature,C,33.9
450948,Vallards Lane Estate,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
450948,Vallards Lane Estate,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
450948,Vallards Lane Estate,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
450948,Vallards Lane Estate,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
450948,Vallards Lane Estate,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
450948,Vallards Lane Estate,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
450948,Vallards Lane Estate,2023-06-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
450948,Vallards Lane Estate,2023-06-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
450948,Vallards Lane Estate,2023-06-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
450948,Vallards Lane Estate,2023-06-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,9.38
450948,Vallards Lane Estate,2023-06-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,6.47
450948,Vallards Lane Estate,2023-06-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,4.21
450948,Vallards Lane Estate,2023-06-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
450948,Vallards Lane Estate,2023-06-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
450948,Vallards Lane Estate,2023-06-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
450948,Vallards Lane Estate,2023-06-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
450948,Vallards Lane Estate,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
450948,Vallards Lane Estate,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
450948,Vallards Lane Estate,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
450948,Vallards Lane Estate,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.23
450948,Vallards Lane Estate,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.41
450948,Vallards Lane Estate,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
450948,Vallards Lane Estate,2023-06-17T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
450948,Vallards Lane Estate,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
450948,Vallards Lane Estate,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
450948,Vallards Lane Estate,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
450948,Vallards Lane Estate,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
450948,Vallards Lane Estate,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
450948,Vallards Lane Estate,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
450948,Vallards Lane Estate,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
450948,Vallards Lane Estate,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
450948,Vallards Lane Estate,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.12
450948,Vallards Lane Estate,2023-06-17T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
450948,Vallards Lane Estate,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
450948,Vallards Lane Estate,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
450948,Vallards Lane Estate,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
450948,Vallards Lane Estate,2023-06-17T15:40:00.000+00:00,transformer,,Temperature,C,33.8
450948,Vallards Lane Estate,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
450948,Vallards Lane Estate,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
450948,Vallards Lane Estate,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
450948,Vallards Lane Estate,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
450948,Vallards Lane Estate,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
450948,Vallards Lane Estate,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.1
450948,Vallards Lane Estate,2023-06-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
450948,Vallards Lane Estate,2023-06-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
450948,Vallards Lane Estate,2023-06-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
450948,Vallards Lane Estate,2023-06-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,9.2
450948,Vallards Lane Estate,2023-06-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,10.65
450948,Vallards Lane Estate,2023-06-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,1.52
450948,Vallards Lane Estate,2023-06-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
450948,Vallards Lane Estate,2023-06-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
450948,Vallards Lane Estate,2023-06-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
450948,Vallards Lane Estate,2023-06-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.2
450948,Vallards Lane Estate,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
450948,Vallards Lane Estate,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
450948,Vallards Lane Estate,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
450948,Vallards Lane Estate,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.85
450948,Vallards Lane Estate,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.31
450948,Vallards Lane Estate,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
450948,Vallards Lane Estate,2023-06-17T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
450948,Vallards Lane Estate,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
450948,Vallards Lane Estate,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
450948,Vallards Lane Estate,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
450948,Vallards Lane Estate,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
450948,Vallards Lane Estate,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
450948,Vallards Lane Estate,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
450948,Vallards Lane Estate,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.55
450948,Vallards Lane Estate,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
450948,Vallards Lane Estate,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.69
450948,Vallards Lane Estate,2023-06-17T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
450948,Vallards Lane Estate,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
450948,Vallards Lane Estate,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
450948,Vallards Lane Estate,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
450948,Vallards Lane Estate,2023-06-17T15:30:00.000+00:00,transformer,,Temperature,C,33.6
450948,Vallards Lane Estate,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
450948,Vallards Lane Estate,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
450948,Vallards Lane Estate,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
450948,Vallards Lane Estate,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
450948,Vallards Lane Estate,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
450948,Vallards Lane Estate,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
450948,Vallards Lane Estate,2023-06-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
450948,Vallards Lane Estate,2023-06-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
450948,Vallards Lane Estate,2023-06-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
450948,Vallards Lane Estate,2023-06-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,8.4
450948,Vallards Lane Estate,2023-06-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,6.02
450948,Vallards Lane Estate,2023-06-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,1.27
450948,Vallards Lane Estate,2023-06-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
450948,Vallards Lane Estate,2023-06-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
450948,Vallards Lane Estate,2023-06-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
450948,Vallards Lane Estate,2023-06-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.1
450948,Vallards Lane Estate,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
450948,Vallards Lane Estate,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
450948,Vallards Lane Estate,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
450948,Vallards Lane Estate,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
450948,Vallards Lane Estate,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
450948,Vallards Lane Estate,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
450948,Vallards Lane Estate,2023-06-17T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
450948,Vallards Lane Estate,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
450948,Vallards Lane Estate,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
450948,Vallards Lane Estate,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
450948,Vallards Lane Estate,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
450948,Vallards Lane Estate,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
450948,Vallards Lane Estate,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
450948,Vallards Lane Estate,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
450948,Vallards Lane Estate,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.65
450948,Vallards Lane Estate,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.07
450948,Vallards Lane Estate,2023-06-17T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
450948,Vallards Lane Estate,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
450948,Vallards Lane Estate,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
450948,Vallards Lane Estate,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
450948,Vallards Lane Estate,2023-06-17T15:20:00.000+00:00,transformer,,Temperature,C,33.4
450948,Vallards Lane Estate,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
450948,Vallards Lane Estate,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
450948,Vallards Lane Estate,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
450948,Vallards Lane Estate,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
450948,Vallards Lane Estate,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
450948,Vallards Lane Estate,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.06
450948,Vallards Lane Estate,2023-06-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
450948,Vallards Lane Estate,2023-06-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
450948,Vallards Lane Estate,2023-06-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
450948,Vallards Lane Estate,2023-06-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,4.18
450948,Vallards Lane Estate,2023-06-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.15
450948,Vallards Lane Estate,2023-06-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,0.29
450948,Vallards Lane Estate,2023-06-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,28.2
450948,Vallards Lane Estate,2023-06-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
450948,Vallards Lane Estate,2023-06-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
450948,Vallards Lane Estate,2023-06-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,6.3
450948,Vallards Lane Estate,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
450948,Vallards Lane Estate,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
450948,Vallards Lane Estate,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
450948,Vallards Lane Estate,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.16
450948,Vallards Lane Estate,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.93
450948,Vallards Lane Estate,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
450948,Vallards Lane Estate,2023-06-17T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
450948,Vallards Lane Estate,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
450948,Vallards Lane Estate,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
450948,Vallards Lane Estate,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
450948,Vallards Lane Estate,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
450948,Vallards Lane Estate,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
450948,Vallards Lane Estate,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
450948,Vallards Lane Estate,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
450948,Vallards Lane Estate,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.61
450948,Vallards Lane Estate,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.45
450948,Vallards Lane Estate,2023-06-17T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
450948,Vallards Lane Estate,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
450948,Vallards Lane Estate,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
450948,Vallards Lane Estate,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
450948,Vallards Lane Estate,2023-06-17T15:10:00.000+00:00,transformer,,Temperature,C,33.3
450948,Vallards Lane Estate,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
450948,Vallards Lane Estate,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
450948,Vallards Lane Estate,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
450948,Vallards Lane Estate,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
450948,Vallards Lane Estate,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
450948,Vallards Lane Estate,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.48
450948,Vallards Lane Estate,2023-06-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
450948,Vallards Lane Estate,2023-06-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-06-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
450948,Vallards Lane Estate,2023-06-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,2.93
450948,Vallards Lane Estate,2023-06-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,4.54
450948,Vallards Lane Estate,2023-06-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,1.78
450948,Vallards Lane Estate,2023-06-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,28.0
450948,Vallards Lane Estate,2023-06-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
450948,Vallards Lane Estate,2023-06-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
450948,Vallards Lane Estate,2023-06-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
450948,Vallards Lane Estate,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
450948,Vallards Lane Estate,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
450948,Vallards Lane Estate,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
450948,Vallards Lane Estate,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.74
450948,Vallards Lane Estate,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.14
450948,Vallards Lane Estate,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
450948,Vallards Lane Estate,2023-06-17T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
450948,Vallards Lane Estate,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
450948,Vallards Lane Estate,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
450948,Vallards Lane Estate,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
450948,Vallards Lane Estate,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
450948,Vallards Lane Estate,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
450948,Vallards Lane Estate,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
450948,Vallards Lane Estate,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.13
450948,Vallards Lane Estate,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
450948,Vallards Lane Estate,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.17
450948,Vallards Lane Estate,2023-06-17T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
450948,Vallards Lane Estate,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
450948,Vallards Lane Estate,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
450948,Vallards Lane Estate,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
450948,Vallards Lane Estate,2023-06-17T15:00:00.000+00:00,transformer,,Temperature,C,33.3
450948,Vallards Lane Estate,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
450948,Vallards Lane Estate,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
450948,Vallards Lane Estate,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
450948,Vallards Lane Estate,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
450948,Vallards Lane Estate,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
450948,Vallards Lane Estate,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.69
450948,Vallards Lane Estate,2023-06-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
450948,Vallards Lane Estate,2023-06-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-06-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
450948,Vallards Lane Estate,2023-06-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,0.6
450948,Vallards Lane Estate,2023-06-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,5.22
450948,Vallards Lane Estate,2023-06-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,0.28
450948,Vallards Lane Estate,2023-06-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
450948,Vallards Lane Estate,2023-06-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
450948,Vallards Lane Estate,2023-06-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
450948,Vallards Lane Estate,2023-06-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,5.3
450948,Vallards Lane Estate,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
450948,Vallards Lane Estate,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
450948,Vallards Lane Estate,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
450948,Vallards Lane Estate,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.8
450948,Vallards Lane Estate,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
450948,Vallards Lane Estate,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
450948,Vallards Lane Estate,2023-06-17T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
450948,Vallards Lane Estate,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
450948,Vallards Lane Estate,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
450948,Vallards Lane Estate,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
450948,Vallards Lane Estate,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
450948,Vallards Lane Estate,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
450948,Vallards Lane Estate,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
450948,Vallards Lane Estate,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.07
450948,Vallards Lane Estate,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
450948,Vallards Lane Estate,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.87
450948,Vallards Lane Estate,2023-06-17T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
450948,Vallards Lane Estate,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
450948,Vallards Lane Estate,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
450948,Vallards Lane Estate,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
450948,Vallards Lane Estate,2023-06-17T14:50:00.000+00:00,transformer,,Temperature,C,33.2
450948,Vallards Lane Estate,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
450948,Vallards Lane Estate,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
450948,Vallards Lane Estate,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
450948,Vallards Lane Estate,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
450948,Vallards Lane Estate,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
450948,Vallards Lane Estate,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
450948,Vallards Lane Estate,2023-06-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
450948,Vallards Lane Estate,2023-06-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
450948,Vallards Lane Estate,2023-06-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
450948,Vallards Lane Estate,2023-06-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,0.73
450948,Vallards Lane Estate,2023-06-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,5.54
450948,Vallards Lane Estate,2023-06-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,0.32
450948,Vallards Lane Estate,2023-06-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
450948,Vallards Lane Estate,2023-06-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
450948,Vallards Lane Estate,2023-06-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
450948,Vallards Lane Estate,2023-06-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,5.4
450948,Vallards Lane Estate,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
450948,Vallards Lane Estate,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
450948,Vallards Lane Estate,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.86
450948,Vallards Lane Estate,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.87
450948,Vallards Lane Estate,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.15
450948,Vallards Lane Estate,2023-06-17T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
450948,Vallards Lane Estate,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
450948,Vallards Lane Estate,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
450948,Vallards Lane Estate,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
450948,Vallards Lane Estate,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
450948,Vallards Lane Estate,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
450948,Vallards Lane Estate,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
450948,Vallards Lane Estate,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
450948,Vallards Lane Estate,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.91
450948,Vallards Lane Estate,2023-06-17T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
450948,Vallards Lane Estate,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
450948,Vallards Lane Estate,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
450948,Vallards Lane Estate,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
450948,Vallards Lane Estate,2023-06-17T14:40:00.000+00:00,transformer,,Temperature,C,33.1
450948,Vallards Lane Estate,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
450948,Vallards Lane Estate,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
450948,Vallards Lane Estate,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
450948,Vallards Lane Estate,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
450948,Vallards Lane Estate,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
450948,Vallards Lane Estate,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
450948,Vallards Lane Estate,2023-06-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
450948,Vallards Lane Estate,2023-06-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
450948,Vallards Lane Estate,2023-06-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
450948,Vallards Lane Estate,2023-06-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,1.92
450948,Vallards Lane Estate,2023-06-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,7.14
450948,Vallards Lane Estate,2023-06-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,0.24
450948,Vallards Lane Estate,2023-06-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,34.9
450948,Vallards Lane Estate,2023-06-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
450948,Vallards Lane Estate,2023-06-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
450948,Vallards Lane Estate,2023-06-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,5.1
450948,Vallards Lane Estate,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
450948,Vallards Lane Estate,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
450948,Vallards Lane Estate,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
450948,Vallards Lane Estate,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.23
450948,Vallards Lane Estate,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
450948,Vallards Lane Estate,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
450948,Vallards Lane Estate,2023-06-17T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
450948,Vallards Lane Estate,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
450948,Vallards Lane Estate,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
450948,Vallards Lane Estate,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
450948,Vallards Lane Estate,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
450948,Vallards Lane Estate,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
450948,Vallards Lane Estate,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
450948,Vallards Lane Estate,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.95
450948,Vallards Lane Estate,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
450948,Vallards Lane Estate,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.88
450948,Vallards Lane Estate,2023-06-17T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
450948,Vallards Lane Estate,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
450948,Vallards Lane Estate,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
450948,Vallards Lane Estate,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
450948,Vallards Lane Estate,2023-06-17T14:30:00.000+00:00,transformer,,Temperature,C,33.1
450948,Vallards Lane Estate,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
450948,Vallards Lane Estate,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
450948,Vallards Lane Estate,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
450948,Vallards Lane Estate,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
450948,Vallards Lane Estate,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
