Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.05
450948,Vallards Lane Estate,2023-06-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
450948,Vallards Lane Estate,2023-06-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
450948,Vallards Lane Estate,2023-06-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
450948,Vallards Lane Estate,2023-06-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.28
450948,Vallards Lane Estate,2023-06-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,6.17
450948,Vallards Lane Estate,2023-06-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,0.6
450948,Vallards Lane Estate,2023-06-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
450948,Vallards Lane Estate,2023-06-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
450948,Vallards Lane Estate,2023-06-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
450948,Vallards Lane Estate,2023-06-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,6.5
450948,Vallards Lane Estate,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
450948,Vallards Lane Estate,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
450948,Vallards Lane Estate,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
450948,Vallards Lane Estate,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.0
450948,Vallards Lane Estate,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
450948,Vallards Lane Estate,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
450948,Vallards Lane Estate,2023-06-17T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
450948,Vallards Lane Estate,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
450948,Vallards Lane Estate,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
450948,Vallards Lane Estate,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
450948,Vallards Lane Estate,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
450948,Vallards Lane Estate,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
450948,Vallards Lane Estate,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
450948,Vallards Lane Estate,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.09
450948,Vallards Lane Estate,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
450948,Vallards Lane Estate,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.86
450948,Vallards Lane Estate,2023-06-17T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
450948,Vallards Lane Estate,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
450948,Vallards Lane Estate,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
450948,Vallards Lane Estate,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
450948,Vallards Lane Estate,2023-06-17T14:20:00.000+00:00,transformer,,Temperature,C,33.1
450948,Vallards Lane Estate,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
450948,Vallards Lane Estate,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
450948,Vallards Lane Estate,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
450948,Vallards Lane Estate,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
450948,Vallards Lane Estate,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
450948,Vallards Lane Estate,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.21
450948,Vallards Lane Estate,2023-06-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
450948,Vallards Lane Estate,2023-06-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
450948,Vallards Lane Estate,2023-06-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
450948,Vallards Lane Estate,2023-06-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,0.09
450948,Vallards Lane Estate,2023-06-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,3.77
450948,Vallards Lane Estate,2023-06-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,0.62
450948,Vallards Lane Estate,2023-06-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,27.0
450948,Vallards Lane Estate,2023-06-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
450948,Vallards Lane Estate,2023-06-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
450948,Vallards Lane Estate,2023-06-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,6.2
450948,Vallards Lane Estate,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
450948,Vallards Lane Estate,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
450948,Vallards Lane Estate,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
450948,Vallards Lane Estate,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.69
450948,Vallards Lane Estate,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
450948,Vallards Lane Estate,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
450948,Vallards Lane Estate,2023-06-17T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
450948,Vallards Lane Estate,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
450948,Vallards Lane Estate,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
450948,Vallards Lane Estate,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
450948,Vallards Lane Estate,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
450948,Vallards Lane Estate,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
450948,Vallards Lane Estate,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
450948,Vallards Lane Estate,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
450948,Vallards Lane Estate,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.07
450948,Vallards Lane Estate,2023-06-17T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
450948,Vallards Lane Estate,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
450948,Vallards Lane Estate,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
450948,Vallards Lane Estate,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
450948,Vallards Lane Estate,2023-06-17T14:10:00.000+00:00,transformer,,Temperature,C,33.1
450948,Vallards Lane Estate,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
450948,Vallards Lane Estate,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
450948,Vallards Lane Estate,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
450948,Vallards Lane Estate,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
450948,Vallards Lane Estate,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
450948,Vallards Lane Estate,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
450948,Vallards Lane Estate,2023-06-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
450948,Vallards Lane Estate,2023-06-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
450948,Vallards Lane Estate,2023-06-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
450948,Vallards Lane Estate,2023-06-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,2.69
450948,Vallards Lane Estate,2023-06-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,4.06
450948,Vallards Lane Estate,2023-06-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,0.17
450948,Vallards Lane Estate,2023-06-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,28.7
450948,Vallards Lane Estate,2023-06-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
450948,Vallards Lane Estate,2023-06-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
450948,Vallards Lane Estate,2023-06-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,5.2
450948,Vallards Lane Estate,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
450948,Vallards Lane Estate,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
450948,Vallards Lane Estate,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
450948,Vallards Lane Estate,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
450948,Vallards Lane Estate,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.26
450948,Vallards Lane Estate,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
450948,Vallards Lane Estate,2023-06-17T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
450948,Vallards Lane Estate,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
450948,Vallards Lane Estate,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
450948,Vallards Lane Estate,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
450948,Vallards Lane Estate,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
450948,Vallards Lane Estate,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
450948,Vallards Lane Estate,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
450948,Vallards Lane Estate,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
450948,Vallards Lane Estate,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
450948,Vallards Lane Estate,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.06
450948,Vallards Lane Estate,2023-06-17T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
450948,Vallards Lane Estate,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
450948,Vallards Lane Estate,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
450948,Vallards Lane Estate,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
450948,Vallards Lane Estate,2023-06-17T14:00:00.000+00:00,transformer,,Temperature,C,33.1
450948,Vallards Lane Estate,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
450948,Vallards Lane Estate,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
450948,Vallards Lane Estate,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
450948,Vallards Lane Estate,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
450948,Vallards Lane Estate,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
450948,Vallards Lane Estate,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
450948,Vallards Lane Estate,2023-06-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
450948,Vallards Lane Estate,2023-06-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
450948,Vallards Lane Estate,2023-06-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
450948,Vallards Lane Estate,2023-06-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.09
450948,Vallards Lane Estate,2023-06-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,1.51
450948,Vallards Lane Estate,2023-06-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,0.8
450948,Vallards Lane Estate,2023-06-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,23.0
450948,Vallards Lane Estate,2023-06-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
450948,Vallards Lane Estate,2023-06-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
450948,Vallards Lane Estate,2023-06-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,6.6
450948,Vallards Lane Estate,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
450948,Vallards Lane Estate,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
450948,Vallards Lane Estate,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
450948,Vallards Lane Estate,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.36
450948,Vallards Lane Estate,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.35
450948,Vallards Lane Estate,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
450948,Vallards Lane Estate,2023-06-17T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
450948,Vallards Lane Estate,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
450948,Vallards Lane Estate,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
450948,Vallards Lane Estate,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
450948,Vallards Lane Estate,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
450948,Vallards Lane Estate,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
450948,Vallards Lane Estate,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
450948,Vallards Lane Estate,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.31
450948,Vallards Lane Estate,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
450948,Vallards Lane Estate,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.71
450948,Vallards Lane Estate,2023-06-17T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
450948,Vallards Lane Estate,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
450948,Vallards Lane Estate,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
450948,Vallards Lane Estate,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
450948,Vallards Lane Estate,2023-06-17T13:50:00.000+00:00,transformer,,Temperature,C,33.1
450948,Vallards Lane Estate,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
450948,Vallards Lane Estate,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
450948,Vallards Lane Estate,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
450948,Vallards Lane Estate,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
450948,Vallards Lane Estate,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
450948,Vallards Lane Estate,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.85
450948,Vallards Lane Estate,2023-06-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
450948,Vallards Lane Estate,2023-06-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
450948,Vallards Lane Estate,2023-06-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
450948,Vallards Lane Estate,2023-06-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.67
450948,Vallards Lane Estate,2023-06-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,2.65
450948,Vallards Lane Estate,2023-06-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,0.05
450948,Vallards Lane Estate,2023-06-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
450948,Vallards Lane Estate,2023-06-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
450948,Vallards Lane Estate,2023-06-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
450948,Vallards Lane Estate,2023-06-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,4.9
450948,Vallards Lane Estate,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
450948,Vallards Lane Estate,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
450948,Vallards Lane Estate,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
450948,Vallards Lane Estate,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.96
450948,Vallards Lane Estate,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.43
450948,Vallards Lane Estate,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
450948,Vallards Lane Estate,2023-06-17T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
450948,Vallards Lane Estate,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
450948,Vallards Lane Estate,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
450948,Vallards Lane Estate,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
450948,Vallards Lane Estate,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
450948,Vallards Lane Estate,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
450948,Vallards Lane Estate,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
450948,Vallards Lane Estate,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
450948,Vallards Lane Estate,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.78
450948,Vallards Lane Estate,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.82
450948,Vallards Lane Estate,2023-06-17T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
450948,Vallards Lane Estate,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
450948,Vallards Lane Estate,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
450948,Vallards Lane Estate,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
450948,Vallards Lane Estate,2023-06-17T13:40:00.000+00:00,transformer,,Temperature,C,33.0
450948,Vallards Lane Estate,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
450948,Vallards Lane Estate,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
450948,Vallards Lane Estate,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
450948,Vallards Lane Estate,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
450948,Vallards Lane Estate,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
450948,Vallards Lane Estate,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
450948,Vallards Lane Estate,2023-06-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
450948,Vallards Lane Estate,2023-06-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
450948,Vallards Lane Estate,2023-06-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
450948,Vallards Lane Estate,2023-06-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,0.26
450948,Vallards Lane Estate,2023-06-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,6.21
450948,Vallards Lane Estate,2023-06-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,0.45
450948,Vallards Lane Estate,2023-06-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
450948,Vallards Lane Estate,2023-06-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
450948,Vallards Lane Estate,2023-06-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
450948,Vallards Lane Estate,2023-06-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,7.7
450948,Vallards Lane Estate,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
450948,Vallards Lane Estate,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
450948,Vallards Lane Estate,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
450948,Vallards Lane Estate,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.91
450948,Vallards Lane Estate,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
450948,Vallards Lane Estate,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
450948,Vallards Lane Estate,2023-06-17T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
450948,Vallards Lane Estate,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
450948,Vallards Lane Estate,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
450948,Vallards Lane Estate,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
450948,Vallards Lane Estate,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
450948,Vallards Lane Estate,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
450948,Vallards Lane Estate,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
450948,Vallards Lane Estate,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
450948,Vallards Lane Estate,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.73
450948,Vallards Lane Estate,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.23
450948,Vallards Lane Estate,2023-06-17T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,58.1
450948,Vallards Lane Estate,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
450948,Vallards Lane Estate,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.6
450948,Vallards Lane Estate,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
450948,Vallards Lane Estate,2023-06-17T13:30:00.000+00:00,transformer,,Temperature,C,32.9
450948,Vallards Lane Estate,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
450948,Vallards Lane Estate,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
450948,Vallards Lane Estate,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
450948,Vallards Lane Estate,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
450948,Vallards Lane Estate,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
450948,Vallards Lane Estate,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
450948,Vallards Lane Estate,2023-06-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
450948,Vallards Lane Estate,2023-06-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
450948,Vallards Lane Estate,2023-06-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
450948,Vallards Lane Estate,2023-06-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.93
450948,Vallards Lane Estate,2023-06-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,14.93
450948,Vallards Lane Estate,2023-06-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,0.56
450948,Vallards Lane Estate,2023-06-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,75.9
450948,Vallards Lane Estate,2023-06-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
450948,Vallards Lane Estate,2023-06-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
450948,Vallards Lane Estate,2023-06-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,7.7
450948,Vallards Lane Estate,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
450948,Vallards Lane Estate,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
450948,Vallards Lane Estate,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
450948,Vallards Lane Estate,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.4
450948,Vallards Lane Estate,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
450948,Vallards Lane Estate,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.16
450948,Vallards Lane Estate,2023-06-17T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
450948,Vallards Lane Estate,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
450948,Vallards Lane Estate,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
450948,Vallards Lane Estate,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
450948,Vallards Lane Estate,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
450948,Vallards Lane Estate,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
450948,Vallards Lane Estate,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
450948,Vallards Lane Estate,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.13
450948,Vallards Lane Estate,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.78
450948,Vallards Lane Estate,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.75
450948,Vallards Lane Estate,2023-06-17T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.0
450948,Vallards Lane Estate,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
450948,Vallards Lane Estate,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.1
450948,Vallards Lane Estate,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
450948,Vallards Lane Estate,2023-06-17T13:20:00.000+00:00,transformer,,Temperature,C,32.8
450948,Vallards Lane Estate,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
450948,Vallards Lane Estate,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
450948,Vallards Lane Estate,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
450948,Vallards Lane Estate,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
450948,Vallards Lane Estate,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
450948,Vallards Lane Estate,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
450948,Vallards Lane Estate,2023-06-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
450948,Vallards Lane Estate,2023-06-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
450948,Vallards Lane Estate,2023-06-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
450948,Vallards Lane Estate,2023-06-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.27
450948,Vallards Lane Estate,2023-06-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.16
450948,Vallards Lane Estate,2023-06-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,0.41
450948,Vallards Lane Estate,2023-06-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
450948,Vallards Lane Estate,2023-06-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
450948,Vallards Lane Estate,2023-06-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
450948,Vallards Lane Estate,2023-06-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,8.2
450948,Vallards Lane Estate,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
450948,Vallards Lane Estate,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
450948,Vallards Lane Estate,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
450948,Vallards Lane Estate,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.42
450948,Vallards Lane Estate,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.64
450948,Vallards Lane Estate,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.45
450948,Vallards Lane Estate,2023-06-17T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
450948,Vallards Lane Estate,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
450948,Vallards Lane Estate,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
450948,Vallards Lane Estate,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
450948,Vallards Lane Estate,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
450948,Vallards Lane Estate,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
450948,Vallards Lane Estate,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
450948,Vallards Lane Estate,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.64
450948,Vallards Lane Estate,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
450948,Vallards Lane Estate,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.11
450948,Vallards Lane Estate,2023-06-17T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
450948,Vallards Lane Estate,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
450948,Vallards Lane Estate,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
450948,Vallards Lane Estate,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
450948,Vallards Lane Estate,2023-06-17T13:10:00.000+00:00,transformer,,Temperature,C,32.6
450948,Vallards Lane Estate,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
450948,Vallards Lane Estate,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
450948,Vallards Lane Estate,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
450948,Vallards Lane Estate,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
450948,Vallards Lane Estate,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
450948,Vallards Lane Estate,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
450948,Vallards Lane Estate,2023-06-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
450948,Vallards Lane Estate,2023-06-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
450948,Vallards Lane Estate,2023-06-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
450948,Vallards Lane Estate,2023-06-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.06
450948,Vallards Lane Estate,2023-06-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,1.54
450948,Vallards Lane Estate,2023-06-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,0.34
450948,Vallards Lane Estate,2023-06-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
450948,Vallards Lane Estate,2023-06-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
450948,Vallards Lane Estate,2023-06-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
450948,Vallards Lane Estate,2023-06-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
450948,Vallards Lane Estate,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
450948,Vallards Lane Estate,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
450948,Vallards Lane Estate,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
450948,Vallards Lane Estate,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.16
450948,Vallards Lane Estate,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
450948,Vallards Lane Estate,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.99
450948,Vallards Lane Estate,2023-06-17T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
450948,Vallards Lane Estate,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
450948,Vallards Lane Estate,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
450948,Vallards Lane Estate,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
450948,Vallards Lane Estate,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
450948,Vallards Lane Estate,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
450948,Vallards Lane Estate,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
450948,Vallards Lane Estate,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.09
450948,Vallards Lane Estate,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.88
450948,Vallards Lane Estate,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
450948,Vallards Lane Estate,2023-06-17T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
450948,Vallards Lane Estate,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
450948,Vallards Lane Estate,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
450948,Vallards Lane Estate,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
450948,Vallards Lane Estate,2023-06-17T13:00:00.000+00:00,transformer,,Temperature,C,32.5
450948,Vallards Lane Estate,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
450948,Vallards Lane Estate,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
450948,Vallards Lane Estate,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
450948,Vallards Lane Estate,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
450948,Vallards Lane Estate,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
450948,Vallards Lane Estate,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
450948,Vallards Lane Estate,2023-06-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
450948,Vallards Lane Estate,2023-06-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
450948,Vallards Lane Estate,2023-06-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
450948,Vallards Lane Estate,2023-06-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.25
450948,Vallards Lane Estate,2023-06-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,0.5
450948,Vallards Lane Estate,2023-06-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,3.71
450948,Vallards Lane Estate,2023-06-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
450948,Vallards Lane Estate,2023-06-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
450948,Vallards Lane Estate,2023-06-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
450948,Vallards Lane Estate,2023-06-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
450948,Vallards Lane Estate,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
450948,Vallards Lane Estate,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
450948,Vallards Lane Estate,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
450948,Vallards Lane Estate,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.3
450948,Vallards Lane Estate,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
450948,Vallards Lane Estate,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
450948,Vallards Lane Estate,2023-06-17T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
450948,Vallards Lane Estate,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
450948,Vallards Lane Estate,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
450948,Vallards Lane Estate,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
450948,Vallards Lane Estate,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
450948,Vallards Lane Estate,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
450948,Vallards Lane Estate,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.56
450948,Vallards Lane Estate,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.24
450948,Vallards Lane Estate,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.12
450948,Vallards Lane Estate,2023-06-17T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
450948,Vallards Lane Estate,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
450948,Vallards Lane Estate,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
450948,Vallards Lane Estate,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
450948,Vallards Lane Estate,2023-06-17T12:50:00.000+00:00,transformer,,Temperature,C,32.3
450948,Vallards Lane Estate,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
450948,Vallards Lane Estate,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
450948,Vallards Lane Estate,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
450948,Vallards Lane Estate,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
450948,Vallards Lane Estate,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
450948,Vallards Lane Estate,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.11
450948,Vallards Lane Estate,2023-06-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
450948,Vallards Lane Estate,2023-06-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
450948,Vallards Lane Estate,2023-06-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.74
450948,Vallards Lane Estate,2023-06-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,1.54
450948,Vallards Lane Estate,2023-06-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.06
450948,Vallards Lane Estate,2023-06-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
450948,Vallards Lane Estate,2023-06-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
450948,Vallards Lane Estate,2023-06-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
450948,Vallards Lane Estate,2023-06-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,8.9
450948,Vallards Lane Estate,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
450948,Vallards Lane Estate,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
450948,Vallards Lane Estate,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
450948,Vallards Lane Estate,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.06
450948,Vallards Lane Estate,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.82
450948,Vallards Lane Estate,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
450948,Vallards Lane Estate,2023-06-17T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
450948,Vallards Lane Estate,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
450948,Vallards Lane Estate,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
450948,Vallards Lane Estate,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
450948,Vallards Lane Estate,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
450948,Vallards Lane Estate,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
450948,Vallards Lane Estate,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
450948,Vallards Lane Estate,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.46
450948,Vallards Lane Estate,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.5
450948,Vallards Lane Estate,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.56
450948,Vallards Lane Estate,2023-06-17T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
450948,Vallards Lane Estate,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
450948,Vallards Lane Estate,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
450948,Vallards Lane Estate,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
450948,Vallards Lane Estate,2023-06-17T12:40:00.000+00:00,transformer,,Temperature,C,32.1
450948,Vallards Lane Estate,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
450948,Vallards Lane Estate,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
450948,Vallards Lane Estate,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
450948,Vallards Lane Estate,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
450948,Vallards Lane Estate,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
450948,Vallards Lane Estate,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
450948,Vallards Lane Estate,2023-06-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
450948,Vallards Lane Estate,2023-06-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
450948,Vallards Lane Estate,2023-06-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
450948,Vallards Lane Estate,2023-06-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.6
450948,Vallards Lane Estate,2023-06-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,0.31
450948,Vallards Lane Estate,2023-06-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.44
450948,Vallards Lane Estate,2023-06-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,23.3
450948,Vallards Lane Estate,2023-06-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
450948,Vallards Lane Estate,2023-06-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
450948,Vallards Lane Estate,2023-06-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,7.4
450948,Vallards Lane Estate,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
450948,Vallards Lane Estate,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
450948,Vallards Lane Estate,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.45
450948,Vallards Lane Estate,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.82
450948,Vallards Lane Estate,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.58
450948,Vallards Lane Estate,2023-06-17T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.5
450948,Vallards Lane Estate,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
450948,Vallards Lane Estate,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
450948,Vallards Lane Estate,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
450948,Vallards Lane Estate,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
450948,Vallards Lane Estate,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
450948,Vallards Lane Estate,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
450948,Vallards Lane Estate,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
450948,Vallards Lane Estate,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.98
450948,Vallards Lane Estate,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.04
450948,Vallards Lane Estate,2023-06-17T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
450948,Vallards Lane Estate,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
450948,Vallards Lane Estate,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
450948,Vallards Lane Estate,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
450948,Vallards Lane Estate,2023-06-17T12:30:00.000+00:00,transformer,,Temperature,C,31.9
450948,Vallards Lane Estate,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
450948,Vallards Lane Estate,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
450948,Vallards Lane Estate,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
450948,Vallards Lane Estate,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
450948,Vallards Lane Estate,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
450948,Vallards Lane Estate,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
450948,Vallards Lane Estate,2023-06-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
450948,Vallards Lane Estate,2023-06-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
450948,Vallards Lane Estate,2023-06-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
450948,Vallards Lane Estate,2023-06-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.45
450948,Vallards Lane Estate,2023-06-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,5.84
450948,Vallards Lane Estate,2023-06-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.46
450948,Vallards Lane Estate,2023-06-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
450948,Vallards Lane Estate,2023-06-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
450948,Vallards Lane Estate,2023-06-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
450948,Vallards Lane Estate,2023-06-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,7.0
450948,Vallards Lane Estate,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
450948,Vallards Lane Estate,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
450948,Vallards Lane Estate,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.18
450948,Vallards Lane Estate,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.74
450948,Vallards Lane Estate,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.13
450948,Vallards Lane Estate,2023-06-17T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
450948,Vallards Lane Estate,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
450948,Vallards Lane Estate,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
450948,Vallards Lane Estate,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
450948,Vallards Lane Estate,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
450948,Vallards Lane Estate,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
450948,Vallards Lane Estate,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
450948,Vallards Lane Estate,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.2
450948,Vallards Lane Estate,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.23
450948,Vallards Lane Estate,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.93
450948,Vallards Lane Estate,2023-06-17T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
450948,Vallards Lane Estate,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
450948,Vallards Lane Estate,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
450948,Vallards Lane Estate,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
450948,Vallards Lane Estate,2023-06-17T12:20:00.000+00:00,transformer,,Temperature,C,31.9
450948,Vallards Lane Estate,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
450948,Vallards Lane Estate,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
450948,Vallards Lane Estate,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
450948,Vallards Lane Estate,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
450948,Vallards Lane Estate,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
450948,Vallards Lane Estate,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
450948,Vallards Lane Estate,2023-06-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
450948,Vallards Lane Estate,2023-06-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
450948,Vallards Lane Estate,2023-06-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
450948,Vallards Lane Estate,2023-06-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.98
450948,Vallards Lane Estate,2023-06-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,7.97
450948,Vallards Lane Estate,2023-06-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,0.2
450948,Vallards Lane Estate,2023-06-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
450948,Vallards Lane Estate,2023-06-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
450948,Vallards Lane Estate,2023-06-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
450948,Vallards Lane Estate,2023-06-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,7.1
450948,Vallards Lane Estate,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
450948,Vallards Lane Estate,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
450948,Vallards Lane Estate,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.05
450948,Vallards Lane Estate,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.15
450948,Vallards Lane Estate,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
450948,Vallards Lane Estate,2023-06-17T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.8
450948,Vallards Lane Estate,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
450948,Vallards Lane Estate,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
450948,Vallards Lane Estate,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
450948,Vallards Lane Estate,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
450948,Vallards Lane Estate,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
450948,Vallards Lane Estate,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
450948,Vallards Lane Estate,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.27
450948,Vallards Lane Estate,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.63
450948,Vallards Lane Estate,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.87
450948,Vallards Lane Estate,2023-06-17T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
