Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
450948,Vallards Lane Estate,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
450948,Vallards Lane Estate,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
450948,Vallards Lane Estate,2023-06-17T12:10:00.000+00:00,transformer,,Temperature,C,31.8
450948,Vallards Lane Estate,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
450948,Vallards Lane Estate,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
450948,Vallards Lane Estate,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
450948,Vallards Lane Estate,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
450948,Vallards Lane Estate,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
450948,Vallards Lane Estate,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
450948,Vallards Lane Estate,2023-06-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
450948,Vallards Lane Estate,2023-06-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
450948,Vallards Lane Estate,2023-06-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
450948,Vallards Lane Estate,2023-06-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.78
450948,Vallards Lane Estate,2023-06-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,8.78
450948,Vallards Lane Estate,2023-06-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.09
450948,Vallards Lane Estate,2023-06-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
450948,Vallards Lane Estate,2023-06-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
450948,Vallards Lane Estate,2023-06-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
450948,Vallards Lane Estate,2023-06-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,5.9
450948,Vallards Lane Estate,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
450948,Vallards Lane Estate,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
450948,Vallards Lane Estate,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
450948,Vallards Lane Estate,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.22
450948,Vallards Lane Estate,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.27
450948,Vallards Lane Estate,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
450948,Vallards Lane Estate,2023-06-17T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.1
450948,Vallards Lane Estate,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
450948,Vallards Lane Estate,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.7
450948,Vallards Lane Estate,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
450948,Vallards Lane Estate,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
450948,Vallards Lane Estate,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
450948,Vallards Lane Estate,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
450948,Vallards Lane Estate,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.55
450948,Vallards Lane Estate,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
450948,Vallards Lane Estate,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.1
450948,Vallards Lane Estate,2023-06-17T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
450948,Vallards Lane Estate,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
450948,Vallards Lane Estate,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
450948,Vallards Lane Estate,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
450948,Vallards Lane Estate,2023-06-17T12:00:00.000+00:00,transformer,,Temperature,C,31.7
450948,Vallards Lane Estate,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
450948,Vallards Lane Estate,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
450948,Vallards Lane Estate,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
450948,Vallards Lane Estate,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
450948,Vallards Lane Estate,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
450948,Vallards Lane Estate,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.63
450948,Vallards Lane Estate,2023-06-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
450948,Vallards Lane Estate,2023-06-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
450948,Vallards Lane Estate,2023-06-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-06-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,4.33
450948,Vallards Lane Estate,2023-06-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,10.62
450948,Vallards Lane Estate,2023-06-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.53
450948,Vallards Lane Estate,2023-06-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
450948,Vallards Lane Estate,2023-06-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
450948,Vallards Lane Estate,2023-06-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
450948,Vallards Lane Estate,2023-06-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,6.5
450948,Vallards Lane Estate,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
450948,Vallards Lane Estate,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
450948,Vallards Lane Estate,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.19
450948,Vallards Lane Estate,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.38
450948,Vallards Lane Estate,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.58
450948,Vallards Lane Estate,2023-06-17T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
450948,Vallards Lane Estate,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
450948,Vallards Lane Estate,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
450948,Vallards Lane Estate,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
450948,Vallards Lane Estate,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
450948,Vallards Lane Estate,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
450948,Vallards Lane Estate,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.11
450948,Vallards Lane Estate,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
450948,Vallards Lane Estate,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.28
450948,Vallards Lane Estate,2023-06-17T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
450948,Vallards Lane Estate,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
450948,Vallards Lane Estate,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
450948,Vallards Lane Estate,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
450948,Vallards Lane Estate,2023-06-17T11:50:00.000+00:00,transformer,,Temperature,C,31.5
450948,Vallards Lane Estate,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
450948,Vallards Lane Estate,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
450948,Vallards Lane Estate,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
450948,Vallards Lane Estate,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
450948,Vallards Lane Estate,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
450948,Vallards Lane Estate,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
450948,Vallards Lane Estate,2023-06-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
450948,Vallards Lane Estate,2023-06-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-06-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
450948,Vallards Lane Estate,2023-06-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,4.92
450948,Vallards Lane Estate,2023-06-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,5.74
450948,Vallards Lane Estate,2023-06-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.7
450948,Vallards Lane Estate,2023-06-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
450948,Vallards Lane Estate,2023-06-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
450948,Vallards Lane Estate,2023-06-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
450948,Vallards Lane Estate,2023-06-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,6.3
450948,Vallards Lane Estate,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
450948,Vallards Lane Estate,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
450948,Vallards Lane Estate,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
450948,Vallards Lane Estate,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.15
450948,Vallards Lane Estate,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.33
450948,Vallards Lane Estate,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.45
450948,Vallards Lane Estate,2023-06-17T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
450948,Vallards Lane Estate,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
450948,Vallards Lane Estate,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
450948,Vallards Lane Estate,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
450948,Vallards Lane Estate,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
450948,Vallards Lane Estate,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
450948,Vallards Lane Estate,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
450948,Vallards Lane Estate,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.75
450948,Vallards Lane Estate,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
450948,Vallards Lane Estate,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.42
450948,Vallards Lane Estate,2023-06-17T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
450948,Vallards Lane Estate,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
450948,Vallards Lane Estate,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
450948,Vallards Lane Estate,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
450948,Vallards Lane Estate,2023-06-17T11:40:00.000+00:00,transformer,,Temperature,C,31.3
450948,Vallards Lane Estate,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
450948,Vallards Lane Estate,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
450948,Vallards Lane Estate,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
450948,Vallards Lane Estate,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
450948,Vallards Lane Estate,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
450948,Vallards Lane Estate,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
450948,Vallards Lane Estate,2023-06-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
450948,Vallards Lane Estate,2023-06-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
450948,Vallards Lane Estate,2023-06-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
450948,Vallards Lane Estate,2023-06-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,3.6
450948,Vallards Lane Estate,2023-06-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,5.34
450948,Vallards Lane Estate,2023-06-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.97
450948,Vallards Lane Estate,2023-06-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
450948,Vallards Lane Estate,2023-06-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
450948,Vallards Lane Estate,2023-06-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
450948,Vallards Lane Estate,2023-06-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,7.0
450948,Vallards Lane Estate,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
450948,Vallards Lane Estate,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
450948,Vallards Lane Estate,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
450948,Vallards Lane Estate,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.32
450948,Vallards Lane Estate,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.81
450948,Vallards Lane Estate,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
450948,Vallards Lane Estate,2023-06-17T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
450948,Vallards Lane Estate,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
450948,Vallards Lane Estate,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
450948,Vallards Lane Estate,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
450948,Vallards Lane Estate,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
450948,Vallards Lane Estate,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
450948,Vallards Lane Estate,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
450948,Vallards Lane Estate,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.66
450948,Vallards Lane Estate,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
450948,Vallards Lane Estate,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.37
450948,Vallards Lane Estate,2023-06-17T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
450948,Vallards Lane Estate,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
450948,Vallards Lane Estate,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
450948,Vallards Lane Estate,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
450948,Vallards Lane Estate,2023-06-17T11:30:00.000+00:00,transformer,,Temperature,C,31.0
450948,Vallards Lane Estate,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
450948,Vallards Lane Estate,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
450948,Vallards Lane Estate,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
450948,Vallards Lane Estate,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
450948,Vallards Lane Estate,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
450948,Vallards Lane Estate,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
450948,Vallards Lane Estate,2023-06-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
450948,Vallards Lane Estate,2023-06-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
450948,Vallards Lane Estate,2023-06-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
450948,Vallards Lane Estate,2023-06-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,4.34
450948,Vallards Lane Estate,2023-06-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,3.45
450948,Vallards Lane Estate,2023-06-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,0.21
450948,Vallards Lane Estate,2023-06-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,30.6
450948,Vallards Lane Estate,2023-06-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
450948,Vallards Lane Estate,2023-06-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
450948,Vallards Lane Estate,2023-06-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,7.5
450948,Vallards Lane Estate,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
450948,Vallards Lane Estate,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
450948,Vallards Lane Estate,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
450948,Vallards Lane Estate,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.52
450948,Vallards Lane Estate,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.86
450948,Vallards Lane Estate,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
450948,Vallards Lane Estate,2023-06-17T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
450948,Vallards Lane Estate,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
450948,Vallards Lane Estate,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
450948,Vallards Lane Estate,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
450948,Vallards Lane Estate,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
450948,Vallards Lane Estate,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
450948,Vallards Lane Estate,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.86
450948,Vallards Lane Estate,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.15
450948,Vallards Lane Estate,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.98
450948,Vallards Lane Estate,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.71
450948,Vallards Lane Estate,2023-06-17T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
450948,Vallards Lane Estate,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
450948,Vallards Lane Estate,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
450948,Vallards Lane Estate,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
450948,Vallards Lane Estate,2023-06-17T11:20:00.000+00:00,transformer,,Temperature,C,30.8
450948,Vallards Lane Estate,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
450948,Vallards Lane Estate,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
450948,Vallards Lane Estate,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
450948,Vallards Lane Estate,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
450948,Vallards Lane Estate,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
450948,Vallards Lane Estate,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
450948,Vallards Lane Estate,2023-06-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
450948,Vallards Lane Estate,2023-06-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
450948,Vallards Lane Estate,2023-06-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
450948,Vallards Lane Estate,2023-06-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,3.63
450948,Vallards Lane Estate,2023-06-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,4.84
450948,Vallards Lane Estate,2023-06-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,0.13
450948,Vallards Lane Estate,2023-06-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
450948,Vallards Lane Estate,2023-06-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
450948,Vallards Lane Estate,2023-06-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
450948,Vallards Lane Estate,2023-06-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,7.0
450948,Vallards Lane Estate,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
450948,Vallards Lane Estate,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
450948,Vallards Lane Estate,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.41
450948,Vallards Lane Estate,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.67
450948,Vallards Lane Estate,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.4
450948,Vallards Lane Estate,2023-06-17T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
450948,Vallards Lane Estate,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
450948,Vallards Lane Estate,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
450948,Vallards Lane Estate,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
450948,Vallards Lane Estate,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
450948,Vallards Lane Estate,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
450948,Vallards Lane Estate,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.45
450948,Vallards Lane Estate,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.21
450948,Vallards Lane Estate,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
450948,Vallards Lane Estate,2023-06-17T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
450948,Vallards Lane Estate,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
450948,Vallards Lane Estate,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
450948,Vallards Lane Estate,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
450948,Vallards Lane Estate,2023-06-17T11:10:00.000+00:00,transformer,,Temperature,C,30.6
450948,Vallards Lane Estate,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
450948,Vallards Lane Estate,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
450948,Vallards Lane Estate,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
450948,Vallards Lane Estate,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
450948,Vallards Lane Estate,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
450948,Vallards Lane Estate,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
450948,Vallards Lane Estate,2023-06-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
450948,Vallards Lane Estate,2023-06-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
450948,Vallards Lane Estate,2023-06-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
450948,Vallards Lane Estate,2023-06-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,4.03
450948,Vallards Lane Estate,2023-06-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,4.88
450948,Vallards Lane Estate,2023-06-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,1.33
450948,Vallards Lane Estate,2023-06-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,30.6
450948,Vallards Lane Estate,2023-06-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
450948,Vallards Lane Estate,2023-06-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
450948,Vallards Lane Estate,2023-06-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.1
450948,Vallards Lane Estate,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
450948,Vallards Lane Estate,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
450948,Vallards Lane Estate,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
450948,Vallards Lane Estate,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.81
450948,Vallards Lane Estate,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.52
450948,Vallards Lane Estate,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
450948,Vallards Lane Estate,2023-06-17T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
450948,Vallards Lane Estate,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
450948,Vallards Lane Estate,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
450948,Vallards Lane Estate,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
450948,Vallards Lane Estate,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
450948,Vallards Lane Estate,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
450948,Vallards Lane Estate,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
450948,Vallards Lane Estate,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.72
450948,Vallards Lane Estate,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
450948,Vallards Lane Estate,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
450948,Vallards Lane Estate,2023-06-17T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
450948,Vallards Lane Estate,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
450948,Vallards Lane Estate,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
450948,Vallards Lane Estate,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
450948,Vallards Lane Estate,2023-06-17T11:00:00.000+00:00,transformer,,Temperature,C,30.4
450948,Vallards Lane Estate,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
450948,Vallards Lane Estate,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
450948,Vallards Lane Estate,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
450948,Vallards Lane Estate,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
450948,Vallards Lane Estate,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
450948,Vallards Lane Estate,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
450948,Vallards Lane Estate,2023-06-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
450948,Vallards Lane Estate,2023-06-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
450948,Vallards Lane Estate,2023-06-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
450948,Vallards Lane Estate,2023-06-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,6.91
450948,Vallards Lane Estate,2023-06-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,7.48
450948,Vallards Lane Estate,2023-06-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,2.08
450948,Vallards Lane Estate,2023-06-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,31.3
450948,Vallards Lane Estate,2023-06-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
450948,Vallards Lane Estate,2023-06-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
450948,Vallards Lane Estate,2023-06-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
450948,Vallards Lane Estate,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
450948,Vallards Lane Estate,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.89
450948,Vallards Lane Estate,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.18
450948,Vallards Lane Estate,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
450948,Vallards Lane Estate,2023-06-17T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
450948,Vallards Lane Estate,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
450948,Vallards Lane Estate,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
450948,Vallards Lane Estate,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
450948,Vallards Lane Estate,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
450948,Vallards Lane Estate,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
450948,Vallards Lane Estate,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.75
450948,Vallards Lane Estate,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
450948,Vallards Lane Estate,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.28
450948,Vallards Lane Estate,2023-06-17T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
450948,Vallards Lane Estate,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
450948,Vallards Lane Estate,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
450948,Vallards Lane Estate,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
450948,Vallards Lane Estate,2023-06-17T10:50:00.000+00:00,transformer,,Temperature,C,30.2
450948,Vallards Lane Estate,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
450948,Vallards Lane Estate,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
450948,Vallards Lane Estate,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
450948,Vallards Lane Estate,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
450948,Vallards Lane Estate,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
450948,Vallards Lane Estate,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
450948,Vallards Lane Estate,2023-06-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
450948,Vallards Lane Estate,2023-06-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
450948,Vallards Lane Estate,2023-06-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
450948,Vallards Lane Estate,2023-06-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,6.86
450948,Vallards Lane Estate,2023-06-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,7.27
450948,Vallards Lane Estate,2023-06-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,1.36
450948,Vallards Lane Estate,2023-06-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
450948,Vallards Lane Estate,2023-06-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
450948,Vallards Lane Estate,2023-06-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
450948,Vallards Lane Estate,2023-06-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,8.1
450948,Vallards Lane Estate,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
450948,Vallards Lane Estate,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
450948,Vallards Lane Estate,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
450948,Vallards Lane Estate,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
450948,Vallards Lane Estate,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.93
450948,Vallards Lane Estate,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
450948,Vallards Lane Estate,2023-06-17T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
450948,Vallards Lane Estate,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
450948,Vallards Lane Estate,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
450948,Vallards Lane Estate,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
450948,Vallards Lane Estate,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
450948,Vallards Lane Estate,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
450948,Vallards Lane Estate,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
450948,Vallards Lane Estate,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.32
450948,Vallards Lane Estate,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
450948,Vallards Lane Estate,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.03
450948,Vallards Lane Estate,2023-06-17T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
450948,Vallards Lane Estate,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
450948,Vallards Lane Estate,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
450948,Vallards Lane Estate,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
450948,Vallards Lane Estate,2023-06-17T10:40:00.000+00:00,transformer,,Temperature,C,30.1
450948,Vallards Lane Estate,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
450948,Vallards Lane Estate,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
450948,Vallards Lane Estate,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
450948,Vallards Lane Estate,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
450948,Vallards Lane Estate,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
450948,Vallards Lane Estate,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
450948,Vallards Lane Estate,2023-06-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
450948,Vallards Lane Estate,2023-06-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
450948,Vallards Lane Estate,2023-06-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
450948,Vallards Lane Estate,2023-06-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,8.12
450948,Vallards Lane Estate,2023-06-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,7.62
450948,Vallards Lane Estate,2023-06-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,0.51
450948,Vallards Lane Estate,2023-06-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
450948,Vallards Lane Estate,2023-06-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
450948,Vallards Lane Estate,2023-06-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
450948,Vallards Lane Estate,2023-06-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,7.6
450948,Vallards Lane Estate,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
450948,Vallards Lane Estate,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
450948,Vallards Lane Estate,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
450948,Vallards Lane Estate,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.49
450948,Vallards Lane Estate,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.33
450948,Vallards Lane Estate,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
450948,Vallards Lane Estate,2023-06-17T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
450948,Vallards Lane Estate,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
450948,Vallards Lane Estate,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
450948,Vallards Lane Estate,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
450948,Vallards Lane Estate,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
450948,Vallards Lane Estate,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
450948,Vallards Lane Estate,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
450948,Vallards Lane Estate,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.1
450948,Vallards Lane Estate,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.84
450948,Vallards Lane Estate,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
450948,Vallards Lane Estate,2023-06-17T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
450948,Vallards Lane Estate,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.5
450948,Vallards Lane Estate,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
450948,Vallards Lane Estate,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
450948,Vallards Lane Estate,2023-06-17T10:30:00.000+00:00,transformer,,Temperature,C,29.9
450948,Vallards Lane Estate,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
450948,Vallards Lane Estate,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
450948,Vallards Lane Estate,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
450948,Vallards Lane Estate,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
450948,Vallards Lane Estate,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
450948,Vallards Lane Estate,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
450948,Vallards Lane Estate,2023-06-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
450948,Vallards Lane Estate,2023-06-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
450948,Vallards Lane Estate,2023-06-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
450948,Vallards Lane Estate,2023-06-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.61
450948,Vallards Lane Estate,2023-06-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,8.17
450948,Vallards Lane Estate,2023-06-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,1.58
450948,Vallards Lane Estate,2023-06-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
450948,Vallards Lane Estate,2023-06-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
450948,Vallards Lane Estate,2023-06-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
450948,Vallards Lane Estate,2023-06-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
450948,Vallards Lane Estate,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
450948,Vallards Lane Estate,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
450948,Vallards Lane Estate,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.93
450948,Vallards Lane Estate,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.91
450948,Vallards Lane Estate,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.61
450948,Vallards Lane Estate,2023-06-17T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
450948,Vallards Lane Estate,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
450948,Vallards Lane Estate,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
450948,Vallards Lane Estate,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
450948,Vallards Lane Estate,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
450948,Vallards Lane Estate,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
450948,Vallards Lane Estate,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
450948,Vallards Lane Estate,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.44
450948,Vallards Lane Estate,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.99
450948,Vallards Lane Estate,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
450948,Vallards Lane Estate,2023-06-17T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
450948,Vallards Lane Estate,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
450948,Vallards Lane Estate,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
450948,Vallards Lane Estate,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
450948,Vallards Lane Estate,2023-06-17T10:20:00.000+00:00,transformer,,Temperature,C,29.8
450948,Vallards Lane Estate,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
450948,Vallards Lane Estate,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
450948,Vallards Lane Estate,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
450948,Vallards Lane Estate,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
450948,Vallards Lane Estate,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
450948,Vallards Lane Estate,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
450948,Vallards Lane Estate,2023-06-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
450948,Vallards Lane Estate,2023-06-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
450948,Vallards Lane Estate,2023-06-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
450948,Vallards Lane Estate,2023-06-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,7.51
450948,Vallards Lane Estate,2023-06-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.9
450948,Vallards Lane Estate,2023-06-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,2.65
450948,Vallards Lane Estate,2023-06-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
450948,Vallards Lane Estate,2023-06-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
450948,Vallards Lane Estate,2023-06-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
450948,Vallards Lane Estate,2023-06-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
450948,Vallards Lane Estate,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
450948,Vallards Lane Estate,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
450948,Vallards Lane Estate,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.81
450948,Vallards Lane Estate,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
450948,Vallards Lane Estate,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.32
450948,Vallards Lane Estate,2023-06-17T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
450948,Vallards Lane Estate,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
450948,Vallards Lane Estate,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
450948,Vallards Lane Estate,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
450948,Vallards Lane Estate,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
450948,Vallards Lane Estate,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
450948,Vallards Lane Estate,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
450948,Vallards Lane Estate,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.03
450948,Vallards Lane Estate,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.03
450948,Vallards Lane Estate,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.57
450948,Vallards Lane Estate,2023-06-17T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
450948,Vallards Lane Estate,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
450948,Vallards Lane Estate,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
450948,Vallards Lane Estate,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
450948,Vallards Lane Estate,2023-06-17T10:10:00.000+00:00,transformer,,Temperature,C,29.7
450948,Vallards Lane Estate,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
450948,Vallards Lane Estate,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
450948,Vallards Lane Estate,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
450948,Vallards Lane Estate,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
450948,Vallards Lane Estate,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
450948,Vallards Lane Estate,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
450948,Vallards Lane Estate,2023-06-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
450948,Vallards Lane Estate,2023-06-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
450948,Vallards Lane Estate,2023-06-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
450948,Vallards Lane Estate,2023-06-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,5.22
450948,Vallards Lane Estate,2023-06-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.57
450948,Vallards Lane Estate,2023-06-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,0.75
450948,Vallards Lane Estate,2023-06-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
450948,Vallards Lane Estate,2023-06-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
450948,Vallards Lane Estate,2023-06-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
450948,Vallards Lane Estate,2023-06-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,7.6
450948,Vallards Lane Estate,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
450948,Vallards Lane Estate,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
450948,Vallards Lane Estate,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
450948,Vallards Lane Estate,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.67
450948,Vallards Lane Estate,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.96
450948,Vallards Lane Estate,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
450948,Vallards Lane Estate,2023-06-17T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
450948,Vallards Lane Estate,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
450948,Vallards Lane Estate,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
450948,Vallards Lane Estate,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
450948,Vallards Lane Estate,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
450948,Vallards Lane Estate,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
450948,Vallards Lane Estate,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
450948,Vallards Lane Estate,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.69
450948,Vallards Lane Estate,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
450948,Vallards Lane Estate,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.14
450948,Vallards Lane Estate,2023-06-17T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.3
450948,Vallards Lane Estate,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
450948,Vallards Lane Estate,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
450948,Vallards Lane Estate,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
450948,Vallards Lane Estate,2023-06-17T10:00:00.000+00:00,transformer,,Temperature,C,29.6
450948,Vallards Lane Estate,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
450948,Vallards Lane Estate,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
450948,Vallards Lane Estate,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
450948,Vallards Lane Estate,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
450948,Vallards Lane Estate,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
450948,Vallards Lane Estate,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
450948,Vallards Lane Estate,2023-06-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
450948,Vallards Lane Estate,2023-06-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
450948,Vallards Lane Estate,2023-06-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
450948,Vallards Lane Estate,2023-06-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,6.02
450948,Vallards Lane Estate,2023-06-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,5.02
450948,Vallards Lane Estate,2023-06-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.2
450948,Vallards Lane Estate,2023-06-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,31.9
450948,Vallards Lane Estate,2023-06-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
450948,Vallards Lane Estate,2023-06-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
450948,Vallards Lane Estate,2023-06-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,5.4
450948,Vallards Lane Estate,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
450948,Vallards Lane Estate,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
450948,Vallards Lane Estate,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
450948,Vallards Lane Estate,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.66
450948,Vallards Lane Estate,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.64
450948,Vallards Lane Estate,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.15
450948,Vallards Lane Estate,2023-06-17T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
450948,Vallards Lane Estate,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
