Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
450948,Vallards Lane Estate,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
450948,Vallards Lane Estate,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
450948,Vallards Lane Estate,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
450948,Vallards Lane Estate,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
450948,Vallards Lane Estate,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.22
450948,Vallards Lane Estate,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.1
450948,Vallards Lane Estate,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.9
450948,Vallards Lane Estate,2023-06-17T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,52.2
450948,Vallards Lane Estate,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.3
450948,Vallards Lane Estate,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
450948,Vallards Lane Estate,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
450948,Vallards Lane Estate,2023-06-17T09:50:00.000+00:00,transformer,,Temperature,C,29.5
450948,Vallards Lane Estate,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
450948,Vallards Lane Estate,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
450948,Vallards Lane Estate,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
450948,Vallards Lane Estate,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
450948,Vallards Lane Estate,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
450948,Vallards Lane Estate,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
450948,Vallards Lane Estate,2023-06-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
450948,Vallards Lane Estate,2023-06-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
450948,Vallards Lane Estate,2023-06-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-06-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.55
450948,Vallards Lane Estate,2023-06-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,7.74
450948,Vallards Lane Estate,2023-06-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,0.25
450948,Vallards Lane Estate,2023-06-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
450948,Vallards Lane Estate,2023-06-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
450948,Vallards Lane Estate,2023-06-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
450948,Vallards Lane Estate,2023-06-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,6.1
450948,Vallards Lane Estate,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
450948,Vallards Lane Estate,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
450948,Vallards Lane Estate,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
450948,Vallards Lane Estate,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.93
450948,Vallards Lane Estate,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.47
450948,Vallards Lane Estate,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
450948,Vallards Lane Estate,2023-06-17T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
450948,Vallards Lane Estate,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
450948,Vallards Lane Estate,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.5
450948,Vallards Lane Estate,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
450948,Vallards Lane Estate,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
450948,Vallards Lane Estate,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
450948,Vallards Lane Estate,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
450948,Vallards Lane Estate,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.76
450948,Vallards Lane Estate,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.65
450948,Vallards Lane Estate,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.32
450948,Vallards Lane Estate,2023-06-17T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
450948,Vallards Lane Estate,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.7
450948,Vallards Lane Estate,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
450948,Vallards Lane Estate,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
450948,Vallards Lane Estate,2023-06-17T09:40:00.000+00:00,transformer,,Temperature,C,29.4
450948,Vallards Lane Estate,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
450948,Vallards Lane Estate,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
450948,Vallards Lane Estate,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
450948,Vallards Lane Estate,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
450948,Vallards Lane Estate,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
450948,Vallards Lane Estate,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
450948,Vallards Lane Estate,2023-06-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
450948,Vallards Lane Estate,2023-06-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
450948,Vallards Lane Estate,2023-06-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
450948,Vallards Lane Estate,2023-06-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,11.69
450948,Vallards Lane Estate,2023-06-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.12
450948,Vallards Lane Estate,2023-06-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,1.04
450948,Vallards Lane Estate,2023-06-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
450948,Vallards Lane Estate,2023-06-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
450948,Vallards Lane Estate,2023-06-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
450948,Vallards Lane Estate,2023-06-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,6.6
450948,Vallards Lane Estate,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
450948,Vallards Lane Estate,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
450948,Vallards Lane Estate,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
450948,Vallards Lane Estate,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.4
450948,Vallards Lane Estate,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.92
450948,Vallards Lane Estate,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
450948,Vallards Lane Estate,2023-06-17T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,50.2
450948,Vallards Lane Estate,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
450948,Vallards Lane Estate,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.6
450948,Vallards Lane Estate,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
450948,Vallards Lane Estate,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
450948,Vallards Lane Estate,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
450948,Vallards Lane Estate,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
450948,Vallards Lane Estate,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.11
450948,Vallards Lane Estate,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.06
450948,Vallards Lane Estate,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.56
450948,Vallards Lane Estate,2023-06-17T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,59.4
450948,Vallards Lane Estate,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.5
450948,Vallards Lane Estate,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
450948,Vallards Lane Estate,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
450948,Vallards Lane Estate,2023-06-17T09:30:00.000+00:00,transformer,,Temperature,C,29.3
450948,Vallards Lane Estate,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
450948,Vallards Lane Estate,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
450948,Vallards Lane Estate,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
450948,Vallards Lane Estate,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
450948,Vallards Lane Estate,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
450948,Vallards Lane Estate,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
450948,Vallards Lane Estate,2023-06-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
450948,Vallards Lane Estate,2023-06-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
450948,Vallards Lane Estate,2023-06-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-06-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,16.52
450948,Vallards Lane Estate,2023-06-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,23.98
450948,Vallards Lane Estate,2023-06-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,1.23
450948,Vallards Lane Estate,2023-06-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,90.5
450948,Vallards Lane Estate,2023-06-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
450948,Vallards Lane Estate,2023-06-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
450948,Vallards Lane Estate,2023-06-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,8.4
450948,Vallards Lane Estate,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
450948,Vallards Lane Estate,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
450948,Vallards Lane Estate,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
450948,Vallards Lane Estate,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
450948,Vallards Lane Estate,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.96
450948,Vallards Lane Estate,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.26
450948,Vallards Lane Estate,2023-06-17T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
450948,Vallards Lane Estate,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
450948,Vallards Lane Estate,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
450948,Vallards Lane Estate,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
450948,Vallards Lane Estate,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
450948,Vallards Lane Estate,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
450948,Vallards Lane Estate,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
450948,Vallards Lane Estate,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.25
450948,Vallards Lane Estate,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.68
450948,Vallards Lane Estate,2023-06-17T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,59.7
450948,Vallards Lane Estate,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.2
450948,Vallards Lane Estate,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.5
450948,Vallards Lane Estate,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
450948,Vallards Lane Estate,2023-06-17T09:20:00.000+00:00,transformer,,Temperature,C,29.3
450948,Vallards Lane Estate,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
450948,Vallards Lane Estate,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
450948,Vallards Lane Estate,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
450948,Vallards Lane Estate,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
450948,Vallards Lane Estate,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
450948,Vallards Lane Estate,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
450948,Vallards Lane Estate,2023-06-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
450948,Vallards Lane Estate,2023-06-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
450948,Vallards Lane Estate,2023-06-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
450948,Vallards Lane Estate,2023-06-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.02
450948,Vallards Lane Estate,2023-06-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,20.22
450948,Vallards Lane Estate,2023-06-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,0.58
450948,Vallards Lane Estate,2023-06-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,72.4
450948,Vallards Lane Estate,2023-06-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
450948,Vallards Lane Estate,2023-06-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
450948,Vallards Lane Estate,2023-06-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,6.9
450948,Vallards Lane Estate,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
450948,Vallards Lane Estate,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.27
450948,Vallards Lane Estate,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.0
450948,Vallards Lane Estate,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.12
450948,Vallards Lane Estate,2023-06-17T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
450948,Vallards Lane Estate,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
450948,Vallards Lane Estate,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
450948,Vallards Lane Estate,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
450948,Vallards Lane Estate,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
450948,Vallards Lane Estate,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
450948,Vallards Lane Estate,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
450948,Vallards Lane Estate,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
450948,Vallards Lane Estate,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.35
450948,Vallards Lane Estate,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
450948,Vallards Lane Estate,2023-06-17T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
450948,Vallards Lane Estate,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
450948,Vallards Lane Estate,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
450948,Vallards Lane Estate,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
450948,Vallards Lane Estate,2023-06-17T09:10:00.000+00:00,transformer,,Temperature,C,29.2
450948,Vallards Lane Estate,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
450948,Vallards Lane Estate,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
450948,Vallards Lane Estate,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
450948,Vallards Lane Estate,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
450948,Vallards Lane Estate,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
450948,Vallards Lane Estate,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
450948,Vallards Lane Estate,2023-06-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
450948,Vallards Lane Estate,2023-06-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
450948,Vallards Lane Estate,2023-06-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-06-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,3.99
450948,Vallards Lane Estate,2023-06-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.35
450948,Vallards Lane Estate,2023-06-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,6.79
450948,Vallards Lane Estate,2023-06-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
450948,Vallards Lane Estate,2023-06-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
450948,Vallards Lane Estate,2023-06-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
450948,Vallards Lane Estate,2023-06-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
450948,Vallards Lane Estate,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
450948,Vallards Lane Estate,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.97
450948,Vallards Lane Estate,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.86
450948,Vallards Lane Estate,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.95
450948,Vallards Lane Estate,2023-06-17T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.2
450948,Vallards Lane Estate,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
450948,Vallards Lane Estate,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.3
450948,Vallards Lane Estate,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
450948,Vallards Lane Estate,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
450948,Vallards Lane Estate,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
450948,Vallards Lane Estate,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
450948,Vallards Lane Estate,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.7
450948,Vallards Lane Estate,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.91
450948,Vallards Lane Estate,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.3
450948,Vallards Lane Estate,2023-06-17T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
450948,Vallards Lane Estate,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
450948,Vallards Lane Estate,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
450948,Vallards Lane Estate,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
450948,Vallards Lane Estate,2023-06-17T09:00:00.000+00:00,transformer,,Temperature,C,29.1
450948,Vallards Lane Estate,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
450948,Vallards Lane Estate,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
450948,Vallards Lane Estate,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
450948,Vallards Lane Estate,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
450948,Vallards Lane Estate,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
450948,Vallards Lane Estate,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
450948,Vallards Lane Estate,2023-06-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
450948,Vallards Lane Estate,2023-06-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
450948,Vallards Lane Estate,2023-06-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-06-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,5.67
450948,Vallards Lane Estate,2023-06-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.77
450948,Vallards Lane Estate,2023-06-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,2.25
450948,Vallards Lane Estate,2023-06-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,71.7
450948,Vallards Lane Estate,2023-06-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
450948,Vallards Lane Estate,2023-06-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
450948,Vallards Lane Estate,2023-06-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
450948,Vallards Lane Estate,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
450948,Vallards Lane Estate,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
450948,Vallards Lane Estate,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
450948,Vallards Lane Estate,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.14
450948,Vallards Lane Estate,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.62
450948,Vallards Lane Estate,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.73
450948,Vallards Lane Estate,2023-06-17T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
450948,Vallards Lane Estate,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.5
450948,Vallards Lane Estate,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
450948,Vallards Lane Estate,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
450948,Vallards Lane Estate,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
450948,Vallards Lane Estate,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
450948,Vallards Lane Estate,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
450948,Vallards Lane Estate,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.75
450948,Vallards Lane Estate,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.95
450948,Vallards Lane Estate,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.32
450948,Vallards Lane Estate,2023-06-17T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,53.3
450948,Vallards Lane Estate,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
450948,Vallards Lane Estate,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.1
450948,Vallards Lane Estate,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
450948,Vallards Lane Estate,2023-06-17T08:50:00.000+00:00,transformer,,Temperature,C,28.9
450948,Vallards Lane Estate,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
450948,Vallards Lane Estate,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
450948,Vallards Lane Estate,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
450948,Vallards Lane Estate,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
450948,Vallards Lane Estate,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
450948,Vallards Lane Estate,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
450948,Vallards Lane Estate,2023-06-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
450948,Vallards Lane Estate,2023-06-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-06-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
450948,Vallards Lane Estate,2023-06-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,15.89
450948,Vallards Lane Estate,2023-06-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.57
450948,Vallards Lane Estate,2023-06-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,3.41
450948,Vallards Lane Estate,2023-06-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
450948,Vallards Lane Estate,2023-06-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
450948,Vallards Lane Estate,2023-06-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
450948,Vallards Lane Estate,2023-06-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
450948,Vallards Lane Estate,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
450948,Vallards Lane Estate,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
450948,Vallards Lane Estate,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
450948,Vallards Lane Estate,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.41
450948,Vallards Lane Estate,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.29
450948,Vallards Lane Estate,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.06
450948,Vallards Lane Estate,2023-06-17T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
450948,Vallards Lane Estate,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
450948,Vallards Lane Estate,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
450948,Vallards Lane Estate,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
450948,Vallards Lane Estate,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
450948,Vallards Lane Estate,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
450948,Vallards Lane Estate,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
450948,Vallards Lane Estate,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.93
450948,Vallards Lane Estate,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.85
450948,Vallards Lane Estate,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.19
450948,Vallards Lane Estate,2023-06-17T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,74.2
450948,Vallards Lane Estate,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
450948,Vallards Lane Estate,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.5
450948,Vallards Lane Estate,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
450948,Vallards Lane Estate,2023-06-17T08:40:00.000+00:00,transformer,,Temperature,C,28.8
450948,Vallards Lane Estate,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
450948,Vallards Lane Estate,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
450948,Vallards Lane Estate,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
450948,Vallards Lane Estate,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
450948,Vallards Lane Estate,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
450948,Vallards Lane Estate,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
450948,Vallards Lane Estate,2023-06-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
450948,Vallards Lane Estate,2023-06-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
450948,Vallards Lane Estate,2023-06-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
450948,Vallards Lane Estate,2023-06-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,9.33
450948,Vallards Lane Estate,2023-06-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,25.14
450948,Vallards Lane Estate,2023-06-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,4.87
450948,Vallards Lane Estate,2023-06-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,76.8
450948,Vallards Lane Estate,2023-06-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
450948,Vallards Lane Estate,2023-06-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
450948,Vallards Lane Estate,2023-06-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
450948,Vallards Lane Estate,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
450948,Vallards Lane Estate,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
450948,Vallards Lane Estate,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
450948,Vallards Lane Estate,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.91
450948,Vallards Lane Estate,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.07
450948,Vallards Lane Estate,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
450948,Vallards Lane Estate,2023-06-17T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
450948,Vallards Lane Estate,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
450948,Vallards Lane Estate,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
450948,Vallards Lane Estate,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
450948,Vallards Lane Estate,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
450948,Vallards Lane Estate,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
450948,Vallards Lane Estate,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
450948,Vallards Lane Estate,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.66
450948,Vallards Lane Estate,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.41
450948,Vallards Lane Estate,2023-06-17T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
450948,Vallards Lane Estate,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
450948,Vallards Lane Estate,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
450948,Vallards Lane Estate,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
450948,Vallards Lane Estate,2023-06-17T08:30:00.000+00:00,transformer,,Temperature,C,28.6
450948,Vallards Lane Estate,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
450948,Vallards Lane Estate,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
450948,Vallards Lane Estate,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
450948,Vallards Lane Estate,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
450948,Vallards Lane Estate,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
450948,Vallards Lane Estate,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
450948,Vallards Lane Estate,2023-06-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
450948,Vallards Lane Estate,2023-06-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
450948,Vallards Lane Estate,2023-06-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
450948,Vallards Lane Estate,2023-06-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,9.46
450948,Vallards Lane Estate,2023-06-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.73
450948,Vallards Lane Estate,2023-06-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,1.93
450948,Vallards Lane Estate,2023-06-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
450948,Vallards Lane Estate,2023-06-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
450948,Vallards Lane Estate,2023-06-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
450948,Vallards Lane Estate,2023-06-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
450948,Vallards Lane Estate,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
450948,Vallards Lane Estate,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
450948,Vallards Lane Estate,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
450948,Vallards Lane Estate,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.14
450948,Vallards Lane Estate,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.28
450948,Vallards Lane Estate,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.82
450948,Vallards Lane Estate,2023-06-17T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
450948,Vallards Lane Estate,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
450948,Vallards Lane Estate,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
450948,Vallards Lane Estate,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
450948,Vallards Lane Estate,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
450948,Vallards Lane Estate,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
450948,Vallards Lane Estate,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
450948,Vallards Lane Estate,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.17
450948,Vallards Lane Estate,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
450948,Vallards Lane Estate,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.68
450948,Vallards Lane Estate,2023-06-17T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
450948,Vallards Lane Estate,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
450948,Vallards Lane Estate,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
450948,Vallards Lane Estate,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
450948,Vallards Lane Estate,2023-06-17T08:20:00.000+00:00,transformer,,Temperature,C,28.5
450948,Vallards Lane Estate,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
450948,Vallards Lane Estate,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
450948,Vallards Lane Estate,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
450948,Vallards Lane Estate,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
450948,Vallards Lane Estate,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
450948,Vallards Lane Estate,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
450948,Vallards Lane Estate,2023-06-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
450948,Vallards Lane Estate,2023-06-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
450948,Vallards Lane Estate,2023-06-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
450948,Vallards Lane Estate,2023-06-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,5.31
450948,Vallards Lane Estate,2023-06-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,10.1
450948,Vallards Lane Estate,2023-06-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,3.15
450948,Vallards Lane Estate,2023-06-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
450948,Vallards Lane Estate,2023-06-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
450948,Vallards Lane Estate,2023-06-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
450948,Vallards Lane Estate,2023-06-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
450948,Vallards Lane Estate,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
450948,Vallards Lane Estate,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
450948,Vallards Lane Estate,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
450948,Vallards Lane Estate,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.19
450948,Vallards Lane Estate,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
450948,Vallards Lane Estate,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.49
450948,Vallards Lane Estate,2023-06-17T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
450948,Vallards Lane Estate,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
450948,Vallards Lane Estate,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
450948,Vallards Lane Estate,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
450948,Vallards Lane Estate,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
450948,Vallards Lane Estate,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
450948,Vallards Lane Estate,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.17
450948,Vallards Lane Estate,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
450948,Vallards Lane Estate,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.53
450948,Vallards Lane Estate,2023-06-17T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
450948,Vallards Lane Estate,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
450948,Vallards Lane Estate,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
450948,Vallards Lane Estate,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
450948,Vallards Lane Estate,2023-06-17T08:10:00.000+00:00,transformer,,Temperature,C,28.5
450948,Vallards Lane Estate,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
450948,Vallards Lane Estate,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
450948,Vallards Lane Estate,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
450948,Vallards Lane Estate,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
450948,Vallards Lane Estate,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
450948,Vallards Lane Estate,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
450948,Vallards Lane Estate,2023-06-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
450948,Vallards Lane Estate,2023-06-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
450948,Vallards Lane Estate,2023-06-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
450948,Vallards Lane Estate,2023-06-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,8.37
450948,Vallards Lane Estate,2023-06-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,9.14
450948,Vallards Lane Estate,2023-06-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,4.96
450948,Vallards Lane Estate,2023-06-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
450948,Vallards Lane Estate,2023-06-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
450948,Vallards Lane Estate,2023-06-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
450948,Vallards Lane Estate,2023-06-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
450948,Vallards Lane Estate,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
450948,Vallards Lane Estate,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
450948,Vallards Lane Estate,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
450948,Vallards Lane Estate,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.67
450948,Vallards Lane Estate,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.08
450948,Vallards Lane Estate,2023-06-17T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
450948,Vallards Lane Estate,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
450948,Vallards Lane Estate,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
450948,Vallards Lane Estate,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
450948,Vallards Lane Estate,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
450948,Vallards Lane Estate,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
450948,Vallards Lane Estate,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
450948,Vallards Lane Estate,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.57
450948,Vallards Lane Estate,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
450948,Vallards Lane Estate,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.97
450948,Vallards Lane Estate,2023-06-17T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
450948,Vallards Lane Estate,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
450948,Vallards Lane Estate,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
450948,Vallards Lane Estate,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
450948,Vallards Lane Estate,2023-06-17T08:00:00.000+00:00,transformer,,Temperature,C,28.5
450948,Vallards Lane Estate,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
450948,Vallards Lane Estate,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
450948,Vallards Lane Estate,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
450948,Vallards Lane Estate,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
450948,Vallards Lane Estate,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
450948,Vallards Lane Estate,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
450948,Vallards Lane Estate,2023-06-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
450948,Vallards Lane Estate,2023-06-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
450948,Vallards Lane Estate,2023-06-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
450948,Vallards Lane Estate,2023-06-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,7.88
450948,Vallards Lane Estate,2023-06-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,8.14
450948,Vallards Lane Estate,2023-06-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,13.06
450948,Vallards Lane Estate,2023-06-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
450948,Vallards Lane Estate,2023-06-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
450948,Vallards Lane Estate,2023-06-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
450948,Vallards Lane Estate,2023-06-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
450948,Vallards Lane Estate,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
450948,Vallards Lane Estate,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
450948,Vallards Lane Estate,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
450948,Vallards Lane Estate,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.93
450948,Vallards Lane Estate,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.35
450948,Vallards Lane Estate,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.85
450948,Vallards Lane Estate,2023-06-17T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
450948,Vallards Lane Estate,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
450948,Vallards Lane Estate,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.3
450948,Vallards Lane Estate,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
450948,Vallards Lane Estate,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
450948,Vallards Lane Estate,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
450948,Vallards Lane Estate,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
450948,Vallards Lane Estate,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
450948,Vallards Lane Estate,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
450948,Vallards Lane Estate,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
450948,Vallards Lane Estate,2023-06-17T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
450948,Vallards Lane Estate,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
450948,Vallards Lane Estate,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
450948,Vallards Lane Estate,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
450948,Vallards Lane Estate,2023-06-17T07:50:00.000+00:00,transformer,,Temperature,C,28.5
450948,Vallards Lane Estate,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
450948,Vallards Lane Estate,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
450948,Vallards Lane Estate,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
450948,Vallards Lane Estate,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
450948,Vallards Lane Estate,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
450948,Vallards Lane Estate,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
450948,Vallards Lane Estate,2023-06-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
450948,Vallards Lane Estate,2023-06-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
450948,Vallards Lane Estate,2023-06-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
450948,Vallards Lane Estate,2023-06-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,7.24
450948,Vallards Lane Estate,2023-06-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.51
450948,Vallards Lane Estate,2023-06-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,8.67
450948,Vallards Lane Estate,2023-06-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,32.3
450948,Vallards Lane Estate,2023-06-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
450948,Vallards Lane Estate,2023-06-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
450948,Vallards Lane Estate,2023-06-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
450948,Vallards Lane Estate,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
450948,Vallards Lane Estate,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
450948,Vallards Lane Estate,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
450948,Vallards Lane Estate,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.39
450948,Vallards Lane Estate,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.71
450948,Vallards Lane Estate,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.3
450948,Vallards Lane Estate,2023-06-17T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
450948,Vallards Lane Estate,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
450948,Vallards Lane Estate,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.7
450948,Vallards Lane Estate,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
450948,Vallards Lane Estate,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
450948,Vallards Lane Estate,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
450948,Vallards Lane Estate,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
450948,Vallards Lane Estate,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.19
450948,Vallards Lane Estate,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
450948,Vallards Lane Estate,2023-06-17T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
450948,Vallards Lane Estate,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
450948,Vallards Lane Estate,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.1
450948,Vallards Lane Estate,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
450948,Vallards Lane Estate,2023-06-17T07:40:00.000+00:00,transformer,,Temperature,C,28.5
450948,Vallards Lane Estate,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
450948,Vallards Lane Estate,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
450948,Vallards Lane Estate,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
450948,Vallards Lane Estate,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
450948,Vallards Lane Estate,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
450948,Vallards Lane Estate,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
450948,Vallards Lane Estate,2023-06-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
450948,Vallards Lane Estate,2023-06-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
450948,Vallards Lane Estate,2023-06-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
450948,Vallards Lane Estate,2023-06-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,8.2
450948,Vallards Lane Estate,2023-06-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.9
450948,Vallards Lane Estate,2023-06-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,7.99
450948,Vallards Lane Estate,2023-06-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,52.7
450948,Vallards Lane Estate,2023-06-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
450948,Vallards Lane Estate,2023-06-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
