Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
450948,Vallards Lane Estate,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
450948,Vallards Lane Estate,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
450948,Vallards Lane Estate,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
450948,Vallards Lane Estate,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.53
450948,Vallards Lane Estate,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.36
450948,Vallards Lane Estate,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
450948,Vallards Lane Estate,2023-06-17T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
450948,Vallards Lane Estate,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
450948,Vallards Lane Estate,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
450948,Vallards Lane Estate,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
450948,Vallards Lane Estate,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
450948,Vallards Lane Estate,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.67
450948,Vallards Lane Estate,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
450948,Vallards Lane Estate,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.2
450948,Vallards Lane Estate,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.0
450948,Vallards Lane Estate,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
450948,Vallards Lane Estate,2023-06-17T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,56.2
450948,Vallards Lane Estate,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
450948,Vallards Lane Estate,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.8
450948,Vallards Lane Estate,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
450948,Vallards Lane Estate,2023-06-17T07:30:00.000+00:00,transformer,,Temperature,C,28.5
450948,Vallards Lane Estate,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
450948,Vallards Lane Estate,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
450948,Vallards Lane Estate,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
450948,Vallards Lane Estate,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
450948,Vallards Lane Estate,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
450948,Vallards Lane Estate,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
450948,Vallards Lane Estate,2023-06-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
450948,Vallards Lane Estate,2023-06-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
450948,Vallards Lane Estate,2023-06-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
450948,Vallards Lane Estate,2023-06-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.73
450948,Vallards Lane Estate,2023-06-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,21.35
450948,Vallards Lane Estate,2023-06-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,2.49
450948,Vallards Lane Estate,2023-06-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,74.5
450948,Vallards Lane Estate,2023-06-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
450948,Vallards Lane Estate,2023-06-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
450948,Vallards Lane Estate,2023-06-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
450948,Vallards Lane Estate,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
450948,Vallards Lane Estate,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
450948,Vallards Lane Estate,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
450948,Vallards Lane Estate,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.35
450948,Vallards Lane Estate,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.47
450948,Vallards Lane Estate,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
450948,Vallards Lane Estate,2023-06-17T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
450948,Vallards Lane Estate,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
450948,Vallards Lane Estate,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.0
450948,Vallards Lane Estate,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
450948,Vallards Lane Estate,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
450948,Vallards Lane Estate,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
450948,Vallards Lane Estate,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
450948,Vallards Lane Estate,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
450948,Vallards Lane Estate,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.29
450948,Vallards Lane Estate,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.21
450948,Vallards Lane Estate,2023-06-17T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
450948,Vallards Lane Estate,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
450948,Vallards Lane Estate,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
450948,Vallards Lane Estate,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
450948,Vallards Lane Estate,2023-06-17T07:20:00.000+00:00,transformer,,Temperature,C,28.5
450948,Vallards Lane Estate,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
450948,Vallards Lane Estate,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
450948,Vallards Lane Estate,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
450948,Vallards Lane Estate,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
450948,Vallards Lane Estate,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
450948,Vallards Lane Estate,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
450948,Vallards Lane Estate,2023-06-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
450948,Vallards Lane Estate,2023-06-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
450948,Vallards Lane Estate,2023-06-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
450948,Vallards Lane Estate,2023-06-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,6.82
450948,Vallards Lane Estate,2023-06-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.76
450948,Vallards Lane Estate,2023-06-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,2.82
450948,Vallards Lane Estate,2023-06-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
450948,Vallards Lane Estate,2023-06-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
450948,Vallards Lane Estate,2023-06-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
450948,Vallards Lane Estate,2023-06-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
450948,Vallards Lane Estate,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
450948,Vallards Lane Estate,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
450948,Vallards Lane Estate,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
450948,Vallards Lane Estate,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.67
450948,Vallards Lane Estate,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.3
450948,Vallards Lane Estate,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.34
450948,Vallards Lane Estate,2023-06-17T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
450948,Vallards Lane Estate,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
450948,Vallards Lane Estate,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
450948,Vallards Lane Estate,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
450948,Vallards Lane Estate,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
450948,Vallards Lane Estate,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
450948,Vallards Lane Estate,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
450948,Vallards Lane Estate,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.18
450948,Vallards Lane Estate,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.02
450948,Vallards Lane Estate,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.2
450948,Vallards Lane Estate,2023-06-17T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.7
450948,Vallards Lane Estate,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
450948,Vallards Lane Estate,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.0
450948,Vallards Lane Estate,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
450948,Vallards Lane Estate,2023-06-17T07:10:00.000+00:00,transformer,,Temperature,C,28.5
450948,Vallards Lane Estate,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
450948,Vallards Lane Estate,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
450948,Vallards Lane Estate,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
450948,Vallards Lane Estate,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
450948,Vallards Lane Estate,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
450948,Vallards Lane Estate,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
450948,Vallards Lane Estate,2023-06-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
450948,Vallards Lane Estate,2023-06-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
450948,Vallards Lane Estate,2023-06-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
450948,Vallards Lane Estate,2023-06-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,5.85
450948,Vallards Lane Estate,2023-06-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.32
450948,Vallards Lane Estate,2023-06-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,5.13
450948,Vallards Lane Estate,2023-06-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
450948,Vallards Lane Estate,2023-06-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
450948,Vallards Lane Estate,2023-06-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
450948,Vallards Lane Estate,2023-06-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
450948,Vallards Lane Estate,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
450948,Vallards Lane Estate,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
450948,Vallards Lane Estate,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
450948,Vallards Lane Estate,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.84
450948,Vallards Lane Estate,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.5
450948,Vallards Lane Estate,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.8
450948,Vallards Lane Estate,2023-06-17T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
450948,Vallards Lane Estate,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
450948,Vallards Lane Estate,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
450948,Vallards Lane Estate,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
450948,Vallards Lane Estate,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
450948,Vallards Lane Estate,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
450948,Vallards Lane Estate,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
450948,Vallards Lane Estate,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.27
450948,Vallards Lane Estate,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.44
450948,Vallards Lane Estate,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.17
450948,Vallards Lane Estate,2023-06-17T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
450948,Vallards Lane Estate,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
450948,Vallards Lane Estate,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
450948,Vallards Lane Estate,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
450948,Vallards Lane Estate,2023-06-17T07:00:00.000+00:00,transformer,,Temperature,C,28.5
450948,Vallards Lane Estate,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
450948,Vallards Lane Estate,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
450948,Vallards Lane Estate,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
450948,Vallards Lane Estate,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
450948,Vallards Lane Estate,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
450948,Vallards Lane Estate,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
450948,Vallards Lane Estate,2023-06-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
450948,Vallards Lane Estate,2023-06-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
450948,Vallards Lane Estate,2023-06-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
450948,Vallards Lane Estate,2023-06-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,5.11
450948,Vallards Lane Estate,2023-06-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.94
450948,Vallards Lane Estate,2023-06-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,4.63
450948,Vallards Lane Estate,2023-06-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
450948,Vallards Lane Estate,2023-06-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
450948,Vallards Lane Estate,2023-06-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
450948,Vallards Lane Estate,2023-06-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
450948,Vallards Lane Estate,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
450948,Vallards Lane Estate,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
450948,Vallards Lane Estate,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.19
450948,Vallards Lane Estate,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.25
450948,Vallards Lane Estate,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.46
450948,Vallards Lane Estate,2023-06-17T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
450948,Vallards Lane Estate,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
450948,Vallards Lane Estate,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.6
450948,Vallards Lane Estate,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
450948,Vallards Lane Estate,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
450948,Vallards Lane Estate,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
450948,Vallards Lane Estate,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
450948,Vallards Lane Estate,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.61
450948,Vallards Lane Estate,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
450948,Vallards Lane Estate,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
450948,Vallards Lane Estate,2023-06-17T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
450948,Vallards Lane Estate,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
450948,Vallards Lane Estate,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
450948,Vallards Lane Estate,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
450948,Vallards Lane Estate,2023-06-17T06:50:00.000+00:00,transformer,,Temperature,C,28.5
450948,Vallards Lane Estate,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
450948,Vallards Lane Estate,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
450948,Vallards Lane Estate,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
450948,Vallards Lane Estate,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
450948,Vallards Lane Estate,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
450948,Vallards Lane Estate,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
450948,Vallards Lane Estate,2023-06-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
450948,Vallards Lane Estate,2023-06-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
450948,Vallards Lane Estate,2023-06-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
450948,Vallards Lane Estate,2023-06-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,6.8
450948,Vallards Lane Estate,2023-06-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.97
450948,Vallards Lane Estate,2023-06-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,6.15
450948,Vallards Lane Estate,2023-06-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
450948,Vallards Lane Estate,2023-06-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
450948,Vallards Lane Estate,2023-06-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
450948,Vallards Lane Estate,2023-06-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
450948,Vallards Lane Estate,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
450948,Vallards Lane Estate,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
450948,Vallards Lane Estate,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
450948,Vallards Lane Estate,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.34
450948,Vallards Lane Estate,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.16
450948,Vallards Lane Estate,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
450948,Vallards Lane Estate,2023-06-17T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
450948,Vallards Lane Estate,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
450948,Vallards Lane Estate,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.9
450948,Vallards Lane Estate,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
450948,Vallards Lane Estate,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
450948,Vallards Lane Estate,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
450948,Vallards Lane Estate,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
450948,Vallards Lane Estate,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.07
450948,Vallards Lane Estate,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
450948,Vallards Lane Estate,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
450948,Vallards Lane Estate,2023-06-17T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
450948,Vallards Lane Estate,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
450948,Vallards Lane Estate,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
450948,Vallards Lane Estate,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
450948,Vallards Lane Estate,2023-06-17T06:40:00.000+00:00,transformer,,Temperature,C,28.5
450948,Vallards Lane Estate,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
450948,Vallards Lane Estate,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
450948,Vallards Lane Estate,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
450948,Vallards Lane Estate,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
450948,Vallards Lane Estate,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
450948,Vallards Lane Estate,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
450948,Vallards Lane Estate,2023-06-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
450948,Vallards Lane Estate,2023-06-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
450948,Vallards Lane Estate,2023-06-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-06-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.4
450948,Vallards Lane Estate,2023-06-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.88
450948,Vallards Lane Estate,2023-06-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,3.94
450948,Vallards Lane Estate,2023-06-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
450948,Vallards Lane Estate,2023-06-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
450948,Vallards Lane Estate,2023-06-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
450948,Vallards Lane Estate,2023-06-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
450948,Vallards Lane Estate,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
450948,Vallards Lane Estate,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
450948,Vallards Lane Estate,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
450948,Vallards Lane Estate,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.73
450948,Vallards Lane Estate,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.34
450948,Vallards Lane Estate,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.8
450948,Vallards Lane Estate,2023-06-17T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
450948,Vallards Lane Estate,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
450948,Vallards Lane Estate,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
450948,Vallards Lane Estate,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
450948,Vallards Lane Estate,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
450948,Vallards Lane Estate,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
450948,Vallards Lane Estate,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
450948,Vallards Lane Estate,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.98
450948,Vallards Lane Estate,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
450948,Vallards Lane Estate,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
450948,Vallards Lane Estate,2023-06-17T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
450948,Vallards Lane Estate,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
450948,Vallards Lane Estate,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
450948,Vallards Lane Estate,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
450948,Vallards Lane Estate,2023-06-17T06:30:00.000+00:00,transformer,,Temperature,C,28.5
450948,Vallards Lane Estate,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
450948,Vallards Lane Estate,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
450948,Vallards Lane Estate,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
450948,Vallards Lane Estate,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
450948,Vallards Lane Estate,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
450948,Vallards Lane Estate,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
450948,Vallards Lane Estate,2023-06-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
450948,Vallards Lane Estate,2023-06-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
450948,Vallards Lane Estate,2023-06-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
450948,Vallards Lane Estate,2023-06-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,4.71
450948,Vallards Lane Estate,2023-06-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.15
450948,Vallards Lane Estate,2023-06-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,3.81
450948,Vallards Lane Estate,2023-06-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
450948,Vallards Lane Estate,2023-06-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
450948,Vallards Lane Estate,2023-06-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
450948,Vallards Lane Estate,2023-06-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
450948,Vallards Lane Estate,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
450948,Vallards Lane Estate,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
450948,Vallards Lane Estate,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
450948,Vallards Lane Estate,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.47
450948,Vallards Lane Estate,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.06
450948,Vallards Lane Estate,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.68
450948,Vallards Lane Estate,2023-06-17T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
450948,Vallards Lane Estate,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
450948,Vallards Lane Estate,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.9
450948,Vallards Lane Estate,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
450948,Vallards Lane Estate,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
450948,Vallards Lane Estate,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
450948,Vallards Lane Estate,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.04
450948,Vallards Lane Estate,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.6
450948,Vallards Lane Estate,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.17
450948,Vallards Lane Estate,2023-06-17T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
450948,Vallards Lane Estate,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
450948,Vallards Lane Estate,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
450948,Vallards Lane Estate,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
450948,Vallards Lane Estate,2023-06-17T06:20:00.000+00:00,transformer,,Temperature,C,28.5
450948,Vallards Lane Estate,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
450948,Vallards Lane Estate,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
450948,Vallards Lane Estate,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
450948,Vallards Lane Estate,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
450948,Vallards Lane Estate,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
450948,Vallards Lane Estate,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
450948,Vallards Lane Estate,2023-06-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
450948,Vallards Lane Estate,2023-06-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
450948,Vallards Lane Estate,2023-06-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
450948,Vallards Lane Estate,2023-06-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.51
450948,Vallards Lane Estate,2023-06-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.66
450948,Vallards Lane Estate,2023-06-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,2.85
450948,Vallards Lane Estate,2023-06-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
450948,Vallards Lane Estate,2023-06-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
450948,Vallards Lane Estate,2023-06-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
450948,Vallards Lane Estate,2023-06-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
450948,Vallards Lane Estate,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
450948,Vallards Lane Estate,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
450948,Vallards Lane Estate,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
450948,Vallards Lane Estate,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.27
450948,Vallards Lane Estate,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.81
450948,Vallards Lane Estate,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.28
450948,Vallards Lane Estate,2023-06-17T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
450948,Vallards Lane Estate,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
450948,Vallards Lane Estate,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
450948,Vallards Lane Estate,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
450948,Vallards Lane Estate,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
450948,Vallards Lane Estate,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
450948,Vallards Lane Estate,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
450948,Vallards Lane Estate,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.23
450948,Vallards Lane Estate,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
450948,Vallards Lane Estate,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
450948,Vallards Lane Estate,2023-06-17T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
450948,Vallards Lane Estate,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
450948,Vallards Lane Estate,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
450948,Vallards Lane Estate,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
450948,Vallards Lane Estate,2023-06-17T06:10:00.000+00:00,transformer,,Temperature,C,28.5
450948,Vallards Lane Estate,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
450948,Vallards Lane Estate,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
450948,Vallards Lane Estate,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
450948,Vallards Lane Estate,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
450948,Vallards Lane Estate,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
450948,Vallards Lane Estate,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
450948,Vallards Lane Estate,2023-06-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
450948,Vallards Lane Estate,2023-06-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
450948,Vallards Lane Estate,2023-06-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
450948,Vallards Lane Estate,2023-06-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.5
450948,Vallards Lane Estate,2023-06-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.09
450948,Vallards Lane Estate,2023-06-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,4.24
450948,Vallards Lane Estate,2023-06-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
450948,Vallards Lane Estate,2023-06-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
450948,Vallards Lane Estate,2023-06-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
450948,Vallards Lane Estate,2023-06-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
450948,Vallards Lane Estate,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
450948,Vallards Lane Estate,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
450948,Vallards Lane Estate,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
450948,Vallards Lane Estate,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.91
450948,Vallards Lane Estate,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.05
450948,Vallards Lane Estate,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
450948,Vallards Lane Estate,2023-06-17T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
450948,Vallards Lane Estate,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
450948,Vallards Lane Estate,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
450948,Vallards Lane Estate,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
450948,Vallards Lane Estate,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
450948,Vallards Lane Estate,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
450948,Vallards Lane Estate,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.73
450948,Vallards Lane Estate,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
450948,Vallards Lane Estate,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.25
450948,Vallards Lane Estate,2023-06-17T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
450948,Vallards Lane Estate,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
450948,Vallards Lane Estate,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
450948,Vallards Lane Estate,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
450948,Vallards Lane Estate,2023-06-17T06:00:00.000+00:00,transformer,,Temperature,C,28.5
450948,Vallards Lane Estate,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
450948,Vallards Lane Estate,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
450948,Vallards Lane Estate,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
450948,Vallards Lane Estate,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
450948,Vallards Lane Estate,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
450948,Vallards Lane Estate,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
450948,Vallards Lane Estate,2023-06-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
450948,Vallards Lane Estate,2023-06-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
450948,Vallards Lane Estate,2023-06-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
450948,Vallards Lane Estate,2023-06-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,5.64
450948,Vallards Lane Estate,2023-06-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.15
450948,Vallards Lane Estate,2023-06-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,2.62
450948,Vallards Lane Estate,2023-06-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
450948,Vallards Lane Estate,2023-06-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
450948,Vallards Lane Estate,2023-06-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
450948,Vallards Lane Estate,2023-06-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
450948,Vallards Lane Estate,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
450948,Vallards Lane Estate,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
450948,Vallards Lane Estate,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
450948,Vallards Lane Estate,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.41
450948,Vallards Lane Estate,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.15
450948,Vallards Lane Estate,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.72
450948,Vallards Lane Estate,2023-06-17T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
450948,Vallards Lane Estate,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
450948,Vallards Lane Estate,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
450948,Vallards Lane Estate,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
450948,Vallards Lane Estate,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
450948,Vallards Lane Estate,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
450948,Vallards Lane Estate,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
450948,Vallards Lane Estate,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.23
450948,Vallards Lane Estate,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
450948,Vallards Lane Estate,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.35
450948,Vallards Lane Estate,2023-06-17T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
450948,Vallards Lane Estate,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
450948,Vallards Lane Estate,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
450948,Vallards Lane Estate,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
450948,Vallards Lane Estate,2023-06-17T05:50:00.000+00:00,transformer,,Temperature,C,28.5
450948,Vallards Lane Estate,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
450948,Vallards Lane Estate,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
450948,Vallards Lane Estate,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
450948,Vallards Lane Estate,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
450948,Vallards Lane Estate,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
450948,Vallards Lane Estate,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
450948,Vallards Lane Estate,2023-06-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
450948,Vallards Lane Estate,2023-06-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
450948,Vallards Lane Estate,2023-06-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
450948,Vallards Lane Estate,2023-06-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,4.64
450948,Vallards Lane Estate,2023-06-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.59
450948,Vallards Lane Estate,2023-06-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,3.06
450948,Vallards Lane Estate,2023-06-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,29.0
450948,Vallards Lane Estate,2023-06-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
450948,Vallards Lane Estate,2023-06-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
450948,Vallards Lane Estate,2023-06-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
450948,Vallards Lane Estate,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
450948,Vallards Lane Estate,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
450948,Vallards Lane Estate,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
450948,Vallards Lane Estate,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.77
450948,Vallards Lane Estate,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.25
450948,Vallards Lane Estate,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.05
450948,Vallards Lane Estate,2023-06-17T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
450948,Vallards Lane Estate,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
450948,Vallards Lane Estate,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
450948,Vallards Lane Estate,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
450948,Vallards Lane Estate,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
450948,Vallards Lane Estate,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
450948,Vallards Lane Estate,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
450948,Vallards Lane Estate,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
450948,Vallards Lane Estate,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
450948,Vallards Lane Estate,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
450948,Vallards Lane Estate,2023-06-17T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
450948,Vallards Lane Estate,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
450948,Vallards Lane Estate,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
450948,Vallards Lane Estate,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
450948,Vallards Lane Estate,2023-06-17T05:40:00.000+00:00,transformer,,Temperature,C,28.5
450948,Vallards Lane Estate,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
450948,Vallards Lane Estate,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
450948,Vallards Lane Estate,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
450948,Vallards Lane Estate,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
450948,Vallards Lane Estate,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
450948,Vallards Lane Estate,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
450948,Vallards Lane Estate,2023-06-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
450948,Vallards Lane Estate,2023-06-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
450948,Vallards Lane Estate,2023-06-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
450948,Vallards Lane Estate,2023-06-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.02
450948,Vallards Lane Estate,2023-06-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.93
450948,Vallards Lane Estate,2023-06-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,3.18
450948,Vallards Lane Estate,2023-06-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,27.9
450948,Vallards Lane Estate,2023-06-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
450948,Vallards Lane Estate,2023-06-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
450948,Vallards Lane Estate,2023-06-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
450948,Vallards Lane Estate,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
450948,Vallards Lane Estate,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
450948,Vallards Lane Estate,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
450948,Vallards Lane Estate,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.25
450948,Vallards Lane Estate,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.12
450948,Vallards Lane Estate,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.73
450948,Vallards Lane Estate,2023-06-17T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
450948,Vallards Lane Estate,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
450948,Vallards Lane Estate,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
450948,Vallards Lane Estate,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
450948,Vallards Lane Estate,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
450948,Vallards Lane Estate,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
450948,Vallards Lane Estate,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.01
450948,Vallards Lane Estate,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
450948,Vallards Lane Estate,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
450948,Vallards Lane Estate,2023-06-17T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
450948,Vallards Lane Estate,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
450948,Vallards Lane Estate,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
450948,Vallards Lane Estate,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
450948,Vallards Lane Estate,2023-06-17T05:30:00.000+00:00,transformer,,Temperature,C,28.5
450948,Vallards Lane Estate,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
450948,Vallards Lane Estate,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
450948,Vallards Lane Estate,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
450948,Vallards Lane Estate,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
450948,Vallards Lane Estate,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
450948,Vallards Lane Estate,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
450948,Vallards Lane Estate,2023-06-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
450948,Vallards Lane Estate,2023-06-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
450948,Vallards Lane Estate,2023-06-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
450948,Vallards Lane Estate,2023-06-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.26
450948,Vallards Lane Estate,2023-06-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.92
450948,Vallards Lane Estate,2023-06-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,2.71
450948,Vallards Lane Estate,2023-06-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
450948,Vallards Lane Estate,2023-06-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
450948,Vallards Lane Estate,2023-06-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
450948,Vallards Lane Estate,2023-06-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
450948,Vallards Lane Estate,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
450948,Vallards Lane Estate,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
450948,Vallards Lane Estate,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.59
450948,Vallards Lane Estate,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.24
450948,Vallards Lane Estate,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
450948,Vallards Lane Estate,2023-06-17T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
450948,Vallards Lane Estate,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
450948,Vallards Lane Estate,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
450948,Vallards Lane Estate,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
450948,Vallards Lane Estate,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
450948,Vallards Lane Estate,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
450948,Vallards Lane Estate,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.15
450948,Vallards Lane Estate,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
450948,Vallards Lane Estate,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
450948,Vallards Lane Estate,2023-06-17T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
450948,Vallards Lane Estate,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
450948,Vallards Lane Estate,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
450948,Vallards Lane Estate,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
450948,Vallards Lane Estate,2023-06-17T05:20:00.000+00:00,transformer,,Temperature,C,28.5
450948,Vallards Lane Estate,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
450948,Vallards Lane Estate,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
450948,Vallards Lane Estate,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
450948,Vallards Lane Estate,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
450948,Vallards Lane Estate,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
450948,Vallards Lane Estate,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
