Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
450948,Vallards Lane Estate,2023-06-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
450948,Vallards Lane Estate,2023-06-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
450948,Vallards Lane Estate,2023-06-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.74
450948,Vallards Lane Estate,2023-06-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.22
450948,Vallards Lane Estate,2023-06-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,2.7
450948,Vallards Lane Estate,2023-06-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,27.2
450948,Vallards Lane Estate,2023-06-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
450948,Vallards Lane Estate,2023-06-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
450948,Vallards Lane Estate,2023-06-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
450948,Vallards Lane Estate,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
450948,Vallards Lane Estate,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
450948,Vallards Lane Estate,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.53
450948,Vallards Lane Estate,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.62
450948,Vallards Lane Estate,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.44
450948,Vallards Lane Estate,2023-06-17T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
450948,Vallards Lane Estate,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
450948,Vallards Lane Estate,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
450948,Vallards Lane Estate,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
450948,Vallards Lane Estate,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
450948,Vallards Lane Estate,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
450948,Vallards Lane Estate,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.96
450948,Vallards Lane Estate,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
450948,Vallards Lane Estate,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.46
450948,Vallards Lane Estate,2023-06-17T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
450948,Vallards Lane Estate,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
450948,Vallards Lane Estate,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
450948,Vallards Lane Estate,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
450948,Vallards Lane Estate,2023-06-17T05:10:00.000+00:00,transformer,,Temperature,C,28.6
450948,Vallards Lane Estate,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
450948,Vallards Lane Estate,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
450948,Vallards Lane Estate,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
450948,Vallards Lane Estate,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
450948,Vallards Lane Estate,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
450948,Vallards Lane Estate,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
450948,Vallards Lane Estate,2023-06-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
450948,Vallards Lane Estate,2023-06-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
450948,Vallards Lane Estate,2023-06-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
450948,Vallards Lane Estate,2023-06-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.49
450948,Vallards Lane Estate,2023-06-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.71
450948,Vallards Lane Estate,2023-06-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,3.9
450948,Vallards Lane Estate,2023-06-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,28.0
450948,Vallards Lane Estate,2023-06-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
450948,Vallards Lane Estate,2023-06-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
450948,Vallards Lane Estate,2023-06-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
450948,Vallards Lane Estate,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
450948,Vallards Lane Estate,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
450948,Vallards Lane Estate,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
450948,Vallards Lane Estate,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.11
450948,Vallards Lane Estate,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.63
450948,Vallards Lane Estate,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
450948,Vallards Lane Estate,2023-06-17T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
450948,Vallards Lane Estate,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
450948,Vallards Lane Estate,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
450948,Vallards Lane Estate,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
450948,Vallards Lane Estate,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
450948,Vallards Lane Estate,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
450948,Vallards Lane Estate,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.07
450948,Vallards Lane Estate,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
450948,Vallards Lane Estate,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
450948,Vallards Lane Estate,2023-06-17T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
450948,Vallards Lane Estate,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
450948,Vallards Lane Estate,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
450948,Vallards Lane Estate,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
450948,Vallards Lane Estate,2023-06-17T05:00:00.000+00:00,transformer,,Temperature,C,28.6
450948,Vallards Lane Estate,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
450948,Vallards Lane Estate,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
450948,Vallards Lane Estate,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
450948,Vallards Lane Estate,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
450948,Vallards Lane Estate,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
450948,Vallards Lane Estate,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
450948,Vallards Lane Estate,2023-06-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
450948,Vallards Lane Estate,2023-06-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
450948,Vallards Lane Estate,2023-06-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
450948,Vallards Lane Estate,2023-06-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.18
450948,Vallards Lane Estate,2023-06-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.67
450948,Vallards Lane Estate,2023-06-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,3.15
450948,Vallards Lane Estate,2023-06-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,26.7
450948,Vallards Lane Estate,2023-06-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
450948,Vallards Lane Estate,2023-06-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
450948,Vallards Lane Estate,2023-06-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
450948,Vallards Lane Estate,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
450948,Vallards Lane Estate,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
450948,Vallards Lane Estate,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
450948,Vallards Lane Estate,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.94
450948,Vallards Lane Estate,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.55
450948,Vallards Lane Estate,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
450948,Vallards Lane Estate,2023-06-17T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
450948,Vallards Lane Estate,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
450948,Vallards Lane Estate,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
450948,Vallards Lane Estate,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
450948,Vallards Lane Estate,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
450948,Vallards Lane Estate,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
450948,Vallards Lane Estate,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.06
450948,Vallards Lane Estate,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
450948,Vallards Lane Estate,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
450948,Vallards Lane Estate,2023-06-17T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
450948,Vallards Lane Estate,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
450948,Vallards Lane Estate,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
450948,Vallards Lane Estate,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
450948,Vallards Lane Estate,2023-06-17T04:50:00.000+00:00,transformer,,Temperature,C,28.6
450948,Vallards Lane Estate,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
450948,Vallards Lane Estate,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
450948,Vallards Lane Estate,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
450948,Vallards Lane Estate,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
450948,Vallards Lane Estate,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
450948,Vallards Lane Estate,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
450948,Vallards Lane Estate,2023-06-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
450948,Vallards Lane Estate,2023-06-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
450948,Vallards Lane Estate,2023-06-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
450948,Vallards Lane Estate,2023-06-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
450948,Vallards Lane Estate,2023-06-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.42
450948,Vallards Lane Estate,2023-06-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,2.82
450948,Vallards Lane Estate,2023-06-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,26.7
450948,Vallards Lane Estate,2023-06-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
450948,Vallards Lane Estate,2023-06-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
450948,Vallards Lane Estate,2023-06-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
450948,Vallards Lane Estate,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
450948,Vallards Lane Estate,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
450948,Vallards Lane Estate,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
450948,Vallards Lane Estate,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.92
450948,Vallards Lane Estate,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.76
450948,Vallards Lane Estate,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
450948,Vallards Lane Estate,2023-06-17T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
450948,Vallards Lane Estate,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
450948,Vallards Lane Estate,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
450948,Vallards Lane Estate,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
450948,Vallards Lane Estate,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
450948,Vallards Lane Estate,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
450948,Vallards Lane Estate,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
450948,Vallards Lane Estate,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
450948,Vallards Lane Estate,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
450948,Vallards Lane Estate,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
450948,Vallards Lane Estate,2023-06-17T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
450948,Vallards Lane Estate,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
450948,Vallards Lane Estate,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
450948,Vallards Lane Estate,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
450948,Vallards Lane Estate,2023-06-17T04:40:00.000+00:00,transformer,,Temperature,C,28.7
450948,Vallards Lane Estate,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
450948,Vallards Lane Estate,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
450948,Vallards Lane Estate,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
450948,Vallards Lane Estate,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
450948,Vallards Lane Estate,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
450948,Vallards Lane Estate,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
450948,Vallards Lane Estate,2023-06-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
450948,Vallards Lane Estate,2023-06-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
450948,Vallards Lane Estate,2023-06-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
450948,Vallards Lane Estate,2023-06-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.12
450948,Vallards Lane Estate,2023-06-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.98
450948,Vallards Lane Estate,2023-06-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,2.42
450948,Vallards Lane Estate,2023-06-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,28.9
450948,Vallards Lane Estate,2023-06-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
450948,Vallards Lane Estate,2023-06-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
450948,Vallards Lane Estate,2023-06-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.7
450948,Vallards Lane Estate,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
450948,Vallards Lane Estate,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
450948,Vallards Lane Estate,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
450948,Vallards Lane Estate,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.1
450948,Vallards Lane Estate,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.57
450948,Vallards Lane Estate,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
450948,Vallards Lane Estate,2023-06-17T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
450948,Vallards Lane Estate,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
450948,Vallards Lane Estate,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
450948,Vallards Lane Estate,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
450948,Vallards Lane Estate,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
450948,Vallards Lane Estate,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
450948,Vallards Lane Estate,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
450948,Vallards Lane Estate,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.43
450948,Vallards Lane Estate,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
450948,Vallards Lane Estate,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
450948,Vallards Lane Estate,2023-06-17T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
450948,Vallards Lane Estate,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
450948,Vallards Lane Estate,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
450948,Vallards Lane Estate,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
450948,Vallards Lane Estate,2023-06-17T04:30:00.000+00:00,transformer,,Temperature,C,28.8
450948,Vallards Lane Estate,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
450948,Vallards Lane Estate,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
450948,Vallards Lane Estate,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
450948,Vallards Lane Estate,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
450948,Vallards Lane Estate,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
450948,Vallards Lane Estate,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
450948,Vallards Lane Estate,2023-06-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
450948,Vallards Lane Estate,2023-06-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
450948,Vallards Lane Estate,2023-06-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
450948,Vallards Lane Estate,2023-06-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.53
450948,Vallards Lane Estate,2023-06-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.49
450948,Vallards Lane Estate,2023-06-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,2.49
450948,Vallards Lane Estate,2023-06-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,27.7
450948,Vallards Lane Estate,2023-06-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
450948,Vallards Lane Estate,2023-06-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
450948,Vallards Lane Estate,2023-06-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
450948,Vallards Lane Estate,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
450948,Vallards Lane Estate,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
450948,Vallards Lane Estate,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.96
450948,Vallards Lane Estate,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.55
450948,Vallards Lane Estate,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
450948,Vallards Lane Estate,2023-06-17T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
450948,Vallards Lane Estate,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
450948,Vallards Lane Estate,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.3
450948,Vallards Lane Estate,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
450948,Vallards Lane Estate,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
450948,Vallards Lane Estate,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
450948,Vallards Lane Estate,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
450948,Vallards Lane Estate,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.35
450948,Vallards Lane Estate,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.2
450948,Vallards Lane Estate,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
450948,Vallards Lane Estate,2023-06-17T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
450948,Vallards Lane Estate,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
450948,Vallards Lane Estate,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
450948,Vallards Lane Estate,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
450948,Vallards Lane Estate,2023-06-17T04:20:00.000+00:00,transformer,,Temperature,C,28.8
450948,Vallards Lane Estate,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
450948,Vallards Lane Estate,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
450948,Vallards Lane Estate,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
450948,Vallards Lane Estate,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
450948,Vallards Lane Estate,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
450948,Vallards Lane Estate,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
450948,Vallards Lane Estate,2023-06-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
450948,Vallards Lane Estate,2023-06-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
450948,Vallards Lane Estate,2023-06-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
450948,Vallards Lane Estate,2023-06-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.31
450948,Vallards Lane Estate,2023-06-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.75
450948,Vallards Lane Estate,2023-06-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,2.54
450948,Vallards Lane Estate,2023-06-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
450948,Vallards Lane Estate,2023-06-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
450948,Vallards Lane Estate,2023-06-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
450948,Vallards Lane Estate,2023-06-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
450948,Vallards Lane Estate,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
450948,Vallards Lane Estate,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
450948,Vallards Lane Estate,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
450948,Vallards Lane Estate,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.05
450948,Vallards Lane Estate,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.05
450948,Vallards Lane Estate,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
450948,Vallards Lane Estate,2023-06-17T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
450948,Vallards Lane Estate,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
450948,Vallards Lane Estate,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
450948,Vallards Lane Estate,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
450948,Vallards Lane Estate,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
450948,Vallards Lane Estate,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
450948,Vallards Lane Estate,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
450948,Vallards Lane Estate,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.74
450948,Vallards Lane Estate,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.42
450948,Vallards Lane Estate,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.7
450948,Vallards Lane Estate,2023-06-17T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
450948,Vallards Lane Estate,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
450948,Vallards Lane Estate,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
450948,Vallards Lane Estate,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
450948,Vallards Lane Estate,2023-06-17T04:10:00.000+00:00,transformer,,Temperature,C,28.9
450948,Vallards Lane Estate,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
450948,Vallards Lane Estate,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
450948,Vallards Lane Estate,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
450948,Vallards Lane Estate,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
450948,Vallards Lane Estate,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
450948,Vallards Lane Estate,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
450948,Vallards Lane Estate,2023-06-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
450948,Vallards Lane Estate,2023-06-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
450948,Vallards Lane Estate,2023-06-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
450948,Vallards Lane Estate,2023-06-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.79
450948,Vallards Lane Estate,2023-06-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.47
450948,Vallards Lane Estate,2023-06-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,2.66
450948,Vallards Lane Estate,2023-06-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
450948,Vallards Lane Estate,2023-06-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
450948,Vallards Lane Estate,2023-06-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
450948,Vallards Lane Estate,2023-06-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
450948,Vallards Lane Estate,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
450948,Vallards Lane Estate,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
450948,Vallards Lane Estate,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
450948,Vallards Lane Estate,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.36
450948,Vallards Lane Estate,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
450948,Vallards Lane Estate,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.02
450948,Vallards Lane Estate,2023-06-17T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
450948,Vallards Lane Estate,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
450948,Vallards Lane Estate,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
450948,Vallards Lane Estate,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
450948,Vallards Lane Estate,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
450948,Vallards Lane Estate,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
450948,Vallards Lane Estate,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.57
450948,Vallards Lane Estate,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
450948,Vallards Lane Estate,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
450948,Vallards Lane Estate,2023-06-17T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
450948,Vallards Lane Estate,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
450948,Vallards Lane Estate,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
450948,Vallards Lane Estate,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
450948,Vallards Lane Estate,2023-06-17T04:00:00.000+00:00,transformer,,Temperature,C,28.9
450948,Vallards Lane Estate,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
450948,Vallards Lane Estate,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
450948,Vallards Lane Estate,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
450948,Vallards Lane Estate,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
450948,Vallards Lane Estate,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
450948,Vallards Lane Estate,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
450948,Vallards Lane Estate,2023-06-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
450948,Vallards Lane Estate,2023-06-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
450948,Vallards Lane Estate,2023-06-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
450948,Vallards Lane Estate,2023-06-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.93
450948,Vallards Lane Estate,2023-06-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.21
450948,Vallards Lane Estate,2023-06-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,2.78
450948,Vallards Lane Estate,2023-06-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,26.8
450948,Vallards Lane Estate,2023-06-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
450948,Vallards Lane Estate,2023-06-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
450948,Vallards Lane Estate,2023-06-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
450948,Vallards Lane Estate,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
450948,Vallards Lane Estate,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
450948,Vallards Lane Estate,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
450948,Vallards Lane Estate,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.13
450948,Vallards Lane Estate,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.15
450948,Vallards Lane Estate,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
450948,Vallards Lane Estate,2023-06-17T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
450948,Vallards Lane Estate,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
450948,Vallards Lane Estate,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
450948,Vallards Lane Estate,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
450948,Vallards Lane Estate,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
450948,Vallards Lane Estate,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
450948,Vallards Lane Estate,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
450948,Vallards Lane Estate,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.5
450948,Vallards Lane Estate,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.27
450948,Vallards Lane Estate,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.8
450948,Vallards Lane Estate,2023-06-17T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
450948,Vallards Lane Estate,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
450948,Vallards Lane Estate,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
450948,Vallards Lane Estate,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
450948,Vallards Lane Estate,2023-06-17T03:50:00.000+00:00,transformer,,Temperature,C,29.0
450948,Vallards Lane Estate,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
450948,Vallards Lane Estate,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
450948,Vallards Lane Estate,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
450948,Vallards Lane Estate,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
450948,Vallards Lane Estate,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
450948,Vallards Lane Estate,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
450948,Vallards Lane Estate,2023-06-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
450948,Vallards Lane Estate,2023-06-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
450948,Vallards Lane Estate,2023-06-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
450948,Vallards Lane Estate,2023-06-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.63
450948,Vallards Lane Estate,2023-06-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.42
450948,Vallards Lane Estate,2023-06-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,2.77
450948,Vallards Lane Estate,2023-06-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,35.9
450948,Vallards Lane Estate,2023-06-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
450948,Vallards Lane Estate,2023-06-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
450948,Vallards Lane Estate,2023-06-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
450948,Vallards Lane Estate,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
450948,Vallards Lane Estate,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
450948,Vallards Lane Estate,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.06
450948,Vallards Lane Estate,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.27
450948,Vallards Lane Estate,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
450948,Vallards Lane Estate,2023-06-17T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
450948,Vallards Lane Estate,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
450948,Vallards Lane Estate,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
450948,Vallards Lane Estate,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
450948,Vallards Lane Estate,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
450948,Vallards Lane Estate,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
450948,Vallards Lane Estate,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
450948,Vallards Lane Estate,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
450948,Vallards Lane Estate,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.6
450948,Vallards Lane Estate,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
450948,Vallards Lane Estate,2023-06-17T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
450948,Vallards Lane Estate,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
450948,Vallards Lane Estate,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
450948,Vallards Lane Estate,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
450948,Vallards Lane Estate,2023-06-17T03:40:00.000+00:00,transformer,,Temperature,C,29.0
450948,Vallards Lane Estate,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
450948,Vallards Lane Estate,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
450948,Vallards Lane Estate,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
450948,Vallards Lane Estate,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
450948,Vallards Lane Estate,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
450948,Vallards Lane Estate,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
450948,Vallards Lane Estate,2023-06-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
450948,Vallards Lane Estate,2023-06-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
450948,Vallards Lane Estate,2023-06-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
450948,Vallards Lane Estate,2023-06-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.51
450948,Vallards Lane Estate,2023-06-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.87
450948,Vallards Lane Estate,2023-06-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,2.65
450948,Vallards Lane Estate,2023-06-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,52.7
450948,Vallards Lane Estate,2023-06-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
450948,Vallards Lane Estate,2023-06-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
450948,Vallards Lane Estate,2023-06-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
450948,Vallards Lane Estate,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
450948,Vallards Lane Estate,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
450948,Vallards Lane Estate,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
450948,Vallards Lane Estate,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.82
450948,Vallards Lane Estate,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.36
450948,Vallards Lane Estate,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
450948,Vallards Lane Estate,2023-06-17T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
450948,Vallards Lane Estate,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
450948,Vallards Lane Estate,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
450948,Vallards Lane Estate,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
450948,Vallards Lane Estate,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
450948,Vallards Lane Estate,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
450948,Vallards Lane Estate,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
450948,Vallards Lane Estate,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.49
450948,Vallards Lane Estate,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.48
450948,Vallards Lane Estate,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.47
450948,Vallards Lane Estate,2023-06-17T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
450948,Vallards Lane Estate,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
450948,Vallards Lane Estate,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
450948,Vallards Lane Estate,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
450948,Vallards Lane Estate,2023-06-17T03:30:00.000+00:00,transformer,,Temperature,C,29.1
450948,Vallards Lane Estate,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
450948,Vallards Lane Estate,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
450948,Vallards Lane Estate,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
450948,Vallards Lane Estate,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
450948,Vallards Lane Estate,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
450948,Vallards Lane Estate,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
450948,Vallards Lane Estate,2023-06-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
450948,Vallards Lane Estate,2023-06-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
450948,Vallards Lane Estate,2023-06-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
450948,Vallards Lane Estate,2023-06-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.31
450948,Vallards Lane Estate,2023-06-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.84
450948,Vallards Lane Estate,2023-06-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,2.15
450948,Vallards Lane Estate,2023-06-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,52.9
450948,Vallards Lane Estate,2023-06-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
450948,Vallards Lane Estate,2023-06-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
450948,Vallards Lane Estate,2023-06-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.4
450948,Vallards Lane Estate,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
450948,Vallards Lane Estate,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
450948,Vallards Lane Estate,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
450948,Vallards Lane Estate,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.12
450948,Vallards Lane Estate,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.0
450948,Vallards Lane Estate,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
450948,Vallards Lane Estate,2023-06-17T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
450948,Vallards Lane Estate,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
450948,Vallards Lane Estate,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
450948,Vallards Lane Estate,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
450948,Vallards Lane Estate,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
450948,Vallards Lane Estate,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
450948,Vallards Lane Estate,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
450948,Vallards Lane Estate,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.46
450948,Vallards Lane Estate,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.45
450948,Vallards Lane Estate,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
450948,Vallards Lane Estate,2023-06-17T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
450948,Vallards Lane Estate,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
450948,Vallards Lane Estate,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
450948,Vallards Lane Estate,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
450948,Vallards Lane Estate,2023-06-17T03:20:00.000+00:00,transformer,,Temperature,C,29.1
450948,Vallards Lane Estate,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
450948,Vallards Lane Estate,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
450948,Vallards Lane Estate,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
450948,Vallards Lane Estate,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
450948,Vallards Lane Estate,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
450948,Vallards Lane Estate,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
450948,Vallards Lane Estate,2023-06-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
450948,Vallards Lane Estate,2023-06-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
450948,Vallards Lane Estate,2023-06-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
450948,Vallards Lane Estate,2023-06-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.57
450948,Vallards Lane Estate,2023-06-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.45
450948,Vallards Lane Estate,2023-06-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,2.46
450948,Vallards Lane Estate,2023-06-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
450948,Vallards Lane Estate,2023-06-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
450948,Vallards Lane Estate,2023-06-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
450948,Vallards Lane Estate,2023-06-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
450948,Vallards Lane Estate,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
450948,Vallards Lane Estate,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
450948,Vallards Lane Estate,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.39
450948,Vallards Lane Estate,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.2
450948,Vallards Lane Estate,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
450948,Vallards Lane Estate,2023-06-17T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
450948,Vallards Lane Estate,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
450948,Vallards Lane Estate,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
450948,Vallards Lane Estate,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
450948,Vallards Lane Estate,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
450948,Vallards Lane Estate,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
450948,Vallards Lane Estate,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
450948,Vallards Lane Estate,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.75
450948,Vallards Lane Estate,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.03
450948,Vallards Lane Estate,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
450948,Vallards Lane Estate,2023-06-17T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
450948,Vallards Lane Estate,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
450948,Vallards Lane Estate,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
450948,Vallards Lane Estate,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
450948,Vallards Lane Estate,2023-06-17T03:10:00.000+00:00,transformer,,Temperature,C,29.2
450948,Vallards Lane Estate,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
450948,Vallards Lane Estate,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
450948,Vallards Lane Estate,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
450948,Vallards Lane Estate,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
450948,Vallards Lane Estate,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
450948,Vallards Lane Estate,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
450948,Vallards Lane Estate,2023-06-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
450948,Vallards Lane Estate,2023-06-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
450948,Vallards Lane Estate,2023-06-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
450948,Vallards Lane Estate,2023-06-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.14
450948,Vallards Lane Estate,2023-06-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.23
450948,Vallards Lane Estate,2023-06-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,2.94
450948,Vallards Lane Estate,2023-06-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
450948,Vallards Lane Estate,2023-06-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
450948,Vallards Lane Estate,2023-06-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
450948,Vallards Lane Estate,2023-06-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
450948,Vallards Lane Estate,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
450948,Vallards Lane Estate,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
450948,Vallards Lane Estate,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
450948,Vallards Lane Estate,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.71
450948,Vallards Lane Estate,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.5
450948,Vallards Lane Estate,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.02
450948,Vallards Lane Estate,2023-06-17T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
450948,Vallards Lane Estate,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
450948,Vallards Lane Estate,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
450948,Vallards Lane Estate,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
450948,Vallards Lane Estate,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
450948,Vallards Lane Estate,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
450948,Vallards Lane Estate,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
450948,Vallards Lane Estate,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.76
450948,Vallards Lane Estate,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.96
450948,Vallards Lane Estate,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
450948,Vallards Lane Estate,2023-06-17T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
450948,Vallards Lane Estate,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
