Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
450948,Vallards Lane Estate,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
450948,Vallards Lane Estate,2023-06-17T03:00:00.000+00:00,transformer,,Temperature,C,29.3
450948,Vallards Lane Estate,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
450948,Vallards Lane Estate,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
450948,Vallards Lane Estate,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
450948,Vallards Lane Estate,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
450948,Vallards Lane Estate,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
450948,Vallards Lane Estate,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
450948,Vallards Lane Estate,2023-06-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
450948,Vallards Lane Estate,2023-06-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
450948,Vallards Lane Estate,2023-06-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
450948,Vallards Lane Estate,2023-06-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.48
450948,Vallards Lane Estate,2023-06-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.46
450948,Vallards Lane Estate,2023-06-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,2.86
450948,Vallards Lane Estate,2023-06-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,37.3
450948,Vallards Lane Estate,2023-06-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
450948,Vallards Lane Estate,2023-06-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
450948,Vallards Lane Estate,2023-06-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
450948,Vallards Lane Estate,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
450948,Vallards Lane Estate,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
450948,Vallards Lane Estate,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
450948,Vallards Lane Estate,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.77
450948,Vallards Lane Estate,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.51
450948,Vallards Lane Estate,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
450948,Vallards Lane Estate,2023-06-17T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
450948,Vallards Lane Estate,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
450948,Vallards Lane Estate,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
450948,Vallards Lane Estate,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
450948,Vallards Lane Estate,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
450948,Vallards Lane Estate,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
450948,Vallards Lane Estate,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
450948,Vallards Lane Estate,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.29
450948,Vallards Lane Estate,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
450948,Vallards Lane Estate,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
450948,Vallards Lane Estate,2023-06-17T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
450948,Vallards Lane Estate,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
450948,Vallards Lane Estate,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
450948,Vallards Lane Estate,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
450948,Vallards Lane Estate,2023-06-17T02:50:00.000+00:00,transformer,,Temperature,C,29.4
450948,Vallards Lane Estate,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
450948,Vallards Lane Estate,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
450948,Vallards Lane Estate,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
450948,Vallards Lane Estate,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
450948,Vallards Lane Estate,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
450948,Vallards Lane Estate,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
450948,Vallards Lane Estate,2023-06-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
450948,Vallards Lane Estate,2023-06-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
450948,Vallards Lane Estate,2023-06-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
450948,Vallards Lane Estate,2023-06-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.05
450948,Vallards Lane Estate,2023-06-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.92
450948,Vallards Lane Estate,2023-06-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,2.63
450948,Vallards Lane Estate,2023-06-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,30.7
450948,Vallards Lane Estate,2023-06-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
450948,Vallards Lane Estate,2023-06-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
450948,Vallards Lane Estate,2023-06-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
450948,Vallards Lane Estate,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
450948,Vallards Lane Estate,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
450948,Vallards Lane Estate,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.84
450948,Vallards Lane Estate,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
450948,Vallards Lane Estate,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
450948,Vallards Lane Estate,2023-06-17T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
450948,Vallards Lane Estate,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
450948,Vallards Lane Estate,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
450948,Vallards Lane Estate,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
450948,Vallards Lane Estate,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
450948,Vallards Lane Estate,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
450948,Vallards Lane Estate,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
450948,Vallards Lane Estate,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.65
450948,Vallards Lane Estate,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.93
450948,Vallards Lane Estate,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.61
450948,Vallards Lane Estate,2023-06-17T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
450948,Vallards Lane Estate,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
450948,Vallards Lane Estate,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
450948,Vallards Lane Estate,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
450948,Vallards Lane Estate,2023-06-17T02:40:00.000+00:00,transformer,,Temperature,C,29.4
450948,Vallards Lane Estate,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
450948,Vallards Lane Estate,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
450948,Vallards Lane Estate,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
450948,Vallards Lane Estate,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
450948,Vallards Lane Estate,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
450948,Vallards Lane Estate,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
450948,Vallards Lane Estate,2023-06-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
450948,Vallards Lane Estate,2023-06-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
450948,Vallards Lane Estate,2023-06-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-06-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.49
450948,Vallards Lane Estate,2023-06-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.98
450948,Vallards Lane Estate,2023-06-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,2.43
450948,Vallards Lane Estate,2023-06-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,30.9
450948,Vallards Lane Estate,2023-06-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
450948,Vallards Lane Estate,2023-06-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
450948,Vallards Lane Estate,2023-06-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
450948,Vallards Lane Estate,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
450948,Vallards Lane Estate,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
450948,Vallards Lane Estate,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.43
450948,Vallards Lane Estate,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.58
450948,Vallards Lane Estate,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.86
450948,Vallards Lane Estate,2023-06-17T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
450948,Vallards Lane Estate,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
450948,Vallards Lane Estate,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
450948,Vallards Lane Estate,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
450948,Vallards Lane Estate,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
450948,Vallards Lane Estate,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
450948,Vallards Lane Estate,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
450948,Vallards Lane Estate,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.7
450948,Vallards Lane Estate,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.06
450948,Vallards Lane Estate,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
450948,Vallards Lane Estate,2023-06-17T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
450948,Vallards Lane Estate,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
450948,Vallards Lane Estate,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
450948,Vallards Lane Estate,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
450948,Vallards Lane Estate,2023-06-17T02:30:00.000+00:00,transformer,,Temperature,C,29.5
450948,Vallards Lane Estate,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
450948,Vallards Lane Estate,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
450948,Vallards Lane Estate,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
450948,Vallards Lane Estate,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
450948,Vallards Lane Estate,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
450948,Vallards Lane Estate,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
450948,Vallards Lane Estate,2023-06-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
450948,Vallards Lane Estate,2023-06-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
450948,Vallards Lane Estate,2023-06-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-06-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.13
450948,Vallards Lane Estate,2023-06-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.64
450948,Vallards Lane Estate,2023-06-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,2.47
450948,Vallards Lane Estate,2023-06-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
450948,Vallards Lane Estate,2023-06-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
450948,Vallards Lane Estate,2023-06-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
450948,Vallards Lane Estate,2023-06-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
450948,Vallards Lane Estate,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
450948,Vallards Lane Estate,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
450948,Vallards Lane Estate,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
450948,Vallards Lane Estate,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.2
450948,Vallards Lane Estate,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.75
450948,Vallards Lane Estate,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
450948,Vallards Lane Estate,2023-06-17T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
450948,Vallards Lane Estate,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
450948,Vallards Lane Estate,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
450948,Vallards Lane Estate,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
450948,Vallards Lane Estate,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
450948,Vallards Lane Estate,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
450948,Vallards Lane Estate,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
450948,Vallards Lane Estate,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.66
450948,Vallards Lane Estate,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
450948,Vallards Lane Estate,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
450948,Vallards Lane Estate,2023-06-17T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
450948,Vallards Lane Estate,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
450948,Vallards Lane Estate,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
450948,Vallards Lane Estate,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
450948,Vallards Lane Estate,2023-06-17T02:20:00.000+00:00,transformer,,Temperature,C,29.6
450948,Vallards Lane Estate,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
450948,Vallards Lane Estate,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
450948,Vallards Lane Estate,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
450948,Vallards Lane Estate,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
450948,Vallards Lane Estate,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
450948,Vallards Lane Estate,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
450948,Vallards Lane Estate,2023-06-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
450948,Vallards Lane Estate,2023-06-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
450948,Vallards Lane Estate,2023-06-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
450948,Vallards Lane Estate,2023-06-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.86
450948,Vallards Lane Estate,2023-06-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.29
450948,Vallards Lane Estate,2023-06-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,2.52
450948,Vallards Lane Estate,2023-06-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
450948,Vallards Lane Estate,2023-06-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
450948,Vallards Lane Estate,2023-06-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
450948,Vallards Lane Estate,2023-06-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
450948,Vallards Lane Estate,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
450948,Vallards Lane Estate,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
450948,Vallards Lane Estate,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
450948,Vallards Lane Estate,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.82
450948,Vallards Lane Estate,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.57
450948,Vallards Lane Estate,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
450948,Vallards Lane Estate,2023-06-17T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
450948,Vallards Lane Estate,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
450948,Vallards Lane Estate,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
450948,Vallards Lane Estate,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
450948,Vallards Lane Estate,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
450948,Vallards Lane Estate,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
450948,Vallards Lane Estate,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
450948,Vallards Lane Estate,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
450948,Vallards Lane Estate,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
450948,Vallards Lane Estate,2023-06-17T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
450948,Vallards Lane Estate,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
450948,Vallards Lane Estate,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
450948,Vallards Lane Estate,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
450948,Vallards Lane Estate,2023-06-17T02:10:00.000+00:00,transformer,,Temperature,C,29.6
450948,Vallards Lane Estate,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
450948,Vallards Lane Estate,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
450948,Vallards Lane Estate,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
450948,Vallards Lane Estate,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
450948,Vallards Lane Estate,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
450948,Vallards Lane Estate,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
450948,Vallards Lane Estate,2023-06-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
450948,Vallards Lane Estate,2023-06-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
450948,Vallards Lane Estate,2023-06-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
450948,Vallards Lane Estate,2023-06-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.51
450948,Vallards Lane Estate,2023-06-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.68
450948,Vallards Lane Estate,2023-06-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,2.71
450948,Vallards Lane Estate,2023-06-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,26.4
450948,Vallards Lane Estate,2023-06-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
450948,Vallards Lane Estate,2023-06-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
450948,Vallards Lane Estate,2023-06-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
450948,Vallards Lane Estate,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
450948,Vallards Lane Estate,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
450948,Vallards Lane Estate,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
450948,Vallards Lane Estate,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.73
450948,Vallards Lane Estate,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.75
450948,Vallards Lane Estate,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
450948,Vallards Lane Estate,2023-06-17T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
450948,Vallards Lane Estate,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
450948,Vallards Lane Estate,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
450948,Vallards Lane Estate,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
450948,Vallards Lane Estate,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
450948,Vallards Lane Estate,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
450948,Vallards Lane Estate,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.63
450948,Vallards Lane Estate,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
450948,Vallards Lane Estate,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
450948,Vallards Lane Estate,2023-06-17T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
450948,Vallards Lane Estate,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
450948,Vallards Lane Estate,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
450948,Vallards Lane Estate,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
450948,Vallards Lane Estate,2023-06-17T02:00:00.000+00:00,transformer,,Temperature,C,29.7
450948,Vallards Lane Estate,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
450948,Vallards Lane Estate,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
450948,Vallards Lane Estate,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
450948,Vallards Lane Estate,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
450948,Vallards Lane Estate,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
450948,Vallards Lane Estate,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
450948,Vallards Lane Estate,2023-06-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
450948,Vallards Lane Estate,2023-06-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
450948,Vallards Lane Estate,2023-06-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
450948,Vallards Lane Estate,2023-06-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.36
450948,Vallards Lane Estate,2023-06-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.26
450948,Vallards Lane Estate,2023-06-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,2.79
450948,Vallards Lane Estate,2023-06-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,27.0
450948,Vallards Lane Estate,2023-06-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
450948,Vallards Lane Estate,2023-06-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
450948,Vallards Lane Estate,2023-06-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
450948,Vallards Lane Estate,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
450948,Vallards Lane Estate,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
450948,Vallards Lane Estate,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
450948,Vallards Lane Estate,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.57
450948,Vallards Lane Estate,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.86
450948,Vallards Lane Estate,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
450948,Vallards Lane Estate,2023-06-17T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
450948,Vallards Lane Estate,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
450948,Vallards Lane Estate,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
450948,Vallards Lane Estate,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
450948,Vallards Lane Estate,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
450948,Vallards Lane Estate,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
450948,Vallards Lane Estate,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
450948,Vallards Lane Estate,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
450948,Vallards Lane Estate,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
450948,Vallards Lane Estate,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
450948,Vallards Lane Estate,2023-06-17T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
450948,Vallards Lane Estate,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
450948,Vallards Lane Estate,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
450948,Vallards Lane Estate,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
450948,Vallards Lane Estate,2023-06-17T01:50:00.000+00:00,transformer,,Temperature,C,29.8
450948,Vallards Lane Estate,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
450948,Vallards Lane Estate,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
450948,Vallards Lane Estate,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
450948,Vallards Lane Estate,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
450948,Vallards Lane Estate,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
450948,Vallards Lane Estate,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
450948,Vallards Lane Estate,2023-06-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
450948,Vallards Lane Estate,2023-06-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
450948,Vallards Lane Estate,2023-06-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
450948,Vallards Lane Estate,2023-06-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.44
450948,Vallards Lane Estate,2023-06-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.65
450948,Vallards Lane Estate,2023-06-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,2.86
450948,Vallards Lane Estate,2023-06-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
450948,Vallards Lane Estate,2023-06-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
450948,Vallards Lane Estate,2023-06-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
450948,Vallards Lane Estate,2023-06-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
450948,Vallards Lane Estate,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
450948,Vallards Lane Estate,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
450948,Vallards Lane Estate,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
450948,Vallards Lane Estate,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.18
450948,Vallards Lane Estate,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.33
450948,Vallards Lane Estate,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.52
450948,Vallards Lane Estate,2023-06-17T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
450948,Vallards Lane Estate,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
450948,Vallards Lane Estate,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
450948,Vallards Lane Estate,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
450948,Vallards Lane Estate,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
450948,Vallards Lane Estate,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
450948,Vallards Lane Estate,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
450948,Vallards Lane Estate,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.49
450948,Vallards Lane Estate,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
450948,Vallards Lane Estate,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
450948,Vallards Lane Estate,2023-06-17T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
450948,Vallards Lane Estate,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
450948,Vallards Lane Estate,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
450948,Vallards Lane Estate,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
450948,Vallards Lane Estate,2023-06-17T01:40:00.000+00:00,transformer,,Temperature,C,29.8
450948,Vallards Lane Estate,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
450948,Vallards Lane Estate,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
450948,Vallards Lane Estate,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
450948,Vallards Lane Estate,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
450948,Vallards Lane Estate,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
450948,Vallards Lane Estate,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
450948,Vallards Lane Estate,2023-06-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
450948,Vallards Lane Estate,2023-06-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-06-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.67
450948,Vallards Lane Estate,2023-06-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.44
450948,Vallards Lane Estate,2023-06-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,3.17
450948,Vallards Lane Estate,2023-06-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,30.8
450948,Vallards Lane Estate,2023-06-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
450948,Vallards Lane Estate,2023-06-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
450948,Vallards Lane Estate,2023-06-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
450948,Vallards Lane Estate,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
450948,Vallards Lane Estate,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
450948,Vallards Lane Estate,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
450948,Vallards Lane Estate,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.51
450948,Vallards Lane Estate,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.08
450948,Vallards Lane Estate,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
450948,Vallards Lane Estate,2023-06-17T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
450948,Vallards Lane Estate,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
450948,Vallards Lane Estate,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
450948,Vallards Lane Estate,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
450948,Vallards Lane Estate,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
450948,Vallards Lane Estate,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
450948,Vallards Lane Estate,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
450948,Vallards Lane Estate,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
450948,Vallards Lane Estate,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
450948,Vallards Lane Estate,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
450948,Vallards Lane Estate,2023-06-17T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
450948,Vallards Lane Estate,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
450948,Vallards Lane Estate,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
450948,Vallards Lane Estate,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
450948,Vallards Lane Estate,2023-06-17T01:30:00.000+00:00,transformer,,Temperature,C,29.9
450948,Vallards Lane Estate,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
450948,Vallards Lane Estate,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
450948,Vallards Lane Estate,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
450948,Vallards Lane Estate,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
450948,Vallards Lane Estate,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
450948,Vallards Lane Estate,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
450948,Vallards Lane Estate,2023-06-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
450948,Vallards Lane Estate,2023-06-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
450948,Vallards Lane Estate,2023-06-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
450948,Vallards Lane Estate,2023-06-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.89
450948,Vallards Lane Estate,2023-06-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.12
450948,Vallards Lane Estate,2023-06-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,2.91
450948,Vallards Lane Estate,2023-06-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,29.2
450948,Vallards Lane Estate,2023-06-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
450948,Vallards Lane Estate,2023-06-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
450948,Vallards Lane Estate,2023-06-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
450948,Vallards Lane Estate,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
450948,Vallards Lane Estate,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
450948,Vallards Lane Estate,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.62
450948,Vallards Lane Estate,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.04
450948,Vallards Lane Estate,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
450948,Vallards Lane Estate,2023-06-17T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
450948,Vallards Lane Estate,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
450948,Vallards Lane Estate,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
450948,Vallards Lane Estate,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
450948,Vallards Lane Estate,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
450948,Vallards Lane Estate,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
450948,Vallards Lane Estate,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
450948,Vallards Lane Estate,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.5
450948,Vallards Lane Estate,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.49
450948,Vallards Lane Estate,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
450948,Vallards Lane Estate,2023-06-17T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
450948,Vallards Lane Estate,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
450948,Vallards Lane Estate,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
450948,Vallards Lane Estate,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
450948,Vallards Lane Estate,2023-06-17T01:20:00.000+00:00,transformer,,Temperature,C,29.9
450948,Vallards Lane Estate,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
450948,Vallards Lane Estate,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
450948,Vallards Lane Estate,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
450948,Vallards Lane Estate,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
450948,Vallards Lane Estate,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
450948,Vallards Lane Estate,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
450948,Vallards Lane Estate,2023-06-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
450948,Vallards Lane Estate,2023-06-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
450948,Vallards Lane Estate,2023-06-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
450948,Vallards Lane Estate,2023-06-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.12
450948,Vallards Lane Estate,2023-06-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.53
450948,Vallards Lane Estate,2023-06-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,3.02
450948,Vallards Lane Estate,2023-06-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
450948,Vallards Lane Estate,2023-06-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
450948,Vallards Lane Estate,2023-06-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
450948,Vallards Lane Estate,2023-06-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
450948,Vallards Lane Estate,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
450948,Vallards Lane Estate,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
450948,Vallards Lane Estate,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.36
450948,Vallards Lane Estate,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.67
450948,Vallards Lane Estate,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
450948,Vallards Lane Estate,2023-06-17T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
450948,Vallards Lane Estate,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
450948,Vallards Lane Estate,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
450948,Vallards Lane Estate,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
450948,Vallards Lane Estate,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
450948,Vallards Lane Estate,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
450948,Vallards Lane Estate,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
450948,Vallards Lane Estate,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
450948,Vallards Lane Estate,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
450948,Vallards Lane Estate,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
450948,Vallards Lane Estate,2023-06-17T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
450948,Vallards Lane Estate,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
450948,Vallards Lane Estate,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
450948,Vallards Lane Estate,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
450948,Vallards Lane Estate,2023-06-17T01:10:00.000+00:00,transformer,,Temperature,C,29.9
450948,Vallards Lane Estate,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
450948,Vallards Lane Estate,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
450948,Vallards Lane Estate,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
450948,Vallards Lane Estate,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
450948,Vallards Lane Estate,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
450948,Vallards Lane Estate,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
450948,Vallards Lane Estate,2023-06-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
450948,Vallards Lane Estate,2023-06-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
450948,Vallards Lane Estate,2023-06-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
450948,Vallards Lane Estate,2023-06-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.17
450948,Vallards Lane Estate,2023-06-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.9
450948,Vallards Lane Estate,2023-06-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,3.11
450948,Vallards Lane Estate,2023-06-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,25.9
450948,Vallards Lane Estate,2023-06-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
450948,Vallards Lane Estate,2023-06-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
450948,Vallards Lane Estate,2023-06-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
450948,Vallards Lane Estate,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
450948,Vallards Lane Estate,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
450948,Vallards Lane Estate,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
450948,Vallards Lane Estate,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.28
450948,Vallards Lane Estate,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.64
450948,Vallards Lane Estate,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
450948,Vallards Lane Estate,2023-06-17T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
450948,Vallards Lane Estate,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
450948,Vallards Lane Estate,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
450948,Vallards Lane Estate,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
450948,Vallards Lane Estate,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
450948,Vallards Lane Estate,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
450948,Vallards Lane Estate,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
450948,Vallards Lane Estate,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
450948,Vallards Lane Estate,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
450948,Vallards Lane Estate,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.73
450948,Vallards Lane Estate,2023-06-17T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
450948,Vallards Lane Estate,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
450948,Vallards Lane Estate,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
450948,Vallards Lane Estate,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
450948,Vallards Lane Estate,2023-06-17T01:00:00.000+00:00,transformer,,Temperature,C,30.0
450948,Vallards Lane Estate,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
450948,Vallards Lane Estate,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
450948,Vallards Lane Estate,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
450948,Vallards Lane Estate,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
450948,Vallards Lane Estate,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
450948,Vallards Lane Estate,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
450948,Vallards Lane Estate,2023-06-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
450948,Vallards Lane Estate,2023-06-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
450948,Vallards Lane Estate,2023-06-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
450948,Vallards Lane Estate,2023-06-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,5.4
450948,Vallards Lane Estate,2023-06-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.26
450948,Vallards Lane Estate,2023-06-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,2.99
450948,Vallards Lane Estate,2023-06-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,30.9
450948,Vallards Lane Estate,2023-06-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
450948,Vallards Lane Estate,2023-06-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
450948,Vallards Lane Estate,2023-06-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
450948,Vallards Lane Estate,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
450948,Vallards Lane Estate,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
450948,Vallards Lane Estate,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
450948,Vallards Lane Estate,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.64
450948,Vallards Lane Estate,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.05
450948,Vallards Lane Estate,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
450948,Vallards Lane Estate,2023-06-17T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
450948,Vallards Lane Estate,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
450948,Vallards Lane Estate,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
450948,Vallards Lane Estate,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
450948,Vallards Lane Estate,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
450948,Vallards Lane Estate,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
450948,Vallards Lane Estate,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
450948,Vallards Lane Estate,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
450948,Vallards Lane Estate,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
450948,Vallards Lane Estate,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
450948,Vallards Lane Estate,2023-06-17T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
450948,Vallards Lane Estate,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
450948,Vallards Lane Estate,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
450948,Vallards Lane Estate,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
450948,Vallards Lane Estate,2023-06-17T00:50:00.000+00:00,transformer,,Temperature,C,30.0
450948,Vallards Lane Estate,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
450948,Vallards Lane Estate,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
450948,Vallards Lane Estate,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
450948,Vallards Lane Estate,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
450948,Vallards Lane Estate,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
450948,Vallards Lane Estate,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
450948,Vallards Lane Estate,2023-06-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
450948,Vallards Lane Estate,2023-06-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
450948,Vallards Lane Estate,2023-06-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
450948,Vallards Lane Estate,2023-06-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.5
450948,Vallards Lane Estate,2023-06-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.58
450948,Vallards Lane Estate,2023-06-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,2.68
450948,Vallards Lane Estate,2023-06-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
450948,Vallards Lane Estate,2023-06-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
450948,Vallards Lane Estate,2023-06-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
450948,Vallards Lane Estate,2023-06-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
450948,Vallards Lane Estate,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
450948,Vallards Lane Estate,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
450948,Vallards Lane Estate,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
450948,Vallards Lane Estate,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.33
450948,Vallards Lane Estate,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.39
450948,Vallards Lane Estate,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
450948,Vallards Lane Estate,2023-06-17T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
450948,Vallards Lane Estate,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
450948,Vallards Lane Estate,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
450948,Vallards Lane Estate,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
