Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
450948,Vallards Lane Estate,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
450948,Vallards Lane Estate,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
450948,Vallards Lane Estate,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.52
450948,Vallards Lane Estate,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.84
450948,Vallards Lane Estate,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
450948,Vallards Lane Estate,2023-06-17T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
450948,Vallards Lane Estate,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
450948,Vallards Lane Estate,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
450948,Vallards Lane Estate,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
450948,Vallards Lane Estate,2023-06-17T00:40:00.000+00:00,transformer,,Temperature,C,30.1
450948,Vallards Lane Estate,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
450948,Vallards Lane Estate,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
450948,Vallards Lane Estate,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
450948,Vallards Lane Estate,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
450948,Vallards Lane Estate,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
450948,Vallards Lane Estate,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
450948,Vallards Lane Estate,2023-06-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
450948,Vallards Lane Estate,2023-06-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
450948,Vallards Lane Estate,2023-06-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-06-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,4.85
450948,Vallards Lane Estate,2023-06-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.24
450948,Vallards Lane Estate,2023-06-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,2.73
450948,Vallards Lane Estate,2023-06-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
450948,Vallards Lane Estate,2023-06-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
450948,Vallards Lane Estate,2023-06-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
450948,Vallards Lane Estate,2023-06-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
450948,Vallards Lane Estate,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
450948,Vallards Lane Estate,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
450948,Vallards Lane Estate,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
450948,Vallards Lane Estate,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.75
450948,Vallards Lane Estate,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.01
450948,Vallards Lane Estate,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
450948,Vallards Lane Estate,2023-06-17T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
450948,Vallards Lane Estate,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
450948,Vallards Lane Estate,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
450948,Vallards Lane Estate,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
450948,Vallards Lane Estate,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
450948,Vallards Lane Estate,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
450948,Vallards Lane Estate,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
450948,Vallards Lane Estate,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.71
450948,Vallards Lane Estate,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
450948,Vallards Lane Estate,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
450948,Vallards Lane Estate,2023-06-17T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
450948,Vallards Lane Estate,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
450948,Vallards Lane Estate,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
450948,Vallards Lane Estate,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
450948,Vallards Lane Estate,2023-06-17T00:30:00.000+00:00,transformer,,Temperature,C,30.1
450948,Vallards Lane Estate,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
450948,Vallards Lane Estate,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
450948,Vallards Lane Estate,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
450948,Vallards Lane Estate,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
450948,Vallards Lane Estate,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
450948,Vallards Lane Estate,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
450948,Vallards Lane Estate,2023-06-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
450948,Vallards Lane Estate,2023-06-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
450948,Vallards Lane Estate,2023-06-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.45
450948,Vallards Lane Estate,2023-06-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.15
450948,Vallards Lane Estate,2023-06-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,2.78
450948,Vallards Lane Estate,2023-06-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,29.7
450948,Vallards Lane Estate,2023-06-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
450948,Vallards Lane Estate,2023-06-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
450948,Vallards Lane Estate,2023-06-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
450948,Vallards Lane Estate,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
450948,Vallards Lane Estate,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
450948,Vallards Lane Estate,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
450948,Vallards Lane Estate,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.43
450948,Vallards Lane Estate,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.7
450948,Vallards Lane Estate,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
450948,Vallards Lane Estate,2023-06-17T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
450948,Vallards Lane Estate,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
450948,Vallards Lane Estate,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
450948,Vallards Lane Estate,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
450948,Vallards Lane Estate,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
450948,Vallards Lane Estate,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
450948,Vallards Lane Estate,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
450948,Vallards Lane Estate,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.72
450948,Vallards Lane Estate,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.4
450948,Vallards Lane Estate,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
450948,Vallards Lane Estate,2023-06-17T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
450948,Vallards Lane Estate,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
450948,Vallards Lane Estate,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
450948,Vallards Lane Estate,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
450948,Vallards Lane Estate,2023-06-17T00:20:00.000+00:00,transformer,,Temperature,C,30.2
450948,Vallards Lane Estate,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
450948,Vallards Lane Estate,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
450948,Vallards Lane Estate,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
450948,Vallards Lane Estate,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
450948,Vallards Lane Estate,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
450948,Vallards Lane Estate,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
450948,Vallards Lane Estate,2023-06-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
450948,Vallards Lane Estate,2023-06-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
450948,Vallards Lane Estate,2023-06-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
450948,Vallards Lane Estate,2023-06-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.15
450948,Vallards Lane Estate,2023-06-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.1
450948,Vallards Lane Estate,2023-06-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,2.67
450948,Vallards Lane Estate,2023-06-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,38.9
450948,Vallards Lane Estate,2023-06-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
450948,Vallards Lane Estate,2023-06-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
450948,Vallards Lane Estate,2023-06-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
450948,Vallards Lane Estate,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
450948,Vallards Lane Estate,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
450948,Vallards Lane Estate,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
450948,Vallards Lane Estate,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.1
450948,Vallards Lane Estate,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.24
450948,Vallards Lane Estate,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
450948,Vallards Lane Estate,2023-06-17T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
450948,Vallards Lane Estate,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
450948,Vallards Lane Estate,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.9
450948,Vallards Lane Estate,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
450948,Vallards Lane Estate,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
450948,Vallards Lane Estate,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
450948,Vallards Lane Estate,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
450948,Vallards Lane Estate,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
450948,Vallards Lane Estate,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.59
450948,Vallards Lane Estate,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.8
450948,Vallards Lane Estate,2023-06-17T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
450948,Vallards Lane Estate,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
450948,Vallards Lane Estate,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
450948,Vallards Lane Estate,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
450948,Vallards Lane Estate,2023-06-17T00:10:00.000+00:00,transformer,,Temperature,C,30.3
450948,Vallards Lane Estate,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
450948,Vallards Lane Estate,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
450948,Vallards Lane Estate,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
450948,Vallards Lane Estate,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
450948,Vallards Lane Estate,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
450948,Vallards Lane Estate,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
450948,Vallards Lane Estate,2023-06-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
450948,Vallards Lane Estate,2023-06-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
450948,Vallards Lane Estate,2023-06-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
450948,Vallards Lane Estate,2023-06-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,5.06
450948,Vallards Lane Estate,2023-06-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,18.83
450948,Vallards Lane Estate,2023-06-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,2.67
450948,Vallards Lane Estate,2023-06-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
450948,Vallards Lane Estate,2023-06-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
450948,Vallards Lane Estate,2023-06-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
450948,Vallards Lane Estate,2023-06-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
450948,Vallards Lane Estate,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
450948,Vallards Lane Estate,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
450948,Vallards Lane Estate,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
450948,Vallards Lane Estate,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
450948,Vallards Lane Estate,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.6
450948,Vallards Lane Estate,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
450948,Vallards Lane Estate,2023-06-17T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
450948,Vallards Lane Estate,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
450948,Vallards Lane Estate,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.2
450948,Vallards Lane Estate,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
450948,Vallards Lane Estate,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
450948,Vallards Lane Estate,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
450948,Vallards Lane Estate,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
450948,Vallards Lane Estate,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.76
450948,Vallards Lane Estate,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.49
450948,Vallards Lane Estate,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
450948,Vallards Lane Estate,2023-06-17T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
450948,Vallards Lane Estate,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
450948,Vallards Lane Estate,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
450948,Vallards Lane Estate,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
450948,Vallards Lane Estate,2023-06-17T00:00:00.000+00:00,transformer,,Temperature,C,30.3
450948,Vallards Lane Estate,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
450948,Vallards Lane Estate,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
450948,Vallards Lane Estate,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
450948,Vallards Lane Estate,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
450948,Vallards Lane Estate,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
450948,Vallards Lane Estate,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
450948,Vallards Lane Estate,2023-06-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
450948,Vallards Lane Estate,2023-06-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
450948,Vallards Lane Estate,2023-06-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
450948,Vallards Lane Estate,2023-06-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,4.75
450948,Vallards Lane Estate,2023-06-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.1
450948,Vallards Lane Estate,2023-06-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,3.67
450948,Vallards Lane Estate,2023-06-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
450948,Vallards Lane Estate,2023-06-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
450948,Vallards Lane Estate,2023-06-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
450948,Vallards Lane Estate,2023-06-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
450948,Vallards Lane Estate,2023-06-19T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
450948,Vallards Lane Estate,2023-06-19T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
450948,Vallards Lane Estate,2023-06-19T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
450948,Vallards Lane Estate,2023-06-19T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
450948,Vallards Lane Estate,2023-06-19T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.73
450948,Vallards Lane Estate,2023-06-19T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
450948,Vallards Lane Estate,2023-06-19T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
450948,Vallards Lane Estate,2023-06-19T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
450948,Vallards Lane Estate,2023-06-19T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
450948,Vallards Lane Estate,2023-06-19T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
450948,Vallards Lane Estate,2023-06-19T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
450948,Vallards Lane Estate,2023-06-19T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
450948,Vallards Lane Estate,2023-06-19T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
450948,Vallards Lane Estate,2023-06-19T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.82
450948,Vallards Lane Estate,2023-06-19T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
450948,Vallards Lane Estate,2023-06-19T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
450948,Vallards Lane Estate,2023-06-19T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
450948,Vallards Lane Estate,2023-06-19T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
450948,Vallards Lane Estate,2023-06-19T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
450948,Vallards Lane Estate,2023-06-19T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
450948,Vallards Lane Estate,2023-06-19T23:50:00.000+00:00,transformer,,Temperature,C,30.0
450948,Vallards Lane Estate,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
450948,Vallards Lane Estate,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
450948,Vallards Lane Estate,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
450948,Vallards Lane Estate,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
450948,Vallards Lane Estate,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
450948,Vallards Lane Estate,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
450948,Vallards Lane Estate,2023-06-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
450948,Vallards Lane Estate,2023-06-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-06-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-06-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.7
450948,Vallards Lane Estate,2023-06-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.18
450948,Vallards Lane Estate,2023-06-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,2.46
450948,Vallards Lane Estate,2023-06-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
450948,Vallards Lane Estate,2023-06-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
450948,Vallards Lane Estate,2023-06-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
450948,Vallards Lane Estate,2023-06-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
450948,Vallards Lane Estate,2023-06-19T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
450948,Vallards Lane Estate,2023-06-19T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
450948,Vallards Lane Estate,2023-06-19T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
450948,Vallards Lane Estate,2023-06-19T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.21
450948,Vallards Lane Estate,2023-06-19T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.43
450948,Vallards Lane Estate,2023-06-19T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
450948,Vallards Lane Estate,2023-06-19T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
450948,Vallards Lane Estate,2023-06-19T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
450948,Vallards Lane Estate,2023-06-19T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
450948,Vallards Lane Estate,2023-06-19T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
450948,Vallards Lane Estate,2023-06-19T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
450948,Vallards Lane Estate,2023-06-19T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
450948,Vallards Lane Estate,2023-06-19T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
450948,Vallards Lane Estate,2023-06-19T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.66
450948,Vallards Lane Estate,2023-06-19T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.95
450948,Vallards Lane Estate,2023-06-19T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
450948,Vallards Lane Estate,2023-06-19T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
450948,Vallards Lane Estate,2023-06-19T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
450948,Vallards Lane Estate,2023-06-19T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
450948,Vallards Lane Estate,2023-06-19T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
450948,Vallards Lane Estate,2023-06-19T23:40:00.000+00:00,transformer,,Temperature,C,30.1
450948,Vallards Lane Estate,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
450948,Vallards Lane Estate,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
450948,Vallards Lane Estate,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
450948,Vallards Lane Estate,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
450948,Vallards Lane Estate,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
450948,Vallards Lane Estate,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
450948,Vallards Lane Estate,2023-06-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
450948,Vallards Lane Estate,2023-06-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-06-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
450948,Vallards Lane Estate,2023-06-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.88
450948,Vallards Lane Estate,2023-06-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.38
450948,Vallards Lane Estate,2023-06-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,2.36
450948,Vallards Lane Estate,2023-06-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
450948,Vallards Lane Estate,2023-06-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
450948,Vallards Lane Estate,2023-06-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
450948,Vallards Lane Estate,2023-06-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
450948,Vallards Lane Estate,2023-06-19T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
450948,Vallards Lane Estate,2023-06-19T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
450948,Vallards Lane Estate,2023-06-19T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
450948,Vallards Lane Estate,2023-06-19T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.21
450948,Vallards Lane Estate,2023-06-19T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.74
450948,Vallards Lane Estate,2023-06-19T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.73
450948,Vallards Lane Estate,2023-06-19T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
450948,Vallards Lane Estate,2023-06-19T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
450948,Vallards Lane Estate,2023-06-19T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.5
450948,Vallards Lane Estate,2023-06-19T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
450948,Vallards Lane Estate,2023-06-19T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
450948,Vallards Lane Estate,2023-06-19T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
450948,Vallards Lane Estate,2023-06-19T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
450948,Vallards Lane Estate,2023-06-19T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.65
450948,Vallards Lane Estate,2023-06-19T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.07
450948,Vallards Lane Estate,2023-06-19T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
450948,Vallards Lane Estate,2023-06-19T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
450948,Vallards Lane Estate,2023-06-19T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
450948,Vallards Lane Estate,2023-06-19T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
450948,Vallards Lane Estate,2023-06-19T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
450948,Vallards Lane Estate,2023-06-19T23:30:00.000+00:00,transformer,,Temperature,C,30.2
450948,Vallards Lane Estate,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
450948,Vallards Lane Estate,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
450948,Vallards Lane Estate,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
450948,Vallards Lane Estate,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
450948,Vallards Lane Estate,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
450948,Vallards Lane Estate,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
450948,Vallards Lane Estate,2023-06-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
450948,Vallards Lane Estate,2023-06-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
450948,Vallards Lane Estate,2023-06-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
450948,Vallards Lane Estate,2023-06-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.86
450948,Vallards Lane Estate,2023-06-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.81
450948,Vallards Lane Estate,2023-06-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,2.45
450948,Vallards Lane Estate,2023-06-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
450948,Vallards Lane Estate,2023-06-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
450948,Vallards Lane Estate,2023-06-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
450948,Vallards Lane Estate,2023-06-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
450948,Vallards Lane Estate,2023-06-19T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
450948,Vallards Lane Estate,2023-06-19T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
450948,Vallards Lane Estate,2023-06-19T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
450948,Vallards Lane Estate,2023-06-19T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.06
450948,Vallards Lane Estate,2023-06-19T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.5
450948,Vallards Lane Estate,2023-06-19T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
450948,Vallards Lane Estate,2023-06-19T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
450948,Vallards Lane Estate,2023-06-19T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
450948,Vallards Lane Estate,2023-06-19T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
450948,Vallards Lane Estate,2023-06-19T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
450948,Vallards Lane Estate,2023-06-19T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
450948,Vallards Lane Estate,2023-06-19T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
450948,Vallards Lane Estate,2023-06-19T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
450948,Vallards Lane Estate,2023-06-19T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.5
450948,Vallards Lane Estate,2023-06-19T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.87
450948,Vallards Lane Estate,2023-06-19T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
450948,Vallards Lane Estate,2023-06-19T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
450948,Vallards Lane Estate,2023-06-19T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
450948,Vallards Lane Estate,2023-06-19T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
450948,Vallards Lane Estate,2023-06-19T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
450948,Vallards Lane Estate,2023-06-19T23:20:00.000+00:00,transformer,,Temperature,C,30.3
450948,Vallards Lane Estate,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
450948,Vallards Lane Estate,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
450948,Vallards Lane Estate,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
450948,Vallards Lane Estate,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
450948,Vallards Lane Estate,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
450948,Vallards Lane Estate,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
450948,Vallards Lane Estate,2023-06-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
450948,Vallards Lane Estate,2023-06-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
450948,Vallards Lane Estate,2023-06-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
450948,Vallards Lane Estate,2023-06-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.56
450948,Vallards Lane Estate,2023-06-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.37
450948,Vallards Lane Estate,2023-06-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,2.86
450948,Vallards Lane Estate,2023-06-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
450948,Vallards Lane Estate,2023-06-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
450948,Vallards Lane Estate,2023-06-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
450948,Vallards Lane Estate,2023-06-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
450948,Vallards Lane Estate,2023-06-19T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
450948,Vallards Lane Estate,2023-06-19T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
450948,Vallards Lane Estate,2023-06-19T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-06-19T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.73
450948,Vallards Lane Estate,2023-06-19T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.9
450948,Vallards Lane Estate,2023-06-19T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
450948,Vallards Lane Estate,2023-06-19T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
450948,Vallards Lane Estate,2023-06-19T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
450948,Vallards Lane Estate,2023-06-19T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.9
450948,Vallards Lane Estate,2023-06-19T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
450948,Vallards Lane Estate,2023-06-19T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
450948,Vallards Lane Estate,2023-06-19T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
450948,Vallards Lane Estate,2023-06-19T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
450948,Vallards Lane Estate,2023-06-19T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.27
450948,Vallards Lane Estate,2023-06-19T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.67
450948,Vallards Lane Estate,2023-06-19T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.86
450948,Vallards Lane Estate,2023-06-19T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
450948,Vallards Lane Estate,2023-06-19T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
450948,Vallards Lane Estate,2023-06-19T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
450948,Vallards Lane Estate,2023-06-19T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
450948,Vallards Lane Estate,2023-06-19T23:10:00.000+00:00,transformer,,Temperature,C,30.3
450948,Vallards Lane Estate,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
450948,Vallards Lane Estate,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
450948,Vallards Lane Estate,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
450948,Vallards Lane Estate,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
450948,Vallards Lane Estate,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
450948,Vallards Lane Estate,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
450948,Vallards Lane Estate,2023-06-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
450948,Vallards Lane Estate,2023-06-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
450948,Vallards Lane Estate,2023-06-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
450948,Vallards Lane Estate,2023-06-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
450948,Vallards Lane Estate,2023-06-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.58
450948,Vallards Lane Estate,2023-06-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,3.2
450948,Vallards Lane Estate,2023-06-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
450948,Vallards Lane Estate,2023-06-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
450948,Vallards Lane Estate,2023-06-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
450948,Vallards Lane Estate,2023-06-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
450948,Vallards Lane Estate,2023-06-19T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
450948,Vallards Lane Estate,2023-06-19T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
450948,Vallards Lane Estate,2023-06-19T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
450948,Vallards Lane Estate,2023-06-19T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.77
450948,Vallards Lane Estate,2023-06-19T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.63
450948,Vallards Lane Estate,2023-06-19T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.33
450948,Vallards Lane Estate,2023-06-19T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
450948,Vallards Lane Estate,2023-06-19T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
450948,Vallards Lane Estate,2023-06-19T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
450948,Vallards Lane Estate,2023-06-19T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
450948,Vallards Lane Estate,2023-06-19T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
450948,Vallards Lane Estate,2023-06-19T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
450948,Vallards Lane Estate,2023-06-19T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
450948,Vallards Lane Estate,2023-06-19T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.79
450948,Vallards Lane Estate,2023-06-19T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.26
450948,Vallards Lane Estate,2023-06-19T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
450948,Vallards Lane Estate,2023-06-19T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.9
450948,Vallards Lane Estate,2023-06-19T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.7
450948,Vallards Lane Estate,2023-06-19T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
450948,Vallards Lane Estate,2023-06-19T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
450948,Vallards Lane Estate,2023-06-19T23:00:00.000+00:00,transformer,,Temperature,C,30.4
450948,Vallards Lane Estate,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
450948,Vallards Lane Estate,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
450948,Vallards Lane Estate,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
450948,Vallards Lane Estate,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
450948,Vallards Lane Estate,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
450948,Vallards Lane Estate,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
450948,Vallards Lane Estate,2023-06-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
450948,Vallards Lane Estate,2023-06-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
450948,Vallards Lane Estate,2023-06-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
450948,Vallards Lane Estate,2023-06-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.56
450948,Vallards Lane Estate,2023-06-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.89
450948,Vallards Lane Estate,2023-06-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,5.33
450948,Vallards Lane Estate,2023-06-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
450948,Vallards Lane Estate,2023-06-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
450948,Vallards Lane Estate,2023-06-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
450948,Vallards Lane Estate,2023-06-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
450948,Vallards Lane Estate,2023-06-19T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
450948,Vallards Lane Estate,2023-06-19T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
450948,Vallards Lane Estate,2023-06-19T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-06-19T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.74
450948,Vallards Lane Estate,2023-06-19T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.27
450948,Vallards Lane Estate,2023-06-19T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.67
450948,Vallards Lane Estate,2023-06-19T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
450948,Vallards Lane Estate,2023-06-19T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
450948,Vallards Lane Estate,2023-06-19T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.0
450948,Vallards Lane Estate,2023-06-19T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
450948,Vallards Lane Estate,2023-06-19T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
450948,Vallards Lane Estate,2023-06-19T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
450948,Vallards Lane Estate,2023-06-19T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
450948,Vallards Lane Estate,2023-06-19T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.88
450948,Vallards Lane Estate,2023-06-19T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.16
450948,Vallards Lane Estate,2023-06-19T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
450948,Vallards Lane Estate,2023-06-19T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
450948,Vallards Lane Estate,2023-06-19T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.9
450948,Vallards Lane Estate,2023-06-19T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
450948,Vallards Lane Estate,2023-06-19T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
450948,Vallards Lane Estate,2023-06-19T22:50:00.000+00:00,transformer,,Temperature,C,30.4
450948,Vallards Lane Estate,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
450948,Vallards Lane Estate,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
450948,Vallards Lane Estate,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
450948,Vallards Lane Estate,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
450948,Vallards Lane Estate,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
450948,Vallards Lane Estate,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
450948,Vallards Lane Estate,2023-06-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
450948,Vallards Lane Estate,2023-06-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
450948,Vallards Lane Estate,2023-06-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
450948,Vallards Lane Estate,2023-06-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.61
450948,Vallards Lane Estate,2023-06-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.43
450948,Vallards Lane Estate,2023-06-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,3.52
450948,Vallards Lane Estate,2023-06-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
450948,Vallards Lane Estate,2023-06-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
450948,Vallards Lane Estate,2023-06-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
450948,Vallards Lane Estate,2023-06-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
450948,Vallards Lane Estate,2023-06-19T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
450948,Vallards Lane Estate,2023-06-19T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
450948,Vallards Lane Estate,2023-06-19T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
450948,Vallards Lane Estate,2023-06-19T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.12
450948,Vallards Lane Estate,2023-06-19T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.12
450948,Vallards Lane Estate,2023-06-19T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.24
450948,Vallards Lane Estate,2023-06-19T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
450948,Vallards Lane Estate,2023-06-19T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
450948,Vallards Lane Estate,2023-06-19T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
450948,Vallards Lane Estate,2023-06-19T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
450948,Vallards Lane Estate,2023-06-19T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
450948,Vallards Lane Estate,2023-06-19T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
450948,Vallards Lane Estate,2023-06-19T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
450948,Vallards Lane Estate,2023-06-19T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.26
450948,Vallards Lane Estate,2023-06-19T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.25
450948,Vallards Lane Estate,2023-06-19T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
450948,Vallards Lane Estate,2023-06-19T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
450948,Vallards Lane Estate,2023-06-19T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
450948,Vallards Lane Estate,2023-06-19T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
450948,Vallards Lane Estate,2023-06-19T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
450948,Vallards Lane Estate,2023-06-19T22:40:00.000+00:00,transformer,,Temperature,C,30.5
450948,Vallards Lane Estate,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
450948,Vallards Lane Estate,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
450948,Vallards Lane Estate,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
450948,Vallards Lane Estate,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
450948,Vallards Lane Estate,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
450948,Vallards Lane Estate,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
450948,Vallards Lane Estate,2023-06-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
450948,Vallards Lane Estate,2023-06-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
450948,Vallards Lane Estate,2023-06-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,13.38
450948,Vallards Lane Estate,2023-06-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.37
450948,Vallards Lane Estate,2023-06-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,4.22
450948,Vallards Lane Estate,2023-06-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
450948,Vallards Lane Estate,2023-06-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
450948,Vallards Lane Estate,2023-06-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
450948,Vallards Lane Estate,2023-06-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
450948,Vallards Lane Estate,2023-06-19T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
450948,Vallards Lane Estate,2023-06-19T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
450948,Vallards Lane Estate,2023-06-19T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
450948,Vallards Lane Estate,2023-06-19T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.35
450948,Vallards Lane Estate,2023-06-19T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.92
450948,Vallards Lane Estate,2023-06-19T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.29
450948,Vallards Lane Estate,2023-06-19T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
450948,Vallards Lane Estate,2023-06-19T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
450948,Vallards Lane Estate,2023-06-19T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.5
450948,Vallards Lane Estate,2023-06-19T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
450948,Vallards Lane Estate,2023-06-19T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
450948,Vallards Lane Estate,2023-06-19T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
450948,Vallards Lane Estate,2023-06-19T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
450948,Vallards Lane Estate,2023-06-19T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.26
450948,Vallards Lane Estate,2023-06-19T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.08
450948,Vallards Lane Estate,2023-06-19T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
450948,Vallards Lane Estate,2023-06-19T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
450948,Vallards Lane Estate,2023-06-19T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
450948,Vallards Lane Estate,2023-06-19T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
450948,Vallards Lane Estate,2023-06-19T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
450948,Vallards Lane Estate,2023-06-19T22:30:00.000+00:00,transformer,,Temperature,C,30.5
450948,Vallards Lane Estate,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
450948,Vallards Lane Estate,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
450948,Vallards Lane Estate,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
450948,Vallards Lane Estate,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
450948,Vallards Lane Estate,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
450948,Vallards Lane Estate,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
450948,Vallards Lane Estate,2023-06-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
450948,Vallards Lane Estate,2023-06-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
450948,Vallards Lane Estate,2023-06-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-06-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.61
450948,Vallards Lane Estate,2023-06-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
450948,Vallards Lane Estate,2023-06-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,4.41
450948,Vallards Lane Estate,2023-06-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,67.5
450948,Vallards Lane Estate,2023-06-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
450948,Vallards Lane Estate,2023-06-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
450948,Vallards Lane Estate,2023-06-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
450948,Vallards Lane Estate,2023-06-19T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
