Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-19T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
450948,Vallards Lane Estate,2023-06-19T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
450948,Vallards Lane Estate,2023-06-19T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.86
450948,Vallards Lane Estate,2023-06-19T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.75
450948,Vallards Lane Estate,2023-06-19T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
450948,Vallards Lane Estate,2023-06-19T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
450948,Vallards Lane Estate,2023-06-19T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
450948,Vallards Lane Estate,2023-06-19T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.7
450948,Vallards Lane Estate,2023-06-19T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
450948,Vallards Lane Estate,2023-06-19T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
450948,Vallards Lane Estate,2023-06-19T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
450948,Vallards Lane Estate,2023-06-19T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
450948,Vallards Lane Estate,2023-06-19T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.76
450948,Vallards Lane Estate,2023-06-19T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.2
450948,Vallards Lane Estate,2023-06-19T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
450948,Vallards Lane Estate,2023-06-19T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
450948,Vallards Lane Estate,2023-06-19T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
450948,Vallards Lane Estate,2023-06-19T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
450948,Vallards Lane Estate,2023-06-19T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
450948,Vallards Lane Estate,2023-06-19T22:20:00.000+00:00,transformer,,Temperature,C,30.5
450948,Vallards Lane Estate,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
450948,Vallards Lane Estate,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
450948,Vallards Lane Estate,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
450948,Vallards Lane Estate,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
450948,Vallards Lane Estate,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
450948,Vallards Lane Estate,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
450948,Vallards Lane Estate,2023-06-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
450948,Vallards Lane Estate,2023-06-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
450948,Vallards Lane Estate,2023-06-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
450948,Vallards Lane Estate,2023-06-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,14.62
450948,Vallards Lane Estate,2023-06-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.95
450948,Vallards Lane Estate,2023-06-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,3.35
450948,Vallards Lane Estate,2023-06-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
450948,Vallards Lane Estate,2023-06-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
450948,Vallards Lane Estate,2023-06-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
450948,Vallards Lane Estate,2023-06-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
450948,Vallards Lane Estate,2023-06-19T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
450948,Vallards Lane Estate,2023-06-19T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
450948,Vallards Lane Estate,2023-06-19T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
450948,Vallards Lane Estate,2023-06-19T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.84
450948,Vallards Lane Estate,2023-06-19T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.77
450948,Vallards Lane Estate,2023-06-19T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
450948,Vallards Lane Estate,2023-06-19T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
450948,Vallards Lane Estate,2023-06-19T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
450948,Vallards Lane Estate,2023-06-19T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
450948,Vallards Lane Estate,2023-06-19T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
450948,Vallards Lane Estate,2023-06-19T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-06-19T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
450948,Vallards Lane Estate,2023-06-19T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
450948,Vallards Lane Estate,2023-06-19T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
450948,Vallards Lane Estate,2023-06-19T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.79
450948,Vallards Lane Estate,2023-06-19T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
450948,Vallards Lane Estate,2023-06-19T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
450948,Vallards Lane Estate,2023-06-19T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
450948,Vallards Lane Estate,2023-06-19T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
450948,Vallards Lane Estate,2023-06-19T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
450948,Vallards Lane Estate,2023-06-19T22:10:00.000+00:00,transformer,,Temperature,C,30.6
450948,Vallards Lane Estate,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
450948,Vallards Lane Estate,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
450948,Vallards Lane Estate,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
450948,Vallards Lane Estate,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
450948,Vallards Lane Estate,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
450948,Vallards Lane Estate,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
450948,Vallards Lane Estate,2023-06-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
450948,Vallards Lane Estate,2023-06-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
450948,Vallards Lane Estate,2023-06-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
450948,Vallards Lane Estate,2023-06-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.85
450948,Vallards Lane Estate,2023-06-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.56
450948,Vallards Lane Estate,2023-06-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,3.54
450948,Vallards Lane Estate,2023-06-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
450948,Vallards Lane Estate,2023-06-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
450948,Vallards Lane Estate,2023-06-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
450948,Vallards Lane Estate,2023-06-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
450948,Vallards Lane Estate,2023-06-19T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-19T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
450948,Vallards Lane Estate,2023-06-19T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-06-19T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.23
450948,Vallards Lane Estate,2023-06-19T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.6
450948,Vallards Lane Estate,2023-06-19T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
450948,Vallards Lane Estate,2023-06-19T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
450948,Vallards Lane Estate,2023-06-19T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
450948,Vallards Lane Estate,2023-06-19T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.5
450948,Vallards Lane Estate,2023-06-19T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
450948,Vallards Lane Estate,2023-06-19T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
450948,Vallards Lane Estate,2023-06-19T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
450948,Vallards Lane Estate,2023-06-19T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
450948,Vallards Lane Estate,2023-06-19T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.97
450948,Vallards Lane Estate,2023-06-19T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.02
450948,Vallards Lane Estate,2023-06-19T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
450948,Vallards Lane Estate,2023-06-19T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
450948,Vallards Lane Estate,2023-06-19T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.5
450948,Vallards Lane Estate,2023-06-19T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
450948,Vallards Lane Estate,2023-06-19T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
450948,Vallards Lane Estate,2023-06-19T22:00:00.000+00:00,transformer,,Temperature,C,30.6
450948,Vallards Lane Estate,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
450948,Vallards Lane Estate,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
450948,Vallards Lane Estate,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
450948,Vallards Lane Estate,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
450948,Vallards Lane Estate,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
450948,Vallards Lane Estate,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
450948,Vallards Lane Estate,2023-06-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
450948,Vallards Lane Estate,2023-06-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
450948,Vallards Lane Estate,2023-06-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
450948,Vallards Lane Estate,2023-06-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,14.2
450948,Vallards Lane Estate,2023-06-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.61
450948,Vallards Lane Estate,2023-06-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,3.98
450948,Vallards Lane Estate,2023-06-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
450948,Vallards Lane Estate,2023-06-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
450948,Vallards Lane Estate,2023-06-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
450948,Vallards Lane Estate,2023-06-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
450948,Vallards Lane Estate,2023-06-19T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
450948,Vallards Lane Estate,2023-06-19T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
450948,Vallards Lane Estate,2023-06-19T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
450948,Vallards Lane Estate,2023-06-19T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.28
450948,Vallards Lane Estate,2023-06-19T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.95
450948,Vallards Lane Estate,2023-06-19T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
450948,Vallards Lane Estate,2023-06-19T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
450948,Vallards Lane Estate,2023-06-19T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
450948,Vallards Lane Estate,2023-06-19T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.7
450948,Vallards Lane Estate,2023-06-19T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
450948,Vallards Lane Estate,2023-06-19T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
450948,Vallards Lane Estate,2023-06-19T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
450948,Vallards Lane Estate,2023-06-19T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
450948,Vallards Lane Estate,2023-06-19T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.77
450948,Vallards Lane Estate,2023-06-19T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.32
450948,Vallards Lane Estate,2023-06-19T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
450948,Vallards Lane Estate,2023-06-19T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
450948,Vallards Lane Estate,2023-06-19T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
450948,Vallards Lane Estate,2023-06-19T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
450948,Vallards Lane Estate,2023-06-19T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
450948,Vallards Lane Estate,2023-06-19T21:50:00.000+00:00,transformer,,Temperature,C,30.6
450948,Vallards Lane Estate,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
450948,Vallards Lane Estate,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
450948,Vallards Lane Estate,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
450948,Vallards Lane Estate,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
450948,Vallards Lane Estate,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
450948,Vallards Lane Estate,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
450948,Vallards Lane Estate,2023-06-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
450948,Vallards Lane Estate,2023-06-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
450948,Vallards Lane Estate,2023-06-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
450948,Vallards Lane Estate,2023-06-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.06
450948,Vallards Lane Estate,2023-06-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.27
450948,Vallards Lane Estate,2023-06-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,3.78
450948,Vallards Lane Estate,2023-06-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,68.3
450948,Vallards Lane Estate,2023-06-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
450948,Vallards Lane Estate,2023-06-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
450948,Vallards Lane Estate,2023-06-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
450948,Vallards Lane Estate,2023-06-19T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
450948,Vallards Lane Estate,2023-06-19T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
450948,Vallards Lane Estate,2023-06-19T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
450948,Vallards Lane Estate,2023-06-19T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.64
450948,Vallards Lane Estate,2023-06-19T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.51
450948,Vallards Lane Estate,2023-06-19T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
450948,Vallards Lane Estate,2023-06-19T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
450948,Vallards Lane Estate,2023-06-19T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
450948,Vallards Lane Estate,2023-06-19T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
450948,Vallards Lane Estate,2023-06-19T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
450948,Vallards Lane Estate,2023-06-19T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
450948,Vallards Lane Estate,2023-06-19T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
450948,Vallards Lane Estate,2023-06-19T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
450948,Vallards Lane Estate,2023-06-19T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.09
450948,Vallards Lane Estate,2023-06-19T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.39
450948,Vallards Lane Estate,2023-06-19T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
450948,Vallards Lane Estate,2023-06-19T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
450948,Vallards Lane Estate,2023-06-19T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
450948,Vallards Lane Estate,2023-06-19T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
450948,Vallards Lane Estate,2023-06-19T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
450948,Vallards Lane Estate,2023-06-19T21:40:00.000+00:00,transformer,,Temperature,C,30.7
450948,Vallards Lane Estate,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
450948,Vallards Lane Estate,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
450948,Vallards Lane Estate,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
450948,Vallards Lane Estate,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
450948,Vallards Lane Estate,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
450948,Vallards Lane Estate,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
450948,Vallards Lane Estate,2023-06-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
450948,Vallards Lane Estate,2023-06-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
450948,Vallards Lane Estate,2023-06-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
450948,Vallards Lane Estate,2023-06-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.74
450948,Vallards Lane Estate,2023-06-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,13.9
450948,Vallards Lane Estate,2023-06-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,4.0
450948,Vallards Lane Estate,2023-06-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
450948,Vallards Lane Estate,2023-06-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
450948,Vallards Lane Estate,2023-06-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
450948,Vallards Lane Estate,2023-06-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
450948,Vallards Lane Estate,2023-06-19T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
450948,Vallards Lane Estate,2023-06-19T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
450948,Vallards Lane Estate,2023-06-19T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
450948,Vallards Lane Estate,2023-06-19T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.34
450948,Vallards Lane Estate,2023-06-19T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.81
450948,Vallards Lane Estate,2023-06-19T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.99
450948,Vallards Lane Estate,2023-06-19T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
450948,Vallards Lane Estate,2023-06-19T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
450948,Vallards Lane Estate,2023-06-19T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
450948,Vallards Lane Estate,2023-06-19T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
450948,Vallards Lane Estate,2023-06-19T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
450948,Vallards Lane Estate,2023-06-19T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
450948,Vallards Lane Estate,2023-06-19T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
450948,Vallards Lane Estate,2023-06-19T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.33
450948,Vallards Lane Estate,2023-06-19T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.98
450948,Vallards Lane Estate,2023-06-19T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
450948,Vallards Lane Estate,2023-06-19T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,49.2
450948,Vallards Lane Estate,2023-06-19T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
450948,Vallards Lane Estate,2023-06-19T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.7
450948,Vallards Lane Estate,2023-06-19T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
450948,Vallards Lane Estate,2023-06-19T21:30:00.000+00:00,transformer,,Temperature,C,30.7
450948,Vallards Lane Estate,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
450948,Vallards Lane Estate,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
450948,Vallards Lane Estate,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
450948,Vallards Lane Estate,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
450948,Vallards Lane Estate,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
450948,Vallards Lane Estate,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
450948,Vallards Lane Estate,2023-06-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
450948,Vallards Lane Estate,2023-06-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
450948,Vallards Lane Estate,2023-06-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
450948,Vallards Lane Estate,2023-06-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.67
450948,Vallards Lane Estate,2023-06-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.79
450948,Vallards Lane Estate,2023-06-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,4.21
450948,Vallards Lane Estate,2023-06-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
450948,Vallards Lane Estate,2023-06-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
450948,Vallards Lane Estate,2023-06-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
450948,Vallards Lane Estate,2023-06-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
450948,Vallards Lane Estate,2023-06-19T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
450948,Vallards Lane Estate,2023-06-19T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
450948,Vallards Lane Estate,2023-06-19T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
450948,Vallards Lane Estate,2023-06-19T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.87
450948,Vallards Lane Estate,2023-06-19T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.51
450948,Vallards Lane Estate,2023-06-19T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.25
450948,Vallards Lane Estate,2023-06-19T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
450948,Vallards Lane Estate,2023-06-19T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
450948,Vallards Lane Estate,2023-06-19T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.6
450948,Vallards Lane Estate,2023-06-19T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
450948,Vallards Lane Estate,2023-06-19T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
450948,Vallards Lane Estate,2023-06-19T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
450948,Vallards Lane Estate,2023-06-19T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
450948,Vallards Lane Estate,2023-06-19T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.31
450948,Vallards Lane Estate,2023-06-19T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.07
450948,Vallards Lane Estate,2023-06-19T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
450948,Vallards Lane Estate,2023-06-19T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.5
450948,Vallards Lane Estate,2023-06-19T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
450948,Vallards Lane Estate,2023-06-19T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.2
450948,Vallards Lane Estate,2023-06-19T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
450948,Vallards Lane Estate,2023-06-19T21:20:00.000+00:00,transformer,,Temperature,C,30.8
450948,Vallards Lane Estate,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
450948,Vallards Lane Estate,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
450948,Vallards Lane Estate,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
450948,Vallards Lane Estate,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
450948,Vallards Lane Estate,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
450948,Vallards Lane Estate,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
450948,Vallards Lane Estate,2023-06-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
450948,Vallards Lane Estate,2023-06-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
450948,Vallards Lane Estate,2023-06-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
450948,Vallards Lane Estate,2023-06-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.18
450948,Vallards Lane Estate,2023-06-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,25.59
450948,Vallards Lane Estate,2023-06-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,6.23
450948,Vallards Lane Estate,2023-06-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,74.8
450948,Vallards Lane Estate,2023-06-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
450948,Vallards Lane Estate,2023-06-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
450948,Vallards Lane Estate,2023-06-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
450948,Vallards Lane Estate,2023-06-19T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
450948,Vallards Lane Estate,2023-06-19T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
450948,Vallards Lane Estate,2023-06-19T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
450948,Vallards Lane Estate,2023-06-19T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.96
450948,Vallards Lane Estate,2023-06-19T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.81
450948,Vallards Lane Estate,2023-06-19T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.02
450948,Vallards Lane Estate,2023-06-19T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
450948,Vallards Lane Estate,2023-06-19T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
450948,Vallards Lane Estate,2023-06-19T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.2
450948,Vallards Lane Estate,2023-06-19T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
450948,Vallards Lane Estate,2023-06-19T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
450948,Vallards Lane Estate,2023-06-19T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
450948,Vallards Lane Estate,2023-06-19T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
450948,Vallards Lane Estate,2023-06-19T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.15
450948,Vallards Lane Estate,2023-06-19T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.2
450948,Vallards Lane Estate,2023-06-19T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.09
450948,Vallards Lane Estate,2023-06-19T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
450948,Vallards Lane Estate,2023-06-19T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.3
450948,Vallards Lane Estate,2023-06-19T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
450948,Vallards Lane Estate,2023-06-19T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
450948,Vallards Lane Estate,2023-06-19T21:10:00.000+00:00,transformer,,Temperature,C,30.8
450948,Vallards Lane Estate,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
450948,Vallards Lane Estate,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
450948,Vallards Lane Estate,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
450948,Vallards Lane Estate,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
450948,Vallards Lane Estate,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
450948,Vallards Lane Estate,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
450948,Vallards Lane Estate,2023-06-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
450948,Vallards Lane Estate,2023-06-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
450948,Vallards Lane Estate,2023-06-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
450948,Vallards Lane Estate,2023-06-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.11
450948,Vallards Lane Estate,2023-06-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.01
450948,Vallards Lane Estate,2023-06-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,8.12
450948,Vallards Lane Estate,2023-06-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
450948,Vallards Lane Estate,2023-06-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
450948,Vallards Lane Estate,2023-06-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
450948,Vallards Lane Estate,2023-06-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
450948,Vallards Lane Estate,2023-06-19T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
450948,Vallards Lane Estate,2023-06-19T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
450948,Vallards Lane Estate,2023-06-19T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
450948,Vallards Lane Estate,2023-06-19T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.12
450948,Vallards Lane Estate,2023-06-19T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.2
450948,Vallards Lane Estate,2023-06-19T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.22
450948,Vallards Lane Estate,2023-06-19T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
450948,Vallards Lane Estate,2023-06-19T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
450948,Vallards Lane Estate,2023-06-19T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.9
450948,Vallards Lane Estate,2023-06-19T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
450948,Vallards Lane Estate,2023-06-19T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
450948,Vallards Lane Estate,2023-06-19T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
450948,Vallards Lane Estate,2023-06-19T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
450948,Vallards Lane Estate,2023-06-19T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.3
450948,Vallards Lane Estate,2023-06-19T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.94
450948,Vallards Lane Estate,2023-06-19T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.18
450948,Vallards Lane Estate,2023-06-19T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
450948,Vallards Lane Estate,2023-06-19T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
450948,Vallards Lane Estate,2023-06-19T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
450948,Vallards Lane Estate,2023-06-19T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
450948,Vallards Lane Estate,2023-06-19T21:00:00.000+00:00,transformer,,Temperature,C,30.8
450948,Vallards Lane Estate,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
450948,Vallards Lane Estate,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
450948,Vallards Lane Estate,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
450948,Vallards Lane Estate,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
450948,Vallards Lane Estate,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
450948,Vallards Lane Estate,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
450948,Vallards Lane Estate,2023-06-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
450948,Vallards Lane Estate,2023-06-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
450948,Vallards Lane Estate,2023-06-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
450948,Vallards Lane Estate,2023-06-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.43
450948,Vallards Lane Estate,2023-06-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.14
450948,Vallards Lane Estate,2023-06-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,8.4
450948,Vallards Lane Estate,2023-06-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,58.1
450948,Vallards Lane Estate,2023-06-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
450948,Vallards Lane Estate,2023-06-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
450948,Vallards Lane Estate,2023-06-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
450948,Vallards Lane Estate,2023-06-19T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
450948,Vallards Lane Estate,2023-06-19T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
450948,Vallards Lane Estate,2023-06-19T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
450948,Vallards Lane Estate,2023-06-19T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.63
450948,Vallards Lane Estate,2023-06-19T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.78
450948,Vallards Lane Estate,2023-06-19T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
450948,Vallards Lane Estate,2023-06-19T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
450948,Vallards Lane Estate,2023-06-19T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.8
450948,Vallards Lane Estate,2023-06-19T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.4
450948,Vallards Lane Estate,2023-06-19T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
450948,Vallards Lane Estate,2023-06-19T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
450948,Vallards Lane Estate,2023-06-19T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
450948,Vallards Lane Estate,2023-06-19T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
450948,Vallards Lane Estate,2023-06-19T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.41
450948,Vallards Lane Estate,2023-06-19T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.3
450948,Vallards Lane Estate,2023-06-19T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
450948,Vallards Lane Estate,2023-06-19T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.6
450948,Vallards Lane Estate,2023-06-19T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
450948,Vallards Lane Estate,2023-06-19T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.7
450948,Vallards Lane Estate,2023-06-19T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
450948,Vallards Lane Estate,2023-06-19T20:50:00.000+00:00,transformer,,Temperature,C,30.9
450948,Vallards Lane Estate,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
450948,Vallards Lane Estate,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
450948,Vallards Lane Estate,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
450948,Vallards Lane Estate,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
450948,Vallards Lane Estate,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
450948,Vallards Lane Estate,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
450948,Vallards Lane Estate,2023-06-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
450948,Vallards Lane Estate,2023-06-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
450948,Vallards Lane Estate,2023-06-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
450948,Vallards Lane Estate,2023-06-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,20.04
450948,Vallards Lane Estate,2023-06-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,22.08
450948,Vallards Lane Estate,2023-06-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,4.22
450948,Vallards Lane Estate,2023-06-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,76.8
450948,Vallards Lane Estate,2023-06-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
450948,Vallards Lane Estate,2023-06-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
450948,Vallards Lane Estate,2023-06-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
450948,Vallards Lane Estate,2023-06-19T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
450948,Vallards Lane Estate,2023-06-19T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
450948,Vallards Lane Estate,2023-06-19T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
450948,Vallards Lane Estate,2023-06-19T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.76
450948,Vallards Lane Estate,2023-06-19T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.32
450948,Vallards Lane Estate,2023-06-19T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
450948,Vallards Lane Estate,2023-06-19T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,57.7
450948,Vallards Lane Estate,2023-06-19T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.6
450948,Vallards Lane Estate,2023-06-19T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.5
450948,Vallards Lane Estate,2023-06-19T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
450948,Vallards Lane Estate,2023-06-19T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-19T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
450948,Vallards Lane Estate,2023-06-19T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
450948,Vallards Lane Estate,2023-06-19T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.7
450948,Vallards Lane Estate,2023-06-19T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.61
450948,Vallards Lane Estate,2023-06-19T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
450948,Vallards Lane Estate,2023-06-19T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
450948,Vallards Lane Estate,2023-06-19T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
450948,Vallards Lane Estate,2023-06-19T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
450948,Vallards Lane Estate,2023-06-19T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
450948,Vallards Lane Estate,2023-06-19T20:40:00.000+00:00,transformer,,Temperature,C,30.9
450948,Vallards Lane Estate,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
450948,Vallards Lane Estate,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
450948,Vallards Lane Estate,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
450948,Vallards Lane Estate,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
450948,Vallards Lane Estate,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
450948,Vallards Lane Estate,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
450948,Vallards Lane Estate,2023-06-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
450948,Vallards Lane Estate,2023-06-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
450948,Vallards Lane Estate,2023-06-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
450948,Vallards Lane Estate,2023-06-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,21.46
450948,Vallards Lane Estate,2023-06-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.93
450948,Vallards Lane Estate,2023-06-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,4.69
450948,Vallards Lane Estate,2023-06-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,91.2
450948,Vallards Lane Estate,2023-06-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
450948,Vallards Lane Estate,2023-06-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
450948,Vallards Lane Estate,2023-06-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
450948,Vallards Lane Estate,2023-06-19T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
450948,Vallards Lane Estate,2023-06-19T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
450948,Vallards Lane Estate,2023-06-19T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
450948,Vallards Lane Estate,2023-06-19T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.03
450948,Vallards Lane Estate,2023-06-19T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.33
450948,Vallards Lane Estate,2023-06-19T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.37
450948,Vallards Lane Estate,2023-06-19T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,48.5
450948,Vallards Lane Estate,2023-06-19T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
450948,Vallards Lane Estate,2023-06-19T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.7
450948,Vallards Lane Estate,2023-06-19T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
450948,Vallards Lane Estate,2023-06-19T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
450948,Vallards Lane Estate,2023-06-19T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
450948,Vallards Lane Estate,2023-06-19T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
450948,Vallards Lane Estate,2023-06-19T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.18
450948,Vallards Lane Estate,2023-06-19T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.72
450948,Vallards Lane Estate,2023-06-19T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
450948,Vallards Lane Estate,2023-06-19T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
450948,Vallards Lane Estate,2023-06-19T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.2
450948,Vallards Lane Estate,2023-06-19T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
450948,Vallards Lane Estate,2023-06-19T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
450948,Vallards Lane Estate,2023-06-19T20:30:00.000+00:00,transformer,,Temperature,C,31.0
450948,Vallards Lane Estate,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
450948,Vallards Lane Estate,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
450948,Vallards Lane Estate,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
450948,Vallards Lane Estate,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
450948,Vallards Lane Estate,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
450948,Vallards Lane Estate,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
450948,Vallards Lane Estate,2023-06-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
450948,Vallards Lane Estate,2023-06-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
450948,Vallards Lane Estate,2023-06-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
450948,Vallards Lane Estate,2023-06-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,19.21
450948,Vallards Lane Estate,2023-06-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.05
450948,Vallards Lane Estate,2023-06-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,5.04
450948,Vallards Lane Estate,2023-06-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,75.0
450948,Vallards Lane Estate,2023-06-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
450948,Vallards Lane Estate,2023-06-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
450948,Vallards Lane Estate,2023-06-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
450948,Vallards Lane Estate,2023-06-19T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
450948,Vallards Lane Estate,2023-06-19T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-06-19T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
450948,Vallards Lane Estate,2023-06-19T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.56
450948,Vallards Lane Estate,2023-06-19T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.53
450948,Vallards Lane Estate,2023-06-19T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.68
450948,Vallards Lane Estate,2023-06-19T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
450948,Vallards Lane Estate,2023-06-19T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
450948,Vallards Lane Estate,2023-06-19T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
450948,Vallards Lane Estate,2023-06-19T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
450948,Vallards Lane Estate,2023-06-19T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
450948,Vallards Lane Estate,2023-06-19T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
450948,Vallards Lane Estate,2023-06-19T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
450948,Vallards Lane Estate,2023-06-19T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.27
450948,Vallards Lane Estate,2023-06-19T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.34
450948,Vallards Lane Estate,2023-06-19T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
450948,Vallards Lane Estate,2023-06-19T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
450948,Vallards Lane Estate,2023-06-19T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
450948,Vallards Lane Estate,2023-06-19T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
450948,Vallards Lane Estate,2023-06-19T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
450948,Vallards Lane Estate,2023-06-19T20:20:00.000+00:00,transformer,,Temperature,C,31.0
450948,Vallards Lane Estate,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
450948,Vallards Lane Estate,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
450948,Vallards Lane Estate,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
450948,Vallards Lane Estate,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
450948,Vallards Lane Estate,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
450948,Vallards Lane Estate,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
450948,Vallards Lane Estate,2023-06-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
450948,Vallards Lane Estate,2023-06-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
450948,Vallards Lane Estate,2023-06-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
450948,Vallards Lane Estate,2023-06-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,16.84
450948,Vallards Lane Estate,2023-06-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,13.87
450948,Vallards Lane Estate,2023-06-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,5.37
450948,Vallards Lane Estate,2023-06-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
450948,Vallards Lane Estate,2023-06-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
450948,Vallards Lane Estate,2023-06-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
450948,Vallards Lane Estate,2023-06-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
450948,Vallards Lane Estate,2023-06-19T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
450948,Vallards Lane Estate,2023-06-19T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
450948,Vallards Lane Estate,2023-06-19T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
450948,Vallards Lane Estate,2023-06-19T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.09
450948,Vallards Lane Estate,2023-06-19T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.5
450948,Vallards Lane Estate,2023-06-19T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.03
450948,Vallards Lane Estate,2023-06-19T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
450948,Vallards Lane Estate,2023-06-19T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
450948,Vallards Lane Estate,2023-06-19T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
450948,Vallards Lane Estate,2023-06-19T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
450948,Vallards Lane Estate,2023-06-19T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-19T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
450948,Vallards Lane Estate,2023-06-19T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
450948,Vallards Lane Estate,2023-06-19T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.65
450948,Vallards Lane Estate,2023-06-19T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.85
450948,Vallards Lane Estate,2023-06-19T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
450948,Vallards Lane Estate,2023-06-19T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,52.6
450948,Vallards Lane Estate,2023-06-19T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.1
450948,Vallards Lane Estate,2023-06-19T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
450948,Vallards Lane Estate,2023-06-19T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
450948,Vallards Lane Estate,2023-06-19T20:10:00.000+00:00,transformer,,Temperature,C,31.1
450948,Vallards Lane Estate,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
450948,Vallards Lane Estate,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
450948,Vallards Lane Estate,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
450948,Vallards Lane Estate,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
450948,Vallards Lane Estate,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
450948,Vallards Lane Estate,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
450948,Vallards Lane Estate,2023-06-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
450948,Vallards Lane Estate,2023-06-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
