Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
450948,Vallards Lane Estate,2023-06-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,19.74
450948,Vallards Lane Estate,2023-06-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,14.35
450948,Vallards Lane Estate,2023-06-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,5.55
450948,Vallards Lane Estate,2023-06-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
450948,Vallards Lane Estate,2023-06-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
450948,Vallards Lane Estate,2023-06-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
450948,Vallards Lane Estate,2023-06-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
450948,Vallards Lane Estate,2023-06-19T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
450948,Vallards Lane Estate,2023-06-19T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
450948,Vallards Lane Estate,2023-06-19T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
450948,Vallards Lane Estate,2023-06-19T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.23
450948,Vallards Lane Estate,2023-06-19T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.36
450948,Vallards Lane Estate,2023-06-19T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.33
450948,Vallards Lane Estate,2023-06-19T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
450948,Vallards Lane Estate,2023-06-19T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
450948,Vallards Lane Estate,2023-06-19T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.1
450948,Vallards Lane Estate,2023-06-19T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
450948,Vallards Lane Estate,2023-06-19T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
450948,Vallards Lane Estate,2023-06-19T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
450948,Vallards Lane Estate,2023-06-19T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
450948,Vallards Lane Estate,2023-06-19T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.28
450948,Vallards Lane Estate,2023-06-19T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.51
450948,Vallards Lane Estate,2023-06-19T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
450948,Vallards Lane Estate,2023-06-19T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,66.4
450948,Vallards Lane Estate,2023-06-19T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.1
450948,Vallards Lane Estate,2023-06-19T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
450948,Vallards Lane Estate,2023-06-19T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
450948,Vallards Lane Estate,2023-06-19T20:00:00.000+00:00,transformer,,Temperature,C,31.2
450948,Vallards Lane Estate,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
450948,Vallards Lane Estate,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
450948,Vallards Lane Estate,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
450948,Vallards Lane Estate,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
450948,Vallards Lane Estate,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
450948,Vallards Lane Estate,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.1
450948,Vallards Lane Estate,2023-06-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
450948,Vallards Lane Estate,2023-06-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
450948,Vallards Lane Estate,2023-06-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
450948,Vallards Lane Estate,2023-06-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,23.51
450948,Vallards Lane Estate,2023-06-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,15.87
450948,Vallards Lane Estate,2023-06-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,5.45
450948,Vallards Lane Estate,2023-06-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,72.7
450948,Vallards Lane Estate,2023-06-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
450948,Vallards Lane Estate,2023-06-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
450948,Vallards Lane Estate,2023-06-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
450948,Vallards Lane Estate,2023-06-19T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
450948,Vallards Lane Estate,2023-06-19T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-19T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
450948,Vallards Lane Estate,2023-06-19T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.37
450948,Vallards Lane Estate,2023-06-19T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.81
450948,Vallards Lane Estate,2023-06-19T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.91
450948,Vallards Lane Estate,2023-06-19T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
450948,Vallards Lane Estate,2023-06-19T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
450948,Vallards Lane Estate,2023-06-19T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
450948,Vallards Lane Estate,2023-06-19T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
450948,Vallards Lane Estate,2023-06-19T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
450948,Vallards Lane Estate,2023-06-19T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
450948,Vallards Lane Estate,2023-06-19T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
450948,Vallards Lane Estate,2023-06-19T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.02
450948,Vallards Lane Estate,2023-06-19T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.36
450948,Vallards Lane Estate,2023-06-19T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
450948,Vallards Lane Estate,2023-06-19T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
450948,Vallards Lane Estate,2023-06-19T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
450948,Vallards Lane Estate,2023-06-19T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
450948,Vallards Lane Estate,2023-06-19T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
450948,Vallards Lane Estate,2023-06-19T19:50:00.000+00:00,transformer,,Temperature,C,31.3
450948,Vallards Lane Estate,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
450948,Vallards Lane Estate,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
450948,Vallards Lane Estate,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
450948,Vallards Lane Estate,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
450948,Vallards Lane Estate,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
450948,Vallards Lane Estate,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
450948,Vallards Lane Estate,2023-06-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
450948,Vallards Lane Estate,2023-06-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
450948,Vallards Lane Estate,2023-06-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
450948,Vallards Lane Estate,2023-06-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,15.39
450948,Vallards Lane Estate,2023-06-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,13.18
450948,Vallards Lane Estate,2023-06-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,8.39
450948,Vallards Lane Estate,2023-06-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
450948,Vallards Lane Estate,2023-06-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
450948,Vallards Lane Estate,2023-06-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
450948,Vallards Lane Estate,2023-06-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
450948,Vallards Lane Estate,2023-06-19T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
450948,Vallards Lane Estate,2023-06-19T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
450948,Vallards Lane Estate,2023-06-19T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
450948,Vallards Lane Estate,2023-06-19T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.85
450948,Vallards Lane Estate,2023-06-19T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.78
450948,Vallards Lane Estate,2023-06-19T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.26
450948,Vallards Lane Estate,2023-06-19T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
450948,Vallards Lane Estate,2023-06-19T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
450948,Vallards Lane Estate,2023-06-19T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.1
450948,Vallards Lane Estate,2023-06-19T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
450948,Vallards Lane Estate,2023-06-19T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
450948,Vallards Lane Estate,2023-06-19T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
450948,Vallards Lane Estate,2023-06-19T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
450948,Vallards Lane Estate,2023-06-19T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.65
450948,Vallards Lane Estate,2023-06-19T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.26
450948,Vallards Lane Estate,2023-06-19T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
450948,Vallards Lane Estate,2023-06-19T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
450948,Vallards Lane Estate,2023-06-19T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
450948,Vallards Lane Estate,2023-06-19T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
450948,Vallards Lane Estate,2023-06-19T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
450948,Vallards Lane Estate,2023-06-19T19:40:00.000+00:00,transformer,,Temperature,C,31.4
450948,Vallards Lane Estate,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
450948,Vallards Lane Estate,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
450948,Vallards Lane Estate,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
450948,Vallards Lane Estate,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
450948,Vallards Lane Estate,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
450948,Vallards Lane Estate,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
450948,Vallards Lane Estate,2023-06-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
450948,Vallards Lane Estate,2023-06-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
450948,Vallards Lane Estate,2023-06-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
450948,Vallards Lane Estate,2023-06-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,15.5
450948,Vallards Lane Estate,2023-06-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,17.04
450948,Vallards Lane Estate,2023-06-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,6.24
450948,Vallards Lane Estate,2023-06-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
450948,Vallards Lane Estate,2023-06-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
450948,Vallards Lane Estate,2023-06-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
450948,Vallards Lane Estate,2023-06-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
450948,Vallards Lane Estate,2023-06-19T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
450948,Vallards Lane Estate,2023-06-19T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-06-19T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-19T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.36
450948,Vallards Lane Estate,2023-06-19T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.73
450948,Vallards Lane Estate,2023-06-19T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.88
450948,Vallards Lane Estate,2023-06-19T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
450948,Vallards Lane Estate,2023-06-19T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
450948,Vallards Lane Estate,2023-06-19T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.7
450948,Vallards Lane Estate,2023-06-19T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
450948,Vallards Lane Estate,2023-06-19T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
450948,Vallards Lane Estate,2023-06-19T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
450948,Vallards Lane Estate,2023-06-19T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
450948,Vallards Lane Estate,2023-06-19T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.97
450948,Vallards Lane Estate,2023-06-19T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.64
450948,Vallards Lane Estate,2023-06-19T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
450948,Vallards Lane Estate,2023-06-19T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
450948,Vallards Lane Estate,2023-06-19T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.5
450948,Vallards Lane Estate,2023-06-19T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
450948,Vallards Lane Estate,2023-06-19T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
450948,Vallards Lane Estate,2023-06-19T19:30:00.000+00:00,transformer,,Temperature,C,31.5
450948,Vallards Lane Estate,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
450948,Vallards Lane Estate,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
450948,Vallards Lane Estate,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
450948,Vallards Lane Estate,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
450948,Vallards Lane Estate,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
450948,Vallards Lane Estate,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
450948,Vallards Lane Estate,2023-06-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
450948,Vallards Lane Estate,2023-06-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
450948,Vallards Lane Estate,2023-06-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
450948,Vallards Lane Estate,2023-06-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,19.34
450948,Vallards Lane Estate,2023-06-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,16.37
450948,Vallards Lane Estate,2023-06-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,5.32
450948,Vallards Lane Estate,2023-06-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
450948,Vallards Lane Estate,2023-06-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
450948,Vallards Lane Estate,2023-06-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
450948,Vallards Lane Estate,2023-06-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
450948,Vallards Lane Estate,2023-06-19T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
450948,Vallards Lane Estate,2023-06-19T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
450948,Vallards Lane Estate,2023-06-19T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
450948,Vallards Lane Estate,2023-06-19T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.74
450948,Vallards Lane Estate,2023-06-19T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.62
450948,Vallards Lane Estate,2023-06-19T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.16
450948,Vallards Lane Estate,2023-06-19T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
450948,Vallards Lane Estate,2023-06-19T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
450948,Vallards Lane Estate,2023-06-19T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.1
450948,Vallards Lane Estate,2023-06-19T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
450948,Vallards Lane Estate,2023-06-19T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
450948,Vallards Lane Estate,2023-06-19T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
450948,Vallards Lane Estate,2023-06-19T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
450948,Vallards Lane Estate,2023-06-19T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.45
450948,Vallards Lane Estate,2023-06-19T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.49
450948,Vallards Lane Estate,2023-06-19T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
450948,Vallards Lane Estate,2023-06-19T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
450948,Vallards Lane Estate,2023-06-19T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
450948,Vallards Lane Estate,2023-06-19T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
450948,Vallards Lane Estate,2023-06-19T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
450948,Vallards Lane Estate,2023-06-19T19:20:00.000+00:00,transformer,,Temperature,C,31.6
450948,Vallards Lane Estate,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
450948,Vallards Lane Estate,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
450948,Vallards Lane Estate,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
450948,Vallards Lane Estate,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
450948,Vallards Lane Estate,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
450948,Vallards Lane Estate,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
450948,Vallards Lane Estate,2023-06-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
450948,Vallards Lane Estate,2023-06-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
450948,Vallards Lane Estate,2023-06-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
450948,Vallards Lane Estate,2023-06-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,16.19
450948,Vallards Lane Estate,2023-06-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,17.1
450948,Vallards Lane Estate,2023-06-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,5.35
450948,Vallards Lane Estate,2023-06-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
450948,Vallards Lane Estate,2023-06-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
450948,Vallards Lane Estate,2023-06-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
450948,Vallards Lane Estate,2023-06-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
450948,Vallards Lane Estate,2023-06-19T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
450948,Vallards Lane Estate,2023-06-19T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-06-19T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
450948,Vallards Lane Estate,2023-06-19T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.91
450948,Vallards Lane Estate,2023-06-19T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.02
450948,Vallards Lane Estate,2023-06-19T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.58
450948,Vallards Lane Estate,2023-06-19T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
450948,Vallards Lane Estate,2023-06-19T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
450948,Vallards Lane Estate,2023-06-19T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.5
450948,Vallards Lane Estate,2023-06-19T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
450948,Vallards Lane Estate,2023-06-19T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
450948,Vallards Lane Estate,2023-06-19T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
450948,Vallards Lane Estate,2023-06-19T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
450948,Vallards Lane Estate,2023-06-19T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.03
450948,Vallards Lane Estate,2023-06-19T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.71
450948,Vallards Lane Estate,2023-06-19T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
450948,Vallards Lane Estate,2023-06-19T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
450948,Vallards Lane Estate,2023-06-19T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
450948,Vallards Lane Estate,2023-06-19T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
450948,Vallards Lane Estate,2023-06-19T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
450948,Vallards Lane Estate,2023-06-19T19:10:00.000+00:00,transformer,,Temperature,C,31.8
450948,Vallards Lane Estate,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
450948,Vallards Lane Estate,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
450948,Vallards Lane Estate,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
450948,Vallards Lane Estate,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
450948,Vallards Lane Estate,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
450948,Vallards Lane Estate,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
450948,Vallards Lane Estate,2023-06-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
450948,Vallards Lane Estate,2023-06-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
450948,Vallards Lane Estate,2023-06-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
450948,Vallards Lane Estate,2023-06-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,15.94
450948,Vallards Lane Estate,2023-06-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,16.73
450948,Vallards Lane Estate,2023-06-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,5.64
450948,Vallards Lane Estate,2023-06-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
450948,Vallards Lane Estate,2023-06-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
450948,Vallards Lane Estate,2023-06-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
450948,Vallards Lane Estate,2023-06-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
450948,Vallards Lane Estate,2023-06-19T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
450948,Vallards Lane Estate,2023-06-19T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
450948,Vallards Lane Estate,2023-06-19T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
450948,Vallards Lane Estate,2023-06-19T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.85
450948,Vallards Lane Estate,2023-06-19T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.28
450948,Vallards Lane Estate,2023-06-19T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.95
450948,Vallards Lane Estate,2023-06-19T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
450948,Vallards Lane Estate,2023-06-19T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
450948,Vallards Lane Estate,2023-06-19T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.5
450948,Vallards Lane Estate,2023-06-19T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
450948,Vallards Lane Estate,2023-06-19T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
450948,Vallards Lane Estate,2023-06-19T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
450948,Vallards Lane Estate,2023-06-19T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
450948,Vallards Lane Estate,2023-06-19T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.96
450948,Vallards Lane Estate,2023-06-19T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.01
450948,Vallards Lane Estate,2023-06-19T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
450948,Vallards Lane Estate,2023-06-19T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
450948,Vallards Lane Estate,2023-06-19T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
450948,Vallards Lane Estate,2023-06-19T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
450948,Vallards Lane Estate,2023-06-19T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
450948,Vallards Lane Estate,2023-06-19T19:00:00.000+00:00,transformer,,Temperature,C,31.9
450948,Vallards Lane Estate,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
450948,Vallards Lane Estate,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
450948,Vallards Lane Estate,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
450948,Vallards Lane Estate,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
450948,Vallards Lane Estate,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
450948,Vallards Lane Estate,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
450948,Vallards Lane Estate,2023-06-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
450948,Vallards Lane Estate,2023-06-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
450948,Vallards Lane Estate,2023-06-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
450948,Vallards Lane Estate,2023-06-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,11.81
450948,Vallards Lane Estate,2023-06-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,20.29
450948,Vallards Lane Estate,2023-06-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,6.08
450948,Vallards Lane Estate,2023-06-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
450948,Vallards Lane Estate,2023-06-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
450948,Vallards Lane Estate,2023-06-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
450948,Vallards Lane Estate,2023-06-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
450948,Vallards Lane Estate,2023-06-19T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
450948,Vallards Lane Estate,2023-06-19T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
450948,Vallards Lane Estate,2023-06-19T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
450948,Vallards Lane Estate,2023-06-19T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.57
450948,Vallards Lane Estate,2023-06-19T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.76
450948,Vallards Lane Estate,2023-06-19T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.64
450948,Vallards Lane Estate,2023-06-19T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.7
450948,Vallards Lane Estate,2023-06-19T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
450948,Vallards Lane Estate,2023-06-19T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.8
450948,Vallards Lane Estate,2023-06-19T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
450948,Vallards Lane Estate,2023-06-19T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
450948,Vallards Lane Estate,2023-06-19T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
450948,Vallards Lane Estate,2023-06-19T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
450948,Vallards Lane Estate,2023-06-19T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
450948,Vallards Lane Estate,2023-06-19T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.63
450948,Vallards Lane Estate,2023-06-19T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
450948,Vallards Lane Estate,2023-06-19T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
450948,Vallards Lane Estate,2023-06-19T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
450948,Vallards Lane Estate,2023-06-19T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
450948,Vallards Lane Estate,2023-06-19T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
450948,Vallards Lane Estate,2023-06-19T18:50:00.000+00:00,transformer,,Temperature,C,32.1
450948,Vallards Lane Estate,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
450948,Vallards Lane Estate,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
450948,Vallards Lane Estate,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
450948,Vallards Lane Estate,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
450948,Vallards Lane Estate,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
450948,Vallards Lane Estate,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
450948,Vallards Lane Estate,2023-06-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
450948,Vallards Lane Estate,2023-06-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
450948,Vallards Lane Estate,2023-06-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
450948,Vallards Lane Estate,2023-06-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,10.56
450948,Vallards Lane Estate,2023-06-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,23.39
450948,Vallards Lane Estate,2023-06-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,5.76
450948,Vallards Lane Estate,2023-06-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,71.3
450948,Vallards Lane Estate,2023-06-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
450948,Vallards Lane Estate,2023-06-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
450948,Vallards Lane Estate,2023-06-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
450948,Vallards Lane Estate,2023-06-19T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-06-19T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
450948,Vallards Lane Estate,2023-06-19T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
450948,Vallards Lane Estate,2023-06-19T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.46
450948,Vallards Lane Estate,2023-06-19T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.5
450948,Vallards Lane Estate,2023-06-19T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
450948,Vallards Lane Estate,2023-06-19T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,59.8
450948,Vallards Lane Estate,2023-06-19T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
450948,Vallards Lane Estate,2023-06-19T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.8
450948,Vallards Lane Estate,2023-06-19T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
450948,Vallards Lane Estate,2023-06-19T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-06-19T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
450948,Vallards Lane Estate,2023-06-19T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
450948,Vallards Lane Estate,2023-06-19T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.76
450948,Vallards Lane Estate,2023-06-19T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.23
450948,Vallards Lane Estate,2023-06-19T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
450948,Vallards Lane Estate,2023-06-19T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
450948,Vallards Lane Estate,2023-06-19T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
450948,Vallards Lane Estate,2023-06-19T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
450948,Vallards Lane Estate,2023-06-19T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
450948,Vallards Lane Estate,2023-06-19T18:40:00.000+00:00,transformer,,Temperature,C,32.2
450948,Vallards Lane Estate,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
450948,Vallards Lane Estate,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
450948,Vallards Lane Estate,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
450948,Vallards Lane Estate,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
450948,Vallards Lane Estate,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
450948,Vallards Lane Estate,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
450948,Vallards Lane Estate,2023-06-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
450948,Vallards Lane Estate,2023-06-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
450948,Vallards Lane Estate,2023-06-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
450948,Vallards Lane Estate,2023-06-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,8.22
450948,Vallards Lane Estate,2023-06-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,24.73
450948,Vallards Lane Estate,2023-06-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,5.88
450948,Vallards Lane Estate,2023-06-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,78.8
450948,Vallards Lane Estate,2023-06-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
450948,Vallards Lane Estate,2023-06-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
450948,Vallards Lane Estate,2023-06-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
450948,Vallards Lane Estate,2023-06-19T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
450948,Vallards Lane Estate,2023-06-19T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
450948,Vallards Lane Estate,2023-06-19T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
450948,Vallards Lane Estate,2023-06-19T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.0
450948,Vallards Lane Estate,2023-06-19T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.02
450948,Vallards Lane Estate,2023-06-19T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.31
450948,Vallards Lane Estate,2023-06-19T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.1
450948,Vallards Lane Estate,2023-06-19T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.5
450948,Vallards Lane Estate,2023-06-19T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.0
450948,Vallards Lane Estate,2023-06-19T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
450948,Vallards Lane Estate,2023-06-19T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
450948,Vallards Lane Estate,2023-06-19T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
450948,Vallards Lane Estate,2023-06-19T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
450948,Vallards Lane Estate,2023-06-19T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.29
450948,Vallards Lane Estate,2023-06-19T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.36
450948,Vallards Lane Estate,2023-06-19T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
450948,Vallards Lane Estate,2023-06-19T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
450948,Vallards Lane Estate,2023-06-19T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
450948,Vallards Lane Estate,2023-06-19T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
450948,Vallards Lane Estate,2023-06-19T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
450948,Vallards Lane Estate,2023-06-19T18:30:00.000+00:00,transformer,,Temperature,C,32.4
450948,Vallards Lane Estate,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
450948,Vallards Lane Estate,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
450948,Vallards Lane Estate,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
450948,Vallards Lane Estate,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
450948,Vallards Lane Estate,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
450948,Vallards Lane Estate,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
450948,Vallards Lane Estate,2023-06-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
450948,Vallards Lane Estate,2023-06-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
450948,Vallards Lane Estate,2023-06-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
450948,Vallards Lane Estate,2023-06-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,12.29
450948,Vallards Lane Estate,2023-06-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,22.39
450948,Vallards Lane Estate,2023-06-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,8.46
450948,Vallards Lane Estate,2023-06-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
450948,Vallards Lane Estate,2023-06-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
450948,Vallards Lane Estate,2023-06-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
450948,Vallards Lane Estate,2023-06-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
450948,Vallards Lane Estate,2023-06-19T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
450948,Vallards Lane Estate,2023-06-19T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
450948,Vallards Lane Estate,2023-06-19T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
450948,Vallards Lane Estate,2023-06-19T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.45
450948,Vallards Lane Estate,2023-06-19T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.1
450948,Vallards Lane Estate,2023-06-19T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.9
450948,Vallards Lane Estate,2023-06-19T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,51.0
450948,Vallards Lane Estate,2023-06-19T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
450948,Vallards Lane Estate,2023-06-19T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.4
450948,Vallards Lane Estate,2023-06-19T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
450948,Vallards Lane Estate,2023-06-19T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
450948,Vallards Lane Estate,2023-06-19T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
450948,Vallards Lane Estate,2023-06-19T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
450948,Vallards Lane Estate,2023-06-19T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.26
450948,Vallards Lane Estate,2023-06-19T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.68
450948,Vallards Lane Estate,2023-06-19T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
450948,Vallards Lane Estate,2023-06-19T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
450948,Vallards Lane Estate,2023-06-19T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
450948,Vallards Lane Estate,2023-06-19T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
450948,Vallards Lane Estate,2023-06-19T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
450948,Vallards Lane Estate,2023-06-19T18:20:00.000+00:00,transformer,,Temperature,C,32.5
450948,Vallards Lane Estate,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
450948,Vallards Lane Estate,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
450948,Vallards Lane Estate,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
450948,Vallards Lane Estate,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
450948,Vallards Lane Estate,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
450948,Vallards Lane Estate,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
450948,Vallards Lane Estate,2023-06-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
450948,Vallards Lane Estate,2023-06-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
450948,Vallards Lane Estate,2023-06-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
450948,Vallards Lane Estate,2023-06-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,10.72
450948,Vallards Lane Estate,2023-06-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,20.78
450948,Vallards Lane Estate,2023-06-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,5.57
450948,Vallards Lane Estate,2023-06-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
450948,Vallards Lane Estate,2023-06-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
450948,Vallards Lane Estate,2023-06-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
450948,Vallards Lane Estate,2023-06-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
450948,Vallards Lane Estate,2023-06-19T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-06-19T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
450948,Vallards Lane Estate,2023-06-19T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-19T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.12
450948,Vallards Lane Estate,2023-06-19T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.69
450948,Vallards Lane Estate,2023-06-19T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.85
450948,Vallards Lane Estate,2023-06-19T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.8
450948,Vallards Lane Estate,2023-06-19T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
450948,Vallards Lane Estate,2023-06-19T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.6
450948,Vallards Lane Estate,2023-06-19T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
450948,Vallards Lane Estate,2023-06-19T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
450948,Vallards Lane Estate,2023-06-19T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
450948,Vallards Lane Estate,2023-06-19T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
450948,Vallards Lane Estate,2023-06-19T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.95
450948,Vallards Lane Estate,2023-06-19T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
450948,Vallards Lane Estate,2023-06-19T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.44
450948,Vallards Lane Estate,2023-06-19T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
450948,Vallards Lane Estate,2023-06-19T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
450948,Vallards Lane Estate,2023-06-19T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
450948,Vallards Lane Estate,2023-06-19T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
450948,Vallards Lane Estate,2023-06-19T18:10:00.000+00:00,transformer,,Temperature,C,32.6
450948,Vallards Lane Estate,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
450948,Vallards Lane Estate,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
450948,Vallards Lane Estate,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
450948,Vallards Lane Estate,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
450948,Vallards Lane Estate,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
450948,Vallards Lane Estate,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
450948,Vallards Lane Estate,2023-06-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
450948,Vallards Lane Estate,2023-06-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
450948,Vallards Lane Estate,2023-06-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
450948,Vallards Lane Estate,2023-06-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,9.07
450948,Vallards Lane Estate,2023-06-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,18.53
450948,Vallards Lane Estate,2023-06-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,8.29
450948,Vallards Lane Estate,2023-06-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
450948,Vallards Lane Estate,2023-06-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
450948,Vallards Lane Estate,2023-06-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
450948,Vallards Lane Estate,2023-06-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
450948,Vallards Lane Estate,2023-06-19T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
450948,Vallards Lane Estate,2023-06-19T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
450948,Vallards Lane Estate,2023-06-19T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
450948,Vallards Lane Estate,2023-06-19T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.72
450948,Vallards Lane Estate,2023-06-19T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.63
450948,Vallards Lane Estate,2023-06-19T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.04
450948,Vallards Lane Estate,2023-06-19T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
450948,Vallards Lane Estate,2023-06-19T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
450948,Vallards Lane Estate,2023-06-19T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.6
450948,Vallards Lane Estate,2023-06-19T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
450948,Vallards Lane Estate,2023-06-19T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
450948,Vallards Lane Estate,2023-06-19T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
450948,Vallards Lane Estate,2023-06-19T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
450948,Vallards Lane Estate,2023-06-19T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.41
450948,Vallards Lane Estate,2023-06-19T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.07
450948,Vallards Lane Estate,2023-06-19T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
450948,Vallards Lane Estate,2023-06-19T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
450948,Vallards Lane Estate,2023-06-19T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
450948,Vallards Lane Estate,2023-06-19T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
450948,Vallards Lane Estate,2023-06-19T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
450948,Vallards Lane Estate,2023-06-19T18:00:00.000+00:00,transformer,,Temperature,C,32.6
450948,Vallards Lane Estate,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
450948,Vallards Lane Estate,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
450948,Vallards Lane Estate,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
450948,Vallards Lane Estate,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
450948,Vallards Lane Estate,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
450948,Vallards Lane Estate,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
450948,Vallards Lane Estate,2023-06-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
450948,Vallards Lane Estate,2023-06-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
450948,Vallards Lane Estate,2023-06-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
450948,Vallards Lane Estate,2023-06-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,12.13
450948,Vallards Lane Estate,2023-06-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,13.7
450948,Vallards Lane Estate,2023-06-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,8.17
450948,Vallards Lane Estate,2023-06-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
450948,Vallards Lane Estate,2023-06-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
450948,Vallards Lane Estate,2023-06-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
450948,Vallards Lane Estate,2023-06-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
450948,Vallards Lane Estate,2023-06-19T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
450948,Vallards Lane Estate,2023-06-19T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
450948,Vallards Lane Estate,2023-06-19T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-06-19T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.94
450948,Vallards Lane Estate,2023-06-19T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.04
450948,Vallards Lane Estate,2023-06-19T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.99
450948,Vallards Lane Estate,2023-06-19T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
450948,Vallards Lane Estate,2023-06-19T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
450948,Vallards Lane Estate,2023-06-19T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.6
450948,Vallards Lane Estate,2023-06-19T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
450948,Vallards Lane Estate,2023-06-19T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
450948,Vallards Lane Estate,2023-06-19T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
450948,Vallards Lane Estate,2023-06-19T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
450948,Vallards Lane Estate,2023-06-19T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.46
450948,Vallards Lane Estate,2023-06-19T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.54
450948,Vallards Lane Estate,2023-06-19T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
450948,Vallards Lane Estate,2023-06-19T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
450948,Vallards Lane Estate,2023-06-19T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
450948,Vallards Lane Estate,2023-06-19T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.7
450948,Vallards Lane Estate,2023-06-19T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
