Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450948,Vallards Lane Estate,2023-06-19T17:50:00.000+00:00,transformer,,Temperature,C,32.6
450948,Vallards Lane Estate,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
450948,Vallards Lane Estate,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
450948,Vallards Lane Estate,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
450948,Vallards Lane Estate,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
450948,Vallards Lane Estate,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
450948,Vallards Lane Estate,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
450948,Vallards Lane Estate,2023-06-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
450948,Vallards Lane Estate,2023-06-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
450948,Vallards Lane Estate,2023-06-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
450948,Vallards Lane Estate,2023-06-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,9.4
450948,Vallards Lane Estate,2023-06-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.58
450948,Vallards Lane Estate,2023-06-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,10.72
450948,Vallards Lane Estate,2023-06-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
450948,Vallards Lane Estate,2023-06-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
450948,Vallards Lane Estate,2023-06-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
450948,Vallards Lane Estate,2023-06-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
450948,Vallards Lane Estate,2023-06-19T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
450948,Vallards Lane Estate,2023-06-19T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
450948,Vallards Lane Estate,2023-06-19T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
450948,Vallards Lane Estate,2023-06-19T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.94
450948,Vallards Lane Estate,2023-06-19T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.06
450948,Vallards Lane Estate,2023-06-19T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.67
450948,Vallards Lane Estate,2023-06-19T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
450948,Vallards Lane Estate,2023-06-19T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
450948,Vallards Lane Estate,2023-06-19T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
450948,Vallards Lane Estate,2023-06-19T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
450948,Vallards Lane Estate,2023-06-19T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
450948,Vallards Lane Estate,2023-06-19T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
450948,Vallards Lane Estate,2023-06-19T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
450948,Vallards Lane Estate,2023-06-19T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.6
450948,Vallards Lane Estate,2023-06-19T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
450948,Vallards Lane Estate,2023-06-19T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
450948,Vallards Lane Estate,2023-06-19T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
450948,Vallards Lane Estate,2023-06-19T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
450948,Vallards Lane Estate,2023-06-19T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
450948,Vallards Lane Estate,2023-06-19T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
450948,Vallards Lane Estate,2023-06-19T17:40:00.000+00:00,transformer,,Temperature,C,32.7
450948,Vallards Lane Estate,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
450948,Vallards Lane Estate,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
450948,Vallards Lane Estate,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
450948,Vallards Lane Estate,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
450948,Vallards Lane Estate,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
450948,Vallards Lane Estate,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
450948,Vallards Lane Estate,2023-06-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
450948,Vallards Lane Estate,2023-06-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
450948,Vallards Lane Estate,2023-06-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
450948,Vallards Lane Estate,2023-06-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,8.55
450948,Vallards Lane Estate,2023-06-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,9.79
450948,Vallards Lane Estate,2023-06-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,8.62
450948,Vallards Lane Estate,2023-06-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,28.0
450948,Vallards Lane Estate,2023-06-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
450948,Vallards Lane Estate,2023-06-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
450948,Vallards Lane Estate,2023-06-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
450948,Vallards Lane Estate,2023-06-19T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
450948,Vallards Lane Estate,2023-06-19T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
450948,Vallards Lane Estate,2023-06-19T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
450948,Vallards Lane Estate,2023-06-19T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.8
450948,Vallards Lane Estate,2023-06-19T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.65
450948,Vallards Lane Estate,2023-06-19T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.72
450948,Vallards Lane Estate,2023-06-19T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
450948,Vallards Lane Estate,2023-06-19T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
450948,Vallards Lane Estate,2023-06-19T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.4
450948,Vallards Lane Estate,2023-06-19T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
450948,Vallards Lane Estate,2023-06-19T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
450948,Vallards Lane Estate,2023-06-19T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
450948,Vallards Lane Estate,2023-06-19T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
450948,Vallards Lane Estate,2023-06-19T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
450948,Vallards Lane Estate,2023-06-19T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
450948,Vallards Lane Estate,2023-06-19T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.16
450948,Vallards Lane Estate,2023-06-19T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
450948,Vallards Lane Estate,2023-06-19T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
450948,Vallards Lane Estate,2023-06-19T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
450948,Vallards Lane Estate,2023-06-19T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
450948,Vallards Lane Estate,2023-06-19T17:30:00.000+00:00,transformer,,Temperature,C,32.8
450948,Vallards Lane Estate,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
450948,Vallards Lane Estate,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
450948,Vallards Lane Estate,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
450948,Vallards Lane Estate,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
450948,Vallards Lane Estate,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
450948,Vallards Lane Estate,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
450948,Vallards Lane Estate,2023-06-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
450948,Vallards Lane Estate,2023-06-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
450948,Vallards Lane Estate,2023-06-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
450948,Vallards Lane Estate,2023-06-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,9.46
450948,Vallards Lane Estate,2023-06-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,13.46
450948,Vallards Lane Estate,2023-06-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,4.56
450948,Vallards Lane Estate,2023-06-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,43.1
450948,Vallards Lane Estate,2023-06-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
450948,Vallards Lane Estate,2023-06-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
450948,Vallards Lane Estate,2023-06-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
450948,Vallards Lane Estate,2023-06-19T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
450948,Vallards Lane Estate,2023-06-19T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
450948,Vallards Lane Estate,2023-06-19T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-06-19T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.51
450948,Vallards Lane Estate,2023-06-19T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.08
450948,Vallards Lane Estate,2023-06-19T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.18
450948,Vallards Lane Estate,2023-06-19T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
450948,Vallards Lane Estate,2023-06-19T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
450948,Vallards Lane Estate,2023-06-19T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
450948,Vallards Lane Estate,2023-06-19T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
450948,Vallards Lane Estate,2023-06-19T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
450948,Vallards Lane Estate,2023-06-19T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
450948,Vallards Lane Estate,2023-06-19T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
450948,Vallards Lane Estate,2023-06-19T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.12
450948,Vallards Lane Estate,2023-06-19T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.54
450948,Vallards Lane Estate,2023-06-19T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
450948,Vallards Lane Estate,2023-06-19T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
450948,Vallards Lane Estate,2023-06-19T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
450948,Vallards Lane Estate,2023-06-19T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
450948,Vallards Lane Estate,2023-06-19T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
450948,Vallards Lane Estate,2023-06-19T17:20:00.000+00:00,transformer,,Temperature,C,32.8
450948,Vallards Lane Estate,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
450948,Vallards Lane Estate,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
450948,Vallards Lane Estate,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
450948,Vallards Lane Estate,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
450948,Vallards Lane Estate,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
450948,Vallards Lane Estate,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
450948,Vallards Lane Estate,2023-06-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
450948,Vallards Lane Estate,2023-06-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
450948,Vallards Lane Estate,2023-06-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
450948,Vallards Lane Estate,2023-06-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,6.64
450948,Vallards Lane Estate,2023-06-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,14.63
450948,Vallards Lane Estate,2023-06-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,7.35
450948,Vallards Lane Estate,2023-06-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
450948,Vallards Lane Estate,2023-06-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
450948,Vallards Lane Estate,2023-06-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
450948,Vallards Lane Estate,2023-06-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
450948,Vallards Lane Estate,2023-06-19T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
450948,Vallards Lane Estate,2023-06-19T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
450948,Vallards Lane Estate,2023-06-19T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
450948,Vallards Lane Estate,2023-06-19T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
450948,Vallards Lane Estate,2023-06-19T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.24
450948,Vallards Lane Estate,2023-06-19T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.49
450948,Vallards Lane Estate,2023-06-19T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
450948,Vallards Lane Estate,2023-06-19T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
450948,Vallards Lane Estate,2023-06-19T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
450948,Vallards Lane Estate,2023-06-19T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
450948,Vallards Lane Estate,2023-06-19T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
450948,Vallards Lane Estate,2023-06-19T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
450948,Vallards Lane Estate,2023-06-19T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
450948,Vallards Lane Estate,2023-06-19T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.53
450948,Vallards Lane Estate,2023-06-19T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
450948,Vallards Lane Estate,2023-06-19T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
450948,Vallards Lane Estate,2023-06-19T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
450948,Vallards Lane Estate,2023-06-19T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
450948,Vallards Lane Estate,2023-06-19T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
450948,Vallards Lane Estate,2023-06-19T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
450948,Vallards Lane Estate,2023-06-19T17:10:00.000+00:00,transformer,,Temperature,C,32.8
450948,Vallards Lane Estate,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
450948,Vallards Lane Estate,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
450948,Vallards Lane Estate,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
450948,Vallards Lane Estate,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
450948,Vallards Lane Estate,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
450948,Vallards Lane Estate,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
450948,Vallards Lane Estate,2023-06-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
450948,Vallards Lane Estate,2023-06-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
450948,Vallards Lane Estate,2023-06-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
450948,Vallards Lane Estate,2023-06-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,5.75
450948,Vallards Lane Estate,2023-06-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,10.05
450948,Vallards Lane Estate,2023-06-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,4.17
450948,Vallards Lane Estate,2023-06-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,34.7
450948,Vallards Lane Estate,2023-06-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
450948,Vallards Lane Estate,2023-06-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
450948,Vallards Lane Estate,2023-06-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
450948,Vallards Lane Estate,2023-06-19T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
450948,Vallards Lane Estate,2023-06-19T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
450948,Vallards Lane Estate,2023-06-19T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
450948,Vallards Lane Estate,2023-06-19T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.11
450948,Vallards Lane Estate,2023-06-19T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
450948,Vallards Lane Estate,2023-06-19T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.5
450948,Vallards Lane Estate,2023-06-19T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
450948,Vallards Lane Estate,2023-06-19T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
450948,Vallards Lane Estate,2023-06-19T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
450948,Vallards Lane Estate,2023-06-19T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
450948,Vallards Lane Estate,2023-06-19T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
450948,Vallards Lane Estate,2023-06-19T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
450948,Vallards Lane Estate,2023-06-19T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
450948,Vallards Lane Estate,2023-06-19T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.05
450948,Vallards Lane Estate,2023-06-19T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.17
450948,Vallards Lane Estate,2023-06-19T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.49
450948,Vallards Lane Estate,2023-06-19T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
450948,Vallards Lane Estate,2023-06-19T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
450948,Vallards Lane Estate,2023-06-19T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
450948,Vallards Lane Estate,2023-06-19T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
450948,Vallards Lane Estate,2023-06-19T17:00:00.000+00:00,transformer,,Temperature,C,32.8
450948,Vallards Lane Estate,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
450948,Vallards Lane Estate,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
450948,Vallards Lane Estate,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
450948,Vallards Lane Estate,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
450948,Vallards Lane Estate,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
450948,Vallards Lane Estate,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
450948,Vallards Lane Estate,2023-06-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
450948,Vallards Lane Estate,2023-06-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
450948,Vallards Lane Estate,2023-06-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
450948,Vallards Lane Estate,2023-06-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,8.15
450948,Vallards Lane Estate,2023-06-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,9.24
450948,Vallards Lane Estate,2023-06-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,4.0
450948,Vallards Lane Estate,2023-06-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
450948,Vallards Lane Estate,2023-06-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
450948,Vallards Lane Estate,2023-06-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
450948,Vallards Lane Estate,2023-06-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
450948,Vallards Lane Estate,2023-06-19T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
450948,Vallards Lane Estate,2023-06-19T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
450948,Vallards Lane Estate,2023-06-19T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
450948,Vallards Lane Estate,2023-06-19T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.46
450948,Vallards Lane Estate,2023-06-19T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.24
450948,Vallards Lane Estate,2023-06-19T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
450948,Vallards Lane Estate,2023-06-19T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
450948,Vallards Lane Estate,2023-06-19T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
450948,Vallards Lane Estate,2023-06-19T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
450948,Vallards Lane Estate,2023-06-19T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
450948,Vallards Lane Estate,2023-06-19T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
450948,Vallards Lane Estate,2023-06-19T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
450948,Vallards Lane Estate,2023-06-19T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
450948,Vallards Lane Estate,2023-06-19T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.8
450948,Vallards Lane Estate,2023-06-19T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.97
450948,Vallards Lane Estate,2023-06-19T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
450948,Vallards Lane Estate,2023-06-19T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.5
450948,Vallards Lane Estate,2023-06-19T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
450948,Vallards Lane Estate,2023-06-19T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.3
450948,Vallards Lane Estate,2023-06-19T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
450948,Vallards Lane Estate,2023-06-19T16:50:00.000+00:00,transformer,,Temperature,C,32.9
450948,Vallards Lane Estate,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
450948,Vallards Lane Estate,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
450948,Vallards Lane Estate,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
450948,Vallards Lane Estate,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
450948,Vallards Lane Estate,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
450948,Vallards Lane Estate,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
450948,Vallards Lane Estate,2023-06-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
450948,Vallards Lane Estate,2023-06-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
450948,Vallards Lane Estate,2023-06-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
450948,Vallards Lane Estate,2023-06-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,8.26
450948,Vallards Lane Estate,2023-06-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,16.22
450948,Vallards Lane Estate,2023-06-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,3.72
450948,Vallards Lane Estate,2023-06-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
450948,Vallards Lane Estate,2023-06-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
450948,Vallards Lane Estate,2023-06-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
450948,Vallards Lane Estate,2023-06-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
450948,Vallards Lane Estate,2023-06-19T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
450948,Vallards Lane Estate,2023-06-19T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
450948,Vallards Lane Estate,2023-06-19T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
450948,Vallards Lane Estate,2023-06-19T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.11
450948,Vallards Lane Estate,2023-06-19T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.29
450948,Vallards Lane Estate,2023-06-19T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
450948,Vallards Lane Estate,2023-06-19T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
450948,Vallards Lane Estate,2023-06-19T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
450948,Vallards Lane Estate,2023-06-19T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
450948,Vallards Lane Estate,2023-06-19T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
450948,Vallards Lane Estate,2023-06-19T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-06-19T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
450948,Vallards Lane Estate,2023-06-19T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
450948,Vallards Lane Estate,2023-06-19T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
450948,Vallards Lane Estate,2023-06-19T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.91
450948,Vallards Lane Estate,2023-06-19T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.62
450948,Vallards Lane Estate,2023-06-19T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
450948,Vallards Lane Estate,2023-06-19T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
450948,Vallards Lane Estate,2023-06-19T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
450948,Vallards Lane Estate,2023-06-19T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
450948,Vallards Lane Estate,2023-06-19T16:40:00.000+00:00,transformer,,Temperature,C,32.9
450948,Vallards Lane Estate,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
450948,Vallards Lane Estate,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
450948,Vallards Lane Estate,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
450948,Vallards Lane Estate,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
450948,Vallards Lane Estate,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
450948,Vallards Lane Estate,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
450948,Vallards Lane Estate,2023-06-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
450948,Vallards Lane Estate,2023-06-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
450948,Vallards Lane Estate,2023-06-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
450948,Vallards Lane Estate,2023-06-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,9.2
450948,Vallards Lane Estate,2023-06-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,12.2
450948,Vallards Lane Estate,2023-06-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,1.84
450948,Vallards Lane Estate,2023-06-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
450948,Vallards Lane Estate,2023-06-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
450948,Vallards Lane Estate,2023-06-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
450948,Vallards Lane Estate,2023-06-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.8
450948,Vallards Lane Estate,2023-06-19T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
450948,Vallards Lane Estate,2023-06-19T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
450948,Vallards Lane Estate,2023-06-19T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
450948,Vallards Lane Estate,2023-06-19T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.06
450948,Vallards Lane Estate,2023-06-19T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
450948,Vallards Lane Estate,2023-06-19T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
450948,Vallards Lane Estate,2023-06-19T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
450948,Vallards Lane Estate,2023-06-19T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
450948,Vallards Lane Estate,2023-06-19T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
450948,Vallards Lane Estate,2023-06-19T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
450948,Vallards Lane Estate,2023-06-19T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
450948,Vallards Lane Estate,2023-06-19T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.76
450948,Vallards Lane Estate,2023-06-19T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
450948,Vallards Lane Estate,2023-06-19T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
450948,Vallards Lane Estate,2023-06-19T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.1
450948,Vallards Lane Estate,2023-06-19T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.44
450948,Vallards Lane Estate,2023-06-19T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
450948,Vallards Lane Estate,2023-06-19T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
450948,Vallards Lane Estate,2023-06-19T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
450948,Vallards Lane Estate,2023-06-19T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
450948,Vallards Lane Estate,2023-06-19T16:30:00.000+00:00,transformer,,Temperature,C,32.9
450948,Vallards Lane Estate,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
450948,Vallards Lane Estate,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
450948,Vallards Lane Estate,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
450948,Vallards Lane Estate,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
450948,Vallards Lane Estate,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
450948,Vallards Lane Estate,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
450948,Vallards Lane Estate,2023-06-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
450948,Vallards Lane Estate,2023-06-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
450948,Vallards Lane Estate,2023-06-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
450948,Vallards Lane Estate,2023-06-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,9.17
450948,Vallards Lane Estate,2023-06-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,8.02
450948,Vallards Lane Estate,2023-06-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,1.78
450948,Vallards Lane Estate,2023-06-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
450948,Vallards Lane Estate,2023-06-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
450948,Vallards Lane Estate,2023-06-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
450948,Vallards Lane Estate,2023-06-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,8.8
450948,Vallards Lane Estate,2023-06-19T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
450948,Vallards Lane Estate,2023-06-19T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
450948,Vallards Lane Estate,2023-06-19T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
450948,Vallards Lane Estate,2023-06-19T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.85
450948,Vallards Lane Estate,2023-06-19T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
450948,Vallards Lane Estate,2023-06-19T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
450948,Vallards Lane Estate,2023-06-19T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
450948,Vallards Lane Estate,2023-06-19T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
450948,Vallards Lane Estate,2023-06-19T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
450948,Vallards Lane Estate,2023-06-19T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
450948,Vallards Lane Estate,2023-06-19T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
450948,Vallards Lane Estate,2023-06-19T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
450948,Vallards Lane Estate,2023-06-19T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
450948,Vallards Lane Estate,2023-06-19T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
450948,Vallards Lane Estate,2023-06-19T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
450948,Vallards Lane Estate,2023-06-19T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.72
450948,Vallards Lane Estate,2023-06-19T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
450948,Vallards Lane Estate,2023-06-19T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
450948,Vallards Lane Estate,2023-06-19T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
450948,Vallards Lane Estate,2023-06-19T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
450948,Vallards Lane Estate,2023-06-19T16:20:00.000+00:00,transformer,,Temperature,C,32.8
450948,Vallards Lane Estate,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
450948,Vallards Lane Estate,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
450948,Vallards Lane Estate,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
450948,Vallards Lane Estate,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
450948,Vallards Lane Estate,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
450948,Vallards Lane Estate,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
450948,Vallards Lane Estate,2023-06-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
450948,Vallards Lane Estate,2023-06-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
450948,Vallards Lane Estate,2023-06-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
450948,Vallards Lane Estate,2023-06-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,9.92
450948,Vallards Lane Estate,2023-06-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,5.54
450948,Vallards Lane Estate,2023-06-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,1.75
450948,Vallards Lane Estate,2023-06-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,38.9
450948,Vallards Lane Estate,2023-06-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
450948,Vallards Lane Estate,2023-06-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
450948,Vallards Lane Estate,2023-06-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.6
450948,Vallards Lane Estate,2023-06-19T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
450948,Vallards Lane Estate,2023-06-19T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
450948,Vallards Lane Estate,2023-06-19T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
450948,Vallards Lane Estate,2023-06-19T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.25
450948,Vallards Lane Estate,2023-06-19T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.26
450948,Vallards Lane Estate,2023-06-19T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
450948,Vallards Lane Estate,2023-06-19T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
450948,Vallards Lane Estate,2023-06-19T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
450948,Vallards Lane Estate,2023-06-19T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
450948,Vallards Lane Estate,2023-06-19T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
450948,Vallards Lane Estate,2023-06-19T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
450948,Vallards Lane Estate,2023-06-19T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
450948,Vallards Lane Estate,2023-06-19T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
450948,Vallards Lane Estate,2023-06-19T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
450948,Vallards Lane Estate,2023-06-19T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
450948,Vallards Lane Estate,2023-06-19T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.76
450948,Vallards Lane Estate,2023-06-19T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
450948,Vallards Lane Estate,2023-06-19T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
450948,Vallards Lane Estate,2023-06-19T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
450948,Vallards Lane Estate,2023-06-19T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
450948,Vallards Lane Estate,2023-06-19T16:10:00.000+00:00,transformer,,Temperature,C,32.8
450948,Vallards Lane Estate,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
450948,Vallards Lane Estate,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
450948,Vallards Lane Estate,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
450948,Vallards Lane Estate,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
450948,Vallards Lane Estate,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
450948,Vallards Lane Estate,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
450948,Vallards Lane Estate,2023-06-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
450948,Vallards Lane Estate,2023-06-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
450948,Vallards Lane Estate,2023-06-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
450948,Vallards Lane Estate,2023-06-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,9.06
450948,Vallards Lane Estate,2023-06-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,9.04
450948,Vallards Lane Estate,2023-06-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,1.36
450948,Vallards Lane Estate,2023-06-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
450948,Vallards Lane Estate,2023-06-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
450948,Vallards Lane Estate,2023-06-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
450948,Vallards Lane Estate,2023-06-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.4
450948,Vallards Lane Estate,2023-06-19T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
450948,Vallards Lane Estate,2023-06-19T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
450948,Vallards Lane Estate,2023-06-19T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
450948,Vallards Lane Estate,2023-06-19T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.14
450948,Vallards Lane Estate,2023-06-19T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
450948,Vallards Lane Estate,2023-06-19T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.13
450948,Vallards Lane Estate,2023-06-19T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
450948,Vallards Lane Estate,2023-06-19T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
450948,Vallards Lane Estate,2023-06-19T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
450948,Vallards Lane Estate,2023-06-19T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
450948,Vallards Lane Estate,2023-06-19T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
450948,Vallards Lane Estate,2023-06-19T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
450948,Vallards Lane Estate,2023-06-19T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
450948,Vallards Lane Estate,2023-06-19T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
450948,Vallards Lane Estate,2023-06-19T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.01
450948,Vallards Lane Estate,2023-06-19T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.24
450948,Vallards Lane Estate,2023-06-19T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
450948,Vallards Lane Estate,2023-06-19T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
450948,Vallards Lane Estate,2023-06-19T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
450948,Vallards Lane Estate,2023-06-19T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
450948,Vallards Lane Estate,2023-06-19T16:00:00.000+00:00,transformer,,Temperature,C,32.8
450948,Vallards Lane Estate,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
450948,Vallards Lane Estate,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
450948,Vallards Lane Estate,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
450948,Vallards Lane Estate,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
450948,Vallards Lane Estate,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
450948,Vallards Lane Estate,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
450948,Vallards Lane Estate,2023-06-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
450948,Vallards Lane Estate,2023-06-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
450948,Vallards Lane Estate,2023-06-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
450948,Vallards Lane Estate,2023-06-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,4.35
450948,Vallards Lane Estate,2023-06-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,2.79
450948,Vallards Lane Estate,2023-06-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,0.9
450948,Vallards Lane Estate,2023-06-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,27.3
450948,Vallards Lane Estate,2023-06-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
450948,Vallards Lane Estate,2023-06-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
450948,Vallards Lane Estate,2023-06-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,7.8
450948,Vallards Lane Estate,2023-06-19T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
450948,Vallards Lane Estate,2023-06-19T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
450948,Vallards Lane Estate,2023-06-19T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
450948,Vallards Lane Estate,2023-06-19T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
450948,Vallards Lane Estate,2023-06-19T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
450948,Vallards Lane Estate,2023-06-19T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
450948,Vallards Lane Estate,2023-06-19T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
450948,Vallards Lane Estate,2023-06-19T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
450948,Vallards Lane Estate,2023-06-19T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
450948,Vallards Lane Estate,2023-06-19T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
450948,Vallards Lane Estate,2023-06-19T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
450948,Vallards Lane Estate,2023-06-19T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
450948,Vallards Lane Estate,2023-06-19T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
450948,Vallards Lane Estate,2023-06-19T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
450948,Vallards Lane Estate,2023-06-19T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
450948,Vallards Lane Estate,2023-06-19T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.25
450948,Vallards Lane Estate,2023-06-19T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
450948,Vallards Lane Estate,2023-06-19T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
450948,Vallards Lane Estate,2023-06-19T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
450948,Vallards Lane Estate,2023-06-19T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
450948,Vallards Lane Estate,2023-06-19T15:50:00.000+00:00,transformer,,Temperature,C,32.8
450948,Vallards Lane Estate,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
450948,Vallards Lane Estate,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
450948,Vallards Lane Estate,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
450948,Vallards Lane Estate,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
450948,Vallards Lane Estate,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
450948,Vallards Lane Estate,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
450948,Vallards Lane Estate,2023-06-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
450948,Vallards Lane Estate,2023-06-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
450948,Vallards Lane Estate,2023-06-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
450948,Vallards Lane Estate,2023-06-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,3.34
450948,Vallards Lane Estate,2023-06-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,5.71
450948,Vallards Lane Estate,2023-06-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,2.99
450948,Vallards Lane Estate,2023-06-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,27.3
450948,Vallards Lane Estate,2023-06-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
450948,Vallards Lane Estate,2023-06-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
450948,Vallards Lane Estate,2023-06-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
450948,Vallards Lane Estate,2023-06-19T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
450948,Vallards Lane Estate,2023-06-19T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
450948,Vallards Lane Estate,2023-06-19T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
450948,Vallards Lane Estate,2023-06-19T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.05
450948,Vallards Lane Estate,2023-06-19T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.97
450948,Vallards Lane Estate,2023-06-19T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.25
450948,Vallards Lane Estate,2023-06-19T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
450948,Vallards Lane Estate,2023-06-19T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
450948,Vallards Lane Estate,2023-06-19T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
450948,Vallards Lane Estate,2023-06-19T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
450948,Vallards Lane Estate,2023-06-19T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
450948,Vallards Lane Estate,2023-06-19T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
450948,Vallards Lane Estate,2023-06-19T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
450948,Vallards Lane Estate,2023-06-19T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
450948,Vallards Lane Estate,2023-06-19T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
450948,Vallards Lane Estate,2023-06-19T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
450948,Vallards Lane Estate,2023-06-19T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
450948,Vallards Lane Estate,2023-06-19T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
450948,Vallards Lane Estate,2023-06-19T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
450948,Vallards Lane Estate,2023-06-19T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
450948,Vallards Lane Estate,2023-06-19T15:40:00.000+00:00,transformer,,Temperature,C,32.7
450948,Vallards Lane Estate,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
450948,Vallards Lane Estate,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
450948,Vallards Lane Estate,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
450948,Vallards Lane Estate,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
450948,Vallards Lane Estate,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
450948,Vallards Lane Estate,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
450948,Vallards Lane Estate,2023-06-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
450948,Vallards Lane Estate,2023-06-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
450948,Vallards Lane Estate,2023-06-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
450948,Vallards Lane Estate,2023-06-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,3.14
450948,Vallards Lane Estate,2023-06-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,8.97
450948,Vallards Lane Estate,2023-06-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,5.43
450948,Vallards Lane Estate,2023-06-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,33.9
450948,Vallards Lane Estate,2023-06-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
450948,Vallards Lane Estate,2023-06-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
450948,Vallards Lane Estate,2023-06-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
450948,Vallards Lane Estate,2023-06-19T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
450948,Vallards Lane Estate,2023-06-19T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
450948,Vallards Lane Estate,2023-06-19T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
450948,Vallards Lane Estate,2023-06-19T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.37
450948,Vallards Lane Estate,2023-06-19T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.2
450948,Vallards Lane Estate,2023-06-19T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
450948,Vallards Lane Estate,2023-06-19T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
450948,Vallards Lane Estate,2023-06-19T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
450948,Vallards Lane Estate,2023-06-19T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
450948,Vallards Lane Estate,2023-06-19T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
450948,Vallards Lane Estate,2023-06-19T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
